Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,7,45,144.0,17.0,5.5,7.5,30.0,13.25,0.0
2017,1,1,8,0,288.0,34.0,5.6,8.0,60.0,43.22,20.74
2017,1,1,8,15,388.0,43.0,5.8,8.0,98.0,77.4,43.61
2017,1,1,8,30,488.0,52.0,6.0,8.0,136.0,121.45,76.57
2017,1,1,8,45,555.5,58.0,6.25,8.5,177.0,165.68,113.83
2017,1,1,9,0,623.0,64.0,6.5,9.0,218.0,215.63,157.88
2017,1,1,9,15,664.5,68.5,6.6,9.0,256.0,261.91,200.88
2017,1,1,9,30,706.0,73.0,6.7,9.0,294.0,310.63,246.1
2017,1,1,9,45,493.5,109.5,6.8,9.5,272.5,298.06,242.6
2017,1,1,10,0,281.0,146.0,6.9,10.0,251.0,265.92,219.47
2017,1,1,10,15,546.5,113.5,6.95,10.0,336.0,368.25,305.91
2017,1,1,10,30,812.0,81.0,7.0,10.0,421.0,482.1,402.22
2017,1,1,10,45,827.0,82.0,7.1,10.0,443.0,517.47,433.62
2017,1,1,11,0,842.0,83.0,7.2,10.0,465.0,551.28,463.39
2017,1,1,11,15,849.5,84.0,7.2,10.0,479.5,579.07,487.62
2017,1,1,11,30,857.0,85.0,7.2,10.0,494.0,604.5,509.55
2017,1,1,11,45,864.0,84.5,7.25,10.5,502.0,625.5,526.76
2017,1,1,12,0,871.0,84.0,7.3,11.0,510.0,643.81,541.52
2017,1,1,12,15,870.0,84.0,7.25,11.0,509.0,654.77,550.91
2017,1,1,12,30,869.0,84.0,7.2,11.0,508.0,662.67,557.72
2017,1,1,12,45,857.5,85.5,7.2,11.0,498.0,662.32,557.8
2017,1,1,13,0,846.0,87.0,7.2,11.0,488.0,658.83,555.28
2017,1,1,13,15,836.5,85.5,7.15,11.0,472.0,650.28,548.62
2017,1,1,13,30,827.0,84.0,7.1,11.0,456.0,638.8,539.48
2017,1,1,13,45,815.5,82.0,7.1,11.0,433.5,622.65,526.54
2017,1,1,14,0,804.0,80.0,7.1,11.0,411.0,603.86,511.23
2017,1,1,14,15,783.5,77.5,7.05,10.5,382.0,576.54,489.47
2017,1,1,14,30,763.0,75.0,7.0,10.0,353.0,547.22,465.59
2017,1,1,14,45,736.5,71.5,6.95,10.0,319.0,511.64,435.13
2017,1,1,15,0,710.0,68.0,6.9,10.0,285.0,477.92,405.45
2017,1,1,15,15,667.5,63.5,6.6,9.5,246.5,431.25,364.69
2017,1,1,15,30,625.0,59.0,6.3,9.0,208.0,385.12,323.36
2017,1,1,15,45,558.0,53.5,6.0,9.0,167.5,327.81,271.25
2017,1,1,16,0,491.0,48.0,5.7,9.0,127.0,273.62,221.0
2017,1,1,16,15,384.0,38.5,5.45,8.5,89.0,204.09,157.81
2017,1,1,16,30,277.0,29.0,5.2,8.0,51.0,140.67,87.87
2017,1,1,16,45,138.5,14.5,5.0,7.5,25.5,54.32,0.0
2017,1,1,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,21.5,17.0,1.8,6.5,19.0,15.32,0.0
2017,1,2,8,0,43.0,34.0,1.8,7.0,38.0,33.11,19.02
2017,1,2,8,15,79.5,51.5,1.8,7.0,63.5,56.02,38.46
2017,1,2,8,30,116.0,69.0,1.8,7.0,89.0,82.87,60.4
2017,1,2,8,45,145.0,85.5,1.85,7.5,117.5,111.02,84.17
2017,1,2,9,0,174.0,102.0,1.9,8.0,146.0,142.96,111.53
2017,1,2,9,15,191.0,117.5,2.05,8.0,172.0,172.43,137.57
2017,1,2,9,30,208.0,133.0,2.2,8.0,198.0,203.23,164.66
2017,1,2,9,45,238.5,140.5,2.4,8.5,223.0,232.11,189.51
2017,1,2,10,0,269.0,148.0,2.6,9.0,248.0,262.94,215.89
2017,1,2,10,15,227.0,164.0,2.85,9.0,253.0,271.84,224.52
2017,1,2,10,30,185.0,180.0,3.1,9.0,258.0,273.72,226.79
2017,1,2,10,45,384.0,154.0,3.35,9.0,325.5,363.86,302.87
2017,1,2,11,0,583.0,128.0,3.6,9.0,393.0,459.43,382.75
2017,1,2,11,15,299.5,153.0,3.7,9.0,289.5,333.29,278.55
2017,1,2,11,30,16.0,178.0,3.8,9.0,186.0,185.77,152.53
2017,1,2,11,45,15.5,181.0,3.95,9.0,189.0,189.11,155.56
2017,1,2,12,0,15.0,184.0,4.1,9.0,192.0,192.44,158.35
2017,1,2,12,15,172.0,192.0,4.1,9.0,277.0,313.42,262.19
2017,1,2,12,30,329.0,200.0,4.1,9.0,362.0,433.12,362.27
2017,1,2,12,45,230.5,206.5,4.1,9.0,319.0,372.41,311.07
2017,1,2,13,0,132.0,213.0,4.1,9.0,276.0,317.24,264.2
2017,1,2,13,15,250.5,193.0,4.1,9.0,308.0,380.31,318.82
2017,1,2,13,30,369.0,173.0,4.1,9.0,340.0,434.31,365.08
2017,1,2,13,45,186.0,158.5,4.1,9.0,242.5,291.51,245.12
2017,1,2,14,0,3.0,144.0,4.1,9.0,145.0,146.66,120.19
2017,1,2,14,15,230.0,131.0,4.05,9.0,215.0,291.59,247.07
2017,1,2,14,30,457.0,118.0,4.0,9.0,285.0,416.12,352.2
2017,1,2,14,45,422.0,114.0,3.95,9.0,257.5,382.5,323.13
2017,1,2,15,0,387.0,110.0,3.9,9.0,230.0,349.21,294.5
2017,1,2,15,15,359.5,99.0,3.65,8.5,198.5,312.4,262.93
2017,1,2,15,30,332.0,88.0,3.4,8.0,167.0,276.16,231.12
2017,1,2,15,45,294.0,74.0,3.2,8.0,134.5,232.54,192.09
2017,1,2,16,0,256.0,60.0,3.0,8.0,102.0,190.86,154.15
2017,1,2,16,15,190.0,45.5,2.9,7.5,71.5,140.45,108.76
2017,1,2,16,30,124.0,31.0,2.8,7.0,41.0,87.78,55.61
2017,1,2,16,45,62.0,15.5,2.75,7.0,20.5,33.31,0.0
2017,1,2,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,9.0,6.05,8.0,9.0,8.68,0.0
2017,1,3,8,0,0.0,18.0,6.3,8.0,18.0,17.37,7.76
2017,1,3,8,15,0.0,30.0,6.4,8.0,30.0,28.97,18.78
2017,1,3,8,30,0.0,42.0,6.5,8.0,42.0,40.54,29.19
2017,1,3,8,45,0.0,54.5,6.65,8.5,54.5,52.61,39.89
2017,1,3,9,0,0.0,67.0,6.8,9.0,67.0,64.75,50.53
2017,1,3,9,15,0.0,78.5,7.05,9.0,78.5,75.99,60.36
2017,1,3,9,30,0.0,90.0,7.3,9.0,90.0,87.28,70.14
2017,1,3,9,45,0.0,100.5,7.6,9.5,100.5,97.63,78.88
2017,1,3,10,0,0.0,111.0,7.9,10.0,111.0,108.05,87.56
2017,1,3,10,15,0.0,76.0,8.1,10.0,76.0,73.5,57.84
2017,1,3,10,30,0.0,41.0,8.3,10.0,41.0,39.6,28.59
2017,1,3,10,45,0.0,59.0,8.55,10.5,59.0,57.02,43.46
2017,1,3,11,0,0.0,77.0,8.8,11.0,77.0,74.46,58.22
2017,1,3,11,15,17.0,135.0,8.9,11.0,143.0,141.87,115.7
2017,1,3,11,30,34.0,193.0,9.0,11.0,209.0,216.83,178.92
2017,1,3,11,45,17.0,175.0,9.15,11.5,183.0,183.76,150.51
2017,1,3,12,0,0.0,157.0,9.3,12.0,157.0,154.99,125.72
2017,1,3,12,15,0.0,104.0,9.3,12.0,104.0,101.18,80.43
2017,1,3,12,30,0.0,51.0,9.3,12.0,51.0,49.28,36.43
2017,1,3,12,45,0.0,47.5,9.3,12.0,47.5,45.9,33.57
2017,1,3,13,0,0.0,44.0,9.3,12.0,44.0,42.51,30.7
2017,1,3,13,15,0.0,45.5,9.35,12.0,45.5,43.96,31.97
2017,1,3,13,30,0.0,47.0,9.4,12.0,47.0,45.41,33.24
2017,1,3,13,45,0.0,26.5,9.45,12.0,26.5,25.58,16.31
2017,1,3,14,0,0.0,6.0,9.5,12.0,6.0,5.79,0.0
2017,1,3,14,15,0.0,17.5,9.6,12.0,17.5,16.89,8.88
2017,1,3,14,30,0.0,29.0,9.7,12.0,29.0,27.99,18.46
2017,1,3,14,45,0.0,26.0,9.8,12.0,26.0,25.09,15.99
2017,1,3,15,0,0.0,23.0,9.9,12.0,23.0,22.19,13.49
2017,1,3,15,15,0.0,20.0,10.05,12.0,20.0,19.29,10.98
2017,1,3,15,30,0.0,17.0,10.2,12.0,17.0,16.39,8.45
2017,1,3,15,45,0.0,13.5,10.35,12.0,13.5,13.01,5.48
2017,1,3,16,0,0.0,10.0,10.5,12.0,10.0,9.64,2.5
2017,1,3,16,15,0.0,7.0,10.65,12.0,7.0,6.74,0.0
2017,1,3,16,30,0.0,4.0,10.8,12.0,4.0,3.85,0.0
2017,1,3,16,45,0.0,2.0,11.0,12.0,2.0,1.93,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,12.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.5,2.75,11.0,6.5,6.26,0.0
2017,1,4,8,0,0.0,13.0,2.8,11.0,13.0,12.54,3.95
2017,1,4,8,15,0.0,22.0,2.8,11.0,22.0,21.23,12.1
2017,1,4,8,30,0.0,31.0,2.8,11.0,31.0,29.93,19.86
2017,1,4,8,45,0.0,40.0,2.8,11.0,40.0,38.63,27.57
2017,1,4,9,0,0.0,49.0,2.8,11.0,49.0,47.34,35.22
2017,1,4,9,15,0.0,58.0,2.8,11.0,58.0,56.05,42.8
2017,1,4,9,30,0.0,67.0,2.8,11.0,67.0,64.78,50.32
2017,1,4,9,45,0.0,75.0,2.8,11.0,75.0,72.58,56.96
2017,1,4,10,0,0.0,83.0,2.8,11.0,83.0,80.4,63.56
2017,1,4,10,15,0.0,74.0,2.95,11.0,74.0,71.55,55.92
2017,1,4,10,30,0.0,65.0,3.1,11.0,65.0,62.83,48.41
2017,1,4,10,45,0.0,38.0,3.3,11.0,38.0,36.7,25.98
2017,1,4,11,0,0.0,11.0,3.5,11.0,11.0,10.62,3.5
2017,1,4,11,15,0.0,31.5,3.65,11.0,31.5,30.42,20.54
2017,1,4,11,30,0.0,52.0,3.8,11.0,52.0,50.25,37.49
2017,1,4,11,45,0.0,80.0,4.0,11.0,80.0,77.37,60.54
2017,1,4,12,0,0.0,108.0,4.2,11.0,108.0,105.15,83.99
2017,1,4,12,15,0.0,58.5,4.2,11.0,58.5,56.54,42.77
2017,1,4,12,30,0.0,9.0,4.2,11.0,9.0,8.69,1.81
2017,1,4,12,45,0.0,44.0,4.25,11.0,44.0,42.51,30.85
2017,1,4,13,0,0.0,79.0,4.3,11.0,79.0,76.4,59.76
2017,1,4,13,15,0.0,102.0,4.3,11.0,102.0,99.44,79.33
2017,1,4,13,30,0.0,125.0,4.3,11.0,125.0,123.31,99.55
2017,1,4,13,45,0.0,85.5,4.3,11.0,85.5,82.93,65.45
2017,1,4,14,0,0.0,46.0,4.3,11.0,46.0,44.43,32.65
2017,1,4,14,15,0.0,26.0,4.2,10.5,26.0,25.1,16.09
2017,1,4,14,30,0.0,6.0,4.1,10.0,6.0,5.79,0.0
2017,1,4,14,45,0.0,5.5,4.05,10.0,5.5,5.3,0.0
2017,1,4,15,0,0.0,5.0,4.0,10.0,5.0,4.82,0.0
2017,1,4,15,15,0.0,4.0,3.85,10.0,4.0,3.86,0.0
2017,1,4,15,30,0.0,3.0,3.7,10.0,3.0,2.89,0.0
2017,1,4,15,45,0.0,2.5,3.6,10.0,2.5,2.41,0.0
2017,1,4,16,0,0.0,2.0,3.5,10.0,2.0,1.93,0.0
2017,1,4,16,15,0.0,1.5,3.4,9.5,1.5,1.44,0.0
2017,1,4,16,30,0.0,1.0,3.3,9.0,1.0,0.96,0.0
2017,1,4,16,45,0.0,0.5,3.25,9.0,0.5,0.48,0.0
2017,1,4,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,5,7,45,203.0,13.5,4.45,6.5,31.5,10.02,0.0
2017,1,5,8,0,406.0,27.0,4.6,7.0,63.0,39.89,15.83
2017,1,5,8,15,498.5,34.0,4.7,7.0,103.0,78.31,40.24
2017,1,5,8,30,591.0,41.0,4.8,7.0,143.0,124.62,74.95
2017,1,5,8,45,654.0,45.0,4.9,7.5,185.0,170.87,114.38
2017,1,5,9,0,717.0,49.0,5.0,8.0,227.0,222.28,160.38
2017,1,5,9,15,753.5,52.0,4.95,8.0,266.0,269.83,205.17
2017,1,5,9,30,790.0,55.0,4.9,8.0,305.0,319.23,251.48
2017,1,5,9,45,815.0,57.5,4.9,8.5,339.5,365.33,294.21
2017,1,5,10,0,840.0,60.0,4.9,9.0,374.0,411.59,336.12
2017,1,5,10,15,857.5,61.5,4.85,9.0,403.0,452.37,373.21
2017,1,5,10,30,875.0,63.0,4.8,9.0,432.0,492.77,409.11
2017,1,5,10,45,885.5,65.0,4.75,9.5,454.5,528.82,439.87
2017,1,5,11,0,896.0,67.0,4.7,10.0,477.0,562.93,468.25
2017,1,5,11,15,903.5,67.5,4.7,10.0,492.5,591.54,492.65
2017,1,5,11,30,911.0,68.0,4.7,10.0,508.0,617.66,514.66
2017,1,5,11,45,913.0,69.0,4.7,10.0,515.5,638.32,531.96
2017,1,5,12,0,915.0,70.0,4.7,10.0,523.0,656.01,546.69
2017,1,5,12,15,915.5,69.5,4.65,10.0,523.0,668.0,556.6
2017,1,5,12,30,916.0,69.0,4.6,10.0,523.0,676.82,563.89
2017,1,5,12,45,916.0,67.5,4.6,10.0,515.5,680.97,567.68
2017,1,5,13,0,916.0,66.0,4.6,10.0,508.0,681.86,568.72
2017,1,5,13,15,909.5,65.5,4.5,10.0,493.0,676.4,564.42
2017,1,5,13,30,903.0,65.0,4.4,10.0,478.0,667.79,557.53
2017,1,5,13,45,890.0,64.0,4.3,10.0,455.5,651.33,544.3
2017,1,5,14,0,877.0,63.0,4.2,10.0,433.0,632.06,528.7
2017,1,5,14,15,861.0,61.5,4.1,10.0,404.0,607.72,508.83
2017,1,5,14,30,845.0,60.0,4.0,10.0,375.0,584.86,489.73
2017,1,5,14,45,820.0,58.0,3.95,10.0,340.5,550.2,461.0
2017,1,5,15,0,795.0,56.0,3.9,10.0,306.0,514.08,430.42
2017,1,5,15,15,760.5,52.5,3.65,9.5,267.5,470.07,392.97
2017,1,5,15,30,726.0,49.0,3.4,9.0,229.0,425.82,354.17
2017,1,5,15,45,670.5,44.5,3.2,8.5,187.5,370.95,305.54
2017,1,5,16,0,615.0,40.0,3.0,8.0,146.0,318.08,257.21
2017,1,5,16,15,525.5,33.0,2.95,7.5,105.5,252.14,197.1
2017,1,5,16,30,436.0,26.0,2.9,7.0,65.0,192.18,133.17
2017,1,5,16,45,218.0,13.0,2.9,6.5,32.5,87.57,0.0
2017,1,5,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.0,3.05,1.5,32.0,10.46,0.0
2017,1,6,8,0,395.0,28.0,3.1,2.0,64.0,40.21,16.84
2017,1,6,8,15,486.5,36.0,3.2,2.5,104.0,78.04,41.26
2017,1,6,8,30,578.0,44.0,3.3,3.0,144.0,124.76,76.71
2017,1,6,8,45,629.5,49.5,3.45,3.5,184.5,170.52,116.57
2017,1,6,9,0,681.0,55.0,3.6,4.0,225.0,219.61,161.27
2017,1,6,9,15,717.0,59.0,3.55,4.5,263.0,266.5,205.22
2017,1,6,9,30,753.0,63.0,3.5,5.0,301.0,315.29,250.53
2017,1,6,9,45,777.5,65.5,3.45,5.5,335.0,359.8,291.75
2017,1,6,10,0,802.0,68.0,3.4,6.0,369.0,404.54,332.16
2017,1,6,10,15,818.5,70.0,3.4,6.0,397.0,445.07,368.89
2017,1,6,10,30,835.0,72.0,3.4,6.0,425.0,484.64,403.97
2017,1,6,10,45,794.0,78.5,3.4,6.5,428.0,498.15,416.44
2017,1,6,11,0,753.0,85.0,3.4,7.0,431.0,506.87,424.39
2017,1,6,11,15,807.5,81.5,3.35,7.0,463.5,554.83,464.39
2017,1,6,11,30,862.0,78.0,3.3,7.0,496.0,602.78,503.55
2017,1,6,11,45,871.0,76.5,3.3,7.5,504.0,624.45,520.54
2017,1,6,12,0,880.0,75.0,3.3,8.0,512.0,640.6,533.15
2017,1,6,12,15,708.5,116.5,3.25,8.0,468.5,593.02,493.74
2017,1,6,12,30,537.0,158.0,3.2,8.0,425.0,531.0,442.68
2017,1,6,12,45,681.0,122.0,3.2,8.5,455.5,594.16,494.81
2017,1,6,13,0,825.0,86.0,3.2,9.0,486.0,649.67,539.55
2017,1,6,13,15,815.5,85.0,3.15,9.0,470.5,642.09,533.39
2017,1,6,13,30,806.0,84.0,3.1,9.0,455.0,631.63,525.33
2017,1,6,13,45,733.0,90.5,3.05,9.0,416.0,588.25,490.63
2017,1,6,14,0,660.0,97.0,3.0,9.0,377.0,541.69,453.22
2017,1,6,14,15,582.5,105.0,3.0,9.0,340.0,493.38,413.95
2017,1,6,14,30,505.0,113.0,3.0,9.0,303.0,442.56,372.13
2017,1,6,14,45,468.5,110.0,3.0,9.0,273.5,408.02,343.46
2017,1,6,15,0,432.0,107.0,3.0,9.0,244.0,373.7,314.37
2017,1,6,15,15,405.0,96.5,2.9,8.5,212.0,336.26,282.73
2017,1,6,15,30,378.0,86.0,2.8,8.0,180.0,299.2,250.59
2017,1,6,15,45,339.0,73.5,2.75,8.0,146.5,254.96,211.27
2017,1,6,16,0,300.0,61.0,2.7,8.0,113.0,212.61,172.83
2017,1,6,16,15,238.0,47.0,2.7,8.0,81.0,161.88,126.98
2017,1,6,16,30,176.0,33.0,2.7,8.0,49.0,115.85,81.13
2017,1,6,16,45,88.0,16.5,2.75,8.0,24.5,53.62,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.0,10.75,11.5,12.0,11.58,0.0
2017,1,7,8,0,0.0,24.0,10.9,12.0,24.0,23.16,12.02
2017,1,7,8,15,0.0,41.0,10.8,12.5,41.0,39.28,26.93
2017,1,7,8,30,0.0,58.0,10.7,13.0,58.0,55.65,41.29
2017,1,7,8,45,5.0,74.5,10.65,13.5,75.5,72.67,55.87
2017,1,7,9,0,10.0,91.0,10.6,14.0,93.0,90.3,70.85
2017,1,7,9,15,15.5,106.0,10.35,14.0,110.0,107.17,85.23
2017,1,7,9,30,21.0,121.0,10.1,14.0,127.0,124.6,100.01
2017,1,7,9,45,26.0,134.0,9.85,14.0,143.0,142.04,114.75
2017,1,7,10,0,31.0,147.0,9.6,14.0,159.0,158.7,128.74
2017,1,7,10,15,136.5,162.5,9.3,14.0,220.0,226.44,185.41
2017,1,7,10,30,242.0,178.0,9.0,14.0,281.0,302.75,249.38
2017,1,7,10,45,121.0,130.5,8.75,14.5,182.0,195.87,160.32
2017,1,7,11,0,0.0,83.0,8.5,15.0,83.0,80.29,62.15
2017,1,7,11,15,1.5,123.0,8.2,15.0,123.5,120.91,96.13
2017,1,7,11,30,3.0,163.0,7.9,15.0,164.0,162.47,130.58
2017,1,7,11,45,18.5,182.0,7.6,15.0,191.0,191.81,155.04
2017,1,7,12,0,34.0,201.0,7.3,15.0,218.0,227.7,184.8
2017,1,7,12,15,17.0,162.5,7.2,15.0,171.0,171.66,138.29
2017,1,7,12,30,0.0,124.0,7.1,15.0,124.0,121.39,96.25
2017,1,7,12,45,18.5,160.5,7.0,15.0,169.5,171.39,138.27
2017,1,7,13,0,37.0,197.0,6.9,15.0,215.0,229.71,186.75
2017,1,7,13,15,22.5,180.5,6.75,14.5,191.5,196.23,159.22
2017,1,7,13,30,8.0,164.0,6.6,14.0,168.0,169.61,137.22
2017,1,7,13,45,110.0,173.0,6.5,14.0,220.0,260.08,214.84
2017,1,7,14,0,212.0,182.0,6.4,14.0,272.0,335.73,279.02
2017,1,7,14,15,159.0,171.0,6.2,14.0,236.0,288.64,239.29
2017,1,7,14,30,106.0,160.0,6.0,14.0,200.0,242.83,200.57
2017,1,7,14,45,102.5,146.5,5.85,14.0,182.0,224.56,185.42
2017,1,7,15,0,99.0,133.0,5.7,14.0,164.0,206.16,169.94
2017,1,7,15,15,91.0,117.0,5.4,13.5,143.0,182.19,149.78
2017,1,7,15,30,83.0,101.0,5.1,13.0,122.0,158.4,129.44
2017,1,7,15,45,73.5,83.5,4.8,13.0,100.0,132.2,106.51
2017,1,7,16,0,64.0,66.0,4.5,13.0,78.0,106.3,83.59
2017,1,7,16,15,42.0,49.0,4.1,12.5,56.0,71.35,53.21
2017,1,7,16,30,20.0,32.0,3.7,12.0,34.0,42.95,27.41
2017,1,7,16,45,10.0,16.0,3.35,12.0,17.0,19.36,0.0
2017,1,7,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,13.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,11.25,15.0,1.0,0.96,0.0
2017,1,8,8,0,0.0,2.0,11.2,15.0,2.0,1.93,0.0
2017,1,8,8,15,0.0,3.5,11.2,15.0,3.5,3.37,0.0
2017,1,8,8,30,0.0,5.0,11.2,15.0,5.0,4.82,0.0
2017,1,8,8,45,0.0,6.5,11.25,15.0,6.5,6.26,0.0
2017,1,8,9,0,0.0,8.0,11.3,15.0,8.0,7.71,0.91
2017,1,8,9,15,0.0,9.5,11.35,15.0,9.5,9.16,2.16
2017,1,8,9,30,0.0,11.0,11.4,15.0,11.0,10.61,3.4
2017,1,8,9,45,0.0,12.0,11.5,15.0,12.0,11.57,4.22
2017,1,8,10,0,0.0,13.0,11.6,15.0,13.0,12.54,5.03
2017,1,8,10,15,0.0,22.0,11.85,15.0,22.0,21.23,12.41
2017,1,8,10,30,0.0,31.0,12.1,15.0,31.0,29.93,19.77
2017,1,8,10,45,0.0,31.0,12.4,15.0,31.0,29.93,19.74
2017,1,8,11,0,0.0,31.0,12.7,15.0,31.0,29.93,19.71
2017,1,8,11,15,0.0,34.5,12.65,15.0,34.5,33.32,22.55
2017,1,8,11,30,0.0,38.0,12.6,15.0,38.0,36.71,25.39
2017,1,8,11,45,0.0,65.0,12.6,15.0,65.0,62.84,47.38
2017,1,8,12,0,0.0,92.0,12.6,15.0,92.0,89.15,69.44
2017,1,8,12,15,0.0,60.0,12.3,15.0,60.0,58.0,43.28
2017,1,8,12,30,0.0,28.0,12.0,15.0,28.0,27.04,17.2
2017,1,8,12,45,0.0,24.5,11.7,15.0,24.5,23.66,14.35
2017,1,8,13,0,0.0,21.0,11.4,15.0,21.0,20.28,11.5
2017,1,8,13,15,0.0,45.0,10.95,15.0,45.0,43.48,31.13
2017,1,8,13,30,0.0,69.0,10.5,15.0,69.0,66.71,50.76
2017,1,8,13,45,0.0,46.5,10.1,15.0,46.5,44.92,32.42
2017,1,8,14,0,0.0,24.0,9.7,15.0,24.0,23.17,14.03
2017,1,8,14,15,0.0,53.5,9.5,15.0,53.5,51.69,38.27
2017,1,8,14,30,0.0,83.0,9.3,15.0,83.0,80.85,62.99
2017,1,8,14,45,0.0,75.5,9.1,15.0,75.5,73.39,56.76
2017,1,8,15,0,0.0,68.0,8.9,15.0,68.0,65.95,50.49
2017,1,8,15,15,0.0,59.0,8.75,15.0,59.0,57.02,42.91
2017,1,8,15,30,0.0,50.0,8.6,15.0,50.0,48.3,35.44
2017,1,8,15,45,0.0,41.0,8.45,15.0,41.0,39.6,27.91
2017,1,8,16,0,0.0,32.0,8.3,15.0,32.0,30.89,20.31
2017,1,8,16,15,0.0,23.0,8.15,15.0,23.0,22.19,12.69
2017,1,8,16,30,0.0,14.0,8.0,15.0,14.0,13.5,4.83
2017,1,8,16,45,0.0,7.0,7.9,15.0,7.0,6.75,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,15.0,3.3,11.5,15.0,14.48,0.0
2017,1,9,8,0,0.0,30.0,3.4,12.0,30.0,28.56,16.29
2017,1,9,8,15,14.0,47.5,3.45,12.0,50.0,46.34,32.36
2017,1,9,8,30,28.0,65.0,3.5,12.0,70.0,66.15,49.12
2017,1,9,8,45,39.5,82.0,3.6,12.0,91.0,86.62,66.59
2017,1,9,9,0,51.0,99.0,3.7,12.0,112.0,108.33,85.18
2017,1,9,9,15,58.0,115.5,3.7,12.0,132.0,129.44,103.38
2017,1,9,9,30,65.0,132.0,3.7,12.0,152.0,151.25,122.05
2017,1,9,9,45,76.0,145.5,3.75,12.5,172.0,172.16,139.54
2017,1,9,10,0,87.0,159.0,3.8,13.0,192.0,193.93,157.6
2017,1,9,10,15,185.5,166.5,3.9,13.0,243.5,252.63,206.27
2017,1,9,10,30,284.0,174.0,4.0,13.0,295.0,319.13,261.33
2017,1,9,10,45,369.0,168.0,4.15,13.0,334.0,367.33,301.67
2017,1,9,11,0,454.0,162.0,4.3,13.0,373.0,424.48,349.14
2017,1,9,11,15,409.0,178.0,4.45,13.0,372.5,429.02,353.03
2017,1,9,11,30,364.0,194.0,4.6,13.0,372.0,424.93,349.92
2017,1,9,11,45,364.0,197.0,4.75,13.0,378.0,436.77,360.07
2017,1,9,12,0,364.0,200.0,4.9,13.0,384.0,447.44,369.14
2017,1,9,12,15,281.5,212.5,5.0,13.0,355.0,414.02,341.28
2017,1,9,12,30,199.0,225.0,5.1,13.0,326.0,371.23,305.65
2017,1,9,12,45,277.0,210.5,5.2,13.0,348.5,416.28,344.03
2017,1,9,13,0,355.0,196.0,5.3,13.0,371.0,454.11,376.31
2017,1,9,13,15,177.5,166.0,5.3,13.0,253.5,296.15,245.62
2017,1,9,13,30,0.0,136.0,5.3,13.0,136.0,134.57,108.02
2017,1,9,13,45,4.0,145.0,5.35,13.0,147.0,147.16,118.94
2017,1,9,14,0,8.0,154.0,5.4,13.0,158.0,160.11,130.01
2017,1,9,14,15,4.0,131.5,5.35,13.0,133.5,134.01,108.21
2017,1,9,14,30,0.0,109.0,5.3,13.0,109.0,108.1,86.47
2017,1,9,14,45,0.0,99.0,5.3,13.0,99.0,98.11,78.14
2017,1,9,15,0,0.0,89.0,5.3,13.0,89.0,88.13,69.75
2017,1,9,15,15,0.0,77.5,5.2,12.5,77.5,76.55,60.03
2017,1,9,15,30,0.0,66.0,5.1,12.0,66.0,64.97,50.16
2017,1,9,15,45,0.0,54.0,5.1,12.0,54.0,52.82,39.59
2017,1,9,16,0,0.0,42.0,5.1,12.0,42.0,40.64,28.91
2017,1,9,16,15,0.0,30.5,5.05,12.0,30.5,29.45,19.01
2017,1,9,16,30,0.0,19.0,5.0,12.0,19.0,18.33,8.89
2017,1,9,16,45,0.0,9.5,5.0,12.0,9.5,9.16,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,12.0,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,7.2,12.0,1.0,0.96,0.0
2017,1,10,8,15,0.0,1.5,7.3,12.0,1.5,1.44,0.0
2017,1,10,8,30,0.0,2.0,7.4,12.0,2.0,1.93,0.0
2017,1,10,8,45,0.0,3.0,7.5,12.5,3.0,2.89,0.0
2017,1,10,9,0,0.0,4.0,7.6,13.0,4.0,3.85,0.0
2017,1,10,9,15,0.0,4.5,7.75,13.0,4.5,4.34,0.0
2017,1,10,9,30,0.0,5.0,7.9,13.0,5.0,4.82,0.0
2017,1,10,9,45,0.0,5.5,8.05,13.0,5.5,5.3,0.0
2017,1,10,10,0,0.0,6.0,8.2,13.0,6.0,5.79,0.0
2017,1,10,10,15,0.0,16.0,8.35,13.0,16.0,15.44,7.59
2017,1,10,10,30,0.0,26.0,8.5,13.0,26.0,25.1,15.83
2017,1,10,10,45,0.0,45.0,8.65,13.5,45.0,43.47,31.41
2017,1,10,11,0,0.0,64.0,8.8,14.0,64.0,61.86,46.86
2017,1,10,11,15,0.0,43.0,8.85,14.0,43.0,41.54,29.62
2017,1,10,11,30,0.0,22.0,8.9,14.0,22.0,21.24,12.39
2017,1,10,11,45,0.0,23.5,9.0,14.0,23.5,22.69,13.61
2017,1,10,12,0,0.0,25.0,9.1,14.0,25.0,24.14,14.83
2017,1,10,12,15,0.0,34.5,9.05,14.0,34.5,33.33,22.61
2017,1,10,12,30,0.0,44.0,9.0,14.0,44.0,42.51,30.38
2017,1,10,12,45,0.0,43.5,9.0,14.0,43.5,42.03,29.98
2017,1,10,13,0,0.0,43.0,9.0,14.0,43.0,41.54,29.59
2017,1,10,13,15,0.0,31.0,9.15,14.0,31.0,29.94,19.78
2017,1,10,13,30,0.0,19.0,9.3,14.0,19.0,18.34,9.95
2017,1,10,13,45,0.0,40.5,9.5,14.0,40.5,39.12,27.63
2017,1,10,14,0,0.0,62.0,9.7,14.0,62.0,59.92,45.33
2017,1,10,14,15,0.0,34.0,9.75,14.0,34.0,32.83,22.36
2017,1,10,14,30,0.0,6.0,9.8,14.0,6.0,5.79,0.0
2017,1,10,14,45,0.0,5.5,9.95,14.0,5.5,5.3,0.0
2017,1,10,15,0,0.0,5.0,10.1,14.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,10.2,14.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,10.3,14.0,4.0,3.85,0.0
2017,1,10,15,45,0.0,3.0,10.4,14.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,45,160.0,16.0,4.85,10.5,31.0,12.21,0.0
2017,1,11,8,0,320.0,32.0,4.9,11.0,62.0,40.58,18.6
2017,1,11,8,15,417.5,40.5,4.95,11.0,101.0,75.62,40.78
2017,1,11,8,30,515.0,49.0,5.0,11.0,140.0,120.38,73.67
2017,1,11,8,45,577.0,54.5,5.05,11.0,181.0,164.68,110.94
2017,1,11,9,0,639.0,60.0,5.1,11.0,222.0,214.27,154.74
2017,1,11,9,15,677.5,64.0,5.05,11.0,260.5,260.48,197.39
2017,1,11,9,30,716.0,68.0,5.0,11.0,299.0,309.18,242.13
2017,1,11,9,45,743.0,71.0,4.95,11.0,333.5,354.06,283.47
2017,1,11,10,0,770.0,74.0,4.9,11.0,368.0,399.49,324.53
2017,1,11,10,15,788.5,76.0,4.85,11.0,397.0,440.26,361.06
2017,1,11,10,30,807.0,78.0,4.8,11.0,426.0,480.31,396.19
2017,1,11,10,45,447.0,141.0,4.8,11.5,335.5,384.81,318.65
2017,1,11,11,0,87.0,204.0,4.8,12.0,245.0,254.43,208.72
2017,1,11,11,15,86.5,210.5,4.7,11.5,252.5,263.96,217.17
2017,1,11,11,30,86.0,217.0,4.6,11.0,260.0,273.31,225.18
2017,1,11,11,45,191.0,216.5,4.5,11.0,313.0,345.79,286.34
2017,1,11,12,0,296.0,216.0,4.4,11.0,366.0,422.51,349.98
2017,1,11,12,15,303.0,215.0,4.25,11.0,369.0,431.44,357.01
2017,1,11,12,30,310.0,214.0,4.1,11.0,372.0,439.45,363.51
2017,1,11,12,45,347.0,204.0,3.95,11.5,378.0,456.46,377.19
2017,1,11,13,0,384.0,194.0,3.8,12.0,384.0,472.43,389.96
2017,1,11,13,15,279.0,202.0,3.7,11.5,338.0,412.47,340.95
2017,1,11,13,30,174.0,210.0,3.6,11.0,292.0,344.78,285.23
2017,1,11,13,45,302.0,182.0,3.5,11.0,317.0,404.42,336.57
2017,1,11,14,0,430.0,154.0,3.4,11.0,342.0,461.01,384.06
2017,1,11,14,15,359.5,154.0,3.3,11.0,304.5,403.37,336.56
2017,1,11,14,30,289.0,154.0,3.2,11.0,267.0,355.35,296.64
2017,1,11,14,45,278.5,142.5,3.15,11.0,243.5,331.12,276.8
2017,1,11,15,0,268.0,131.0,3.1,11.0,220.0,306.5,256.2
2017,1,11,15,15,257.5,116.0,2.85,10.5,193.5,277.34,231.77
2017,1,11,15,30,247.0,101.0,2.6,10.0,167.0,247.98,206.61
2017,1,11,15,45,227.5,86.0,2.35,10.0,138.5,214.31,176.84
2017,1,11,16,0,208.0,71.0,2.1,10.0,110.0,181.4,147.17
2017,1,11,16,15,177.0,54.5,1.95,9.5,81.5,142.81,112.6
2017,1,11,16,30,146.0,38.0,1.8,9.0,53.0,106.05,78.02
2017,1,11,16,45,73.0,23.5,1.65,9.0,31.0,56.66,18.89
2017,1,11,17,0,0.0,9.0,1.5,9.0,9.0,8.85,0.0
2017,1,11,17,15,0.0,4.5,1.45,9.0,4.5,0.0,0.0
