Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,4.5,3.55,7.0,4.5,4.33,0.0
2017,1,12,8,0,0.0,9.0,3.7,7.0,9.0,8.67,1.21
2017,1,12,8,15,0.0,14.5,3.7,7.0,14.5,13.98,6.24
2017,1,12,8,30,0.0,20.0,3.7,7.0,20.0,19.29,11.06
2017,1,12,8,45,0.0,26.5,3.75,7.0,26.5,25.57,16.7
2017,1,12,9,0,0.0,33.0,3.8,7.0,33.0,31.85,22.3
2017,1,12,9,15,0.0,39.0,3.7,7.0,39.0,37.65,27.43
2017,1,12,9,30,0.0,45.0,3.6,7.0,45.0,43.46,32.52
2017,1,12,9,45,0.0,51.0,3.55,7.5,51.0,49.27,37.48
2017,1,12,10,0,0.0,57.0,3.5,8.0,57.0,55.08,42.4
2017,1,12,10,15,0.0,101.0,3.4,8.0,101.0,98.06,79.38
2017,1,12,10,30,0.0,145.0,3.3,8.0,145.0,141.87,116.54
2017,1,12,10,45,88.5,176.5,3.2,8.5,218.5,223.27,185.36
2017,1,12,11,0,177.0,208.0,3.1,9.0,292.0,312.48,259.29
2017,1,12,11,15,174.5,216.5,3.0,9.0,301.5,325.87,269.96
2017,1,12,11,30,172.0,225.0,2.9,9.0,311.0,338.72,280.32
2017,1,12,11,45,308.0,207.0,2.85,9.0,363.0,414.13,343.58
2017,1,12,12,0,444.0,189.0,2.8,9.0,415.0,494.34,409.41
2017,1,12,12,15,447.0,187.5,2.8,9.0,415.5,502.35,415.75
2017,1,12,12,30,450.0,186.0,2.8,9.0,416.0,508.78,421.21
2017,1,12,12,45,668.5,128.0,2.85,9.5,464.5,599.44,495.83
2017,1,12,13,0,887.0,70.0,2.9,10.0,513.0,678.64,559.2
2017,1,12,13,15,672.5,118.5,2.9,10.0,449.0,595.5,491.94
2017,1,12,13,30,458.0,167.0,2.9,10.0,385.0,500.96,414.96
2017,1,12,13,45,421.5,165.5,2.95,10.0,359.5,472.9,393.11
2017,1,12,14,0,385.0,164.0,3.0,10.0,334.0,443.99,369.92
2017,1,12,14,15,303.5,163.5,3.0,10.0,292.5,379.81,317.35
2017,1,12,14,30,222.0,163.0,3.0,10.0,251.0,325.42,271.97
2017,1,12,14,45,217.5,149.5,3.0,10.0,229.0,303.89,254.48
2017,1,12,15,0,213.0,136.0,3.0,10.0,207.0,281.84,236.11
2017,1,12,15,15,206.0,120.5,2.9,9.5,182.5,255.55,214.16
2017,1,12,15,30,199.0,105.0,2.8,9.0,158.0,228.99,191.45
2017,1,12,15,45,180.5,89.0,2.75,9.0,131.0,196.18,162.54
2017,1,12,16,0,162.0,73.0,2.7,9.0,104.0,164.13,133.78
2017,1,12,16,15,139.5,56.0,2.6,8.5,77.5,130.01,103.05
2017,1,12,16,30,117.0,39.0,2.5,8.0,51.0,97.08,72.1
2017,1,12,16,45,58.5,24.0,2.4,8.0,30.0,53.13,21.37
2017,1,12,17,0,0.0,9.0,2.3,8.0,9.0,8.85,0.0
2017,1,12,17,15,0.0,4.5,2.25,8.0,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.5,13.5,3.5,5.5,35.0,10.66,0.0
2017,1,13,8,0,453.0,27.0,3.5,6.0,70.0,41.92,17.19
2017,1,13,8,15,540.0,33.5,3.5,6.0,111.0,80.86,41.09
2017,1,13,8,30,627.0,40.0,3.5,6.0,152.0,128.37,76.91
2017,1,13,8,45,682.0,44.0,3.5,6.5,194.5,175.36,117.46
2017,1,13,9,0,737.0,48.0,3.5,7.0,237.0,226.8,163.89
2017,1,13,9,15,771.0,51.0,3.45,7.5,276.5,275.21,209.12
2017,1,13,9,30,805.0,54.0,3.4,8.0,316.0,325.28,255.39
2017,1,13,9,45,830.5,55.5,3.4,8.5,351.0,371.63,297.97
2017,1,13,10,0,856.0,57.0,3.4,9.0,386.0,418.21,339.69
2017,1,13,10,15,872.0,58.5,3.5,9.0,415.5,460.35,377.64
2017,1,13,10,30,888.0,60.0,3.6,9.0,445.0,501.37,413.82
2017,1,13,10,45,899.0,61.0,3.7,9.5,468.0,537.85,444.83
2017,1,13,11,0,910.0,62.0,3.8,10.0,491.0,572.4,473.54
2017,1,13,11,15,916.5,62.5,3.85,10.5,507.0,601.63,497.32
2017,1,13,11,30,923.0,63.0,3.9,11.0,523.0,628.3,518.57
2017,1,13,11,45,926.0,63.5,3.95,11.5,531.5,650.05,535.6
2017,1,13,12,0,929.0,64.0,4.0,12.0,540.0,668.82,550.02
2017,1,13,12,15,929.5,64.0,4.0,12.0,540.5,682.3,561.0
2017,1,13,12,30,930.0,64.0,4.0,12.0,541.0,692.56,568.85
2017,1,13,12,45,925.5,64.0,4.0,12.0,534.0,696.2,571.75
2017,1,13,13,0,921.0,64.0,4.0,12.0,527.0,696.52,572.27
2017,1,13,13,15,915.0,63.5,3.9,12.0,512.5,691.97,568.85
2017,1,13,13,30,909.0,63.0,3.8,12.0,498.0,684.19,563.08
2017,1,13,13,45,898.5,62.5,3.75,12.0,476.5,670.29,552.87
2017,1,13,14,0,888.0,62.0,3.7,12.0,455.0,653.46,540.17
2017,1,13,14,15,873.0,60.5,3.55,12.0,426.5,629.8,521.27
2017,1,13,14,30,858.0,59.0,3.4,12.0,398.0,603.68,500.17
2017,1,13,14,45,835.5,57.0,3.3,12.0,364.0,570.28,473.04
2017,1,13,15,0,813.0,55.0,3.2,12.0,330.0,538.95,446.86
2017,1,13,15,15,781.5,52.0,3.0,11.5,291.0,496.31,411.56
2017,1,13,15,30,750.0,49.0,2.8,11.0,252.0,453.14,374.77
2017,1,13,15,45,701.5,45.5,2.65,10.5,210.5,401.08,329.68
2017,1,13,16,0,653.0,42.0,2.5,10.0,169.0,350.41,284.29
2017,1,13,16,15,575.0,36.0,2.55,9.5,127.0,286.91,227.55
2017,1,13,16,30,497.0,30.0,2.6,9.0,85.0,228.19,171.87
2017,1,13,16,45,352.0,20.5,2.7,9.0,50.5,146.99,73.81
2017,1,13,17,0,207.0,11.0,2.8,9.0,16.0,68.03,0.0
2017,1,13,17,15,103.5,5.5,2.85,8.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,198.0,15.0,2.8,5.5,34.0,11.19,0.0
2017,1,14,8,0,396.0,30.0,2.9,6.0,68.0,41.5,18.24
2017,1,14,8,15,486.5,37.5,2.85,6.5,108.5,79.08,41.68
2017,1,14,8,30,577.0,45.0,2.8,7.0,149.0,125.6,76.48
2017,1,14,8,45,635.0,50.0,2.8,7.5,191.0,172.66,116.62
2017,1,14,9,0,693.0,55.0,2.8,8.0,233.0,223.68,162.05
2017,1,14,9,15,729.0,58.5,2.75,8.0,272.5,271.27,206.3
2017,1,14,9,30,765.0,62.0,2.7,8.0,312.0,320.82,251.98
2017,1,14,9,45,790.5,64.5,2.65,8.5,347.0,366.96,293.86
2017,1,14,10,0,816.0,67.0,2.6,9.0,382.0,413.43,334.92
2017,1,14,10,15,833.0,68.5,2.55,9.5,411.5,455.0,370.98
2017,1,14,10,30,850.0,70.0,2.5,10.0,441.0,495.62,405.21
2017,1,14,10,45,862.5,71.5,2.5,10.5,464.5,532.69,435.82
2017,1,14,11,0,875.0,73.0,2.5,11.0,488.0,566.26,462.95
2017,1,14,11,15,882.0,73.5,2.5,11.0,504.0,595.05,486.6
2017,1,14,11,30,889.0,74.0,2.5,11.0,520.0,621.39,507.94
2017,1,14,11,45,893.0,74.5,2.55,11.5,528.5,643.26,524.79
2017,1,14,12,0,897.0,75.0,2.6,12.0,537.0,662.28,539.19
2017,1,14,12,15,897.5,75.0,2.55,12.0,538.0,675.51,549.51
2017,1,14,12,30,898.0,75.0,2.5,12.0,539.0,685.62,557.21
2017,1,14,12,45,895.5,74.5,2.5,12.5,532.0,689.98,559.55
2017,1,14,13,0,893.0,74.0,2.5,13.0,525.0,691.14,559.64
2017,1,14,13,15,887.0,73.5,2.45,13.0,510.5,686.74,556.46
2017,1,14,13,30,881.0,73.0,2.4,13.0,496.0,679.2,551.08
2017,1,14,13,45,869.5,72.0,2.4,13.0,474.5,668.34,543.41
2017,1,14,14,0,858.0,71.0,2.4,13.0,453.0,650.7,530.22
2017,1,14,14,15,842.5,69.0,2.4,12.5,425.0,626.63,512.89
2017,1,14,14,30,827.0,67.0,2.4,12.0,397.0,600.16,493.31
2017,1,14,14,45,804.0,64.5,2.4,12.0,363.0,566.43,466.67
2017,1,14,15,0,781.0,62.0,2.4,12.0,329.0,531.09,438.14
2017,1,14,15,15,748.5,59.0,2.35,11.5,290.5,488.69,403.78
2017,1,14,15,30,716.0,56.0,2.3,11.0,252.0,445.84,367.93
2017,1,14,15,45,665.0,51.5,2.25,11.0,210.5,392.31,321.65
2017,1,14,16,0,614.0,47.0,2.2,11.0,169.0,340.35,275.36
2017,1,14,16,15,534.0,40.0,2.3,10.5,127.5,279.66,221.55
2017,1,14,16,30,454.0,33.0,2.4,10.0,86.0,221.04,167.1
2017,1,14,16,45,310.5,22.5,2.5,9.5,51.5,140.71,77.11
2017,1,14,17,0,167.0,12.0,2.6,9.0,17.0,58.41,0.0
2017,1,14,17,15,83.5,6.0,2.7,8.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,181.5,15.5,4.1,4.5,33.5,11.6,0.0
2017,1,15,8,0,363.0,31.0,4.3,5.0,67.0,41.28,18.96
2017,1,15,8,15,454.5,39.5,4.2,5.0,107.0,78.28,42.57
2017,1,15,8,30,546.0,48.0,4.1,5.0,147.0,124.38,77.5
2017,1,15,8,45,605.5,53.5,4.1,5.5,189.0,170.06,116.75
2017,1,15,9,0,665.0,59.0,4.1,6.0,231.0,220.79,162.26
2017,1,15,9,15,702.0,62.5,4.0,6.5,270.0,268.08,206.23
2017,1,15,9,30,739.0,66.0,3.9,7.0,309.0,316.88,251.16
2017,1,15,9,45,779.5,65.5,3.85,7.5,346.5,364.62,294.55
2017,1,15,10,0,820.0,65.0,3.8,8.0,384.0,413.9,338.35
2017,1,15,10,15,837.0,67.0,3.7,8.0,413.5,456.23,376.21
2017,1,15,10,30,854.0,69.0,3.6,8.0,443.0,497.63,412.36
2017,1,15,10,45,867.5,70.0,3.55,8.5,466.5,533.48,442.56
2017,1,15,11,0,881.0,71.0,3.5,9.0,490.0,568.76,471.48
2017,1,15,11,15,888.0,71.5,3.35,9.0,506.5,597.8,495.38
2017,1,15,11,30,895.0,72.0,3.2,9.0,523.0,624.38,516.81
2017,1,15,11,45,899.5,72.0,3.1,9.5,531.5,646.22,533.35
2017,1,15,12,0,904.0,72.0,3.0,10.0,540.0,665.2,547.31
2017,1,15,12,15,904.5,72.5,2.95,10.0,541.0,679.14,558.35
2017,1,15,12,30,905.0,73.0,2.9,10.0,542.0,689.96,566.47
2017,1,15,12,45,905.0,71.5,2.85,10.5,536.0,694.98,569.11
2017,1,15,13,0,905.0,70.0,2.8,11.0,530.0,696.76,569.43
2017,1,15,13,15,899.5,69.5,2.9,11.0,516.0,692.72,567.24
2017,1,15,13,30,894.0,69.0,3.0,11.0,502.0,685.5,562.76
2017,1,15,13,45,884.0,68.0,3.2,11.0,480.5,671.59,553.62
2017,1,15,14,0,874.0,67.0,3.4,11.0,459.0,654.76,541.93
2017,1,15,14,15,859.5,65.0,3.45,11.0,431.0,631.1,523.75
2017,1,15,14,30,845.0,63.0,3.5,11.0,403.0,608.92,506.24
2017,1,15,14,45,823.5,61.0,3.55,11.0,369.5,576.27,480.11
2017,1,15,15,0,802.0,59.0,3.6,11.0,336.0,541.9,451.98
2017,1,15,15,15,771.0,56.0,3.45,10.5,297.0,499.71,417.09
2017,1,15,15,30,740.0,53.0,3.3,10.0,258.0,456.94,380.67
2017,1,15,15,45,693.0,49.0,3.2,9.5,216.5,405.05,335.69
2017,1,15,16,0,646.0,45.0,3.1,9.0,175.0,354.43,290.28
2017,1,15,16,15,569.0,38.5,3.1,8.5,133.0,290.54,232.95
2017,1,15,16,30,492.0,32.0,3.1,8.0,91.0,231.32,177.33
2017,1,15,16,45,355.5,22.5,3.1,7.5,55.5,153.48,90.8
2017,1,15,17,0,219.0,13.0,3.1,7.0,20.0,74.52,0.0
2017,1,15,17,15,109.5,6.5,3.05,7.0,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,226.5,14.0,4.1,4.5,36.5,11.02,0.0
2017,1,16,8,0,453.0,28.0,4.2,5.0,73.0,43.25,18.43
2017,1,16,8,15,539.0,35.0,4.15,5.0,114.5,82.82,42.97
2017,1,16,8,30,625.0,42.0,4.1,5.0,156.0,130.93,79.63
2017,1,16,8,45,677.5,46.5,4.1,5.5,198.5,178.13,120.76
2017,1,16,9,0,730.0,51.0,4.1,6.0,241.0,229.59,167.59
2017,1,16,9,15,764.0,54.0,3.95,6.5,281.0,278.01,213.0
2017,1,16,9,30,798.0,57.0,3.8,7.0,321.0,328.13,259.43
2017,1,16,9,45,820.0,59.5,3.65,7.5,356.0,374.54,302.12
2017,1,16,10,0,842.0,62.0,3.5,8.0,391.0,420.94,343.62
2017,1,16,10,15,857.5,64.0,3.4,8.0,420.5,462.7,380.98
2017,1,16,10,30,873.0,66.0,3.3,8.0,450.0,503.88,416.87
2017,1,16,10,45,772.5,88.5,3.25,8.5,442.0,505.81,419.37
2017,1,16,11,0,672.0,111.0,3.2,9.0,434.0,498.96,413.99
2017,1,16,11,15,787.0,91.0,3.25,9.0,480.5,563.43,467.58
2017,1,16,11,30,902.0,71.0,3.3,9.0,527.0,629.17,521.2
2017,1,16,11,45,904.5,71.5,3.4,9.5,535.5,650.54,537.82
2017,1,16,12,0,907.0,72.0,3.5,10.0,544.0,668.96,552.16
2017,1,16,12,15,907.0,72.5,3.6,10.0,545.0,682.71,563.7
2017,1,16,12,30,907.0,73.0,3.7,10.0,546.0,693.3,572.19
2017,1,16,12,45,897.0,74.5,3.8,10.5,538.0,695.05,572.95
2017,1,16,13,0,887.0,76.0,3.9,11.0,530.0,693.52,571.36
2017,1,16,13,15,881.0,75.0,3.9,11.0,515.5,688.67,568.05
2017,1,16,13,30,875.0,74.0,3.9,11.0,501.0,680.7,562.44
2017,1,16,13,45,867.0,72.0,3.9,11.0,480.0,667.18,552.64
2017,1,16,14,0,859.0,70.0,3.9,11.0,459.0,654.74,543.32
2017,1,16,14,15,844.0,68.5,3.85,11.0,431.0,631.58,525.08
2017,1,16,14,30,829.0,67.0,3.8,11.0,403.0,605.98,504.66
2017,1,16,14,45,811.0,64.0,3.75,11.0,370.0,574.59,479.29
2017,1,16,15,0,793.0,61.0,3.7,11.0,337.0,541.34,451.84
2017,1,16,15,15,762.0,57.5,3.55,10.5,298.0,498.74,416.69
2017,1,16,15,30,731.0,54.0,3.4,10.0,259.0,455.59,380.04
2017,1,16,15,45,688.5,49.5,3.25,9.5,218.0,405.49,336.5
2017,1,16,16,0,646.0,45.0,3.1,9.0,177.0,356.39,292.36
2017,1,16,16,15,571.0,38.5,3.05,8.5,135.0,293.11,235.56
2017,1,16,16,30,496.0,32.0,3.0,8.0,93.0,234.4,180.6
2017,1,16,16,45,365.0,23.0,3.0,7.5,57.0,158.95,99.11
2017,1,16,17,0,234.0,14.0,3.0,7.0,21.0,80.38,0.0
2017,1,16,17,15,117.0,7.0,2.95,7.0,10.5,6.88,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,7,45,102.5,17.5,2.3,4.5,27.5,13.53,0.0
2017,1,17,8,0,205.0,35.0,2.2,5.0,55.0,38.49,20.65
2017,1,17,8,15,250.0,50.0,2.2,5.0,87.0,69.23,43.31
2017,1,17,8,30,295.0,65.0,2.2,5.0,119.0,104.56,71.73
2017,1,17,8,45,327.0,78.0,2.2,5.5,152.0,139.82,102.25
2017,1,17,9,0,359.0,91.0,2.2,6.0,185.0,177.9,136.05
2017,1,17,9,15,375.5,104.0,2.35,6.0,216.0,214.09,169.27
2017,1,17,9,30,392.0,117.0,2.5,6.0,247.0,251.23,203.11
2017,1,17,9,45,386.0,129.5,2.7,6.5,269.0,280.12,229.57
2017,1,17,10,0,380.0,142.0,2.9,7.0,291.0,307.75,254.29
2017,1,17,10,15,465.5,136.5,3.05,7.0,333.0,357.84,297.31
2017,1,17,10,30,551.0,131.0,3.2,7.0,375.0,412.86,344.21
2017,1,17,10,45,505.0,150.0,3.4,7.5,382.5,428.09,357.16
2017,1,17,11,0,459.0,169.0,3.6,8.0,390.0,439.07,366.14
2017,1,17,11,15,508.5,162.5,3.5,8.0,415.0,475.52,396.7
2017,1,17,11,30,558.0,156.0,3.4,8.0,440.0,512.7,427.4
2017,1,17,11,45,660.5,128.0,3.35,8.5,469.5,563.7,468.96
2017,1,17,12,0,763.0,100.0,3.3,9.0,499.0,611.13,507.22
2017,1,17,12,15,676.5,126.5,3.15,9.0,480.5,596.27,493.82
2017,1,17,12,30,590.0,153.0,3.0,9.0,462.0,574.65,475.37
2017,1,17,12,45,726.0,119.5,2.85,9.5,495.5,636.6,524.9
2017,1,17,13,0,862.0,86.0,2.7,10.0,529.0,693.65,568.85
2017,1,17,13,15,830.5,84.0,2.45,10.0,501.5,670.52,549.87
2017,1,17,13,30,799.0,82.0,2.2,10.0,474.0,644.49,529.24
2017,1,17,13,45,667.5,111.0,1.95,10.0,429.0,586.19,481.57
2017,1,17,14,0,536.0,140.0,1.7,10.0,384.0,521.62,428.99
2017,1,17,14,15,458.0,145.0,1.55,10.0,344.5,470.21,387.78
2017,1,17,14,30,380.0,150.0,1.4,10.0,305.0,419.67,346.66
2017,1,17,14,45,359.0,142.0,1.25,10.0,279.0,383.0,317.25
2017,1,17,15,0,338.0,134.0,1.1,10.0,253.0,354.27,293.53
2017,1,17,15,15,324.5,120.0,1.0,9.5,224.0,322.58,267.79
2017,1,17,15,30,311.0,106.0,0.9,9.0,195.0,290.66,241.22
2017,1,17,15,45,283.0,92.0,0.85,9.0,163.0,251.61,207.72
2017,1,17,16,0,255.0,78.0,0.8,9.0,131.0,213.79,174.54
2017,1,17,16,15,218.5,61.5,0.9,8.5,99.5,170.63,136.75
2017,1,17,16,30,182.0,45.0,1.0,8.0,68.0,136.35,105.18
2017,1,17,16,45,91.0,30.5,1.1,8.0,42.0,75.63,47.74
2017,1,17,17,0,0.0,16.0,1.2,8.0,16.0,15.73,0.0
2017,1,17,17,15,0.0,8.0,1.3,7.5,8.0,7.86,0.0
2017,1,17,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,6.2,9.5,1.5,1.44,0.0
2017,1,18,8,0,0.0,3.0,6.5,10.0,3.0,2.89,0.0
2017,1,18,8,15,0.0,4.5,6.75,10.0,4.5,4.33,0.0
2017,1,18,8,30,0.0,6.0,7.0,10.0,6.0,5.78,0.0
2017,1,18,8,45,0.0,8.0,7.3,10.5,8.0,7.71,1.0
2017,1,18,9,0,0.0,10.0,7.6,11.0,10.0,9.64,2.69
2017,1,18,9,15,0.0,12.0,7.7,11.0,12.0,11.57,4.37
2017,1,18,9,30,0.0,14.0,7.8,11.0,14.0,13.5,6.04
2017,1,18,9,45,0.0,12.0,7.95,11.0,12.0,11.57,4.36
2017,1,18,10,0,0.0,10.0,8.1,11.0,10.0,9.65,2.68
2017,1,18,10,15,0.0,18.5,8.25,11.0,18.5,17.85,9.75
2017,1,18,10,30,0.0,27.0,8.4,11.0,27.0,26.07,16.8
2017,1,18,10,45,0.0,32.0,8.6,11.5,32.0,30.9,20.87
2017,1,18,11,0,0.0,37.0,8.8,12.0,37.0,35.74,24.92
2017,1,18,11,15,0.0,37.0,9.0,12.0,37.0,35.74,24.88
2017,1,18,11,30,0.0,37.0,9.2,12.0,37.0,35.74,24.86
2017,1,18,11,45,0.0,27.5,9.4,12.0,27.5,26.56,17.02
2017,1,18,12,0,0.0,18.0,9.6,12.0,18.0,17.38,9.18
2017,1,18,12,15,0.0,24.0,9.8,12.0,24.0,23.18,14.12
2017,1,18,12,30,0.0,30.0,10.0,12.0,30.0,28.98,19.06
2017,1,18,12,45,0.0,23.0,10.25,12.0,23.0,22.21,13.3
2017,1,18,13,0,0.0,16.0,10.5,12.0,16.0,15.45,7.54
2017,1,18,13,15,0.0,22.0,10.6,12.0,22.0,21.24,12.5
2017,1,18,13,30,0.0,28.0,10.7,12.0,28.0,27.04,17.46
2017,1,18,13,45,0.0,26.0,10.85,12.0,26.0,25.1,15.84
2017,1,18,14,0,0.0,24.0,11.0,12.0,24.0,23.17,14.21
2017,1,18,14,15,0.0,33.0,11.05,12.0,33.0,31.86,21.69
2017,1,18,14,30,0.0,42.0,11.1,12.0,42.0,40.56,29.19
2017,1,18,14,45,0.0,41.0,11.2,12.0,41.0,39.59,28.41
2017,1,18,15,0,0.0,40.0,11.3,12.0,40.0,38.62,27.62
2017,1,18,15,15,0.0,35.5,11.15,12.0,35.5,34.27,23.9
2017,1,18,15,30,0.0,31.0,11.0,12.0,31.0,29.92,20.14
2017,1,18,15,45,0.0,25.5,10.9,12.0,25.5,24.6,15.52
2017,1,18,16,0,0.0,20.0,10.8,12.0,20.0,19.29,10.86
2017,1,18,16,15,0.0,15.0,10.65,12.0,15.0,14.46,6.6
2017,1,18,16,30,0.0,10.0,10.5,12.0,10.0,9.64,2.33
2017,1,18,16,45,0.0,6.0,10.4,12.0,6.0,5.78,0.0
2017,1,18,17,0,0.0,2.0,10.3,12.0,2.0,1.93,0.0
2017,1,18,17,15,0.0,1.0,10.0,12.0,1.0,0.98,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,40.0,23.0,4.5,9.5,27.5,20.29,1.32
2017,1,19,8,0,80.0,46.0,4.7,10.0,55.0,44.51,28.19
2017,1,19,8,15,153.0,65.0,4.7,10.0,91.0,74.39,50.75
2017,1,19,8,30,226.0,84.0,4.7,10.0,127.0,112.55,80.32
2017,1,19,8,45,278.5,99.0,4.75,10.5,164.5,150.31,111.53
2017,1,19,9,0,331.0,114.0,4.8,11.0,202.0,192.98,147.78
2017,1,19,9,15,376.5,124.0,4.7,11.0,239.5,234.62,184.15
2017,1,19,9,30,422.0,134.0,4.6,11.0,277.0,278.95,222.9
2017,1,19,9,45,263.5,152.0,4.6,11.5,244.5,254.45,206.69
2017,1,19,10,0,105.0,170.0,4.6,12.0,212.0,215.31,175.96
2017,1,19,10,15,101.5,186.0,4.6,12.0,229.0,232.26,190.35
2017,1,19,10,30,98.0,202.0,4.6,12.0,246.0,251.29,206.13
2017,1,19,10,45,416.0,158.0,4.6,12.0,359.0,390.65,323.01
2017,1,19,11,0,734.0,114.0,4.6,12.0,472.0,540.49,446.22
2017,1,19,11,15,430.0,173.5,4.5,12.0,385.0,442.58,365.27
2017,1,19,11,30,126.0,233.0,4.4,12.0,298.0,320.32,262.41
2017,1,19,11,45,127.0,239.5,4.35,12.0,305.5,331.84,272.04
2017,1,19,12,0,128.0,246.0,4.3,12.0,313.0,343.09,281.08
2017,1,19,12,15,64.0,164.5,4.2,12.0,198.0,209.28,171.25
2017,1,19,12,30,0.0,83.0,4.1,12.0,83.0,80.29,62.44
2017,1,19,12,45,67.0,160.0,4.05,12.0,195.0,208.62,171.42
2017,1,19,13,0,134.0,237.0,4.0,12.0,307.0,347.46,285.45
2017,1,19,13,15,278.0,211.5,3.95,12.0,351.5,426.85,352.27
2017,1,19,13,30,422.0,186.0,3.9,12.0,396.0,504.97,417.02
2017,1,19,13,45,471.5,166.5,3.85,12.0,392.0,515.22,426.11
2017,1,19,14,0,521.0,147.0,3.8,12.0,388.0,522.46,433.02
2017,1,19,14,15,260.5,82.5,3.75,12.0,203.0,271.59,228.21
2017,1,19,14,30,0.0,18.0,3.7,12.0,18.0,17.37,9.27
2017,1,19,14,45,276.5,58.0,3.65,12.0,157.0,243.25,206.37
2017,1,19,15,0,553.0,98.0,3.6,12.0,296.0,452.02,378.26
2017,1,19,15,15,517.0,93.5,3.45,11.5,262.5,411.73,343.98
2017,1,19,15,30,481.0,89.0,3.3,11.0,229.0,369.81,308.73
2017,1,19,15,45,441.0,79.0,3.2,11.0,192.5,323.14,268.27
2017,1,19,16,0,401.0,69.0,3.1,11.0,156.0,278.1,228.28
2017,1,19,16,15,348.0,57.0,3.05,10.5,120.0,227.21,183.1
2017,1,19,16,30,295.0,45.0,3.0,10.0,84.0,179.94,139.94
2017,1,19,16,45,147.5,33.5,2.95,10.0,53.0,105.93,72.14
2017,1,19,17,0,0.0,22.0,2.9,10.0,22.0,23.92,0.0
2017,1,19,17,15,0.0,11.0,2.95,10.0,11.0,10.81,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,20,7,45,23.5,19.5,6.2,10.5,22.0,17.56,1.35
2017,1,20,8,0,47.0,39.0,6.0,11.0,44.0,37.5,23.37
2017,1,20,8,15,75.5,57.5,5.9,11.0,70.0,60.86,42.43
2017,1,20,8,30,104.0,76.0,5.8,11.0,96.0,87.47,64.27
2017,1,20,8,45,120.5,94.5,5.7,11.0,123.0,114.75,87.75
2017,1,20,9,0,137.0,113.0,5.6,11.0,150.0,143.73,112.94
2017,1,20,9,15,159.0,126.0,5.75,11.0,175.5,170.55,136.3
2017,1,20,9,30,181.0,139.0,5.9,11.0,201.0,199.18,161.26
2017,1,20,9,45,327.0,134.5,6.1,11.5,260.0,261.55,212.81
2017,1,20,10,0,473.0,130.0,6.3,12.0,319.0,336.68,275.68
2017,1,20,10,15,612.0,114.0,6.55,11.5,378.0,406.8,336.07
2017,1,20,10,30,751.0,98.0,6.8,11.0,437.0,483.64,402.36
2017,1,20,10,45,753.0,103.5,7.1,11.0,458.0,517.08,431.93
2017,1,20,11,0,755.0,109.0,7.4,11.0,479.0,548.5,459.44
2017,1,20,11,15,538.0,163.5,7.55,11.0,431.5,496.89,416.19
2017,1,20,11,30,321.0,218.0,7.7,11.0,384.0,429.93,358.92
2017,1,20,11,45,218.0,230.5,7.85,11.0,344.5,380.26,316.91
2017,1,20,12,0,115.0,243.0,8.0,11.0,305.0,325.5,269.89
2017,1,20,12,15,185.0,240.5,8.05,11.0,340.0,378.52,315.32
2017,1,20,12,30,255.0,238.0,8.1,11.0,375.0,433.52,361.99
2017,1,20,12,45,127.5,131.0,8.15,11.0,199.5,225.23,188.32
2017,1,20,13,0,0.0,24.0,8.2,11.0,24.0,23.18,14.18
2017,1,20,13,15,0.0,80.5,8.15,10.5,80.5,77.86,60.98
2017,1,20,13,30,0.0,137.0,8.1,10.0,137.0,135.03,109.7
2017,1,20,13,45,246.0,146.5,8.1,10.0,261.0,332.0,282.07
2017,1,20,14,0,492.0,156.0,8.1,10.0,385.0,514.62,437.38
2017,1,20,14,15,401.0,161.5,8.2,10.0,341.0,455.2,386.68
2017,1,20,14,30,310.0,167.0,8.3,10.0,297.0,389.81,331.07
2017,1,20,14,45,183.5,157.0,8.4,10.0,232.5,287.71,243.55
2017,1,20,15,0,57.0,147.0,8.5,10.0,168.0,191.63,159.96
2017,1,20,15,15,49.0,132.0,8.5,9.5,149.0,170.1,141.83
2017,1,20,15,30,41.0,117.0,8.5,9.0,130.0,148.94,123.72
2017,1,20,15,45,32.5,99.5,8.5,9.0,109.0,124.82,102.6
2017,1,20,16,0,24.0,82.0,8.5,9.0,88.0,101.12,81.65
2017,1,20,16,15,13.0,64.0,8.35,9.0,67.5,72.25,56.17
2017,1,20,16,30,2.0,46.0,8.2,9.0,47.0,48.55,35.18
2017,1,20,16,45,1.0,29.0,8.1,9.0,29.5,29.91,17.59
2017,1,20,17,0,0.0,12.0,8.0,9.0,12.0,11.58,0.0
2017,1,20,17,15,0.0,6.0,7.85,9.0,6.0,5.9,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,7,45,42.0,25.0,4.6,9.5,29.5,21.91,4.32
2017,1,21,8,0,84.0,50.0,4.4,10.0,59.0,48.15,31.24
2017,1,21,8,15,160.0,68.5,4.35,10.0,96.0,78.44,53.92
2017,1,21,8,30,236.0,87.0,4.3,10.0,133.0,117.19,83.87
2017,1,21,8,45,344.0,92.0,4.25,10.5,176.5,157.72,115.23
2017,1,21,9,0,452.0,97.0,4.2,11.0,220.0,208.13,156.51
2017,1,21,9,15,497.5,104.5,4.15,11.0,258.5,252.21,195.7
2017,1,21,9,30,543.0,112.0,4.1,11.0,297.0,299.63,237.71
2017,1,21,9,45,449.0,131.5,4.05,11.5,295.5,308.3,248.79
2017,1,21,10,0,355.0,151.0,4.0,12.0,294.0,305.42,248.78
2017,1,21,10,15,276.5,174.5,4.05,12.0,290.5,308.0,252.31
2017,1,21,10,30,198.0,198.0,4.1,12.0,287.0,300.8,246.83
2017,1,21,10,45,310.5,190.5,4.15,12.0,339.5,364.94,300.42
2017,1,21,11,0,423.0,183.0,4.2,12.0,392.0,436.39,359.42
2017,1,21,11,15,297.5,210.0,4.35,12.0,359.0,398.71,328.18
2017,1,21,11,30,172.0,237.0,4.5,12.0,326.0,353.31,290.04
2017,1,21,11,45,179.5,241.0,4.65,12.0,335.5,367.31,301.87
2017,1,21,12,0,187.0,245.0,4.8,12.0,345.0,381.07,313.33
2017,1,21,12,15,148.0,245.0,4.95,12.0,324.5,358.9,294.88
2017,1,21,12,30,109.0,245.0,5.1,12.0,304.0,328.62,269.82
2017,1,21,12,45,74.5,231.0,5.25,12.0,271.5,291.2,238.88
2017,1,21,13,0,40.0,217.0,5.4,12.0,239.0,253.09,207.06
2017,1,21,13,15,39.5,212.0,5.4,11.5,233.0,248.29,203.72
2017,1,21,13,30,39.0,207.0,5.4,11.0,227.0,243.43,200.28
2017,1,21,13,45,42.0,200.0,5.45,11.0,221.0,238.64,196.67
2017,1,21,14,0,45.0,193.0,5.5,11.0,215.0,233.73,192.97
2017,1,21,14,15,37.5,179.5,5.5,11.0,196.5,214.27,176.85
2017,1,21,14,30,30.0,166.0,5.5,11.0,178.0,194.93,160.77
2017,1,21,14,45,15.0,144.5,5.55,11.0,150.5,155.65,127.65
2017,1,21,15,0,0.0,123.0,5.6,11.0,123.0,123.94,100.66
2017,1,21,15,15,0.0,108.5,5.75,10.5,108.5,109.25,88.47
2017,1,21,15,30,0.0,94.0,5.9,10.0,94.0,94.55,76.07
2017,1,21,15,45,0.0,79.0,6.05,10.0,79.0,79.27,62.86
2017,1,21,16,0,0.0,64.0,6.2,10.0,64.0,63.94,49.45
2017,1,21,16,15,0.0,49.0,6.35,10.0,49.0,48.52,35.85
2017,1,21,16,30,0.0,34.0,6.5,10.0,34.0,32.96,22.07
2017,1,21,16,45,0.0,21.5,6.7,10.0,21.5,20.75,10.68
2017,1,21,17,0,0.0,9.0,6.9,10.0,9.0,8.68,0.0
2017,1,21,17,15,0.0,4.5,7.0,10.0,4.5,4.42,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,9.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
