Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.5,3.8,10.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2017,1,22,7,45,118.5,26.0,3.25,10.5,39.0,20.46,4.65
2017,1,22,8,0,237.0,43.0,3.0,11.0,69.0,47.76,26.93
2017,1,22,8,15,331.0,54.5,2.85,11.0,109.0,82.13,49.79
2017,1,22,8,30,425.0,66.0,2.7,11.0,149.0,126.02,82.69
2017,1,22,8,45,505.0,70.5,2.55,11.5,192.0,170.55,119.01
2017,1,22,9,0,585.0,75.0,2.4,12.0,235.0,221.43,162.2
2017,1,22,9,15,625.5,80.0,2.55,12.0,274.5,267.94,204.11
2017,1,22,9,30,666.0,85.0,2.7,12.0,314.0,317.1,248.14
2017,1,22,9,45,704.0,86.0,2.85,12.0,351.0,363.52,289.58
2017,1,22,10,0,742.0,87.0,3.0,12.0,388.0,411.53,331.72
2017,1,22,10,15,760.5,89.5,3.2,12.0,417.5,453.2,368.26
2017,1,22,10,30,779.0,92.0,3.4,12.0,447.0,493.87,403.34
2017,1,22,10,45,790.5,94.0,3.65,12.5,470.0,529.61,433.21
2017,1,22,11,0,802.0,96.0,3.9,13.0,493.0,563.77,461.23
2017,1,22,11,15,809.5,97.0,4.1,13.0,509.5,592.7,485.43
2017,1,22,11,30,817.0,98.0,4.3,13.0,526.0,619.42,507.91
2017,1,22,11,45,813.0,101.0,4.55,13.0,533.0,638.52,524.33
2017,1,22,12,0,809.0,104.0,4.8,13.0,540.0,654.71,538.34
2017,1,22,12,15,641.0,150.0,5.0,12.5,496.0,605.47,499.16
2017,1,22,12,30,473.0,196.0,5.2,12.0,452.0,545.2,450.47
2017,1,22,12,45,240.5,189.5,5.45,12.0,319.5,374.56,310.81
2017,1,22,13,0,8.0,183.0,5.7,12.0,187.0,187.62,152.18
2017,1,22,13,15,4.0,96.5,5.7,12.0,98.5,96.42,76.28
2017,1,22,13,30,0.0,10.0,5.7,12.0,10.0,9.65,2.6
2017,1,22,13,45,0.0,59.0,5.75,12.0,59.0,57.03,43.05
2017,1,22,14,0,0.0,108.0,5.8,12.0,108.0,105.6,84.26
2017,1,22,14,15,0.0,60.0,5.85,11.5,60.0,57.99,44.06
2017,1,22,14,30,0.0,12.0,5.9,11.0,12.0,11.58,4.34
2017,1,22,14,45,0.0,8.5,5.95,11.0,8.5,8.2,1.43
2017,1,22,15,0,0.0,5.0,6.0,11.0,5.0,4.82,0.0
2017,1,22,15,15,0.0,4.5,6.1,11.0,4.5,4.34,0.0
2017,1,22,15,30,0.0,4.0,6.2,11.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.0,6.3,11.0,3.0,2.89,0.0
2017,1,22,16,0,0.0,2.0,6.4,11.0,2.0,1.93,0.0
2017,1,22,16,15,0.0,1.5,6.55,10.5,1.5,1.44,0.0
2017,1,22,16,30,0.0,1.0,6.7,10.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,6.85,10.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,2.4,7.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,2.4,7.0,7.0,6.88,0.0
2017,1,23,7,45,68.0,28.0,2.4,7.5,35.5,23.23,7.27
2017,1,23,8,0,136.0,49.0,2.4,8.0,64.0,49.36,31.33
2017,1,23,8,15,219.5,65.0,2.5,8.0,102.0,81.49,54.49
2017,1,23,8,30,303.0,81.0,2.6,8.0,140.0,122.38,85.99
2017,1,23,8,45,387.5,88.0,2.75,8.5,182.5,163.43,119.17
2017,1,23,9,0,472.0,95.0,2.9,9.0,225.0,212.37,160.46
2017,1,23,9,15,516.0,102.0,2.95,9.0,264.0,256.67,200.13
2017,1,23,9,30,560.0,109.0,3.0,9.0,303.0,304.15,242.44
2017,1,23,9,45,280.0,58.0,3.05,9.0,155.0,169.55,137.23
2017,1,23,10,0,0.0,7.0,3.1,9.0,7.0,6.75,0.22
2017,1,23,10,15,0.0,43.0,3.15,9.0,43.0,41.53,30.42
2017,1,23,10,30,0.0,79.0,3.2,9.0,79.0,76.4,60.32
2017,1,23,10,45,0.0,44.0,3.25,9.5,44.0,42.51,31.05
2017,1,23,11,0,0.0,9.0,3.3,10.0,9.0,8.69,1.84
2017,1,23,11,15,0.0,9.5,3.35,10.0,9.5,9.17,2.26
2017,1,23,11,30,0.0,10.0,3.4,10.0,10.0,9.65,2.67
2017,1,23,11,45,293.0,85.5,3.45,10.0,244.0,285.65,241.68
2017,1,23,12,0,586.0,161.0,3.5,10.0,478.0,568.65,471.04
2017,1,23,12,15,683.5,140.0,3.45,10.0,511.5,625.4,515.47
2017,1,23,12,30,781.0,119.0,3.4,10.0,545.0,678.67,558.0
2017,1,23,12,45,471.0,182.0,3.4,10.0,438.0,535.06,441.42
2017,1,23,13,0,161.0,245.0,3.4,10.0,331.0,376.02,309.25
2017,1,23,13,15,252.0,227.5,3.35,10.0,358.0,429.19,354.85
2017,1,23,13,30,343.0,210.0,3.3,10.0,385.0,473.58,392.24
2017,1,23,13,45,363.5,196.5,3.3,10.0,375.5,471.52,391.31
2017,1,23,14,0,384.0,183.0,3.3,10.0,366.0,467.66,389.11
2017,1,23,14,15,370.0,174.0,3.3,10.0,342.0,444.07,370.41
2017,1,23,14,30,356.0,165.0,3.3,10.0,318.0,419.62,350.89
2017,1,23,14,45,521.5,120.5,3.3,10.0,325.0,474.22,397.78
2017,1,23,15,0,687.0,76.0,3.3,10.0,332.0,514.43,431.63
2017,1,23,15,15,626.5,81.0,3.25,9.5,295.5,467.3,392.52
2017,1,23,15,30,566.0,86.0,3.2,9.0,259.0,421.05,353.71
2017,1,23,15,45,510.0,80.0,3.15,9.0,218.5,366.78,307.03
2017,1,23,16,0,454.0,74.0,3.1,9.0,178.0,313.81,260.47
2017,1,23,16,15,385.0,63.0,3.2,8.5,138.5,254.44,208.24
2017,1,23,16,30,316.0,52.0,3.3,8.0,99.0,199.9,159.13
2017,1,23,16,45,199.5,38.0,3.4,8.0,64.0,130.52,96.25
2017,1,23,17,0,83.0,24.0,3.5,8.0,29.0,59.48,11.26
2017,1,23,17,15,41.5,12.0,3.5,8.0,14.5,22.61,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.0,3.3,6.0,6.0,0.0,0.0
2017,1,24,7,30,0.0,12.0,3.3,6.0,12.0,11.8,0.0
2017,1,24,7,45,118.5,27.5,3.35,6.5,41.0,21.62,7.33
2017,1,24,8,0,237.0,43.0,3.4,7.0,70.0,48.27,27.83
2017,1,24,8,15,315.5,55.5,3.55,7.0,108.0,82.27,51.36
2017,1,24,8,30,394.0,68.0,3.7,7.0,146.0,124.26,84.02
2017,1,24,8,45,450.5,76.5,3.85,7.5,186.0,165.69,119.28
2017,1,24,9,0,507.0,85.0,4.0,8.0,226.0,213.27,161.12
2017,1,24,9,15,574.0,81.5,4.05,8.0,264.0,255.88,199.49
2017,1,24,9,30,641.0,78.0,4.1,8.0,302.0,303.56,242.53
2017,1,24,9,45,708.5,79.0,4.2,8.5,350.5,360.58,292.72
2017,1,24,10,0,776.0,80.0,4.3,9.0,399.0,421.8,345.72
2017,1,24,10,15,794.0,82.5,4.3,9.0,429.5,464.57,383.63
2017,1,24,10,30,812.0,85.0,4.3,9.0,460.0,506.61,420.16
2017,1,24,10,45,812.5,83.0,4.3,9.5,474.5,533.44,443.05
2017,1,24,11,0,813.0,81.0,4.3,10.0,489.0,557.83,463.4
2017,1,24,11,15,837.5,84.0,4.25,10.0,516.5,599.49,497.46
2017,1,24,11,30,862.0,87.0,4.2,10.0,544.0,639.79,529.78
2017,1,24,11,45,870.5,86.0,4.2,10.5,554.5,663.69,548.15
2017,1,24,12,0,879.0,85.0,4.2,11.0,565.0,684.92,564.24
2017,1,24,12,15,880.5,85.0,4.1,11.0,566.5,699.69,575.28
2017,1,24,12,30,882.0,85.0,4.0,11.0,568.0,711.36,583.83
2017,1,24,12,45,890.0,81.0,3.95,11.0,564.0,716.32,587.52
2017,1,24,13,0,898.0,77.0,3.9,11.0,560.0,721.52,591.56
2017,1,24,13,15,893.0,76.5,3.85,11.0,546.5,718.3,589.3
2017,1,24,13,30,888.0,76.0,3.8,11.0,533.0,711.86,584.75
2017,1,24,13,45,881.0,74.0,3.75,11.0,512.5,699.17,575.53
2017,1,24,14,0,874.0,72.0,3.7,11.0,492.0,683.43,564.07
2017,1,24,14,15,860.5,70.5,3.65,11.0,464.5,665.12,550.67
2017,1,24,14,30,847.0,69.0,3.6,11.0,437.0,640.12,531.17
2017,1,24,14,45,829.5,66.5,3.6,11.0,403.5,609.03,506.66
2017,1,24,15,0,812.0,64.0,3.6,11.0,370.0,575.96,480.04
2017,1,24,15,15,784.0,61.0,3.5,10.5,331.0,534.5,446.6
2017,1,24,15,30,756.0,58.0,3.4,10.0,292.0,492.19,411.5
2017,1,24,15,45,717.5,53.5,3.35,10.0,250.0,442.27,368.45
2017,1,24,16,0,679.0,49.0,3.3,10.0,208.0,392.95,324.56
2017,1,24,16,15,614.5,43.5,3.15,9.5,164.0,332.14,270.44
2017,1,24,16,30,550.0,38.0,3.0,9.0,120.0,274.79,217.75
2017,1,24,16,45,443.5,29.0,2.95,8.5,80.5,203.32,151.04
2017,1,24,17,0,337.0,20.0,2.9,8.0,41.0,135.84,46.37
2017,1,24,17,15,168.5,10.0,2.85,8.0,20.5,54.23,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,7.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,7.0,15.0,14.74,0.0
2017,1,25,7,45,196.5,25.5,1.75,7.5,48.5,19.9,7.02
2017,1,25,8,0,393.0,36.0,1.7,8.0,82.0,50.08,24.85
2017,1,25,8,15,477.5,44.5,1.7,8.0,124.0,89.17,50.16
2017,1,25,8,30,562.0,53.0,1.7,8.0,166.0,136.81,86.87
2017,1,25,8,45,621.0,57.5,1.7,8.5,209.5,183.49,126.8
2017,1,25,9,0,680.0,62.0,1.7,9.0,253.0,235.24,172.54
2017,1,25,9,15,715.0,65.5,1.7,9.0,293.0,283.97,217.19
2017,1,25,9,30,750.0,69.0,1.7,9.0,333.0,333.95,262.46
2017,1,25,9,45,779.5,70.5,1.7,9.5,370.0,381.33,304.4
2017,1,25,10,0,809.0,72.0,1.7,10.0,407.0,429.45,345.81
2017,1,25,10,15,825.5,74.0,1.7,10.0,438.0,472.32,382.69
2017,1,25,10,30,842.0,76.0,1.7,10.0,469.0,514.28,417.91
2017,1,25,10,45,853.5,77.5,1.75,10.5,493.0,551.8,448.28
2017,1,25,11,0,865.0,79.0,1.8,11.0,517.0,587.55,476.54
2017,1,25,11,15,644.5,140.5,1.85,11.0,473.0,545.68,443.08
2017,1,25,11,30,424.0,202.0,1.9,11.0,429.0,486.44,395.28
2017,1,25,11,45,660.5,140.5,2.0,11.5,500.0,589.27,478.71
2017,1,25,12,0,897.0,79.0,2.1,12.0,571.0,689.79,557.44
2017,1,25,12,15,898.0,79.0,2.15,12.0,573.0,704.25,567.51
2017,1,25,12,30,899.0,79.0,2.2,12.0,575.0,715.57,576.12
2017,1,25,12,45,894.5,79.5,2.3,12.0,569.0,720.4,580.39
2017,1,25,13,0,890.0,80.0,2.4,12.0,563.0,721.95,582.41
2017,1,25,13,15,884.5,79.5,2.45,12.0,549.0,718.43,580.49
2017,1,25,13,30,879.0,79.0,2.5,12.0,535.0,711.72,576.33
2017,1,25,13,45,872.0,77.0,2.6,12.0,514.5,703.22,571.23
2017,1,25,14,0,865.0,75.0,2.7,12.0,494.0,687.64,560.82
2017,1,25,14,15,851.5,73.5,2.75,12.0,466.5,665.35,545.07
2017,1,25,14,30,838.0,72.0,2.8,12.0,439.0,640.48,526.44
2017,1,25,14,45,818.0,69.5,2.9,12.0,405.0,607.97,501.59
2017,1,25,15,0,798.0,67.0,3.0,12.0,371.0,573.6,474.67
2017,1,25,15,15,769.5,64.0,3.0,11.5,332.0,532.13,441.88
2017,1,25,15,30,741.0,61.0,3.0,11.0,293.0,489.87,407.42
2017,1,25,15,45,698.0,56.5,3.05,11.0,250.5,437.96,363.38
2017,1,25,16,0,655.0,52.0,3.1,11.0,208.0,386.99,318.73
2017,1,25,16,15,588.0,46.0,3.05,10.5,164.5,328.25,266.81
2017,1,25,16,30,521.0,40.0,3.0,10.0,121.0,270.74,214.58
2017,1,25,16,45,407.5,31.0,3.0,9.5,81.0,197.9,148.02
2017,1,25,17,0,294.0,22.0,3.0,9.0,41.0,129.46,55.12
2017,1,25,17,15,147.0,11.0,3.0,8.5,20.5,49.96,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,2.2,6.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.2,6.0,15.0,14.74,0.0
2017,1,26,7,45,200.0,25.0,2.25,6.5,48.5,19.43,7.43
2017,1,26,8,0,400.0,35.0,2.3,7.0,82.0,49.91,24.49
2017,1,26,8,15,483.5,43.0,2.35,7.0,124.5,88.96,49.91
2017,1,26,8,30,567.0,51.0,2.4,7.0,167.0,136.46,86.84
2017,1,26,8,45,623.5,56.0,2.45,7.5,210.5,183.5,127.58
2017,1,26,9,0,680.0,61.0,2.5,8.0,254.0,235.38,173.97
2017,1,26,9,15,715.5,64.5,2.5,8.5,294.5,284.39,218.91
2017,1,26,9,30,751.0,68.0,2.5,9.0,335.0,334.7,264.4
2017,1,26,9,45,785.5,68.5,2.5,9.5,373.0,383.19,307.57
2017,1,26,10,0,820.0,69.0,2.5,10.0,411.0,432.82,350.61
2017,1,26,10,15,837.0,71.0,2.45,10.0,442.0,476.45,388.4
2017,1,26,10,30,854.0,73.0,2.4,10.0,473.0,519.18,424.49
2017,1,26,10,45,867.0,74.0,2.4,10.5,498.0,556.08,454.55
2017,1,26,11,0,880.0,75.0,2.4,11.0,523.0,592.34,483.3
2017,1,26,11,15,888.0,76.0,2.4,11.0,540.5,623.63,508.46
2017,1,26,11,30,896.0,77.0,2.4,11.0,558.0,652.51,531.34
2017,1,26,11,45,900.5,77.5,2.45,11.5,568.0,675.97,549.05
2017,1,26,12,0,905.0,78.0,2.5,12.0,578.0,696.56,563.95
2017,1,26,12,15,906.5,78.0,2.55,12.0,580.5,711.54,575.16
2017,1,26,12,30,908.0,78.0,2.6,12.0,583.0,723.36,584.15
2017,1,26,12,45,908.0,77.0,2.65,12.0,577.5,729.77,589.26
2017,1,26,13,0,908.0,76.0,2.7,12.0,572.0,732.89,592.09
2017,1,26,13,15,903.5,75.5,2.75,12.0,558.5,730.08,590.67
2017,1,26,13,30,899.0,75.0,2.8,12.0,545.0,724.01,586.96
2017,1,26,13,45,891.0,74.0,2.85,12.0,524.5,711.71,578.68
2017,1,26,14,0,883.0,73.0,2.9,12.0,504.0,696.36,568.19
2017,1,26,14,15,870.0,71.0,2.9,12.0,476.0,673.54,551.8
2017,1,26,14,30,857.0,69.0,2.9,12.0,448.0,652.2,536.06
2017,1,26,14,45,839.0,67.0,2.95,12.0,414.0,621.09,512.13
2017,1,26,15,0,821.0,65.0,3.0,12.0,380.0,587.97,486.1
2017,1,26,15,15,793.5,62.0,2.9,11.5,341.0,546.37,453.06
2017,1,26,15,30,766.0,59.0,2.8,11.0,302.0,503.87,418.33
2017,1,26,15,45,727.5,54.5,2.7,10.5,259.0,453.34,376.0
2017,1,26,16,0,689.0,50.0,2.6,10.0,216.0,403.39,332.69
2017,1,26,16,15,625.5,44.5,2.55,9.5,172.0,342.18,278.86
2017,1,26,16,30,562.0,39.0,2.5,9.0,128.0,284.36,226.27
2017,1,26,16,45,457.5,30.5,2.5,8.5,87.0,212.8,160.64
2017,1,26,17,0,353.0,22.0,2.5,8.0,46.0,146.3,72.64
2017,1,26,17,15,176.5,11.0,2.55,8.0,23.0,58.32,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,27,7,15,104.5,6.5,3.5,4.5,9.5,0.0,0.0
2017,1,27,7,30,209.0,13.0,3.4,5.0,19.0,12.78,0.0
2017,1,27,7,45,359.5,23.0,3.35,5.5,56.5,19.29,7.96
2017,1,27,8,0,510.0,33.0,3.3,6.0,94.0,55.45,25.84
2017,1,27,8,15,588.5,39.5,3.3,6.5,139.0,98.3,53.45
2017,1,27,8,30,667.0,46.0,3.3,7.0,184.0,149.06,93.33
2017,1,27,8,45,718.0,50.0,3.3,7.5,229.0,199.06,137.37
2017,1,27,9,0,769.0,54.0,3.3,8.0,274.0,253.22,186.59
2017,1,27,9,15,800.5,57.0,3.35,8.5,316.0,304.15,233.99
2017,1,27,9,30,832.0,60.0,3.4,9.0,358.0,356.55,282.0
2017,1,27,9,45,854.5,62.5,3.45,9.5,395.5,406.0,326.71
2017,1,27,10,0,877.0,65.0,3.5,10.0,433.0,455.01,369.88
2017,1,27,10,15,892.0,66.5,3.5,10.0,464.5,499.19,408.71
2017,1,27,10,30,907.0,68.0,3.5,10.0,496.0,542.16,445.6
2017,1,27,10,45,918.0,68.5,3.55,10.5,520.5,580.38,477.17
2017,1,27,11,0,929.0,69.0,3.6,11.0,545.0,616.6,506.4
2017,1,27,11,15,935.0,70.0,3.55,11.0,562.5,648.11,531.92
2017,1,27,11,30,941.0,71.0,3.5,11.0,580.0,676.94,554.91
2017,1,27,11,45,944.0,71.5,3.5,11.5,589.5,700.43,572.58
2017,1,27,12,0,947.0,72.0,3.5,12.0,599.0,720.83,586.65
2017,1,27,12,15,947.5,72.0,3.3,12.0,600.5,735.77,596.77
2017,1,27,12,30,948.0,72.0,3.1,12.0,602.0,747.37,604.4
2017,1,27,12,45,940.0,73.5,2.95,12.5,594.5,751.25,605.45
2017,1,27,13,0,932.0,75.0,2.8,13.0,587.0,751.66,604.07
2017,1,27,13,15,926.0,74.5,2.55,13.0,573.0,747.81,600.16
2017,1,27,13,30,920.0,74.0,2.3,13.0,559.0,740.62,593.82
2017,1,27,13,45,909.5,73.0,2.1,13.0,537.0,726.42,582.71
2017,1,27,14,0,899.0,72.0,1.9,13.0,515.0,709.13,569.4
2017,1,27,14,15,885.5,70.5,1.85,13.0,486.5,686.31,553.14
2017,1,27,14,30,872.0,69.0,1.8,13.0,458.0,660.83,534.82
2017,1,27,14,45,851.0,67.0,1.8,13.0,423.0,631.55,512.64
2017,1,27,15,0,830.0,65.0,1.8,13.0,388.0,596.23,485.5
2017,1,27,15,15,802.5,62.5,1.8,12.5,348.0,554.89,453.87
2017,1,27,15,30,775.0,60.0,1.8,12.0,308.0,512.59,420.42
2017,1,27,15,45,733.0,56.0,1.8,12.0,264.5,460.35,377.2
2017,1,27,16,0,691.0,52.0,1.8,12.0,221.0,408.89,333.18
2017,1,27,16,15,627.5,46.5,1.85,11.5,176.5,347.32,280.27
2017,1,27,16,30,564.0,41.0,1.9,11.0,132.0,289.08,228.34
2017,1,27,16,45,453.5,32.5,2.0,10.5,90.0,218.75,164.96
2017,1,27,17,0,343.0,24.0,2.1,10.0,48.0,150.75,82.45
2017,1,27,17,15,171.5,12.0,2.15,9.5,24.0,58.44,0.0
2017,1,27,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.5,4.3,4.5,7.5,0.0,0.0
2017,1,28,7,30,0.0,15.0,4.5,5.0,15.0,14.74,0.0
2017,1,28,7,45,119.0,29.0,4.7,6.0,43.5,24.12,11.97
2017,1,28,8,0,238.0,43.0,4.9,7.0,72.0,49.61,28.8
2017,1,28,8,15,284.5,57.5,5.05,7.0,106.5,82.64,53.03
2017,1,28,8,30,331.0,72.0,5.2,7.0,141.0,120.45,83.92
2017,1,28,8,45,361.5,85.0,5.4,7.5,176.0,158.06,116.98
2017,1,28,9,0,392.0,98.0,5.6,8.0,211.0,198.36,153.18
2017,1,28,9,15,417.5,107.0,5.55,8.5,243.5,235.7,187.13
2017,1,28,9,30,443.0,116.0,5.5,9.0,276.0,274.73,222.26
2017,1,28,9,45,646.5,94.0,5.5,9.5,354.0,356.76,291.09
2017,1,28,10,0,850.0,72.0,5.5,10.0,432.0,452.79,371.81
2017,1,28,10,15,866.5,74.0,5.4,10.0,463.5,497.64,411.46
2017,1,28,10,30,883.0,76.0,5.3,10.0,495.0,541.46,449.44
2017,1,28,10,45,892.5,77.5,5.2,10.5,520.0,578.19,480.0
2017,1,28,11,0,902.0,79.0,5.1,11.0,545.0,613.98,508.94
2017,1,28,11,15,909.0,80.0,4.85,11.5,562.5,645.51,533.25
2017,1,28,11,30,916.0,81.0,4.6,12.0,580.0,674.49,554.81
2017,1,28,11,45,919.0,82.0,4.4,12.5,589.5,698.13,571.81
2017,1,28,12,0,922.0,83.0,4.2,13.0,599.0,718.78,585.47
2017,1,28,12,15,922.5,83.0,3.9,13.0,601.0,733.49,595.2
2017,1,28,12,30,923.0,83.0,3.6,13.0,603.0,744.95,602.53
2017,1,28,12,45,919.5,83.0,3.35,13.0,596.5,750.25,605.44
2017,1,28,13,0,916.0,83.0,3.1,13.0,590.0,752.18,605.91
2017,1,28,13,15,910.5,82.0,2.85,13.0,576.0,748.2,602.03
2017,1,28,13,30,905.0,81.0,2.6,13.0,562.0,740.91,595.77
2017,1,28,13,45,897.5,79.5,2.4,13.5,540.5,728.4,584.93
2017,1,28,14,0,890.0,78.0,2.2,14.0,519.0,716.96,575.01
2017,1,28,14,15,876.0,76.0,2.1,14.0,490.5,693.35,557.82
2017,1,28,14,30,862.0,74.0,2.0,14.0,462.0,667.06,538.42
2017,1,28,14,45,843.5,71.5,1.9,14.0,427.5,634.84,513.66
2017,1,28,15,0,825.0,69.0,1.8,14.0,393.0,600.59,486.94
2017,1,28,15,15,797.0,66.0,1.65,13.5,353.0,558.39,454.09
2017,1,28,15,30,769.0,63.0,1.5,13.0,313.0,515.27,419.64
2017,1,28,15,45,729.5,58.5,1.35,12.5,269.5,463.8,377.61
2017,1,28,16,0,690.0,54.0,1.2,12.0,226.0,412.93,334.68
2017,1,28,16,15,626.0,48.5,1.3,11.5,181.0,350.89,282.29
2017,1,28,16,30,562.0,43.0,1.4,11.0,136.0,295.94,233.61
2017,1,28,16,45,455.0,34.0,1.55,10.5,93.5,222.39,168.43
2017,1,28,17,0,348.0,25.0,1.7,10.0,51.0,155.44,91.52
2017,1,28,17,15,174.0,12.5,1.9,9.5,25.5,60.12,0.0
2017,1,28,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,29,7,15,107.5,7.5,4.8,4.5,11.0,0.0,0.0
2017,1,29,7,30,215.0,15.0,4.9,5.0,22.0,14.74,0.0
2017,1,29,7,45,363.0,25.0,5.05,5.5,60.5,19.33,8.96
2017,1,29,8,0,511.0,35.0,5.2,6.0,99.0,59.04,28.38
2017,1,29,8,15,590.5,41.5,5.15,6.5,145.0,102.4,56.81
2017,1,29,8,30,670.0,48.0,5.1,7.0,191.0,153.81,97.64
2017,1,29,8,45,500.5,75.5,5.1,7.5,195.5,179.92,130.3
2017,1,29,9,0,331.0,103.0,5.1,8.0,200.0,187.98,146.27
2017,1,29,9,15,342.5,117.5,5.05,8.5,230.5,223.51,178.55
2017,1,29,9,30,354.0,132.0,5.0,9.0,261.0,259.65,210.86
2017,1,29,9,45,562.5,101.5,5.0,9.5,331.0,332.04,271.22
2017,1,29,10,0,771.0,71.0,5.0,10.0,401.0,418.71,344.15
2017,1,29,10,15,773.0,77.0,4.85,10.5,428.0,457.68,377.95
2017,1,29,10,30,775.0,83.0,4.7,11.0,455.0,494.82,409.27
2017,1,29,10,45,781.0,87.0,4.6,11.5,477.5,530.09,438.3
2017,1,29,11,0,787.0,91.0,4.5,12.0,500.0,563.49,465.02
2017,1,29,11,15,762.5,102.5,4.35,12.0,509.5,584.0,481.3
2017,1,29,11,30,738.0,114.0,4.2,12.0,519.0,602.13,495.24
2017,1,29,11,45,708.5,126.0,4.1,12.5,520.0,613.03,502.4
2017,1,29,12,0,679.0,138.0,4.0,13.0,521.0,620.32,506.73
2017,1,29,12,15,717.5,126.5,3.9,13.0,532.5,646.31,527.6
2017,1,29,12,30,756.0,115.0,3.8,13.0,544.0,670.37,546.72
2017,1,29,12,45,630.5,154.0,3.7,13.5,509.5,630.18,512.44
2017,1,29,13,0,505.0,193.0,3.6,14.0,475.0,583.03,473.01
2017,1,29,13,15,616.5,153.0,3.55,14.0,489.0,624.47,507.78
2017,1,29,13,30,728.0,113.0,3.5,14.0,503.0,659.63,537.04
2017,1,29,13,45,609.0,141.5,3.45,14.0,459.0,602.7,491.3
2017,1,29,14,0,490.0,170.0,3.4,14.0,415.0,542.42,442.97
2017,1,29,14,15,566.0,140.0,3.3,14.0,408.5,554.99,454.85
2017,1,29,14,30,642.0,110.0,3.2,14.0,402.0,566.86,465.41
2017,1,29,14,45,624.0,105.0,3.15,14.0,371.0,536.78,441.68
2017,1,29,15,0,606.0,100.0,3.1,14.0,340.0,505.32,416.69
2017,1,29,15,15,574.5,96.5,2.9,13.5,306.0,466.35,385.49
2017,1,29,15,30,543.0,93.0,2.7,13.0,272.0,427.2,353.47
2017,1,29,15,45,514.5,83.5,2.55,12.5,234.5,383.38,317.07
2017,1,29,16,0,486.0,74.0,2.4,12.0,197.0,339.98,279.92
2017,1,29,16,15,430.0,65.0,2.45,11.5,158.0,285.32,232.66
2017,1,29,16,30,374.0,56.0,2.5,11.0,119.0,233.67,186.74
2017,1,29,16,45,302.0,42.0,2.55,10.5,83.0,175.49,134.45
2017,1,29,17,0,230.0,28.0,2.6,10.0,47.0,122.25,75.97
2017,1,29,17,15,115.0,14.0,2.6,9.5,23.5,45.71,0.0
2017,1,29,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,11.5,3.7,5.5,11.5,11.3,0.0
2017,1,30,7,30,0.0,23.0,3.8,6.0,23.0,22.61,0.0
2017,1,30,7,45,252.0,30.0,3.9,6.5,62.0,24.21,13.08
2017,1,30,8,0,504.0,37.0,4.0,7.0,101.0,59.87,28.95
2017,1,30,8,15,583.0,44.0,4.05,7.0,147.0,103.78,58.15
2017,1,30,8,30,662.0,51.0,4.1,7.0,193.0,156.74,100.51
2017,1,30,8,45,712.5,55.5,4.15,7.5,239.0,207.37,145.44
2017,1,30,9,0,763.0,60.0,4.2,8.0,285.0,262.17,195.43
2017,1,30,9,15,761.0,60.5,4.2,8.5,312.5,300.31,233.08
2017,1,30,9,30,759.0,61.0,4.2,9.0,340.0,336.76,268.49
2017,1,30,9,45,704.0,81.0,4.25,10.0,360.0,369.67,299.69
2017,1,30,10,0,649.0,101.0,4.3,11.0,380.0,396.83,324.38
2017,1,30,10,15,562.5,133.0,4.2,11.5,387.5,412.86,338.83
2017,1,30,10,30,476.0,165.0,4.1,12.0,395.0,422.83,347.01
2017,1,30,10,45,559.5,149.5,4.05,12.5,433.0,471.7,387.15
2017,1,30,11,0,643.0,134.0,4.0,13.0,471.0,526.62,431.42
2017,1,30,11,15,628.0,144.5,3.8,13.0,482.0,548.21,448.25
2017,1,30,11,30,613.0,155.0,3.6,13.0,493.0,566.98,462.61
2017,1,30,11,45,646.0,147.5,3.45,13.5,509.0,596.3,484.97
2017,1,30,12,0,679.0,140.0,3.3,14.0,525.0,624.49,506.03
2017,1,30,12,15,811.5,110.5,3.15,14.0,572.5,694.88,561.13
2017,1,30,12,30,944.0,81.0,3.0,14.0,620.0,763.41,611.11
2017,1,30,12,45,931.5,84.0,2.95,14.0,612.0,765.83,612.22
2017,1,30,13,0,919.0,87.0,2.9,14.0,604.0,764.73,611.4
2017,1,30,13,15,913.5,86.5,2.8,14.0,589.5,761.39,608.8
2017,1,30,13,30,908.0,86.0,2.7,14.0,575.0,758.85,606.93
2017,1,30,13,45,899.5,84.5,2.6,14.0,553.5,745.71,597.36
2017,1,30,14,0,891.0,83.0,2.5,14.0,532.0,729.41,585.62
2017,1,30,14,15,877.5,81.0,2.4,14.0,503.5,706.07,568.73
2017,1,30,14,30,864.0,79.0,2.3,14.0,475.0,680.03,549.7
2017,1,30,14,45,846.5,76.0,2.25,14.0,440.0,647.73,525.24
2017,1,30,15,0,829.0,73.0,2.2,14.0,405.0,613.32,498.72
2017,1,30,15,15,801.5,70.0,2.05,13.5,364.5,571.09,465.93
2017,1,30,15,30,774.0,67.0,1.9,13.0,324.0,527.86,431.49
2017,1,30,15,45,736.0,62.5,1.75,13.0,280.5,476.68,389.03
2017,1,30,16,0,698.0,58.0,1.6,13.0,237.0,425.94,345.71
2017,1,30,16,15,635.5,52.0,1.6,12.5,191.0,366.54,295.16
2017,1,30,16,30,573.0,46.0,1.6,12.0,145.0,307.56,243.32
2017,1,30,16,45,466.5,37.0,1.65,11.5,101.5,232.86,177.67
2017,1,30,17,0,360.0,28.0,1.7,11.0,58.0,166.67,107.92
2017,1,30,17,15,180.0,14.0,1.7,10.5,29.0,64.3,0.0
2017,1,30,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,12.0,3.4,7.0,12.0,11.8,0.0
2017,1,31,7,30,0.0,24.0,3.5,7.0,24.0,23.59,0.0
2017,1,31,7,45,226.5,32.0,3.65,7.5,62.0,25.56,14.51
2017,1,31,8,0,453.0,40.0,3.8,8.0,100.0,60.76,30.97
2017,1,31,8,15,533.5,48.0,3.75,8.0,145.0,103.25,59.57
2017,1,31,8,30,614.0,56.0,3.7,8.0,190.0,153.91,99.92
2017,1,31,8,45,666.0,61.0,3.65,8.5,235.5,203.28,143.33
2017,1,31,9,0,718.0,66.0,3.6,9.0,281.0,257.02,191.79
2017,1,31,9,15,752.0,70.0,3.45,9.5,323.0,308.72,239.11
2017,1,31,9,30,786.0,74.0,3.3,10.0,365.0,361.47,286.54
2017,1,31,9,45,693.0,94.5,3.2,10.5,370.0,380.59,306.88
2017,1,31,10,0,600.0,115.0,3.1,11.0,375.0,390.59,317.98
2017,1,31,10,15,525.0,144.0,2.9,11.0,383.0,407.12,333.0
2017,1,31,10,30,450.0,173.0,2.7,11.0,391.0,418.47,342.59
2017,1,31,10,45,672.5,129.0,2.55,11.5,473.5,517.78,422.83
2017,1,31,11,0,895.0,85.0,2.4,12.0,556.0,625.46,507.12
2017,1,31,11,15,823.0,99.0,2.3,12.5,543.5,622.23,503.06
2017,1,31,11,30,751.0,113.0,2.2,13.0,531.0,613.75,495.36
2017,1,31,11,45,707.5,129.5,2.1,13.5,528.5,620.33,498.8
2017,1,31,12,0,664.0,146.0,2.0,14.0,526.0,622.64,498.65
2017,1,31,12,15,669.5,145.0,1.9,14.0,529.0,636.98,509.25
2017,1,31,12,30,675.0,144.0,1.8,14.0,532.0,648.98,517.88
2017,1,31,12,45,571.0,176.0,1.7,14.5,502.0,611.79,486.99
2017,1,31,13,0,467.0,208.0,1.6,15.0,472.0,574.87,456.44
2017,1,31,13,15,428.5,212.0,1.5,15.0,449.5,553.0,439.52
2017,1,31,13,30,390.0,216.0,1.4,15.0,427.0,521.98,415.72
2017,1,31,13,45,312.0,220.0,1.35,15.5,385.0,469.56,374.33
2017,1,31,14,0,234.0,224.0,1.3,16.0,343.0,409.44,326.9
2017,1,31,14,15,229.5,211.5,1.25,16.0,323.0,390.5,312.99
2017,1,31,14,30,225.0,199.0,1.2,16.0,303.0,370.89,298.14
2017,1,31,14,45,282.5,176.5,1.2,16.0,297.0,387.35,312.46
2017,1,31,15,0,340.0,154.0,1.2,16.0,291.0,392.02,317.2
2017,1,31,15,15,328.0,140.5,1.15,15.5,262.5,361.28,293.39
2017,1,31,15,30,316.0,127.0,1.1,15.0,234.0,330.19,268.96
2017,1,31,15,45,300.0,111.5,1.05,14.5,202.0,294.35,240.05
2017,1,31,16,0,284.0,96.0,1.0,14.0,170.0,258.75,210.5
2017,1,31,16,15,255.0,80.5,1.0,13.5,137.5,217.6,175.57
2017,1,31,16,30,226.0,65.0,1.0,13.0,105.0,178.19,141.18
2017,1,31,16,45,183.5,48.0,1.0,13.0,74.0,133.63,101.67
2017,1,31,17,0,141.0,31.0,1.0,13.0,43.0,98.96,65.12
2017,1,31,17,15,70.5,15.5,0.95,12.5,21.5,44.5,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,3.5,9.0,1.0,0.98,0.0
2017,2,1,7,30,0.0,2.0,3.6,9.0,2.0,1.93,0.0
2017,2,1,7,45,0.0,5.5,3.75,9.5,5.5,5.3,0.0
2017,2,1,8,0,0.0,9.0,3.9,10.0,9.0,8.67,1.63
2017,2,1,8,15,0.0,13.0,3.95,10.0,13.0,12.53,5.1
2017,2,1,8,30,0.0,17.0,4.0,10.0,17.0,16.39,8.54
2017,2,1,8,45,0.0,21.5,4.05,10.5,21.5,20.74,12.35
2017,2,1,9,0,0.0,26.0,4.1,11.0,26.0,25.09,16.11
2017,2,1,9,15,0.0,30.0,4.1,11.0,30.0,28.95,19.45
2017,2,1,9,30,0.0,34.0,4.1,11.0,34.0,32.82,22.75
2017,2,1,9,45,108.5,110.5,4.1,11.5,158.0,154.01,125.09
2017,2,1,10,0,217.0,187.0,4.1,12.0,282.0,284.62,232.94
2017,2,1,10,15,108.5,158.0,4.35,12.0,205.5,211.93,173.41
2017,2,1,10,30,0.0,129.0,4.6,12.0,129.0,125.4,100.58
2017,2,1,10,45,0.0,69.0,4.9,12.5,69.0,66.72,51.05
2017,2,1,11,0,0.0,9.0,5.2,13.0,9.0,8.69,1.74
2017,2,1,11,15,0.0,85.5,5.35,13.0,85.5,82.71,64.31
2017,2,1,11,30,0.0,162.0,5.5,13.0,162.0,158.58,127.37
2017,2,1,11,45,0.0,98.5,5.7,13.5,98.5,95.44,74.62
2017,2,1,12,0,0.0,35.0,5.9,14.0,35.0,33.82,22.89
2017,2,1,12,15,0.0,73.5,5.95,14.0,73.5,71.09,54.17
2017,2,1,12,30,0.0,112.0,6.0,14.0,112.0,108.87,85.64
2017,2,1,12,45,0.0,112.5,6.05,14.5,112.5,109.41,85.92
2017,2,1,13,0,0.0,113.0,6.1,15.0,113.0,109.96,86.26
2017,2,1,13,15,0.0,110.0,6.1,15.0,110.0,107.02,83.89
2017,2,1,13,30,0.0,107.0,6.1,15.0,107.0,104.08,81.53
2017,2,1,13,45,51.5,168.0,6.2,15.0,194.5,209.58,170.39
2017,2,1,14,0,103.0,229.0,6.3,15.0,282.0,315.03,257.6
2017,2,1,14,15,51.5,120.0,6.35,15.0,146.5,157.68,127.95
2017,2,1,14,30,0.0,11.0,6.4,15.0,11.0,10.62,3.35
2017,2,1,14,45,0.0,14.0,6.45,15.0,14.0,13.51,5.83
