Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,0,0.0,17.0,6.5,15.0,17.0,16.4,8.32
2017,2,1,15,15,0.0,15.0,6.4,14.5,15.0,14.47,6.72
2017,2,1,15,30,0.0,13.0,6.3,14.0,13.0,12.54,5.1
2017,2,1,15,45,0.0,11.0,6.25,14.0,11.0,10.61,3.44
2017,2,1,16,0,0.0,9.0,6.2,14.0,9.0,8.68,1.78
2017,2,1,16,15,0.0,7.5,6.1,13.5,7.5,7.23,0.52
2017,2,1,16,30,0.0,6.0,6.0,13.0,6.0,5.78,0.0
2017,2,1,16,45,0.0,4.0,5.95,12.5,4.0,3.85,0.0
2017,2,1,17,0,0.0,2.0,5.9,12.0,2.0,1.93,0.0
2017,2,1,17,15,0.0,1.0,5.95,12.0,1.0,0.96,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.5,6.8,12.0,0.5,0.49,0.0
2017,2,2,7,30,0.0,1.0,6.7,12.0,1.0,0.96,0.0
2017,2,2,7,45,0.0,4.0,6.65,12.0,4.0,3.85,0.0
2017,2,2,8,0,0.0,7.0,6.6,12.0,7.0,6.74,0.0
2017,2,2,8,15,0.0,10.0,6.5,12.0,10.0,9.64,2.55
2017,2,2,8,30,0.0,13.0,6.4,12.0,13.0,12.53,5.11
2017,2,2,8,45,0.0,16.5,6.3,12.5,16.5,15.91,8.05
2017,2,2,9,0,0.0,20.0,6.2,13.0,20.0,19.29,10.95
2017,2,2,9,15,0.0,23.5,6.05,13.0,23.5,22.68,13.85
2017,2,2,9,30,0.0,27.0,5.9,13.0,27.0,26.06,16.73
2017,2,2,9,45,9.0,96.5,5.8,13.5,100.5,97.1,76.95
2017,2,2,10,0,18.0,166.0,5.7,14.0,174.0,169.73,137.32
2017,2,2,10,15,15.0,172.0,5.5,14.0,179.0,175.16,141.52
2017,2,2,10,30,12.0,178.0,5.3,14.0,184.0,180.31,145.51
2017,2,2,10,45,39.0,205.5,5.15,14.5,226.0,227.18,183.8
2017,2,2,11,0,66.0,233.0,5.0,15.0,268.0,273.65,221.27
2017,2,2,11,15,49.0,230.0,4.95,15.0,257.0,262.51,211.75
2017,2,2,11,30,32.0,227.0,4.9,15.0,246.0,250.25,201.35
2017,2,2,11,45,32.5,231.5,4.9,15.0,250.5,256.77,206.55
2017,2,2,12,0,33.0,236.0,4.9,15.0,255.0,263.27,211.72
2017,2,2,12,15,22.5,221.0,4.95,15.0,234.0,235.25,188.87
2017,2,2,12,30,12.0,206.0,5.0,15.0,213.0,212.82,170.49
2017,2,2,12,45,20.5,217.0,5.05,15.5,229.0,230.93,185.18
2017,2,2,13,0,29.0,228.0,5.1,16.0,245.0,256.51,205.74
2017,2,2,13,15,14.5,191.5,5.05,16.0,200.0,200.97,160.6
2017,2,2,13,30,0.0,155.0,5.0,16.0,155.0,152.87,121.15
2017,2,2,13,45,46.5,192.5,5.0,16.0,217.0,232.88,188.02
2017,2,2,14,0,93.0,230.0,5.0,16.0,279.0,309.13,250.75
2017,2,2,14,15,46.5,188.0,4.95,15.5,212.5,229.12,185.52
2017,2,2,14,30,0.0,146.0,4.9,15.0,146.0,145.34,116.1
2017,2,2,14,45,0.0,128.0,4.9,15.0,128.0,126.96,101.16
2017,2,2,15,0,0.0,110.0,4.9,15.0,110.0,108.58,86.05
2017,2,2,15,15,0.0,99.0,4.9,15.0,99.0,97.6,77.02
2017,2,2,15,30,0.0,88.0,4.9,15.0,88.0,86.63,67.9
2017,2,2,15,45,0.0,75.5,4.9,15.0,75.5,74.06,57.35
2017,2,2,16,0,0.0,63.0,4.9,15.0,63.0,61.49,46.66
2017,2,2,16,15,0.0,51.0,4.85,14.5,51.0,49.43,36.36
2017,2,2,16,30,0.0,39.0,4.8,14.0,39.0,37.67,26.18
2017,2,2,16,45,0.0,27.5,4.75,14.0,27.5,26.55,16.4
2017,2,2,17,0,0.0,16.0,4.7,14.0,16.0,15.43,6.27
2017,2,2,17,15,0.0,8.0,4.75,14.0,8.0,7.71,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,82.0,9.5,5.45,13.0,13.5,9.34,0.0
2017,2,3,7,30,164.0,19.0,5.6,13.0,27.0,15.23,0.0
2017,2,3,7,45,286.5,30.5,5.75,13.5,63.5,26.54,15.86
2017,2,3,8,0,409.0,42.0,5.9,14.0,100.0,62.48,32.44
2017,2,3,8,15,486.0,49.5,6.05,14.0,143.0,102.33,59.47
2017,2,3,8,30,563.0,57.0,6.2,14.0,186.0,150.07,97.28
2017,2,3,8,45,603.5,64.0,6.35,14.0,228.0,196.71,138.51
2017,2,3,9,0,644.0,71.0,6.5,14.0,270.0,246.7,183.81
2017,2,3,9,15,678.0,75.0,6.6,14.0,310.5,294.63,227.9
2017,2,3,9,30,712.0,79.0,6.7,14.0,351.0,344.56,273.36
2017,2,3,9,45,419.5,136.5,6.85,14.5,301.0,313.0,253.23
2017,2,3,10,0,127.0,194.0,7.0,15.0,251.0,251.52,204.32
2017,2,3,10,15,63.5,148.0,7.05,15.0,176.5,177.38,143.39
2017,2,3,10,30,0.0,102.0,7.1,15.0,102.0,98.84,77.47
2017,2,3,10,45,0.0,80.0,7.2,15.0,80.0,77.38,59.45
2017,2,3,11,0,0.0,58.0,7.3,15.0,58.0,56.07,41.54
2017,2,3,11,15,19.0,145.5,7.25,15.0,156.5,156.6,125.51
2017,2,3,11,30,38.0,233.0,7.2,15.0,255.0,260.45,210.63
2017,2,3,11,45,154.5,247.5,7.15,15.0,338.0,361.99,295.38
2017,2,3,12,0,271.0,262.0,7.1,15.0,421.0,469.07,383.27
2017,2,3,12,15,135.5,167.5,6.95,15.0,247.0,270.74,221.75
2017,2,3,12,30,0.0,73.0,6.8,15.0,73.0,70.61,53.44
2017,2,3,12,45,34.0,164.5,6.65,15.0,184.5,191.24,154.29
2017,2,3,13,0,68.0,256.0,6.5,15.0,296.0,315.91,256.15
2017,2,3,13,15,34.0,197.5,6.35,14.5,217.5,227.83,184.3
2017,2,3,13,30,0.0,139.0,6.2,14.0,139.0,136.41,108.56
2017,2,3,13,45,0.0,117.5,6.1,14.0,117.5,114.73,90.75
2017,2,3,14,0,0.0,96.0,6.0,14.0,96.0,93.16,72.88
2017,2,3,14,15,0.0,57.0,5.85,14.0,57.0,55.09,41.02
2017,2,3,14,30,0.0,18.0,5.7,14.0,18.0,17.38,9.14
2017,2,3,14,45,0.0,21.5,5.6,14.0,21.5,20.75,12.05
2017,2,3,15,0,0.0,25.0,5.5,14.0,25.0,24.13,14.96
2017,2,3,15,15,0.0,22.5,5.3,14.0,22.5,21.71,12.94
2017,2,3,15,30,0.0,20.0,5.1,14.0,20.0,19.3,10.89
2017,2,3,15,45,0.0,17.5,4.95,14.0,17.5,16.88,8.83
2017,2,3,16,0,0.0,15.0,4.8,14.0,15.0,14.46,6.75
2017,2,3,16,15,0.0,12.0,4.65,13.5,12.0,11.57,4.25
2017,2,3,16,30,0.0,9.0,4.5,13.0,9.0,8.67,1.72
2017,2,3,16,45,0.0,6.5,4.35,13.0,6.5,6.26,0.0
2017,2,3,17,0,0.0,4.0,4.2,13.0,4.0,3.85,0.0
2017,2,3,17,15,0.0,2.0,4.1,12.5,2.0,1.93,0.0
2017,2,3,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,6.5,3.85,11.5,6.5,6.39,0.0
2017,2,4,7,30,0.0,13.0,3.9,12.0,13.0,12.54,0.0
2017,2,4,7,45,0.0,30.0,4.0,12.5,30.0,28.48,16.74
2017,2,4,8,0,0.0,47.0,4.1,13.0,47.0,44.52,31.49
2017,2,4,8,15,6.5,65.5,4.05,13.0,67.0,62.96,47.4
2017,2,4,8,30,13.0,84.0,4.0,13.0,87.0,82.3,63.94
2017,2,4,8,45,19.5,101.5,4.0,13.5,107.0,101.53,80.14
2017,2,4,9,0,26.0,119.0,4.0,14.0,127.0,121.77,97.02
2017,2,4,9,15,30.0,135.0,3.9,14.0,146.0,140.53,112.76
2017,2,4,9,30,34.0,151.0,3.8,14.0,165.0,159.75,128.73
2017,2,4,9,45,75.0,173.5,3.75,14.0,206.5,201.23,162.76
2017,2,4,10,0,116.0,196.0,3.7,14.0,248.0,248.73,201.66
2017,2,4,10,15,61.0,183.5,3.65,14.0,211.0,211.83,171.38
2017,2,4,10,30,6.0,171.0,3.6,14.0,174.0,170.1,136.55
2017,2,4,10,45,3.0,119.0,3.55,14.5,120.5,117.26,92.65
2017,2,4,11,0,0.0,67.0,3.5,15.0,67.0,64.79,48.79
2017,2,4,11,15,1.5,124.0,3.4,15.0,125.0,121.51,95.82
2017,2,4,11,30,3.0,181.0,3.3,15.0,183.0,179.53,143.09
2017,2,4,11,45,1.5,153.0,3.2,15.0,154.0,150.58,119.28
2017,2,4,12,0,0.0,125.0,3.1,15.0,125.0,121.68,95.57
2017,2,4,12,15,37.0,195.0,3.1,15.0,217.0,223.85,179.75
2017,2,4,12,30,74.0,265.0,3.1,15.0,309.0,326.96,262.41
2017,2,4,12,45,50.0,246.5,3.1,15.0,276.5,290.84,232.97
2017,2,4,13,0,26.0,228.0,3.1,15.0,244.0,247.05,197.65
2017,2,4,13,15,69.0,242.0,3.05,15.0,281.5,302.45,243.34
2017,2,4,13,30,112.0,256.0,3.0,15.0,319.0,350.98,282.84
2017,2,4,13,45,150.0,246.5,3.0,15.0,327.5,376.79,304.29
2017,2,4,14,0,188.0,237.0,3.0,15.0,336.0,393.56,318.73
2017,2,4,14,15,257.5,215.0,2.9,14.5,343.0,424.78,345.73
2017,2,4,14,30,327.0,193.0,2.8,14.0,350.0,444.52,363.57
2017,2,4,14,45,425.5,160.0,2.7,14.0,349.0,475.47,389.79
2017,2,4,15,0,524.0,127.0,2.6,14.0,348.0,491.98,404.25
2017,2,4,15,15,493.0,121.5,2.55,14.0,314.0,453.07,372.87
2017,2,4,15,30,462.0,116.0,2.5,14.0,280.0,414.4,341.42
2017,2,4,15,45,436.5,104.0,2.5,14.0,243.0,371.83,306.41
2017,2,4,16,0,411.0,92.0,2.5,14.0,206.0,329.77,270.9
2017,2,4,16,15,438.5,74.5,2.35,13.5,176.0,307.12,250.44
2017,2,4,16,30,466.0,57.0,2.2,13.0,146.0,282.7,226.76
2017,2,4,16,45,375.0,46.0,2.1,12.5,105.0,214.38,166.95
2017,2,4,17,0,284.0,35.0,2.0,12.0,64.0,153.64,110.73
2017,2,4,17,15,142.0,17.5,2.05,11.5,32.0,70.7,5.93
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.5,2.85,10.0,9.5,9.34,0.0
2017,2,5,7,30,0.0,19.0,3.0,10.0,19.0,18.08,0.0
2017,2,5,7,45,46.0,37.0,3.15,10.5,44.0,33.09,20.43
2017,2,5,8,0,92.0,55.0,3.3,11.0,69.0,56.24,38.41
2017,2,5,8,15,115.5,74.5,3.55,11.0,98.0,83.28,60.24
2017,2,5,8,30,139.0,94.0,3.8,11.0,127.0,113.04,85.19
2017,2,5,8,45,159.5,112.5,4.1,11.5,157.5,143.75,111.42
2017,2,5,9,0,180.0,131.0,4.4,12.0,188.0,176.53,139.55
2017,2,5,9,15,194.5,146.5,4.6,12.0,215.5,206.4,165.62
2017,2,5,9,30,209.0,162.0,4.8,12.0,243.0,237.41,192.5
2017,2,5,9,45,290.0,167.0,5.0,12.5,291.5,288.9,235.31
2017,2,5,10,0,371.0,172.0,5.2,13.0,340.0,345.34,282.24
2017,2,5,10,15,375.0,185.0,5.35,13.0,364.5,376.95,309.16
2017,2,5,10,30,379.0,198.0,5.5,13.0,389.0,408.02,335.28
2017,2,5,10,45,379.0,209.0,5.7,13.5,408.0,434.11,356.44
2017,2,5,11,0,379.0,220.0,5.9,14.0,427.0,459.2,376.47
2017,2,5,11,15,282.5,243.5,6.05,14.0,401.0,434.88,355.83
2017,2,5,11,30,186.0,267.0,6.2,14.0,375.0,399.4,325.81
2017,2,5,11,45,140.0,269.0,6.4,14.5,351.0,375.64,305.47
2017,2,5,12,0,94.0,271.0,6.6,15.0,327.0,343.43,278.18
2017,2,5,12,15,284.5,246.5,6.75,14.5,416.5,469.57,384.76
2017,2,5,12,30,475.0,222.0,6.9,14.0,506.0,594.27,488.52
2017,2,5,12,45,307.0,248.0,7.05,14.0,431.0,496.75,407.8
2017,2,5,13,0,139.0,274.0,7.2,14.0,356.0,396.06,323.34
2017,2,5,13,15,115.0,264.5,7.3,14.0,331.5,361.7,295.62
2017,2,5,13,30,91.0,255.0,7.4,14.0,307.0,334.44,273.29
2017,2,5,13,45,159.0,246.0,7.5,14.0,332.0,383.11,315.07
2017,2,5,14,0,227.0,237.0,7.6,14.0,357.0,422.18,348.82
2017,2,5,14,15,161.5,225.0,7.7,13.5,308.0,360.67,298.31
2017,2,5,14,30,96.0,213.0,7.8,13.0,259.0,292.74,241.97
2017,2,5,14,45,48.0,176.0,7.9,13.0,199.0,217.66,179.07
2017,2,5,15,0,0.0,139.0,8.0,13.0,139.0,139.22,112.51
2017,2,5,15,15,0.0,125.0,8.15,13.0,125.0,125.14,100.92
2017,2,5,15,30,0.0,111.0,8.3,13.0,111.0,111.08,89.19
2017,2,5,15,45,0.0,96.5,8.5,13.0,96.5,96.47,76.88
2017,2,5,16,0,0.0,82.0,8.7,13.0,82.0,81.84,64.41
2017,2,5,16,15,0.0,66.5,8.9,12.5,66.5,66.08,50.91
2017,2,5,16,30,0.0,51.0,9.1,12.0,51.0,50.23,37.16
2017,2,5,16,45,0.0,37.0,9.35,12.0,37.0,35.96,24.56
2017,2,5,17,0,0.0,23.0,9.6,12.0,23.0,22.2,12.19
2017,2,5,17,15,0.0,11.5,9.7,12.0,11.5,11.09,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,7.0,4.75,12.0,7.0,6.88,0.0
2017,2,6,7,30,0.0,14.0,4.9,12.0,14.0,13.51,0.0
2017,2,6,7,45,0.0,30.5,5.1,12.5,30.5,29.08,17.62
2017,2,6,8,0,0.0,47.0,5.3,13.0,47.0,44.66,31.73
2017,2,6,8,15,0.5,65.5,5.45,13.0,65.5,62.35,47.23
2017,2,6,8,30,1.0,84.0,5.6,13.0,84.0,80.31,62.84
2017,2,6,8,45,6.5,100.5,5.85,13.5,102.5,97.74,77.5
2017,2,6,9,0,12.0,117.0,6.1,14.0,121.0,115.81,92.54
2017,2,6,9,15,16.0,132.5,6.1,14.0,138.5,133.04,106.96
2017,2,6,9,30,20.0,148.0,6.1,14.0,156.0,150.7,121.63
2017,2,6,9,45,10.0,149.5,6.1,14.0,153.5,149.19,120.28
2017,2,6,10,0,0.0,151.0,6.1,14.0,151.0,146.67,117.97
2017,2,6,10,15,0.0,151.0,6.05,14.0,151.0,146.85,117.88
2017,2,6,10,30,0.0,151.0,6.0,14.0,151.0,146.99,117.77
2017,2,6,10,45,10.0,179.5,6.0,14.0,185.5,181.22,146.01
2017,2,6,11,0,20.0,208.0,6.0,14.0,220.0,216.42,174.87
2017,2,6,11,15,25.0,219.5,5.95,14.0,234.5,232.09,187.56
2017,2,6,11,30,30.0,231.0,5.9,14.0,249.0,253.01,204.51
2017,2,6,11,45,16.0,205.0,5.85,14.5,214.5,212.94,171.12
2017,2,6,12,0,2.0,179.0,5.8,15.0,180.0,177.2,141.25
2017,2,6,12,15,2.5,182.0,5.65,15.0,183.5,180.83,144.21
2017,2,6,12,30,3.0,185.0,5.5,15.0,187.0,184.51,147.2
2017,2,6,12,45,1.5,140.0,5.35,15.0,141.0,137.98,109.11
2017,2,6,13,0,0.0,95.0,5.2,15.0,95.0,92.0,71.21
2017,2,6,13,15,1.0,135.5,5.2,14.5,136.0,133.32,105.67
2017,2,6,13,30,2.0,176.0,5.2,14.0,177.0,175.79,140.93
2017,2,6,13,45,3.5,177.0,5.2,14.0,179.0,178.38,143.22
2017,2,6,14,0,5.0,178.0,5.2,14.0,181.0,181.05,145.67
2017,2,6,14,15,4.0,170.5,5.15,14.0,172.5,173.02,139.25
2017,2,6,14,30,3.0,163.0,5.1,14.0,164.0,165.06,132.9
2017,2,6,14,45,1.5,121.5,5.1,14.0,122.0,120.82,96.36
2017,2,6,15,0,0.0,80.0,5.1,14.0,80.0,77.42,60.1
2017,2,6,15,15,0.0,82.0,5.25,13.5,82.0,79.68,62.28
2017,2,6,15,30,0.0,84.0,5.4,13.0,84.0,82.13,64.6
2017,2,6,15,45,0.0,73.5,5.55,13.0,73.5,71.67,55.77
2017,2,6,16,0,0.0,63.0,5.7,13.0,63.0,61.21,46.84
2017,2,6,16,15,0.0,51.5,5.8,13.0,51.5,49.76,36.95
2017,2,6,16,30,0.0,40.0,5.9,13.0,40.0,38.63,27.22
2017,2,6,16,45,0.0,29.5,6.05,13.0,29.5,28.48,18.26
2017,2,6,17,0,0.0,19.0,6.2,13.0,19.0,18.33,9.15
2017,2,6,17,15,0.0,9.5,6.25,13.0,9.5,9.16,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,14.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.0,9.6,15.0,8.0,7.86,0.0
2017,2,7,7,30,0.0,16.0,9.2,15.0,16.0,15.44,0.47
2017,2,7,7,45,4.5,34.5,8.85,15.0,35.5,32.65,20.36
2017,2,7,8,0,9.0,53.0,8.5,15.0,55.0,50.66,36.15
2017,2,7,8,15,21.5,72.5,8.35,15.0,77.5,70.89,53.14
2017,2,7,8,30,34.0,92.0,8.2,15.0,100.0,93.31,71.97
2017,2,7,8,45,42.0,110.5,8.05,15.0,122.5,115.29,90.63
2017,2,7,9,0,50.0,129.0,7.9,15.0,145.0,138.21,110.03
2017,2,7,9,15,55.5,146.0,7.7,15.0,166.5,159.74,128.23
2017,2,7,9,30,61.0,163.0,7.5,15.0,188.0,181.84,146.76
2017,2,7,9,45,30.5,114.5,7.3,15.0,127.0,124.8,99.53
2017,2,7,10,0,0.0,66.0,7.1,15.0,66.0,63.8,48.3
2017,2,7,10,15,0.0,74.5,6.7,15.0,74.5,72.04,55.13
2017,2,7,10,30,0.0,83.0,6.3,15.0,83.0,80.28,61.92
2017,2,7,10,45,0.0,71.0,5.9,15.0,71.0,68.66,52.09
2017,2,7,11,0,0.0,59.0,5.5,15.0,59.0,57.04,42.3
2017,2,7,11,15,7.5,136.0,5.2,15.0,140.5,137.21,108.95
2017,2,7,11,30,15.0,213.0,4.9,15.0,222.0,219.75,176.23
2017,2,7,11,45,9.5,199.5,4.65,15.0,205.5,202.85,162.09
2017,2,7,12,0,4.0,186.0,4.4,15.0,189.0,185.66,147.88
2017,2,7,12,15,32.5,226.5,4.3,15.0,246.5,253.94,203.81
2017,2,7,12,30,61.0,267.0,4.2,15.0,304.0,319.72,256.78
2017,2,7,12,45,30.5,215.0,4.15,15.0,233.5,242.32,194.19
2017,2,7,13,0,0.0,163.0,4.1,15.0,163.0,160.28,127.05
2017,2,7,13,15,0.0,136.0,3.75,15.0,136.0,133.05,104.96
2017,2,7,13,30,0.0,109.0,3.4,15.0,109.0,105.99,82.81
2017,2,7,13,45,6.0,150.5,3.05,15.0,154.0,152.69,121.51
2017,2,7,14,0,12.0,192.0,2.7,15.0,199.0,200.88,160.89
2017,2,7,14,15,6.0,169.5,2.6,14.5,173.0,173.3,138.68
2017,2,7,14,30,0.0,147.0,2.5,14.0,147.0,145.91,116.56
2017,2,7,14,45,0.0,112.5,2.4,14.0,112.5,110.4,87.41
2017,2,7,15,0,0.0,78.0,2.3,14.0,78.0,75.43,58.36
2017,2,7,15,15,0.0,42.0,2.15,14.0,42.0,40.56,29.0
2017,2,7,15,30,0.0,6.0,2.0,14.0,6.0,5.79,0.0
2017,2,7,15,45,0.0,5.0,1.85,14.0,5.0,4.82,0.0
2017,2,7,16,0,0.0,4.0,1.7,14.0,4.0,3.86,0.0
2017,2,7,16,15,0.0,3.5,1.6,13.5,3.5,3.37,0.0
2017,2,7,16,30,0.0,3.0,1.5,13.0,3.0,2.89,0.0
2017,2,7,16,45,0.0,2.0,1.4,13.0,2.0,1.93,0.0
2017,2,7,17,0,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2017,2,7,17,15,0.0,0.5,1.35,13.0,0.5,0.48,0.0
2017,2,7,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,6.5,14.0,2.0,1.97,0.0
2017,2,8,7,30,0.0,4.0,6.5,14.0,4.0,3.85,0.0
2017,2,8,7,45,0.0,8.5,6.5,14.5,8.5,8.19,0.94
2017,2,8,8,0,0.0,13.0,6.5,15.0,13.0,12.53,4.81
2017,2,8,8,15,0.0,18.5,6.4,15.0,18.5,17.84,9.45
2017,2,8,8,30,0.0,24.0,6.3,15.0,24.0,23.15,14.07
2017,2,8,8,45,0.0,29.5,6.2,15.0,29.5,28.47,18.65
2017,2,8,9,0,0.0,35.0,6.1,15.0,35.0,33.79,23.19
2017,2,8,9,15,0.0,40.0,6.05,15.0,40.0,38.62,27.27
2017,2,8,9,30,0.0,45.0,6.0,15.0,45.0,43.46,31.32
2017,2,8,9,45,0.0,53.5,5.95,15.5,53.5,51.69,38.12
2017,2,8,10,0,0.0,62.0,5.9,16.0,62.0,59.93,44.87
2017,2,8,10,15,0.0,71.0,5.75,16.0,71.0,68.65,52.06
2017,2,8,10,30,0.0,80.0,5.6,16.0,80.0,77.38,59.23
2017,2,8,10,45,0.0,57.0,5.5,16.0,57.0,55.1,40.56
2017,2,8,11,0,0.0,34.0,5.4,16.0,34.0,32.85,21.92
2017,2,8,11,15,0.0,65.0,5.35,16.0,65.0,62.86,46.91
2017,2,8,11,30,0.0,96.0,5.3,16.0,96.0,92.96,71.78
2017,2,8,11,45,0.0,131.0,5.25,16.0,131.0,127.53,100.14
2017,2,8,12,0,0.0,166.0,5.2,16.0,166.0,162.59,128.68
2017,2,8,12,15,0.0,138.5,5.1,16.0,138.5,135.13,106.21
2017,2,8,12,30,0.0,111.0,5.0,16.0,111.0,107.8,83.83
2017,2,8,12,45,0.0,105.5,4.95,16.0,105.5,102.38,79.41
2017,2,8,13,0,0.0,100.0,4.9,16.0,100.0,96.94,74.97
2017,2,8,13,15,0.0,77.5,4.8,16.0,77.5,74.97,56.87
2017,2,8,13,30,0.0,55.0,4.7,16.0,55.0,53.17,38.83
2017,2,8,13,45,0.0,78.5,4.65,16.0,78.5,75.93,57.82
2017,2,8,14,0,0.0,102.0,4.6,16.0,102.0,99.11,77.1
2017,2,8,14,15,0.0,89.5,4.5,16.0,89.5,86.65,66.89
2017,2,8,14,30,0.0,77.0,4.4,16.0,77.0,74.46,56.88
2017,2,8,14,45,0.0,93.5,4.35,16.0,93.5,90.9,70.71
2017,2,8,15,0,0.0,110.0,4.3,16.0,110.0,108.16,85.22
2017,2,8,15,15,0.0,106.5,4.3,16.0,106.5,105.04,82.79
2017,2,8,15,30,0.0,103.0,4.3,16.0,103.0,102.07,80.47
2017,2,8,15,45,0.0,90.5,4.3,16.0,90.5,89.58,70.11
2017,2,8,16,0,0.0,78.0,4.3,16.0,78.0,77.08,59.64
2017,2,8,16,15,0.0,64.0,4.2,15.5,64.0,62.95,47.73
2017,2,8,16,30,0.0,50.0,4.1,15.0,50.0,48.78,35.6
2017,2,8,16,45,0.0,37.0,4.0,15.0,37.0,35.74,24.24
2017,2,8,17,0,0.0,24.0,3.9,15.0,24.0,23.17,13.15
2017,2,8,17,15,0.0,14.0,3.9,15.0,14.0,13.51,2.21
2017,2,8,17,30,0.0,4.0,3.9,15.0,4.0,3.93,0.0
2017,2,8,17,45,0.0,2.0,3.95,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,9.3,14.5,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,9.4,15.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,2.5,9.25,15.0,2.5,2.41,0.0
2017,2,9,8,30,0.0,3.0,9.1,15.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,8.95,15.0,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,8.8,15.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,5.5,8.65,15.0,5.5,5.3,0.0
2017,2,9,9,30,0.0,6.0,8.5,15.0,6.0,5.79,0.0
2017,2,9,9,45,0.0,36.5,8.35,15.0,36.5,35.25,24.27
2017,2,9,10,0,0.0,67.0,8.2,15.0,67.0,64.77,49.11
2017,2,9,10,15,0.0,51.0,8.0,15.0,51.0,49.28,35.98
2017,2,9,10,30,0.0,35.0,7.8,15.0,35.0,33.81,22.89
2017,2,9,10,45,0.0,26.5,7.65,15.0,26.5,25.6,15.93
2017,2,9,11,0,0.0,18.0,7.5,15.0,18.0,17.39,8.99
2017,2,9,11,15,0.0,30.0,7.4,15.0,30.0,28.99,18.72
2017,2,9,11,30,0.0,42.0,7.3,15.0,42.0,40.6,28.43
2017,2,9,11,45,0.0,42.5,7.25,15.0,42.5,41.08,28.81
2017,2,9,12,0,0.0,43.0,7.2,15.0,43.0,41.57,29.2
2017,2,9,12,15,0.0,38.0,7.2,15.0,38.0,36.73,25.15
2017,2,9,12,30,0.0,33.0,7.2,15.0,33.0,31.89,21.1
2017,2,9,12,45,0.0,43.5,7.25,15.0,43.5,42.05,29.6
2017,2,9,13,0,0.0,54.0,7.3,15.0,54.0,52.21,38.11
2017,2,9,13,15,0.0,44.5,7.15,15.0,44.5,43.02,30.45
2017,2,9,13,30,0.0,35.0,7.0,15.0,35.0,33.82,22.78
2017,2,9,13,45,0.0,39.0,6.85,15.0,39.0,37.69,26.06
2017,2,9,14,0,0.0,43.0,6.7,15.0,43.0,41.55,29.35
2017,2,9,14,15,0.0,50.5,6.4,15.0,50.5,48.81,35.5
2017,2,9,14,30,0.0,58.0,6.1,15.0,58.0,56.06,41.68
2017,2,9,14,45,0.0,36.5,5.85,15.0,36.5,35.25,24.22
2017,2,9,15,0,0.0,15.0,5.6,15.0,15.0,14.48,6.65
2017,2,9,15,15,0.0,12.5,5.35,15.0,12.5,12.06,4.62
2017,2,9,15,30,0.0,10.0,5.1,15.0,10.0,9.65,2.58
2017,2,9,15,45,0.0,8.5,4.95,15.0,8.5,8.2,1.35
2017,2,9,16,0,0.0,7.0,4.8,15.0,7.0,6.75,0.11
2017,2,9,16,15,0.0,5.5,4.65,14.5,5.5,5.3,0.0
2017,2,9,16,30,0.0,4.0,4.5,14.0,4.0,3.85,0.0
2017,2,9,16,45,0.0,3.0,4.35,14.0,3.0,2.89,0.0
2017,2,9,17,0,0.0,2.0,4.2,14.0,2.0,1.93,0.0
2017,2,9,17,15,0.0,1.0,4.15,14.0,1.0,0.96,0.0
2017,2,9,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.0,1.65,12.0,12.0,11.8,0.0
2017,2,10,7,30,0.0,24.0,1.7,12.0,24.0,22.71,8.89
2017,2,10,7,45,25.5,43.0,1.8,12.5,47.0,39.88,26.64
2017,2,10,8,0,51.0,62.0,1.9,13.0,70.0,61.45,44.09
2017,2,10,8,15,66.0,82.0,1.95,13.0,96.5,85.61,64.11
2017,2,10,8,30,81.0,102.0,2.0,13.0,123.0,111.39,85.77
2017,2,10,8,45,92.5,121.5,2.15,13.0,150.0,138.17,108.55
2017,2,10,9,0,104.0,141.0,2.3,13.0,177.0,166.21,132.36
2017,2,10,9,15,114.0,158.0,2.35,13.0,201.5,192.54,154.62
2017,2,10,9,30,124.0,175.0,2.4,13.0,226.0,219.77,177.42
2017,2,10,9,45,140.5,192.0,2.5,13.5,255.0,250.66,202.61
2017,2,10,10,0,157.0,209.0,2.6,14.0,284.0,282.87,228.56
2017,2,10,10,15,112.0,218.5,2.6,14.0,273.5,276.82,223.53
2017,2,10,10,30,67.0,228.0,2.6,14.0,263.0,263.74,212.5
2017,2,10,10,45,172.0,239.5,2.65,14.0,335.5,344.61,278.53
2017,2,10,11,0,277.0,251.0,2.7,14.0,408.0,433.32,349.46
2017,2,10,11,15,577.0,171.5,2.7,14.0,512.0,562.11,454.08
2017,2,10,11,30,877.0,92.0,2.7,14.0,616.0,700.42,562.81
2017,2,10,11,45,885.5,90.5,2.75,14.5,627.5,722.69,577.04
2017,2,10,12,0,894.0,89.0,2.8,15.0,639.0,744.72,591.98
2017,2,10,12,15,895.0,89.5,2.9,15.0,641.0,760.5,603.76
2017,2,10,12,30,896.0,90.0,3.0,15.0,643.0,773.08,613.37
2017,2,10,12,45,713.5,148.0,3.15,15.0,586.0,712.58,569.29
2017,2,10,13,0,531.0,206.0,3.3,15.0,529.0,637.34,510.43
2017,2,10,13,15,702.0,148.5,3.4,15.0,566.0,710.69,570.51
2017,2,10,13,30,873.0,91.0,3.5,15.0,603.0,773.23,617.75
2017,2,10,13,45,866.0,89.0,3.6,15.0,582.0,760.66,609.16
2017,2,10,14,0,859.0,87.0,3.7,15.0,561.0,744.97,598.84
2017,2,10,14,15,846.5,85.5,3.7,14.5,533.0,722.84,584.41
2017,2,10,14,30,834.0,84.0,3.7,14.0,505.0,698.03,567.9
2017,2,10,14,45,817.5,81.5,3.75,14.0,470.5,666.82,545.5
2017,2,10,15,0,801.0,79.0,3.8,14.0,436.0,633.51,520.58
2017,2,10,15,15,724.5,81.5,3.8,13.5,382.5,568.27,469.85
2017,2,10,15,30,648.0,84.0,3.8,13.0,329.0,503.06,418.1
2017,2,10,15,45,609.5,81.0,3.8,13.0,289.5,455.98,379.28
2017,2,10,16,0,571.0,78.0,3.8,13.0,250.0,409.7,340.0
2017,2,10,16,15,523.5,70.0,3.7,12.5,207.5,354.58,292.96
2017,2,10,16,30,476.0,62.0,3.6,12.0,165.0,301.9,246.59
2017,2,10,16,45,416.0,50.0,3.5,12.0,124.0,242.75,193.47
2017,2,10,17,0,356.0,38.0,3.4,12.0,83.0,188.34,143.06
2017,2,10,17,15,178.0,27.0,3.4,11.5,49.5,100.93,59.58
2017,2,10,17,30,0.0,16.0,3.4,11.0,16.0,15.73,0.0
2017,2,10,17,45,0.0,8.0,3.45,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,178.0,11.5,4.55,8.0,25.0,11.3,0.0
2017,2,11,7,30,356.0,23.0,4.6,8.0,50.0,17.69,6.7
2017,2,11,7,45,462.5,32.0,4.7,8.5,93.5,37.83,17.46
2017,2,11,8,0,569.0,41.0,4.8,9.0,137.0,83.97,43.57
2017,2,11,8,15,632.5,46.5,4.75,9.0,184.0,130.47,78.27
2017,2,11,8,30,696.0,52.0,4.7,9.0,231.0,183.36,123.26
2017,2,11,8,45,736.0,55.5,4.7,9.5,277.0,234.49,169.98
2017,2,11,9,0,776.0,59.0,4.7,10.0,323.0,288.72,219.97
2017,2,11,9,15,803.5,62.0,4.6,10.5,366.0,340.86,268.07
2017,2,11,9,30,831.0,65.0,4.5,11.0,409.0,394.14,316.05
2017,2,11,9,45,846.5,68.5,4.45,11.5,446.0,443.48,359.71
2017,2,11,10,0,862.0,72.0,4.4,12.0,483.0,491.91,401.31
2017,2,11,10,15,875.5,73.5,4.35,12.0,515.0,536.4,439.38
2017,2,11,10,30,889.0,75.0,4.3,12.0,547.0,579.58,475.44
2017,2,11,10,45,899.0,76.0,4.25,12.5,572.5,618.61,506.46
2017,2,11,11,0,909.0,77.0,4.2,13.0,598.0,655.6,535.08
2017,2,11,11,15,915.5,78.0,4.25,13.0,616.0,688.04,561.06
2017,2,11,11,30,922.0,79.0,4.3,13.0,634.0,717.86,583.6
2017,2,11,11,45,926.0,79.0,4.35,13.5,644.5,742.05,600.44
2017,2,11,12,0,930.0,79.0,4.4,14.0,655.0,763.17,615.0
2017,2,11,12,15,931.0,79.0,4.4,14.0,657.5,778.91,626.49
2017,2,11,12,30,932.0,79.0,4.4,14.0,660.0,791.31,635.61
2017,2,11,12,45,929.0,79.5,4.45,14.0,654.0,797.83,640.82
2017,2,11,13,0,926.0,80.0,4.5,14.0,648.0,800.87,643.64
2017,2,11,13,15,922.0,79.5,4.5,14.0,634.5,798.57,642.34
2017,2,11,13,30,918.0,79.0,4.5,14.0,621.0,792.85,638.67
2017,2,11,13,45,913.0,77.0,4.5,14.5,600.5,781.29,629.59
2017,2,11,14,0,908.0,75.0,4.5,15.0,580.0,766.43,618.2
2017,2,11,14,15,897.0,73.5,4.45,15.0,551.5,744.57,602.55
2017,2,11,14,30,886.0,72.0,4.4,15.0,523.0,719.84,584.78
2017,2,11,14,45,873.0,69.5,4.4,15.0,488.5,689.89,563.22
2017,2,11,15,0,860.0,67.0,4.4,15.0,454.0,657.55,539.67
2017,2,11,15,15,838.0,64.5,4.25,14.5,414.0,621.38,512.0
2017,2,11,15,30,816.0,62.0,4.1,14.0,374.0,579.59,479.03
2017,2,11,15,45,786.5,58.5,3.95,14.0,329.5,531.21,439.2
2017,2,11,16,0,757.0,55.0,3.8,14.0,285.0,482.6,398.08
2017,2,11,16,15,708.5,50.5,3.7,13.5,238.0,423.48,347.96
2017,2,11,16,30,660.0,46.0,3.6,13.0,191.0,366.45,297.82
2017,2,11,16,45,581.5,39.5,3.55,12.5,144.5,297.38,236.57
2017,2,11,17,0,503.0,33.0,3.5,12.0,98.0,234.11,178.37
2017,2,11,17,15,358.5,23.0,3.6,11.5,59.0,152.39,95.36
2017,2,11,17,30,214.0,13.0,3.7,11.0,20.0,70.16,0.0
2017,2,11,17,45,107.0,6.5,3.85,11.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
