Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,12,7,15,177.5,13.0,2.3,7.5,26.5,12.78,0.0
2017,2,12,7,30,355.0,26.0,2.3,8.0,53.0,20.39,9.41
2017,2,12,7,45,465.5,34.5,2.35,8.5,98.0,41.51,19.88
2017,2,12,8,0,576.0,43.0,2.4,9.0,143.0,86.47,45.15
2017,2,12,8,15,639.0,49.0,2.35,9.5,191.0,135.64,82.13
2017,2,12,8,30,702.0,55.0,2.3,10.0,239.0,189.51,127.52
2017,2,12,8,45,745.0,58.5,2.3,10.5,286.0,241.89,174.61
2017,2,12,9,0,788.0,62.0,2.3,11.0,333.0,297.68,224.98
2017,2,12,9,15,815.0,65.0,2.3,11.5,376.5,350.41,272.67
2017,2,12,9,30,842.0,68.0,2.3,12.0,420.0,404.21,320.07
2017,2,12,9,45,751.0,90.5,2.3,12.5,425.5,426.01,341.42
2017,2,12,10,0,660.0,113.0,2.3,13.0,431.0,438.75,353.85
2017,2,12,10,15,782.0,95.0,2.3,13.0,496.0,513.06,414.47
2017,2,12,10,30,904.0,77.0,2.3,13.0,561.0,593.19,478.26
2017,2,12,10,45,757.5,120.5,2.35,13.5,538.5,585.25,470.98
2017,2,12,11,0,611.0,164.0,2.4,14.0,516.0,563.56,452.88
2017,2,12,11,15,772.0,123.0,2.4,14.0,582.0,647.17,519.23
2017,2,12,11,30,933.0,82.0,2.4,14.0,648.0,731.96,583.43
2017,2,12,11,45,934.5,83.0,2.45,14.5,658.0,755.75,598.9
2017,2,12,12,0,936.0,84.0,2.5,15.0,668.0,776.38,612.56
2017,2,12,12,15,936.5,84.0,2.55,15.0,670.0,791.89,623.76
2017,2,12,12,30,937.0,84.0,2.6,15.0,672.0,804.03,632.69
2017,2,12,12,45,742.5,143.5,2.7,15.5,606.5,735.09,582.22
2017,2,12,13,0,548.0,203.0,2.8,16.0,541.0,650.98,516.81
2017,2,12,13,15,535.5,202.5,2.85,16.0,527.5,642.71,511.65
2017,2,12,13,30,523.0,202.0,2.9,16.0,514.0,632.39,504.39
2017,2,12,13,45,711.5,142.5,3.0,16.0,550.5,711.91,568.63
2017,2,12,14,0,900.0,83.0,3.1,16.0,587.0,772.89,614.39
2017,2,12,14,15,888.0,81.0,3.1,15.5,558.0,749.83,599.07
2017,2,12,14,30,876.0,79.0,3.1,15.0,529.0,728.36,585.5
2017,2,12,14,45,857.0,77.5,3.1,15.0,493.5,695.51,562.21
2017,2,12,15,0,838.0,76.0,3.1,15.0,458.0,660.54,537.1
2017,2,12,15,15,683.0,93.5,3.0,14.5,386.5,560.56,459.21
2017,2,12,15,30,528.0,111.0,2.9,14.0,315.0,461.0,380.1
2017,2,12,15,45,495.5,103.5,2.85,14.0,277.5,416.39,343.98
2017,2,12,16,0,463.0,96.0,2.8,14.0,240.0,372.68,307.42
2017,2,12,16,15,540.5,74.5,2.9,13.5,215.5,371.48,305.31
2017,2,12,16,30,618.0,53.0,3.0,13.0,191.0,360.02,292.63
2017,2,12,16,45,537.5,45.5,3.1,12.5,144.5,290.73,231.7
2017,2,12,17,0,457.0,38.0,3.2,12.0,98.0,227.69,174.49
2017,2,12,17,15,313.5,26.5,3.25,11.5,59.5,147.35,96.1
2017,2,12,17,30,170.0,15.0,3.3,11.0,21.0,60.79,0.0
2017,2,12,17,45,85.0,7.5,3.4,11.0,10.5,7.37,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,53.5,15.0,1.9,9.0,19.5,14.74,0.0
2017,2,13,7,30,107.0,30.0,2.0,9.0,39.0,24.93,13.46
2017,2,13,7,45,157.0,48.0,2.15,9.5,70.5,46.18,29.68
2017,2,13,8,0,207.0,66.0,2.3,10.0,102.0,77.39,51.93
2017,2,13,8,15,237.5,83.5,2.25,10.5,137.5,110.98,78.79
2017,2,13,8,30,268.0,101.0,2.2,11.0,173.0,147.86,109.81
2017,2,13,8,45,300.5,114.0,2.15,11.5,207.5,184.14,140.93
2017,2,13,9,0,333.0,127.0,2.1,12.0,242.0,223.42,174.71
2017,2,13,9,15,213.0,153.5,2.1,12.0,230.5,224.93,180.18
2017,2,13,9,30,93.0,180.0,2.1,12.0,219.0,211.99,171.71
2017,2,13,9,45,75.0,192.5,2.15,12.5,226.0,221.43,179.43
2017,2,13,10,0,57.0,205.0,2.2,13.0,233.0,229.16,185.29
2017,2,13,10,15,247.0,203.0,2.1,13.0,335.0,336.43,273.0
2017,2,13,10,30,437.0,201.0,2.0,13.0,437.0,456.91,369.01
2017,2,13,10,45,504.0,190.0,1.9,13.5,474.0,503.83,404.93
2017,2,13,11,0,571.0,179.0,1.8,14.0,511.0,553.43,442.64
2017,2,13,11,15,570.5,185.5,1.65,14.0,525.5,578.36,460.6
2017,2,13,11,30,570.0,192.0,1.5,14.0,540.0,601.44,476.9
2017,2,13,11,45,580.0,192.0,1.4,14.0,551.5,623.26,492.54
2017,2,13,12,0,590.0,192.0,1.3,14.0,563.0,643.42,506.7
2017,2,13,12,15,418.5,242.0,1.35,14.0,506.0,578.82,456.07
2017,2,13,12,30,247.0,292.0,1.4,14.0,449.0,495.19,390.85
2017,2,13,12,45,547.0,202.5,1.45,14.5,544.5,647.64,511.31
2017,2,13,13,0,847.0,113.0,1.5,15.0,640.0,787.36,613.3
2017,2,13,13,15,841.0,112.0,1.5,15.0,626.0,783.21,609.21
2017,2,13,13,30,835.0,111.0,1.5,15.0,612.0,775.87,604.62
2017,2,13,13,45,701.0,142.0,1.55,15.0,553.0,705.96,555.79
2017,2,13,14,0,567.0,173.0,1.6,15.0,494.0,628.97,498.73
2017,2,13,14,15,603.0,152.5,1.6,15.0,478.5,629.45,501.19
2017,2,13,14,30,639.0,132.0,1.6,15.0,463.0,623.15,497.93
2017,2,13,14,45,543.5,145.5,1.65,15.0,414.0,554.65,445.96
2017,2,13,15,0,448.0,159.0,1.7,15.0,365.0,492.93,398.36
2017,2,13,15,15,361.0,157.0,1.7,14.5,313.5,414.39,337.74
2017,2,13,15,30,274.0,155.0,1.7,14.0,262.0,348.98,285.8
2017,2,13,15,45,255.5,140.0,1.75,14.0,231.0,313.05,257.09
2017,2,13,16,0,237.0,125.0,1.8,14.0,200.0,277.72,228.01
2017,2,13,16,15,217.5,106.5,1.75,13.5,166.5,238.39,195.26
2017,2,13,16,30,198.0,88.0,1.7,13.0,133.0,200.04,162.43
2017,2,13,16,45,169.0,69.0,1.7,12.5,101.0,158.21,125.98
2017,2,13,17,0,140.0,50.0,1.7,12.0,69.0,118.47,90.59
2017,2,13,17,15,70.0,32.5,1.65,12.0,42.0,64.55,41.65
2017,2,13,17,30,0.0,15.0,1.6,12.0,15.0,14.71,0.0
2017,2,13,17,45,0.0,7.5,1.6,12.0,7.5,7.37,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,15,165.5,14.0,1.6,9.5,28.0,13.76,0.0
2017,2,14,7,30,331.0,28.0,1.7,10.0,56.0,21.86,11.6
2017,2,14,7,45,436.0,37.0,1.8,10.5,99.5,45.44,22.45
2017,2,14,8,0,541.0,46.0,1.9,11.0,143.0,89.45,48.26
2017,2,14,8,15,603.5,52.0,1.95,11.0,190.5,135.72,83.42
2017,2,14,8,30,666.0,58.0,2.0,11.0,238.0,189.51,128.94
2017,2,14,8,45,708.5,62.0,2.1,11.5,284.0,240.74,174.81
2017,2,14,9,0,751.0,66.0,2.2,12.0,330.0,295.39,223.87
2017,2,14,9,15,779.0,69.0,2.2,12.5,373.0,346.93,270.08
2017,2,14,9,30,807.0,72.0,2.2,13.0,416.0,399.72,316.17
2017,2,14,9,45,832.0,72.5,2.2,13.5,455.0,449.52,358.68
2017,2,14,10,0,857.0,73.0,2.2,14.0,494.0,499.26,399.86
2017,2,14,10,15,693.0,125.5,2.2,14.0,480.0,502.16,403.33
2017,2,14,10,30,529.0,178.0,2.2,14.0,466.0,487.86,392.16
2017,2,14,10,45,541.0,182.5,2.25,14.5,488.5,520.41,417.59
2017,2,14,11,0,553.0,187.0,2.3,15.0,511.0,552.16,441.64
2017,2,14,11,15,735.0,134.0,2.25,15.0,578.5,639.57,510.42
2017,2,14,11,30,917.0,81.0,2.2,15.0,646.0,726.59,575.79
2017,2,14,11,45,919.5,82.0,2.15,15.5,656.5,750.79,590.71
2017,2,14,12,0,922.0,83.0,2.1,16.0,667.0,771.89,603.87
2017,2,14,12,15,923.0,83.0,2.0,16.0,669.0,787.59,613.9
2017,2,14,12,30,924.0,83.0,1.9,16.0,671.0,799.95,621.61
2017,2,14,12,45,921.5,83.5,1.85,16.5,665.5,806.79,624.81
2017,2,14,13,0,919.0,84.0,1.8,17.0,660.0,810.17,625.74
2017,2,14,13,15,914.5,83.0,1.75,17.0,646.0,806.88,623.34
2017,2,14,13,30,910.0,82.0,1.7,17.0,632.0,800.17,618.75
2017,2,14,13,45,903.5,81.0,1.7,17.0,611.0,788.57,611.38
2017,2,14,14,0,897.0,80.0,1.7,17.0,590.0,773.74,601.87
2017,2,14,14,15,885.5,78.5,1.7,17.0,561.5,751.5,587.18
2017,2,14,14,30,874.0,77.0,1.7,17.0,533.0,726.44,570.51
2017,2,14,14,45,859.5,74.5,1.7,17.0,498.5,699.84,552.66
2017,2,14,15,0,845.0,72.0,1.7,17.0,464.0,666.49,529.73
2017,2,14,15,15,822.5,69.5,1.55,17.0,423.5,625.86,499.22
2017,2,14,15,30,800.0,67.0,1.4,17.0,383.0,583.87,466.65
2017,2,14,15,45,768.0,63.5,1.3,17.0,338.0,534.12,427.77
2017,2,14,16,0,736.0,60.0,1.2,17.0,293.0,484.34,387.82
2017,2,14,16,15,688.0,55.5,1.15,16.5,246.0,425.64,340.6
2017,2,14,16,30,640.0,51.0,1.1,16.0,199.0,368.98,293.22
2017,2,14,16,45,563.0,44.0,1.05,15.5,152.0,302.88,236.85
2017,2,14,17,0,486.0,37.0,1.0,15.0,105.0,240.06,181.55
2017,2,14,17,15,243.0,31.5,1.05,14.5,65.5,130.85,88.45
2017,2,14,17,30,0.0,26.0,1.1,14.0,26.0,29.67,0.0
2017,2,14,17,45,0.0,13.0,1.15,14.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,2.05,11.5,10.0,9.65,0.0
2017,2,15,7,30,0.0,20.0,2.2,12.0,20.0,19.3,9.84
2017,2,15,7,45,0.0,35.5,2.35,12.5,35.5,34.12,22.83
2017,2,15,8,0,0.0,51.0,2.5,13.0,51.0,48.8,35.73
2017,2,15,8,15,0.0,67.5,2.55,13.0,67.5,64.55,49.47
2017,2,15,8,30,0.0,84.0,2.6,13.0,84.0,80.43,63.15
2017,2,15,8,45,0.0,100.5,2.7,13.5,100.5,96.42,76.57
2017,2,15,9,0,0.0,117.0,2.8,14.0,117.0,112.5,89.83
2017,2,15,9,15,0.0,73.0,2.9,14.5,73.0,70.58,54.32
2017,2,15,9,30,0.0,29.0,3.0,15.0,29.0,28.0,18.17
2017,2,15,9,45,4.0,100.5,3.1,15.5,102.5,99.04,77.68
2017,2,15,10,0,8.0,172.0,3.2,16.0,176.0,170.93,136.37
2017,2,15,10,15,83.5,211.5,3.15,16.0,257.5,253.28,203.34
2017,2,15,10,30,159.0,251.0,3.1,16.0,339.0,343.71,275.65
2017,2,15,10,45,97.0,246.0,3.1,16.5,300.5,304.19,242.83
2017,2,15,11,0,35.0,241.0,3.1,17.0,262.0,263.23,208.76
2017,2,15,11,15,62.0,263.0,3.05,17.0,301.0,305.95,242.91
2017,2,15,11,30,89.0,285.0,3.0,17.0,340.0,350.33,277.82
2017,2,15,11,45,67.0,278.5,3.0,17.0,320.5,330.69,261.78
2017,2,15,12,0,45.0,272.0,3.0,17.0,301.0,309.83,244.92
2017,2,15,12,15,75.5,286.5,3.05,17.0,335.0,350.06,277.21
2017,2,15,12,30,106.0,301.0,3.1,17.0,369.0,391.19,309.77
2017,2,15,12,45,72.0,281.5,3.15,17.0,327.5,345.78,273.78
2017,2,15,13,0,38.0,262.0,3.2,17.0,286.0,299.57,237.04
2017,2,15,13,15,107.0,274.0,3.3,17.0,339.5,367.8,292.91
2017,2,15,13,30,176.0,286.0,3.4,17.0,393.0,444.06,353.73
2017,2,15,13,45,127.5,271.0,3.5,17.5,347.5,390.47,310.71
2017,2,15,14,0,79.0,256.0,3.6,18.0,302.0,328.84,261.53
2017,2,15,14,15,259.0,225.0,3.65,17.5,363.5,445.48,358.71
2017,2,15,14,30,439.0,194.0,3.7,17.0,425.0,547.02,441.68
2017,2,15,14,45,464.5,174.0,3.75,17.0,404.0,534.53,432.89
2017,2,15,15,0,490.0,154.0,3.8,17.0,383.0,518.95,422.06
2017,2,15,15,15,332.0,161.5,3.7,16.5,310.5,402.8,329.38
2017,2,15,15,30,174.0,169.0,3.6,16.0,238.0,296.99,242.85
2017,2,15,15,45,168.0,150.0,3.55,16.0,210.5,267.38,219.08
2017,2,15,16,0,162.0,131.0,3.5,16.0,183.0,237.66,194.53
2017,2,15,16,15,151.0,111.0,3.4,15.5,153.5,204.11,166.54
2017,2,15,16,30,140.0,91.0,3.3,15.0,124.0,170.97,138.22
2017,2,15,16,45,123.5,71.0,3.25,14.5,95.5,135.93,107.68
2017,2,15,17,0,107.0,51.0,3.2,14.0,67.0,107.33,81.91
2017,2,15,17,15,53.5,34.0,3.4,13.5,42.0,60.6,40.44
2017,2,15,17,30,0.0,17.0,3.6,13.0,17.0,16.83,0.0
2017,2,15,17,45,0.0,8.5,3.85,13.0,8.5,8.36,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,171.0,15.5,4.9,13.0,31.5,11.88,0.0
2017,2,16,7,30,342.0,31.0,4.9,13.0,63.0,24.3,14.1
2017,2,16,7,45,445.5,40.0,4.9,13.5,108.0,51.22,25.6
2017,2,16,8,0,549.0,49.0,4.9,14.0,153.0,96.33,52.78
2017,2,16,8,15,611.0,54.5,4.8,14.0,200.5,142.97,88.64
2017,2,16,8,30,673.0,60.0,4.7,14.0,248.0,195.83,133.62
2017,2,16,8,45,389.0,105.0,4.65,14.5,218.0,201.69,152.14
2017,2,16,9,0,105.0,150.0,4.6,15.0,188.0,176.92,140.76
2017,2,16,9,15,93.5,167.5,4.45,15.0,204.5,195.4,156.77
2017,2,16,9,30,82.0,185.0,4.3,15.0,221.0,213.14,171.66
2017,2,16,9,45,168.5,200.0,4.2,15.5,282.0,273.7,220.57
2017,2,16,10,0,255.0,215.0,4.1,16.0,343.0,342.79,276.0
2017,2,16,10,15,567.5,148.5,3.9,16.0,456.0,462.33,373.37
2017,2,16,10,30,880.0,82.0,3.7,16.0,569.0,597.37,481.26
2017,2,16,10,45,894.0,81.5,3.5,16.0,595.0,637.37,512.08
2017,2,16,11,0,908.0,81.0,3.3,16.0,621.0,675.58,541.23
2017,2,16,11,15,914.0,81.5,3.15,16.0,639.0,707.42,564.47
2017,2,16,11,30,920.0,82.0,3.0,16.0,657.0,736.57,584.52
2017,2,16,11,45,924.0,82.0,2.85,16.0,667.5,760.9,600.87
2017,2,16,12,0,928.0,82.0,2.7,16.0,678.0,782.16,614.9
2017,2,16,12,15,928.5,82.5,2.6,16.0,680.0,798.13,625.4
2017,2,16,12,30,929.0,83.0,2.5,16.0,682.0,810.73,633.56
2017,2,16,12,45,912.5,88.5,2.45,16.0,673.0,812.18,634.26
2017,2,16,13,0,896.0,94.0,2.4,16.0,664.0,810.07,632.65
2017,2,16,13,15,891.0,93.5,2.4,16.0,650.0,806.94,630.87
2017,2,16,13,30,886.0,93.0,2.4,16.0,636.0,800.48,626.86
2017,2,16,13,45,876.5,92.0,2.4,16.0,614.5,791.24,621.01
2017,2,16,14,0,867.0,91.0,2.4,16.0,593.0,774.41,609.84
2017,2,16,14,15,855.0,89.5,2.3,15.5,564.0,752.13,595.27
2017,2,16,14,30,843.0,88.0,2.2,15.0,535.0,727.11,578.69
2017,2,16,14,45,825.5,86.0,2.15,15.0,500.0,695.03,556.13
2017,2,16,15,0,808.0,84.0,2.1,15.0,465.0,660.86,531.88
2017,2,16,15,15,784.5,81.0,2.0,14.5,424.5,619.76,501.65
2017,2,16,15,30,761.0,78.0,1.9,14.0,384.0,577.44,469.64
2017,2,16,15,45,728.0,74.0,1.8,14.0,339.5,527.48,430.0
2017,2,16,16,0,695.0,70.0,1.7,14.0,295.0,480.4,391.52
2017,2,16,16,15,645.5,64.5,1.55,13.5,248.0,421.13,342.79
2017,2,16,16,30,596.0,59.0,1.4,13.0,201.0,364.22,294.44
2017,2,16,16,45,519.5,51.0,1.3,13.0,155.0,295.77,235.17
2017,2,16,17,0,443.0,43.0,1.2,13.0,109.0,233.2,179.52
2017,2,16,17,15,311.5,31.5,1.2,12.5,69.0,155.34,109.73
2017,2,16,17,30,180.0,20.0,1.2,12.0,29.0,82.28,0.0
2017,2,16,17,45,90.0,10.0,1.25,12.0,14.5,30.83,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,10.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,9.5,11.0,6.0,5.78,0.0
2017,2,17,7,30,0.0,12.0,9.8,11.0,12.0,11.57,3.95
2017,2,17,7,45,0.0,20.5,10.2,11.5,20.5,19.78,10.97
2017,2,17,8,0,0.0,29.0,10.6,12.0,29.0,27.99,18.21
2017,2,17,8,15,0.0,38.0,10.7,12.0,38.0,36.69,25.87
2017,2,17,8,30,0.0,47.0,10.8,12.0,47.0,45.4,33.45
2017,2,17,8,45,0.0,55.5,10.95,12.5,55.5,53.62,40.45
2017,2,17,9,0,0.0,64.0,11.1,13.0,64.0,61.86,47.35
2017,2,17,9,15,0.0,64.0,10.9,13.0,64.0,61.86,47.25
2017,2,17,9,30,0.0,64.0,10.7,13.0,64.0,61.86,47.13
2017,2,17,9,45,0.0,67.0,10.5,13.5,67.0,64.77,49.39
2017,2,17,10,0,0.0,70.0,10.3,14.0,70.0,67.68,51.62
2017,2,17,10,15,6.5,134.0,10.25,14.0,137.5,133.5,106.71
2017,2,17,10,30,13.0,198.0,10.2,14.0,205.0,200.6,162.2
2017,2,17,10,45,10.0,196.0,10.15,14.0,201.5,197.5,159.32
2017,2,17,11,0,7.0,194.0,10.1,14.0,198.0,194.12,156.25
2017,2,17,11,15,3.5,103.5,9.95,14.0,105.5,102.66,80.4
2017,2,17,11,30,0.0,13.0,9.8,14.0,13.0,12.56,4.91
2017,2,17,11,45,0.0,55.0,9.75,14.0,55.0,53.19,38.97
2017,2,17,12,0,0.0,97.0,9.7,14.0,97.0,93.94,72.9
2017,2,17,12,15,32.5,195.0,9.35,14.0,216.0,221.08,178.82
2017,2,17,12,30,65.0,293.0,9.0,14.0,335.0,351.14,285.01
2017,2,17,12,45,32.5,181.0,8.7,14.0,202.0,208.14,168.09
2017,2,17,13,0,0.0,69.0,8.4,14.0,69.0,66.75,50.25
2017,2,17,13,15,0.0,83.5,8.05,14.0,83.5,80.8,62.04
2017,2,17,13,30,0.0,98.0,7.7,14.0,98.0,94.96,73.88
2017,2,17,13,45,0.0,107.5,7.4,14.0,107.5,104.43,81.84
2017,2,17,14,0,0.0,117.0,7.1,14.0,117.0,114.02,89.92
2017,2,17,14,15,0.0,100.0,6.95,14.0,100.0,97.05,75.93
2017,2,17,14,30,0.0,83.0,6.8,14.0,83.0,80.29,62.05
2017,2,17,14,45,0.0,54.5,6.65,14.0,54.5,52.67,38.96
2017,2,17,15,0,0.0,26.0,6.5,14.0,26.0,25.1,15.7
2017,2,17,15,15,0.0,16.0,6.25,13.5,16.0,15.44,7.54
2017,2,17,15,30,0.0,6.0,6.0,13.0,6.0,5.79,0.0
2017,2,17,15,45,0.0,5.5,5.8,13.0,5.5,5.3,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,5.35,12.5,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,5.1,12.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,4.85,12.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,4.6,12.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.0,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,21.5,18.5,7.75,11.0,20.5,16.65,0.0
2017,2,18,7,30,43.0,37.0,8.1,11.0,41.0,32.11,21.32
2017,2,18,7,45,73.5,57.5,8.45,11.5,69.5,54.54,38.11
2017,2,18,8,0,104.0,78.0,8.8,12.0,98.0,81.78,59.51
2017,2,18,8,15,124.0,98.5,8.85,12.0,129.5,111.01,83.89
2017,2,18,8,30,144.0,119.0,8.9,12.0,161.0,142.57,110.87
2017,2,18,8,45,166.0,136.0,9.0,12.0,192.0,173.65,137.71
2017,2,18,9,0,188.0,153.0,9.1,12.0,223.0,206.89,166.54
2017,2,18,9,15,268.5,162.0,9.0,12.0,275.0,256.96,208.7
2017,2,18,9,30,349.0,171.0,8.9,12.0,327.0,313.94,257.14
2017,2,18,9,45,565.0,135.5,8.85,12.0,412.0,400.33,330.29
2017,2,18,10,0,781.0,100.0,8.8,12.0,497.0,500.83,415.77
2017,2,18,10,15,412.5,167.5,8.75,12.0,378.5,398.73,331.56
2017,2,18,10,30,44.0,235.0,8.7,12.0,260.0,258.4,211.33
2017,2,18,10,45,154.0,255.0,8.7,12.5,347.5,353.25,290.73
2017,2,18,11,0,264.0,275.0,8.7,13.0,435.0,456.56,375.72
2017,2,18,11,15,260.5,284.0,8.65,13.0,446.0,473.31,388.96
2017,2,18,11,30,257.0,293.0,8.6,13.0,457.0,489.09,401.47
2017,2,18,11,45,406.0,254.5,8.55,13.0,517.5,565.66,466.62
2017,2,18,12,0,555.0,216.0,8.5,13.0,578.0,653.25,539.67
2017,2,18,12,15,492.0,240.5,8.4,13.0,562.0,641.21,528.31
2017,2,18,12,30,429.0,265.0,8.3,13.0,546.0,625.62,514.27
2017,2,18,12,45,435.0,260.5,8.25,13.0,543.5,631.13,519.08
2017,2,18,13,0,441.0,256.0,8.2,13.0,541.0,634.91,522.51
2017,2,18,13,15,635.0,187.0,8.2,12.5,587.5,719.5,595.98
2017,2,18,13,30,829.0,118.0,8.2,12.0,634.0,794.26,658.11
2017,2,18,13,45,826.0,114.5,8.25,12.0,614.0,783.26,650.1
2017,2,18,14,0,823.0,111.0,8.3,12.0,594.0,769.14,640.01
2017,2,18,14,15,811.0,109.0,8.2,12.0,566.0,746.81,623.14
2017,2,18,14,30,799.0,107.0,8.1,12.0,538.0,721.84,604.22
2017,2,18,14,45,679.5,124.5,8.05,12.0,474.5,642.24,540.23
2017,2,18,15,0,560.0,142.0,8.0,12.0,411.0,558.75,471.08
2017,2,18,15,15,649.0,108.0,7.8,11.5,394.0,568.43,481.66
2017,2,18,15,30,738.0,74.0,7.6,11.0,377.0,563.45,479.62
2017,2,18,15,45,683.5,79.0,7.4,11.0,335.5,513.97,436.98
2017,2,18,16,0,629.0,84.0,7.2,11.0,294.0,463.9,393.28
2017,2,18,16,15,606.0,74.5,7.0,10.5,252.0,416.03,351.61
2017,2,18,16,30,583.0,65.0,6.8,10.0,210.0,368.44,308.73
2017,2,18,16,45,512.0,56.5,6.6,10.0,163.0,301.72,248.09
2017,2,18,17,0,441.0,48.0,6.4,10.0,116.0,240.3,191.12
2017,2,18,17,15,310.5,36.0,6.25,9.5,75.0,161.25,119.16
2017,2,18,17,30,180.0,24.0,6.1,9.0,34.0,89.13,19.97
2017,2,18,17,45,90.0,12.0,6.0,9.0,17.0,33.23,0.0
2017,2,18,18,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,17.0,6.0,9.0,17.0,16.41,0.0
2017,2,19,7,30,0.0,34.0,6.2,9.0,34.0,32.02,21.71
2017,2,19,7,45,9.5,53.5,6.45,9.5,55.5,50.63,37.04
2017,2,19,8,0,19.0,73.0,6.7,10.0,77.0,69.93,53.56
2017,2,19,8,15,27.5,93.0,6.9,10.0,100.0,91.7,72.26
2017,2,19,8,30,36.0,113.0,7.1,10.0,123.0,114.63,91.93
2017,2,19,8,45,42.0,131.5,7.35,10.5,145.5,136.58,110.6
2017,2,19,9,0,48.0,150.0,7.6,11.0,168.0,159.24,129.71
2017,2,19,9,15,24.0,138.0,7.75,11.0,147.0,142.32,115.82
2017,2,19,9,30,0.0,126.0,7.9,11.0,126.0,121.75,98.43
2017,2,19,9,45,2.5,149.0,8.1,11.5,150.5,145.38,117.94
2017,2,19,10,0,5.0,172.0,8.3,12.0,175.0,169.41,137.57
2017,2,19,10,15,9.0,187.0,8.3,12.0,192.5,186.79,151.82
2017,2,19,10,30,13.0,202.0,8.3,12.0,210.0,204.56,166.37
2017,2,19,10,45,9.0,196.0,8.3,12.0,202.0,196.86,159.67
2017,2,19,11,0,5.0,190.0,8.3,12.0,194.0,188.79,152.69
2017,2,19,11,15,2.5,166.0,8.2,12.0,168.0,163.57,131.59
2017,2,19,11,30,0.0,142.0,8.1,12.0,142.0,138.19,110.34
2017,2,19,11,45,0.0,140.5,8.0,12.5,140.5,136.78,108.89
2017,2,19,12,0,0.0,139.0,7.9,13.0,139.0,135.36,107.46
2017,2,19,12,15,1.5,162.0,7.95,12.5,163.5,159.51,127.67
2017,2,19,12,30,3.0,185.0,8.0,12.0,188.0,183.97,148.15
2017,2,19,12,45,1.5,166.0,8.1,12.0,167.5,163.83,131.49
2017,2,19,13,0,0.0,147.0,8.2,12.0,147.0,143.68,114.82
2017,2,19,13,15,9.0,189.0,8.15,12.0,195.0,193.59,156.57
2017,2,19,13,30,18.0,231.0,8.1,12.0,243.0,244.58,198.93
2017,2,19,13,45,9.0,197.0,8.1,12.5,203.0,202.52,163.87
2017,2,19,14,0,0.0,163.0,8.1,13.0,163.0,160.73,128.98
2017,2,19,14,15,0.0,98.0,7.9,12.5,98.0,95.04,74.62
2017,2,19,14,30,0.0,33.0,7.7,12.0,33.0,31.88,21.5
2017,2,19,14,45,0.0,41.5,7.55,12.0,41.5,40.1,28.56
2017,2,19,15,0,0.0,50.0,7.4,12.0,50.0,48.31,35.64
2017,2,19,15,15,0.0,81.0,7.35,12.0,81.0,78.34,61.31
2017,2,19,15,30,0.0,112.0,7.3,12.0,112.0,110.62,88.87
2017,2,19,15,45,0.0,99.0,7.3,12.0,99.0,97.62,78.0
2017,2,19,16,0,0.0,86.0,7.3,12.0,86.0,84.62,67.04
2017,2,19,16,15,0.0,72.5,7.2,12.0,72.5,71.09,55.49
2017,2,19,16,30,0.0,59.0,7.1,12.0,59.0,57.53,43.78
2017,2,19,16,45,0.0,45.5,7.0,12.0,45.5,43.96,31.91
2017,2,19,17,0,0.0,32.0,6.9,12.0,32.0,30.9,20.41
2017,2,19,17,15,0.0,21.0,6.8,11.5,21.0,20.27,10.83
2017,2,19,17,30,0.0,10.0,6.7,11.0,10.0,9.64,0.0
2017,2,19,17,45,0.0,5.0,6.65,11.0,5.0,4.91,0.0
2017,2,19,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,14.5,9.1,14.0,14.5,13.99,0.82
2017,2,20,7,30,0.0,29.0,9.1,14.0,29.0,27.9,17.95
2017,2,20,7,45,0.0,48.0,9.1,14.0,48.0,45.54,32.46
2017,2,20,8,0,0.0,67.0,9.1,14.0,67.0,63.51,48.17
2017,2,20,8,15,2.0,86.0,8.9,14.0,87.0,82.04,64.13
2017,2,20,8,30,4.0,105.0,8.7,14.0,107.0,100.95,80.23
2017,2,20,8,45,10.0,122.5,8.5,14.5,126.5,119.89,95.88
2017,2,20,9,0,16.0,140.0,8.3,15.0,146.0,139.53,111.97
2017,2,20,9,15,8.0,91.0,8.15,15.0,94.0,90.93,71.23
2017,2,20,9,30,0.0,42.0,8.0,15.0,42.0,40.57,28.73
2017,2,20,9,45,0.0,42.5,7.9,15.0,42.5,41.06,29.07
2017,2,20,10,0,0.0,43.0,7.8,15.0,43.0,41.55,29.41
2017,2,20,10,15,0.0,28.0,7.7,15.0,28.0,27.05,17.15
2017,2,20,10,30,0.0,13.0,7.6,15.0,13.0,12.56,4.92
2017,2,20,10,45,0.0,15.5,7.5,15.0,15.5,14.97,6.93
2017,2,20,11,0,0.0,18.0,7.4,15.0,18.0,17.39,8.94
2017,2,20,11,15,0.0,49.5,7.5,15.0,49.5,47.86,34.41
2017,2,20,11,30,0.0,81.0,7.6,15.0,81.0,78.38,59.73
2017,2,20,11,45,0.0,47.5,7.75,15.0,47.5,45.93,32.72
2017,2,20,12,0,0.0,14.0,7.9,15.0,14.0,13.53,5.66
2017,2,20,12,15,0.0,16.5,8.15,15.0,16.5,15.95,7.68
2017,2,20,12,30,0.0,19.0,8.4,15.0,19.0,18.36,9.7
2017,2,20,12,45,0.0,18.0,8.7,15.0,18.0,17.4,8.9
2017,2,20,13,0,0.0,17.0,9.0,15.0,17.0,16.43,8.09
2017,2,20,13,15,0.0,72.5,9.15,15.0,72.5,70.14,52.9
2017,2,20,13,30,0.0,128.0,9.3,15.0,128.0,124.82,98.23
2017,2,20,13,45,0.0,83.0,9.5,15.0,83.0,80.31,61.45
2017,2,20,14,0,0.0,38.0,9.7,15.0,38.0,36.73,25.17
2017,2,20,14,15,0.0,23.5,9.7,15.0,23.5,22.7,13.44
2017,2,20,14,30,0.0,9.0,9.7,15.0,9.0,8.69,1.67
2017,2,20,14,45,0.0,8.0,9.75,15.0,8.0,7.72,0.87
2017,2,20,15,0,0.0,7.0,9.8,15.0,7.0,6.76,0.06
2017,2,20,15,15,0.0,11.0,9.65,14.5,11.0,10.62,3.37
2017,2,20,15,30,0.0,15.0,9.5,14.0,15.0,14.47,6.7
2017,2,20,15,45,0.0,13.0,9.4,14.0,13.0,12.54,5.07
2017,2,20,16,0,0.0,11.0,9.3,14.0,11.0,10.61,3.43
2017,2,20,16,15,0.0,9.5,9.05,13.5,9.5,9.16,2.21
2017,2,20,16,30,0.0,8.0,8.8,13.0,8.0,7.71,0.96
2017,2,20,16,45,0.0,6.0,8.55,13.0,6.0,5.78,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,45.5,21.5,3.6,12.0,27.0,19.29,5.34
2017,2,21,7,30,91.0,43.0,3.5,12.0,54.0,35.13,24.5
2017,2,21,7,45,134.5,62.5,3.4,12.0,86.5,61.91,42.26
2017,2,21,8,0,178.0,82.0,3.3,12.0,119.0,93.94,66.61
2017,2,21,8,15,201.0,101.0,3.15,12.0,153.5,127.04,94.11
2017,2,21,8,30,224.0,120.0,3.0,12.0,188.0,162.68,124.58
2017,2,21,8,45,248.0,135.5,2.85,12.5,222.0,197.74,154.56
2017,2,21,9,0,272.0,151.0,2.7,13.0,256.0,235.07,186.29
2017,2,21,9,15,136.0,125.5,2.5,13.0,178.0,173.77,139.2
2017,2,21,9,30,0.0,100.0,2.3,13.0,100.0,96.68,76.26
2017,2,21,9,45,1.0,134.5,2.15,13.0,135.0,130.62,104.43
2017,2,21,10,0,2.0,169.0,2.0,13.0,170.0,164.92,132.34
2017,2,21,10,15,27.0,207.5,1.9,13.0,223.0,219.14,176.36
2017,2,21,10,30,52.0,246.0,1.8,13.0,276.0,274.45,220.52
2017,2,21,10,45,164.0,262.5,1.7,13.5,363.0,368.62,295.63
2017,2,21,11,0,276.0,279.0,1.6,14.0,450.0,471.3,374.82
2017,2,21,11,15,138.0,154.0,1.7,14.0,239.5,256.24,206.68
2017,2,21,11,30,0.0,29.0,1.8,14.0,29.0,28.03,17.85
2017,2,21,11,45,223.5,146.5,1.9,14.0,295.5,320.75,262.6
2017,2,21,12,0,447.0,264.0,2.0,14.0,562.0,626.98,497.36
2017,2,21,12,15,303.5,292.5,2.1,14.0,495.0,548.2,433.73
2017,2,21,12,30,160.0,321.0,2.2,14.0,428.0,463.7,367.09
2017,2,21,12,45,97.0,295.0,2.3,14.5,359.5,380.77,302.35
2017,2,21,13,0,34.0,269.0,2.4,15.0,291.0,303.7,240.65
2017,2,21,13,15,17.0,216.0,2.45,14.5,227.0,227.67,181.05
2017,2,21,13,30,0.0,163.0,2.5,14.0,163.0,160.09,126.72
2017,2,21,13,45,0.0,160.0,2.65,14.0,160.0,157.27,124.74
2017,2,21,14,0,0.0,157.0,2.8,14.0,157.0,154.47,122.67
2017,2,21,14,15,0.0,90.0,2.8,14.0,90.0,87.09,67.38
2017,2,21,14,30,0.0,23.0,2.8,14.0,23.0,22.22,13.16
2017,2,21,14,45,9.5,104.0,2.8,14.0,108.5,108.14,85.69
2017,2,21,15,0,19.0,185.0,2.8,14.0,194.0,199.87,161.57
2017,2,21,15,15,9.5,100.0,2.75,13.5,104.5,103.99,82.53
2017,2,21,15,30,0.0,15.0,2.7,13.0,15.0,14.47,6.76
2017,2,21,15,45,0.0,13.5,2.7,13.0,13.5,13.02,5.56
2017,2,21,16,0,0.0,12.0,2.7,13.0,12.0,11.57,4.33
2017,2,21,16,15,0.0,10.0,2.65,12.5,10.0,9.64,2.68
2017,2,21,16,30,0.0,8.0,2.6,12.0,8.0,7.71,1.01
2017,2,21,16,45,0.0,6.0,2.55,12.0,6.0,5.78,0.0
2017,2,21,17,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2017,2,21,17,15,0.0,2.5,2.55,11.5,2.5,2.41,0.0
2017,2,21,17,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,2.7,11.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,79.5,5.5,4.35,7.5,7.5,0.0,0.0
2017,2,22,7,0,159.0,11.0,4.4,8.0,15.0,10.81,0.0
2017,2,22,7,15,324.0,22.0,4.55,8.5,53.5,16.9,5.39
2017,2,22,7,30,489.0,33.0,4.7,9.0,92.0,28.65,19.34
2017,2,22,7,45,573.0,40.5,4.9,9.5,141.0,69.87,34.59
2017,2,22,8,0,657.0,48.0,5.1,10.0,190.0,120.51,68.79
2017,2,22,8,15,708.5,52.5,5.2,10.0,240.0,171.63,111.21
2017,2,22,8,30,760.0,57.0,5.3,10.0,290.0,227.77,161.49
2017,2,22,8,45,582.0,95.5,5.45,10.5,290.5,255.85,195.92
2017,2,22,9,0,404.0,134.0,5.6,11.0,291.0,264.46,210.85
2017,2,22,9,15,428.0,146.5,5.65,11.0,330.0,308.02,249.51
2017,2,22,9,30,452.0,159.0,5.7,11.0,369.0,353.24,289.0
2017,2,22,9,45,531.5,151.0,5.8,11.0,417.5,406.3,334.63
2017,2,22,10,0,611.0,143.0,5.9,11.0,466.0,466.67,386.02
2017,2,22,10,15,761.0,113.5,6.0,11.0,540.0,548.43,454.97
2017,2,22,10,30,911.0,84.0,6.1,11.0,614.0,637.87,529.47
2017,2,22,10,45,805.5,117.5,6.2,11.5,601.0,639.96,529.96
2017,2,22,11,0,700.0,151.0,6.3,12.0,588.0,632.41,522.37
2017,2,22,11,15,583.5,200.0,6.4,12.0,571.5,621.3,511.85
2017,2,22,11,30,467.0,249.0,6.5,12.0,555.0,604.46,496.22
2017,2,22,11,45,388.0,275.5,6.65,12.0,532.5,580.04,475.63
2017,2,22,12,0,309.0,302.0,6.8,12.0,510.0,556.77,455.51
2017,2,22,12,15,405.0,273.5,6.9,11.5,546.0,608.42,500.3
2017,2,22,12,30,501.0,245.0,7.0,11.0,582.0,668.19,551.05
2017,2,22,12,45,512.5,238.0,7.15,11.0,580.5,675.96,558.0
2017,2,22,13,0,524.0,231.0,7.3,11.0,579.0,681.74,563.59
2017,2,22,13,15,572.0,208.5,7.35,11.0,581.0,698.11,578.49
