Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,30,620.0,186.0,7.4,11.0,583.0,715.11,593.76
2017,2,22,13,45,754.5,140.0,7.5,11.0,607.5,769.43,639.07
2017,2,22,14,0,889.0,94.0,7.6,11.0,632.0,809.23,671.3
2017,2,22,14,15,878.0,92.5,7.6,11.0,603.0,791.64,658.43
2017,2,22,14,30,867.0,91.0,7.6,11.0,574.0,766.46,639.83
2017,2,22,14,45,860.0,86.5,7.6,11.0,540.0,738.08,618.67
2017,2,22,15,0,853.0,82.0,7.6,11.0,506.0,706.98,595.25
2017,2,22,15,15,832.0,79.0,7.55,10.5,464.5,665.55,564.26
2017,2,22,15,30,811.0,76.0,7.5,10.0,423.0,622.63,530.11
2017,2,22,15,45,786.5,71.5,7.45,10.0,378.0,574.67,489.91
2017,2,22,16,0,762.0,67.0,7.4,10.0,333.0,526.1,448.2
2017,2,22,16,15,718.5,62.5,7.25,9.5,284.0,467.09,397.2
2017,2,22,16,30,675.0,58.0,7.1,9.0,235.0,409.69,346.01
2017,2,22,16,45,607.5,51.5,7.0,9.0,185.5,344.51,286.27
2017,2,22,17,0,540.0,45.0,6.9,9.0,136.0,281.55,227.31
2017,2,22,17,15,420.0,35.0,6.85,8.5,91.5,201.91,154.48
2017,2,22,17,30,300.0,25.0,6.8,8.0,47.0,130.89,71.84
2017,2,22,17,45,150.0,12.5,6.75,8.0,23.5,49.43,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,45,65.5,6.5,5.9,5.5,8.0,0.0,0.0
2017,2,23,7,0,131.0,13.0,5.9,6.0,16.0,12.78,0.0
2017,2,23,7,15,287.5,25.0,6.0,6.5,54.5,19.54,8.32
2017,2,23,7,30,444.0,37.0,6.1,7.0,93.0,31.53,22.15
2017,2,23,7,45,532.5,45.0,6.2,7.5,141.5,71.61,37.21
2017,2,23,8,0,621.0,53.0,6.3,8.0,190.0,121.54,71.77
2017,2,23,8,15,674.5,58.5,6.15,8.0,240.0,174.01,115.88
2017,2,23,8,30,728.0,64.0,6.0,8.0,290.0,229.95,166.26
2017,2,23,8,45,764.0,67.5,5.9,8.5,338.0,283.86,216.49
2017,2,23,9,0,800.0,71.0,5.8,9.0,386.0,340.44,268.79
2017,2,23,9,15,825.0,74.0,5.65,9.0,430.5,394.55,318.89
2017,2,23,9,30,850.0,77.0,5.5,9.0,475.0,449.52,368.55
2017,2,23,9,45,866.0,80.0,5.4,9.0,514.0,500.68,413.96
2017,2,23,10,0,882.0,83.0,5.3,9.0,553.0,551.24,457.65
2017,2,23,10,15,894.5,84.5,5.2,9.0,586.0,596.7,496.19
2017,2,23,10,30,907.0,86.0,5.1,9.0,619.0,641.02,532.85
2017,2,23,10,45,917.0,87.0,5.0,9.5,645.0,681.51,564.6
2017,2,23,11,0,927.0,88.0,4.9,10.0,671.0,719.87,593.56
2017,2,23,11,15,932.5,88.5,4.85,10.0,689.0,752.19,617.33
2017,2,23,11,30,938.0,89.0,4.8,10.0,707.0,781.71,638.88
2017,2,23,11,45,942.5,89.0,4.8,10.0,717.5,806.99,657.44
2017,2,23,12,0,947.0,89.0,4.8,10.0,728.0,829.12,673.68
2017,2,23,12,15,947.5,89.0,4.8,10.0,730.0,844.84,685.19
2017,2,23,12,30,948.0,89.0,4.8,10.0,732.0,857.09,694.26
2017,2,23,12,45,944.0,89.5,4.85,10.0,725.5,862.73,698.88
2017,2,23,13,0,940.0,90.0,4.9,10.0,719.0,864.77,701.0
2017,2,23,13,15,935.0,89.5,4.95,10.0,704.5,861.33,699.2
2017,2,23,13,30,930.0,89.0,5.0,10.0,690.0,854.36,694.93
2017,2,23,13,45,924.0,87.5,5.05,10.0,668.0,842.01,686.74
2017,2,23,14,0,918.0,86.0,5.1,10.0,646.0,826.29,676.13
2017,2,23,14,15,907.0,84.5,5.1,10.0,616.0,803.44,659.89
2017,2,23,14,30,896.0,83.0,5.1,10.0,586.0,777.66,641.42
2017,2,23,14,45,881.5,81.0,5.2,10.0,550.0,745.97,618.81
2017,2,23,15,0,867.0,79.0,5.3,10.0,514.0,716.32,597.58
2017,2,23,15,15,846.0,76.0,5.3,10.0,472.0,674.37,565.98
2017,2,23,15,30,825.0,73.0,5.3,10.0,430.0,630.9,531.68
2017,2,23,15,45,795.0,70.0,5.3,10.0,383.5,580.67,490.54
2017,2,23,16,0,765.0,67.0,5.3,10.0,337.0,530.19,448.13
2017,2,23,16,15,722.0,62.5,5.15,9.5,287.5,471.15,397.89
2017,2,23,16,30,679.0,58.0,5.0,9.0,238.0,413.68,347.4
2017,2,23,16,45,612.5,51.5,4.85,8.5,188.5,348.43,288.84
2017,2,23,17,0,546.0,45.0,4.7,8.0,139.0,285.42,230.75
2017,2,23,17,15,431.0,35.5,4.65,7.5,94.5,207.42,159.64
2017,2,23,17,30,316.0,26.0,4.6,7.0,50.0,138.39,81.88
2017,2,23,17,45,158.0,13.0,4.6,7.0,25.0,52.28,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,59.5,7.0,1.95,5.5,8.5,0.0,0.0
2017,2,24,7,0,119.0,14.0,1.9,6.0,17.0,13.76,0.0
2017,2,24,7,15,265.0,27.0,1.95,6.5,55.0,21.23,10.47
2017,2,24,7,30,411.0,40.0,2.0,7.0,93.0,35.58,21.34
2017,2,24,7,45,491.0,49.5,2.1,7.5,140.5,74.92,41.06
2017,2,24,8,0,571.0,59.0,2.2,8.0,188.0,123.21,75.21
2017,2,24,8,15,626.0,65.5,2.25,8.0,237.0,172.79,116.57
2017,2,24,8,30,681.0,72.0,2.3,8.0,286.0,227.86,165.36
2017,2,24,8,45,715.0,77.0,2.35,8.5,333.5,280.57,213.5
2017,2,24,9,0,749.0,82.0,2.4,9.0,381.0,335.81,263.37
2017,2,24,9,15,775.5,85.5,2.45,9.0,424.5,389.73,311.87
2017,2,24,9,30,802.0,89.0,2.5,9.0,468.0,443.67,359.3
2017,2,24,9,45,819.0,92.5,2.55,9.5,506.5,493.78,401.83
2017,2,24,10,0,836.0,96.0,2.6,10.0,545.0,543.49,442.78
2017,2,24,10,15,849.5,98.0,2.65,10.0,578.0,589.0,480.22
2017,2,24,10,30,863.0,100.0,2.7,10.0,611.0,633.26,515.85
2017,2,24,10,45,869.0,103.0,2.8,10.5,635.5,672.21,545.9
2017,2,24,11,0,875.0,106.0,2.9,11.0,660.0,708.93,573.65
2017,2,24,11,15,880.5,107.0,3.0,11.0,678.0,740.79,597.53
2017,2,24,11,30,886.0,108.0,3.1,11.0,696.0,770.01,618.97
2017,2,24,11,45,887.0,109.5,3.25,11.0,705.5,793.56,636.54
2017,2,24,12,0,888.0,111.0,3.4,11.0,715.0,814.02,651.94
2017,2,24,12,15,888.5,111.5,3.5,11.0,717.0,829.81,663.78
2017,2,24,12,30,889.0,112.0,3.6,11.0,719.0,842.31,673.36
2017,2,24,12,45,891.5,109.5,3.75,11.0,713.5,849.81,679.71
2017,2,24,13,0,894.0,107.0,3.9,11.0,708.0,849.42,680.44
2017,2,24,13,15,889.0,106.0,4.0,11.0,693.5,850.11,681.9
2017,2,24,13,30,884.0,105.0,4.1,11.0,679.0,842.9,677.67
2017,2,24,13,45,822.5,115.5,4.2,11.0,636.0,799.63,646.9
2017,2,24,14,0,761.0,126.0,4.3,11.0,593.0,757.17,616.74
2017,2,24,14,15,716.0,132.0,4.3,10.5,555.5,718.7,589.79
2017,2,24,14,30,671.0,138.0,4.3,10.0,518.0,678.89,561.1
2017,2,24,14,45,675.5,126.0,4.35,10.0,488.5,654.95,543.86
2017,2,24,15,0,680.0,114.0,4.4,10.0,459.0,628.22,524.04
2017,2,24,15,15,648.5,111.5,4.3,10.0,418.5,584.89,489.44
2017,2,24,15,30,617.0,109.0,4.2,10.0,378.0,541.21,454.11
2017,2,24,15,45,576.5,107.0,4.15,10.0,337.0,492.5,414.14
2017,2,24,16,0,536.0,105.0,4.1,10.0,296.0,444.68,374.1
2017,2,24,16,15,582.0,85.0,3.9,9.5,265.5,425.81,357.96
2017,2,24,16,30,628.0,65.0,3.7,9.0,235.0,401.1,335.38
2017,2,24,16,45,563.0,57.0,3.55,8.5,186.5,334.15,276.24
2017,2,24,17,0,498.0,49.0,3.4,8.0,138.0,271.99,219.75
2017,2,24,17,15,386.5,38.5,3.4,7.5,94.0,196.01,151.34
2017,2,24,17,30,275.0,28.0,3.4,7.0,50.0,129.64,80.75
2017,2,24,17,45,137.5,14.0,3.4,7.0,25.0,48.46,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.5,7.5,0.7,6.5,10.0,0.0,0.0
2017,2,25,7,0,157.0,15.0,0.7,7.0,20.0,14.74,0.0
2017,2,25,7,15,299.0,27.0,0.8,7.0,59.0,20.95,10.93
2017,2,25,7,30,441.0,39.0,0.9,7.0,98.0,36.44,20.81
2017,2,25,7,45,522.0,47.0,1.05,7.5,145.5,76.5,40.85
2017,2,25,8,0,603.0,55.0,1.2,8.0,193.0,125.57,75.69
2017,2,25,8,15,655.0,60.5,1.35,8.0,242.5,175.66,117.77
2017,2,25,8,30,707.0,66.0,1.5,8.0,292.0,232.24,168.02
2017,2,25,8,45,647.0,85.5,1.7,8.5,316.5,271.57,207.65
2017,2,25,9,0,587.0,105.0,1.9,9.0,341.0,305.22,241.07
2017,2,25,9,15,708.0,92.0,2.0,9.0,408.0,371.53,297.69
2017,2,25,9,30,829.0,79.0,2.1,9.0,475.0,448.7,362.75
2017,2,25,9,45,850.5,79.5,2.25,9.5,514.5,499.23,405.66
2017,2,25,10,0,872.0,80.0,2.4,10.0,554.0,549.35,447.23
2017,2,25,10,15,884.5,82.0,2.45,10.0,586.5,595.33,484.97
2017,2,25,10,30,897.0,84.0,2.5,10.0,619.0,639.88,520.73
2017,2,25,10,45,907.5,84.5,2.65,10.5,645.0,679.88,551.86
2017,2,25,11,0,918.0,85.0,2.8,11.0,671.0,717.81,580.03
2017,2,25,11,15,923.5,85.5,2.8,11.0,689.0,749.87,602.95
2017,2,25,11,30,929.0,86.0,2.8,11.0,707.0,779.16,623.76
2017,2,25,11,45,934.0,85.5,2.8,11.0,718.0,804.07,641.34
2017,2,25,12,0,939.0,85.0,2.8,11.0,729.0,825.87,656.71
2017,2,25,12,15,939.5,85.5,2.6,11.0,730.5,841.94,666.56
2017,2,25,12,30,940.0,86.0,2.4,11.0,732.0,854.57,673.87
2017,2,25,12,45,936.5,86.0,2.2,11.5,725.5,859.89,674.7
2017,2,25,13,0,933.0,86.0,2.0,12.0,719.0,861.64,673.03
2017,2,25,13,15,928.0,85.5,1.85,12.0,704.0,858.05,669.39
2017,2,25,13,30,923.0,85.0,1.7,12.0,689.0,850.96,663.41
2017,2,25,13,45,916.0,84.0,1.55,12.0,667.0,838.25,653.59
2017,2,25,14,0,909.0,83.0,1.4,12.0,645.0,822.22,641.57
2017,2,25,14,15,664.5,151.0,1.35,11.5,552.0,701.88,556.96
2017,2,25,14,30,420.0,219.0,1.3,11.0,459.0,574.65,459.89
2017,2,25,14,45,363.0,215.5,1.3,11.0,413.5,512.06,413.58
2017,2,25,15,0,306.0,212.0,1.3,11.0,368.0,459.57,373.25
2017,2,25,15,15,188.0,198.5,1.25,11.0,292.0,347.48,284.1
2017,2,25,15,30,70.0,185.0,1.2,11.0,216.0,242.83,198.5
2017,2,25,15,45,39.0,157.0,1.15,11.0,174.0,190.82,156.07
2017,2,25,16,0,8.0,129.0,1.1,11.0,132.0,135.3,109.72
2017,2,25,16,15,4.0,111.5,1.0,10.5,113.0,115.22,93.19
2017,2,25,16,30,0.0,94.0,0.9,10.0,94.0,95.44,76.52
2017,2,25,16,45,0.0,75.0,0.85,10.0,75.0,76.07,59.8
2017,2,25,17,0,0.0,56.0,0.8,10.0,56.0,56.53,42.68
2017,2,25,17,15,0.0,38.5,0.7,9.5,38.5,38.48,26.7
2017,2,25,17,30,0.0,21.0,0.6,9.0,21.0,20.28,9.31
2017,2,25,17,45,0.0,10.5,0.55,9.0,10.5,10.32,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,6,45,93.5,8.0,0.5,5.5,11.5,7.86,0.0
2017,2,26,7,0,187.0,16.0,0.4,6.0,23.0,12.63,0.0
2017,2,26,7,15,327.0,27.5,0.5,6.5,63.5,21.16,11.67
2017,2,26,7,30,467.0,39.0,0.6,7.0,104.0,38.44,21.09
2017,2,26,7,45,544.0,47.5,0.75,7.5,153.0,80.49,43.01
2017,2,26,8,0,621.0,56.0,0.9,8.0,202.0,131.09,79.52
2017,2,26,8,15,671.5,61.5,1.1,8.5,252.0,182.13,122.44
2017,2,26,8,30,722.0,67.0,1.3,9.0,302.0,239.49,173.09
2017,2,26,8,45,755.5,71.0,1.55,9.5,350.0,293.34,222.13
2017,2,26,9,0,789.0,75.0,1.8,10.0,398.0,349.61,272.76
2017,2,26,9,15,813.0,78.5,1.95,10.5,442.0,403.66,320.61
2017,2,26,9,30,837.0,82.0,2.1,11.0,486.0,458.49,367.8
2017,2,26,9,45,854.5,84.0,2.25,11.5,524.5,509.06,410.41
2017,2,26,10,0,872.0,86.0,2.4,12.0,563.0,559.16,451.47
2017,2,26,10,15,884.0,87.5,2.45,12.0,595.5,604.11,488.02
2017,2,26,10,30,896.0,89.0,2.5,12.0,628.0,647.91,522.85
2017,2,26,10,45,902.0,91.0,2.65,12.0,653.0,686.57,553.58
2017,2,26,11,0,908.0,93.0,2.8,12.0,678.0,722.88,581.44
2017,2,26,11,15,913.0,94.0,2.9,12.0,695.5,754.89,604.76
2017,2,26,11,30,918.0,95.0,3.0,12.0,713.0,784.14,626.05
2017,2,26,11,45,919.5,96.0,3.2,12.5,722.5,807.79,642.67
2017,2,26,12,0,921.0,97.0,3.4,13.0,732.0,828.26,657.02
2017,2,26,12,15,921.0,97.0,3.55,13.0,733.5,843.17,668.37
2017,2,26,12,30,921.0,97.0,3.7,13.0,735.0,854.68,677.42
2017,2,26,12,45,911.0,100.0,3.85,13.0,726.5,857.83,680.56
2017,2,26,13,0,901.0,103.0,4.0,13.0,718.0,857.44,681.31
2017,2,26,13,15,896.0,102.0,4.1,12.5,703.5,853.35,680.53
2017,2,26,13,30,891.0,101.0,4.2,12.0,689.0,845.86,677.46
2017,2,26,13,45,881.0,100.5,4.35,12.0,666.0,836.34,672.33
2017,2,26,14,0,871.0,100.0,4.5,12.0,643.0,818.92,661.36
2017,2,26,14,15,859.5,98.5,4.55,11.5,613.5,796.17,647.01
2017,2,26,14,30,848.0,97.0,4.6,11.0,584.0,770.6,630.44
2017,2,26,14,45,830.0,95.0,4.7,11.0,547.5,736.99,606.67
2017,2,26,15,0,812.0,93.0,4.8,11.0,511.0,701.27,581.01
2017,2,26,15,15,789.5,90.0,4.75,10.5,469.5,659.46,550.66
2017,2,26,15,30,767.0,87.0,4.7,10.0,428.0,616.36,517.4
2017,2,26,15,45,458.0,119.0,4.7,10.0,317.0,432.05,364.71
2017,2,26,16,0,149.0,151.0,4.7,10.0,206.0,256.37,214.84
2017,2,26,16,15,135.0,132.0,4.55,9.5,176.0,222.64,186.7
2017,2,26,16,30,121.0,113.0,4.4,9.0,146.0,189.75,158.38
2017,2,26,16,45,303.0,82.5,4.3,9.0,144.0,245.67,204.27
2017,2,26,17,0,485.0,52.0,4.2,9.0,142.0,272.62,221.16
2017,2,26,17,15,376.0,41.0,4.1,8.5,98.0,196.88,153.02
2017,2,26,17,30,267.0,30.0,4.0,8.0,54.0,131.86,88.08
2017,2,26,17,45,133.5,15.0,3.9,8.0,27.0,49.06,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,103.0,8.5,2.85,6.5,13.5,8.36,0.0
2017,2,27,7,0,206.0,17.0,2.8,7.0,27.0,13.39,0.0
2017,2,27,7,15,349.0,28.0,2.85,7.0,68.5,21.38,12.13
2017,2,27,7,30,492.0,39.0,2.9,7.0,110.0,40.65,21.47
2017,2,27,7,45,573.5,46.0,3.0,7.5,160.0,83.41,43.96
2017,2,27,8,0,655.0,53.0,3.1,8.0,210.0,136.92,83.26
2017,2,27,8,15,704.0,58.0,3.1,8.0,260.5,189.06,128.09
2017,2,27,8,30,753.0,63.0,3.1,8.0,311.0,245.96,179.57
2017,2,27,8,45,784.0,67.0,3.1,8.5,359.5,300.86,230.31
2017,2,27,9,0,815.0,71.0,3.1,9.0,408.0,357.86,282.16
2017,2,27,9,15,837.5,74.0,3.05,9.0,452.0,412.2,331.33
2017,2,27,9,30,860.0,77.0,3.0,9.0,496.0,467.11,379.64
2017,2,27,9,45,876.5,79.0,3.0,9.5,535.0,518.34,423.06
2017,2,27,10,0,893.0,81.0,3.0,10.0,574.0,568.56,464.32
2017,2,27,10,15,904.5,82.5,2.95,10.0,607.0,614.44,501.72
2017,2,27,10,30,916.0,84.0,2.9,10.0,640.0,658.72,536.93
2017,2,27,10,45,923.0,86.0,2.9,10.5,665.0,698.74,567.23
2017,2,27,11,0,930.0,88.0,2.9,11.0,690.0,736.4,593.9
2017,2,27,11,15,935.0,88.5,2.95,11.0,708.0,768.51,617.03
2017,2,27,11,30,940.0,89.0,3.0,11.0,726.0,797.76,638.04
2017,2,27,11,45,943.5,89.0,3.1,11.0,736.5,822.32,655.96
2017,2,27,12,0,947.0,89.0,3.2,11.0,747.0,843.68,671.64
2017,2,27,12,15,947.5,89.0,3.3,11.0,748.5,859.31,683.28
2017,2,27,12,30,948.0,89.0,3.4,11.0,750.0,871.45,692.57
2017,2,27,12,45,951.5,86.0,3.55,11.0,744.5,879.23,699.17
2017,2,27,13,0,955.0,83.0,3.7,11.0,739.0,883.4,703.32
2017,2,27,13,15,950.5,82.5,3.8,11.0,724.5,880.09,701.92
2017,2,27,13,30,946.0,82.0,3.9,11.0,710.0,873.18,698.08
2017,2,27,13,45,939.5,81.0,4.05,11.0,687.5,860.55,690.41
2017,2,27,14,0,933.0,80.0,4.2,11.0,665.0,844.49,680.44
2017,2,27,14,15,923.0,78.5,4.25,11.0,635.0,821.81,665.13
2017,2,27,14,30,913.0,77.0,4.3,11.0,605.0,796.08,647.55
2017,2,27,14,45,897.0,76.0,4.35,11.0,568.5,763.58,624.76
2017,2,27,15,0,881.0,75.0,4.4,11.0,532.0,728.73,599.99
2017,2,27,15,15,861.5,72.5,4.45,10.5,490.0,687.62,571.13
2017,2,27,15,30,842.0,70.0,4.5,10.0,448.0,649.05,543.51
2017,2,27,15,45,811.5,67.5,4.55,10.0,400.5,597.91,502.53
2017,2,27,16,0,781.0,65.0,4.6,10.0,353.0,546.55,460.26
2017,2,27,16,15,741.0,61.0,4.5,9.5,303.5,488.39,411.56
2017,2,27,16,30,701.0,57.0,4.4,9.0,254.0,431.57,362.34
2017,2,27,16,45,639.5,51.0,4.35,9.0,204.0,364.37,302.41
2017,2,27,17,0,578.0,45.0,4.3,9.0,154.0,304.28,246.83
2017,2,27,17,15,472.0,36.5,4.35,8.5,107.5,227.65,177.48
2017,2,27,17,30,366.0,28.0,4.4,8.0,61.0,161.34,110.56
2017,2,27,17,45,183.0,14.0,4.45,8.0,30.5,70.21,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,9.0,4.7,5.5,14.5,8.85,0.0
2017,2,28,7,0,234.0,18.0,4.7,6.0,29.0,14.14,0.0
2017,2,28,7,15,368.0,28.5,4.7,6.5,71.0,21.59,12.62
2017,2,28,7,30,502.0,39.0,4.7,7.0,113.0,42.7,21.99
2017,2,28,7,45,578.5,45.5,4.7,7.5,162.5,85.51,45.17
2017,2,28,8,0,655.0,52.0,4.7,8.0,212.0,138.4,84.68
2017,2,28,8,15,702.5,57.0,4.6,8.5,262.5,190.47,129.71
2017,2,28,8,30,750.0,62.0,4.5,9.0,313.0,247.12,180.98
2017,2,28,8,45,783.5,65.0,4.45,9.5,361.5,301.78,231.6
2017,2,28,9,0,817.0,68.0,4.4,10.0,410.0,358.77,283.59
2017,2,28,9,15,839.5,71.0,4.3,10.0,454.0,413.29,333.1
2017,2,28,9,30,862.0,74.0,4.2,10.0,498.0,468.8,382.07
2017,2,28,9,45,878.5,75.5,4.1,10.5,537.0,519.29,424.92
2017,2,28,10,0,895.0,77.0,4.0,11.0,576.0,569.12,465.9
2017,2,28,10,15,906.5,79.0,3.95,11.0,609.0,615.6,504.07
2017,2,28,10,30,918.0,81.0,3.9,11.0,642.0,660.5,540.07
2017,2,28,10,45,924.5,82.5,3.85,11.5,667.0,699.73,569.9
2017,2,28,11,0,931.0,84.0,3.8,12.0,692.0,736.57,595.68
2017,2,28,11,15,936.0,84.5,3.8,12.0,710.0,768.68,618.79
2017,2,28,11,30,941.0,85.0,3.8,12.0,728.0,797.93,639.74
2017,2,28,11,45,943.5,86.0,3.85,12.5,738.0,822.77,656.45
2017,2,28,12,0,946.0,87.0,3.9,13.0,748.0,844.38,670.81
2017,2,28,12,15,946.0,87.0,3.95,13.0,749.5,859.55,681.81
2017,2,28,12,30,946.0,87.0,4.0,13.0,751.0,871.21,690.43
2017,2,28,12,45,944.0,86.5,4.05,13.0,744.5,877.13,695.05
2017,2,28,13,0,942.0,86.0,4.1,13.0,738.0,879.45,697.25
2017,2,28,13,15,938.0,85.5,4.15,13.0,723.5,876.51,695.82
2017,2,28,13,30,934.0,85.0,4.2,13.0,709.0,870.02,691.95
2017,2,28,13,45,927.5,84.0,4.3,13.0,687.0,857.41,684.33
2017,2,28,14,0,921.0,83.0,4.4,13.0,665.0,841.43,674.32
2017,2,28,14,15,911.0,81.5,4.45,13.0,635.0,818.85,659.1
2017,2,28,14,30,901.0,80.0,4.5,13.0,605.0,793.28,641.66
2017,2,28,14,45,887.5,78.0,4.55,13.0,569.0,761.67,619.6
2017,2,28,15,0,874.0,76.0,4.6,13.0,533.0,727.62,595.51
2017,2,28,15,15,854.5,73.5,4.55,12.5,491.0,690.92,569.72
2017,2,28,15,30,835.0,71.0,4.5,12.0,449.0,648.14,538.69
2017,2,28,15,45,809.5,67.5,4.5,12.0,402.5,599.08,499.62
2017,2,28,16,0,784.0,64.0,4.5,12.0,356.0,549.45,459.05
2017,2,28,16,15,745.0,60.0,4.35,11.5,306.5,491.56,410.95
2017,2,28,16,30,706.0,56.0,4.2,11.0,257.0,434.94,362.33
2017,2,28,16,45,650.0,50.0,4.05,10.5,207.5,369.87,305.18
2017,2,28,17,0,594.0,44.0,3.9,10.0,158.0,308.52,249.41
2017,2,28,17,15,493.0,35.5,3.85,9.5,111.0,235.25,183.07
2017,2,28,17,30,392.0,27.0,3.8,9.0,64.0,169.18,117.6
2017,2,28,17,45,196.0,13.5,3.75,9.0,32.0,73.87,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,130.5,9.5,1.75,6.5,16.5,9.34,0.0
2017,3,1,7,0,261.0,19.0,1.7,7.0,33.0,14.88,0.0
2017,3,1,7,15,392.0,29.5,1.65,7.0,76.5,22.27,13.45
2017,3,1,7,30,523.0,40.0,1.6,7.0,120.0,46.1,23.49
2017,3,1,7,45,599.5,46.5,1.55,7.5,170.5,92.34,49.78
2017,3,1,8,0,676.0,53.0,1.5,8.0,221.0,144.84,89.01
2017,3,1,8,15,722.5,57.5,1.5,8.5,272.0,197.63,134.46
2017,3,1,8,30,769.0,62.0,1.5,9.0,323.0,254.85,185.64
2017,3,1,8,45,803.0,65.0,1.5,10.0,372.5,310.83,235.98
2017,3,1,9,0,837.0,68.0,1.5,11.0,422.0,369.18,287.2
2017,3,1,9,15,859.0,70.5,1.6,11.5,466.5,424.11,335.24
2017,3,1,9,30,881.0,73.0,1.7,12.0,511.0,479.94,382.54
2017,3,1,9,45,893.0,76.0,1.8,12.5,549.5,530.6,424.45
2017,3,1,10,0,905.0,79.0,1.9,13.0,588.0,580.19,464.26
2017,3,1,10,15,916.5,81.0,1.95,13.0,621.0,627.15,501.62
2017,3,1,10,30,928.0,83.0,2.0,13.0,654.0,672.48,536.88
2017,3,1,10,45,935.0,84.0,2.05,13.5,680.0,711.92,566.04
2017,3,1,11,0,942.0,85.0,2.1,14.0,706.0,748.95,591.13
2017,3,1,11,15,947.5,86.0,2.1,14.0,724.0,782.28,614.11
2017,3,1,11,30,953.0,87.0,2.1,14.0,742.0,812.74,634.95
2017,3,1,11,45,954.5,87.5,2.15,14.0,752.0,836.54,651.51
2017,3,1,12,0,956.0,88.0,2.2,14.0,762.0,857.02,665.84
2017,3,1,12,15,956.5,88.0,2.15,14.0,763.5,872.72,676.02
2017,3,1,12,30,957.0,88.0,2.1,14.0,765.0,884.89,683.86
2017,3,1,12,45,956.0,87.5,2.1,14.5,758.5,891.68,687.33
2017,3,1,13,0,955.0,87.0,2.1,15.0,752.0,894.83,688.48
2017,3,1,13,15,950.5,86.5,2.1,15.0,737.0,891.43,686.55
2017,3,1,13,30,946.0,86.0,2.1,15.0,722.0,884.41,682.34
2017,3,1,13,45,939.0,85.0,2.15,15.0,699.0,871.24,674.5
2017,3,1,14,0,932.0,84.0,2.2,15.0,676.0,854.65,664.4
2017,3,1,14,15,921.5,82.5,2.25,15.0,646.0,831.43,649.66
2017,3,1,14,30,911.0,81.0,2.3,15.0,616.0,805.18,632.76
2017,3,1,14,45,896.5,79.5,2.35,15.0,579.5,773.08,611.55
2017,3,1,15,0,882.0,78.0,2.4,15.0,543.0,738.55,588.37
2017,3,1,15,15,862.5,75.5,2.45,14.5,500.5,701.52,564.09
2017,3,1,15,30,843.0,73.0,2.5,14.0,458.0,658.36,534.69
2017,3,1,15,45,815.5,69.5,2.65,14.0,410.5,607.61,496.44
2017,3,1,16,0,788.0,66.0,2.8,14.0,363.0,556.41,456.53
2017,3,1,16,15,749.0,62.0,2.8,13.5,313.0,498.17,409.91
2017,3,1,16,30,710.0,58.0,2.8,13.0,263.0,441.18,362.52
2017,3,1,16,45,649.5,52.0,2.85,12.5,212.0,373.6,304.86
2017,3,1,17,0,589.0,46.0,2.9,12.0,161.0,312.93,250.82
2017,3,1,17,15,488.0,37.5,3.05,11.5,114.0,236.91,183.36
2017,3,1,17,30,387.0,29.0,3.2,11.0,67.0,170.67,119.65
2017,3,1,17,45,193.5,14.5,3.35,11.0,33.5,75.32,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,138.5,10.0,2.3,7.5,18.0,9.83,0.0
2017,3,2,7,0,277.0,20.0,2.3,8.0,36.0,15.61,0.0
2017,3,2,7,15,405.0,30.5,2.35,8.5,80.5,22.94,14.1
2017,3,2,7,30,533.0,41.0,2.4,9.0,125.0,49.32,24.77
2017,3,2,7,45,606.5,47.5,2.5,9.5,176.0,96.19,52.05
2017,3,2,8,0,680.0,54.0,2.6,10.0,227.0,148.98,91.91
2017,3,2,8,15,726.0,59.0,2.6,10.5,278.5,202.58,138.2
2017,3,2,8,30,772.0,64.0,2.6,11.0,330.0,260.57,190.11
2017,3,2,8,45,805.0,67.0,2.6,11.5,379.5,316.57,241.03
2017,3,2,9,0,838.0,70.0,2.6,12.0,429.0,374.82,292.97
2017,3,2,9,15,859.5,73.0,2.55,12.5,474.0,430.21,341.37
2017,3,2,9,30,881.0,76.0,2.5,13.0,519.0,486.44,388.82
2017,3,2,9,45,897.5,77.5,2.5,13.5,558.5,537.96,431.25
2017,3,2,10,0,914.0,79.0,2.5,14.0,598.0,588.78,471.75
2017,3,2,10,15,925.0,80.5,2.4,14.0,631.0,635.34,508.26
2017,3,2,10,30,936.0,82.0,2.3,14.0,664.0,680.2,542.43
2017,3,2,10,45,942.5,83.5,2.25,14.5,689.5,720.12,570.98
2017,3,2,11,0,949.0,85.0,2.2,15.0,715.0,757.56,595.6
2017,3,2,11,15,954.0,86.0,2.25,15.0,732.5,790.73,618.74
2017,3,2,11,30,959.0,87.0,2.3,15.0,750.0,820.98,639.79
2017,3,2,11,45,960.5,87.5,2.35,15.5,760.0,844.9,655.15
2017,3,2,12,0,962.0,88.0,2.4,16.0,770.0,865.46,668.23
2017,3,2,12,15,962.0,88.0,2.45,16.0,771.5,880.81,679.01
2017,3,2,12,30,962.0,88.0,2.5,16.0,773.0,892.59,687.49
2017,3,2,12,45,958.5,88.5,2.6,16.0,765.5,898.39,692.41
2017,3,2,13,0,955.0,89.0,2.7,16.0,758.0,900.52,694.97
2017,3,2,13,15,950.5,88.5,2.7,16.0,743.0,897.06,693.0
2017,3,2,13,30,946.0,88.0,2.7,16.0,728.0,889.99,688.72
2017,3,2,13,45,939.0,86.5,2.75,16.5,705.0,876.19,678.99
2017,3,2,14,0,932.0,85.0,2.8,17.0,682.0,858.96,667.01
2017,3,2,14,15,922.0,83.5,2.8,17.0,652.0,836.05,652.0
2017,3,2,14,30,912.0,82.0,2.8,17.0,622.0,810.09,634.85
2017,3,2,14,45,898.5,80.0,2.85,17.0,585.0,778.05,613.58
2017,3,2,15,0,885.0,78.0,2.9,17.0,548.0,743.52,590.32
2017,3,2,15,15,866.0,75.5,2.95,16.5,505.5,706.64,566.11
2017,3,2,15,30,847.0,73.0,3.0,16.0,463.0,663.58,536.76
2017,3,2,15,45,821.0,69.5,3.05,16.0,416.0,613.5,498.82
2017,3,2,16,0,795.0,66.0,3.1,16.0,369.0,562.85,459.14
2017,3,2,16,15,756.5,62.0,3.05,15.5,319.0,504.44,412.56
2017,3,2,16,30,718.0,58.0,3.0,15.0,269.0,447.23,365.25
2017,3,2,16,45,661.0,52.0,2.95,14.5,218.0,380.71,308.72
2017,3,2,17,0,604.0,46.0,2.9,14.0,167.0,317.98,253.35
2017,3,2,17,15,505.5,38.0,2.95,13.5,119.0,245.1,188.8
2017,3,2,17,30,407.0,30.0,3.0,13.0,71.0,178.97,126.19
2017,3,2,17,45,203.5,15.0,3.05,12.5,35.5,79.48,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,54.5,11.5,2.7,8.5,15.0,11.3,0.0
2017,3,3,7,0,109.0,23.0,2.7,9.0,30.0,17.94,3.32
2017,3,3,7,15,182.5,40.5,2.75,9.5,65.0,31.17,21.27
2017,3,3,7,30,256.0,58.0,2.8,10.0,100.0,56.19,36.05
2017,3,3,7,45,295.0,75.0,2.9,10.5,139.5,92.05,60.93
2017,3,3,8,0,334.0,92.0,3.0,11.0,179.0,132.36,92.89
2017,3,3,8,15,373.5,103.0,2.95,11.0,219.0,171.58,126.16
2017,3,3,8,30,413.0,114.0,2.9,11.0,259.0,214.82,163.92
2017,3,3,8,45,594.0,92.0,2.85,11.5,332.0,276.03,213.42
2017,3,3,9,0,775.0,70.0,2.8,12.0,405.0,354.95,278.87
2017,3,3,9,15,804.5,80.5,2.75,12.5,460.0,418.05,333.0
2017,3,3,9,30,834.0,91.0,2.7,13.0,515.0,482.56,386.6
2017,3,3,9,45,759.0,113.0,2.7,13.5,521.0,505.42,406.35
2017,3,3,10,0,684.0,135.0,2.7,14.0,527.0,520.64,418.9
2017,3,3,10,15,710.5,136.5,2.65,14.0,563.0,568.12,456.69
2017,3,3,10,30,737.0,138.0,2.6,14.0,599.0,615.73,493.56
2017,3,3,10,45,689.0,163.5,2.55,14.5,608.5,637.44,508.1
2017,3,3,11,0,641.0,189.0,2.5,15.0,618.0,653.79,518.25
2017,3,3,11,15,612.5,206.0,2.55,15.0,624.5,670.9,530.55
2017,3,3,11,30,584.0,223.0,2.6,15.0,631.0,682.63,538.73
2017,3,3,11,45,628.0,211.0,2.7,15.0,654.5,722.16,569.14
2017,3,3,12,0,672.0,199.0,2.8,15.0,678.0,759.16,597.38
2017,3,3,12,15,682.5,195.0,3.0,15.0,683.0,775.78,610.71
2017,3,3,12,30,693.0,191.0,3.2,15.0,688.0,789.99,622.45
2017,3,3,12,45,620.5,215.5,3.4,15.0,657.5,761.86,601.4
2017,3,3,13,0,548.0,240.0,3.6,15.0,627.0,728.49,576.51
2017,3,3,13,15,493.0,257.0,3.7,15.0,600.0,702.12,556.53
2017,3,3,13,30,438.0,274.0,3.8,15.0,573.0,673.92,534.98
2017,3,3,13,45,536.5,227.5,3.95,15.0,582.0,704.0,561.66
2017,3,3,14,0,635.0,181.0,4.1,15.0,591.0,732.7,586.81
2017,3,3,14,15,696.0,150.5,4.25,15.0,581.0,740.11,594.55
2017,3,3,14,30,757.0,120.0,4.4,15.0,571.0,741.72,597.63
2017,3,3,14,45,711.0,124.0,4.55,15.0,527.5,695.12,564.33
2017,3,3,15,0,665.0,128.0,4.7,15.0,484.0,648.04,529.6
2017,3,3,15,15,467.0,160.0,4.8,14.5,400.5,520.85,428.77
2017,3,3,15,30,269.0,192.0,4.9,14.0,317.0,400.78,330.73
2017,3,3,15,45,445.0,141.0,5.0,14.0,323.0,455.16,378.57
2017,3,3,16,0,621.0,90.0,5.1,14.0,329.0,490.32,408.99
2017,3,3,16,15,553.0,92.0,4.95,13.5,283.5,428.88,357.6
2017,3,3,16,30,485.0,94.0,4.8,13.0,238.0,369.47,307.11
2017,3,3,16,45,439.5,80.5,4.65,12.5,192.5,310.89,256.41
2017,3,3,17,0,394.0,67.0,4.5,12.0,147.0,255.71,207.23
2017,3,3,17,15,312.0,52.5,4.4,11.5,104.5,189.59,148.53
2017,3,3,17,30,230.0,38.0,4.3,11.0,62.0,131.69,95.05
2017,3,3,17,45,115.0,19.0,4.25,10.5,31.0,60.23,2.06
2017,3,3,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,116.0,12.0,3.4,10.5,20.0,11.8,0.0
2017,3,4,7,0,232.0,24.0,3.5,11.0,40.0,19.0,5.76
2017,3,4,7,15,352.5,35.5,3.6,11.0,83.0,27.06,17.75
2017,3,4,7,30,473.0,47.0,3.7,11.0,126.0,56.6,30.32
2017,3,4,7,45,552.0,53.0,3.85,11.0,176.0,98.74,55.61
2017,3,4,8,0,631.0,59.0,4.0,11.0,226.0,149.68,94.69
2017,3,4,8,15,315.5,56.5,4.05,11.0,140.0,117.97,83.45
2017,3,4,8,30,0.0,54.0,4.1,11.0,54.0,52.17,39.41
2017,3,4,8,45,28.0,117.0,4.2,11.5,129.0,121.06,97.31
2017,3,4,9,0,56.0,180.0,4.3,12.0,204.0,192.85,156.68
2017,3,4,9,15,42.5,190.0,4.4,12.0,210.0,200.73,163.18
2017,3,4,9,30,29.0,200.0,4.5,12.0,216.0,207.13,168.28
2017,3,4,9,45,41.0,223.0,4.6,12.5,246.5,237.98,193.07
2017,3,4,10,0,53.0,246.0,4.7,13.0,277.0,270.08,218.64
2017,3,4,10,15,51.0,258.0,4.8,13.0,289.0,284.04,229.59
2017,3,4,10,30,49.0,270.0,4.9,13.0,301.0,297.77,240.34
2017,3,4,10,45,27.5,236.5,5.05,13.5,254.0,252.41,202.84
2017,3,4,11,0,6.0,203.0,5.2,14.0,207.0,202.19,161.26
2017,3,4,11,15,174.5,257.5,5.3,14.0,380.0,390.31,316.76
2017,3,4,11,30,343.0,312.0,5.4,14.0,553.0,586.67,472.82
2017,3,4,11,45,325.0,321.5,5.55,14.0,552.0,592.33,476.3
2017,3,4,12,0,307.0,331.0,5.7,14.0,551.0,596.17,479.07
2017,3,4,12,15,347.0,321.0,5.8,14.0,570.5,625.38,503.03
2017,3,4,12,30,387.0,311.0,5.9,14.0,590.0,654.14,526.55
2017,3,4,12,45,237.5,322.0,6.05,14.0,493.0,537.47,433.19
2017,3,4,13,0,88.0,333.0,6.2,14.0,396.0,417.73,335.38
2017,3,4,13,15,89.0,325.5,6.25,14.0,388.0,411.93,331.45
2017,3,4,13,30,90.0,318.0,6.3,14.0,380.0,405.77,327.03
2017,3,4,13,45,116.0,312.5,6.35,14.0,390.0,430.98,348.25
2017,3,4,14,0,142.0,307.0,6.4,14.0,400.0,446.75,362.03
2017,3,4,14,15,170.5,292.0,6.4,14.0,398.0,452.68,368.24
2017,3,4,14,30,199.0,277.0,6.4,14.0,396.0,456.95,373.14
2017,3,4,14,45,170.5,260.5,6.4,14.0,358.5,413.93,338.74
2017,3,4,15,0,142.0,244.0,6.4,14.0,321.0,371.63,304.71
2017,3,4,15,15,258.0,210.5,6.4,13.5,336.5,421.87,349.68
2017,3,4,15,30,374.0,177.0,6.4,13.0,352.0,455.32,380.44
2017,3,4,15,45,280.5,169.0,6.45,13.0,293.0,374.26,312.83
2017,3,4,16,0,187.0,161.0,6.5,13.0,234.0,292.08,243.66
2017,3,4,16,15,177.0,140.5,6.45,12.5,202.0,257.0,214.64
2017,3,4,16,30,167.0,120.0,6.4,12.0,170.0,222.24,185.15
2017,3,4,16,45,151.0,99.0,6.4,12.0,138.0,184.45,152.06
2017,3,4,17,0,135.0,78.0,6.4,12.0,106.0,147.68,119.29
2017,3,4,17,15,108.0,57.5,6.4,12.0,76.0,108.49,84.21
2017,3,4,17,30,81.0,37.0,6.4,12.0,46.0,76.27,54.27
2017,3,4,17,45,40.5,18.5,6.4,12.0,23.0,32.63,3.19
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
