Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,27.5,14.5,7.25,8.0,16.5,14.25,0.0
2017,3,5,7,0,55.0,29.0,7.3,8.0,33.0,25.26,11.56
2017,3,5,7,15,124.5,48.5,7.25,8.0,67.5,39.35,28.85
2017,3,5,7,30,194.0,68.0,7.2,8.0,102.0,65.97,45.6
2017,3,5,7,45,245.0,86.0,7.2,8.0,143.0,100.54,70.83
2017,3,5,8,0,296.0,104.0,7.2,8.0,184.0,140.92,103.43
2017,3,5,8,15,352.5,112.0,7.25,8.0,225.5,178.31,135.11
2017,3,5,8,30,409.0,120.0,7.3,8.0,267.0,222.62,174.07
2017,3,5,8,45,551.0,115.0,7.4,8.5,342.0,288.95,230.22
2017,3,5,9,0,693.0,110.0,7.5,9.0,417.0,368.18,298.32
2017,3,5,9,15,720.0,114.5,7.6,9.0,461.5,420.87,346.26
2017,3,5,9,30,747.0,119.0,7.7,9.0,506.0,474.84,394.44
2017,3,5,9,45,766.0,122.5,7.85,9.0,545.0,524.58,438.34
2017,3,5,10,0,785.0,126.0,8.0,9.0,584.0,574.21,481.33
2017,3,5,10,15,392.5,140.5,8.0,9.0,369.5,382.78,322.54
2017,3,5,10,30,0.0,155.0,8.0,9.0,155.0,150.42,121.73
2017,3,5,10,45,352.0,162.5,8.0,9.5,401.0,409.94,345.23
2017,3,5,11,0,704.0,170.0,8.0,10.0,647.0,684.53,571.37
2017,3,5,11,15,687.5,183.0,7.9,9.5,659.0,708.13,590.08
2017,3,5,11,30,671.0,196.0,7.8,9.0,671.0,728.57,606.77
2017,3,5,11,45,640.0,211.5,7.7,9.0,669.5,736.96,612.41
2017,3,5,12,0,609.0,227.0,7.6,9.0,668.0,741.72,615.14
2017,3,5,12,15,616.0,225.0,7.5,9.0,672.0,756.8,627.1
2017,3,5,12,30,623.0,223.0,7.4,9.0,676.0,769.62,637.24
2017,3,5,12,45,614.5,223.5,7.3,9.0,667.0,769.55,636.99
2017,3,5,13,0,606.0,224.0,7.2,9.0,658.0,766.88,634.79
2017,3,5,13,15,536.0,244.5,7.1,9.0,622.5,728.63,603.12
2017,3,5,13,30,466.0,265.0,7.0,9.0,587.0,690.94,571.8
2017,3,5,13,45,457.5,260.0,6.95,9.0,567.5,676.41,560.77
2017,3,5,14,0,449.0,255.0,6.9,9.0,548.0,660.13,548.3
2017,3,5,14,15,656.0,179.5,6.85,9.0,586.5,743.56,620.64
2017,3,5,14,30,863.0,104.0,6.8,9.0,625.0,809.84,674.3
2017,3,5,14,45,842.0,103.5,6.75,9.0,587.0,774.45,647.43
2017,3,5,15,0,821.0,103.0,6.7,9.0,549.0,737.04,619.23
2017,3,5,15,15,798.5,100.0,6.55,9.0,506.0,694.07,586.09
2017,3,5,15,30,776.0,97.0,6.4,9.0,463.0,652.55,553.01
2017,3,5,15,45,574.0,118.5,6.3,9.0,374.5,518.83,441.29
2017,3,5,16,0,372.0,140.0,6.2,9.0,286.0,395.51,336.22
2017,3,5,16,15,496.5,109.5,5.95,8.5,277.0,416.68,355.23
2017,3,5,16,30,621.0,79.0,5.7,8.0,268.0,428.59,364.2
2017,3,5,16,45,556.0,71.0,5.5,8.0,217.5,359.77,302.72
2017,3,5,17,0,491.0,63.0,5.3,8.0,167.0,295.69,244.24
2017,3,5,17,15,387.0,52.0,5.15,7.5,120.0,219.01,175.3
2017,3,5,17,30,283.0,41.0,5.0,7.0,73.0,153.25,114.59
2017,3,5,17,45,141.5,20.5,4.85,7.0,36.5,70.7,21.06
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,2.5,3.75,7.5,2.5,2.46,0.0
2017,3,6,7,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2017,3,6,7,15,0.0,11.0,3.7,8.0,11.0,10.6,3.72
2017,3,6,7,30,0.0,17.0,3.7,8.0,17.0,16.39,8.51
2017,3,6,7,45,0.0,23.5,3.7,8.5,23.5,22.67,14.1
2017,3,6,8,0,0.0,30.0,3.7,9.0,30.0,28.95,19.62
2017,3,6,8,15,0.0,37.0,3.6,9.0,37.0,35.72,25.53
2017,3,6,8,30,0.0,44.0,3.5,9.0,44.0,42.49,31.37
2017,3,6,8,45,342.5,76.5,3.4,9.5,230.0,185.43,146.39
2017,3,6,9,0,685.0,109.0,3.3,10.0,416.0,366.94,293.52
2017,3,6,9,15,711.0,113.0,3.25,10.0,459.5,418.42,338.34
2017,3,6,9,30,737.0,117.0,3.2,10.0,503.0,471.07,383.49
2017,3,6,9,45,781.5,110.0,3.15,10.0,545.5,523.87,427.87
2017,3,6,10,0,826.0,103.0,3.1,10.0,588.0,577.88,472.26
2017,3,6,10,15,838.5,105.0,3.1,10.0,620.5,622.93,508.57
2017,3,6,10,30,851.0,107.0,3.1,10.0,653.0,666.65,543.08
2017,3,6,10,45,862.5,107.0,3.1,10.5,678.5,706.04,572.65
2017,3,6,11,0,874.0,107.0,3.1,11.0,704.0,743.5,598.76
2017,3,6,11,15,505.5,225.5,3.05,11.0,572.5,615.95,496.53
2017,3,6,11,30,137.0,344.0,3.0,11.0,441.0,457.53,365.91
2017,3,6,11,45,159.0,349.0,3.0,11.5,463.5,485.26,387.88
2017,3,6,12,0,181.0,354.0,3.0,12.0,486.0,513.35,409.05
2017,3,6,12,15,94.5,287.5,3.05,12.0,356.5,369.36,296.14
2017,3,6,12,30,8.0,221.0,3.1,12.0,227.0,223.99,178.61
2017,3,6,12,45,4.0,186.0,3.15,12.0,189.0,185.67,147.98
2017,3,6,13,0,0.0,151.0,3.2,12.0,151.0,147.41,116.82
2017,3,6,13,15,0.0,148.0,3.25,12.0,148.0,144.51,114.6
2017,3,6,13,30,0.0,145.0,3.3,12.0,145.0,141.6,112.33
2017,3,6,13,45,11.0,197.0,3.35,12.0,204.5,203.63,163.56
2017,3,6,14,0,22.0,249.0,3.4,12.0,264.0,266.98,215.14
2017,3,6,14,15,31.0,250.0,3.35,12.0,270.0,284.43,229.59
2017,3,6,14,30,40.0,251.0,3.3,12.0,276.0,293.54,237.52
2017,3,6,14,45,43.5,239.0,3.3,12.0,264.5,283.57,230.1
2017,3,6,15,0,47.0,227.0,3.3,12.0,253.0,273.33,222.5
2017,3,6,15,15,23.5,131.5,3.25,11.5,144.5,150.8,122.35
2017,3,6,15,30,0.0,36.0,3.2,11.0,36.0,34.77,24.21
2017,3,6,15,45,160.0,92.5,3.15,11.0,156.0,209.05,175.92
2017,3,6,16,0,320.0,149.0,3.1,11.0,276.0,367.11,307.29
2017,3,6,16,15,302.5,132.0,2.95,10.5,239.5,325.75,272.58
2017,3,6,16,30,285.0,115.0,2.8,10.0,203.0,285.08,238.36
2017,3,6,16,45,261.5,96.0,2.65,10.0,165.5,239.99,199.11
2017,3,6,17,0,238.0,77.0,2.5,10.0,128.0,196.48,160.32
2017,3,6,17,15,198.5,58.5,2.35,9.5,93.0,149.28,118.13
2017,3,6,17,30,159.0,40.0,2.2,9.0,58.0,105.62,78.02
2017,3,6,17,45,79.5,20.0,2.1,9.0,29.0,48.89,17.07
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,6,45,128.5,14.5,0.55,8.5,25.0,14.25,0.0
2017,3,7,7,0,257.0,29.0,0.5,9.0,50.0,23.04,12.23
2017,3,7,7,15,366.0,40.0,0.5,9.0,94.0,30.37,21.25
2017,3,7,7,30,475.0,51.0,0.5,9.0,138.0,66.01,36.38
2017,3,7,7,45,541.5,58.5,0.55,9.5,187.0,109.28,64.64
2017,3,7,8,0,608.0,66.0,0.6,10.0,236.0,159.95,104.52
2017,3,7,8,15,652.0,71.0,0.55,10.0,285.0,210.34,148.2
2017,3,7,8,30,696.0,76.0,0.5,10.0,334.0,264.95,196.34
2017,3,7,8,45,730.0,79.0,0.45,10.5,381.5,319.51,243.92
2017,3,7,9,0,764.0,82.0,0.4,11.0,429.0,375.01,291.0
2017,3,7,9,15,613.5,133.5,0.45,11.5,429.5,398.81,313.54
2017,3,7,9,30,463.0,185.0,0.5,12.0,430.0,406.34,321.16
2017,3,7,9,45,521.0,180.5,0.55,12.5,474.5,456.4,360.62
2017,3,7,10,0,579.0,176.0,0.6,13.0,519.0,510.24,401.79
2017,3,7,10,15,515.0,212.5,0.65,13.0,530.0,532.99,418.23
2017,3,7,10,30,451.0,249.0,0.7,13.0,541.0,549.48,429.69
2017,3,7,10,45,447.5,261.0,0.75,13.0,559.5,577.63,450.53
2017,3,7,11,0,444.0,273.0,0.8,13.0,578.0,604.24,469.84
2017,3,7,11,15,332.0,308.5,0.8,13.0,540.0,567.3,440.41
2017,3,7,11,30,220.0,344.0,0.8,13.0,502.0,522.36,405.18
2017,3,7,11,45,177.0,349.5,0.8,13.5,478.0,500.6,387.83
2017,3,7,12,0,134.0,355.0,0.8,14.0,454.0,476.49,368.4
2017,3,7,12,15,100.0,345.0,0.9,14.0,419.0,434.66,337.54
2017,3,7,12,30,66.0,335.0,1.0,14.0,384.0,397.85,309.89
2017,3,7,12,45,209.5,327.5,1.15,14.0,480.0,521.62,407.59
2017,3,7,13,0,353.0,320.0,1.3,14.0,576.0,646.9,502.25
2017,3,7,13,15,366.5,309.5,1.45,14.0,570.0,648.95,504.51
2017,3,7,13,30,380.0,299.0,1.6,14.0,564.0,649.35,506.82
2017,3,7,13,45,215.0,292.0,1.75,14.0,441.0,492.41,388.77
2017,3,7,14,0,50.0,285.0,1.9,14.0,318.0,337.76,267.42
2017,3,7,14,15,422.5,200.0,1.95,14.0,459.5,575.87,462.09
2017,3,7,14,30,795.0,115.0,2.0,14.0,601.0,773.19,611.14
2017,3,7,14,45,786.0,109.5,2.15,14.0,566.5,742.85,589.61
2017,3,7,15,0,777.0,104.0,2.3,14.0,532.0,710.09,568.19
2017,3,7,15,15,756.0,100.5,2.4,13.5,491.0,668.69,540.59
2017,3,7,15,30,735.0,97.0,2.5,13.0,450.0,628.7,512.71
2017,3,7,15,45,606.0,110.5,2.65,13.0,382.0,534.07,438.91
2017,3,7,16,0,477.0,124.0,2.8,13.0,314.0,443.57,366.56
2017,3,7,16,15,442.5,113.5,2.85,12.5,272.0,392.79,325.99
2017,3,7,16,30,408.0,103.0,2.9,12.0,230.0,343.81,285.41
2017,3,7,16,45,447.0,81.5,2.95,12.0,198.0,319.55,263.53
2017,3,7,17,0,486.0,60.0,3.0,12.0,166.0,292.74,237.48
2017,3,7,17,15,393.5,49.5,3.05,11.5,120.5,220.85,174.18
2017,3,7,17,30,301.0,39.0,3.1,11.0,75.0,157.77,117.28
2017,3,7,17,45,150.5,19.5,3.15,10.5,37.5,73.06,32.22
2017,3,7,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,132.0,15.0,3.15,8.5,26.5,14.74,0.0
2017,3,8,7,0,264.0,30.0,3.2,9.0,53.0,23.69,13.33
2017,3,8,7,15,372.0,41.0,3.1,9.5,98.0,30.97,21.74
2017,3,8,7,30,480.0,52.0,3.0,10.0,143.0,69.11,38.02
2017,3,8,7,45,542.5,60.0,2.95,10.5,192.0,112.97,67.52
2017,3,8,8,0,605.0,68.0,2.9,11.0,241.0,163.77,108.28
2017,3,8,8,15,649.5,73.5,2.95,11.5,290.5,214.78,152.96
2017,3,8,8,30,694.0,79.0,3.0,12.0,340.0,270.06,202.31
2017,3,8,8,45,726.0,83.0,3.1,12.5,387.0,323.66,250.53
2017,3,8,9,0,758.0,87.0,3.2,13.0,434.0,380.68,300.67
2017,3,8,9,15,780.0,90.0,3.2,13.5,477.5,432.9,345.79
2017,3,8,9,30,802.0,93.0,3.2,14.0,521.0,485.74,390.04
2017,3,8,9,45,827.5,92.0,3.2,14.5,561.0,536.74,431.64
2017,3,8,10,0,853.0,91.0,3.2,15.0,601.0,587.97,472.23
2017,3,8,10,15,864.5,92.5,3.1,15.0,632.5,632.26,506.96
2017,3,8,10,30,876.0,94.0,3.0,15.0,664.0,675.36,539.91
2017,3,8,10,45,884.5,95.0,2.95,15.5,689.0,714.12,567.19
2017,3,8,11,0,893.0,96.0,2.9,16.0,714.0,750.69,591.58
2017,3,8,11,15,898.0,96.5,2.8,16.0,731.5,781.72,612.54
2017,3,8,11,30,903.0,97.0,2.7,16.0,749.0,809.98,631.37
2017,3,8,11,45,905.5,97.5,2.65,16.5,758.0,833.32,645.75
2017,3,8,12,0,908.0,98.0,2.6,17.0,767.0,853.52,657.89
2017,3,8,12,15,908.5,98.0,2.6,17.0,768.0,868.27,667.89
2017,3,8,12,30,909.0,98.0,2.6,17.0,769.0,879.65,675.69
2017,3,8,12,45,909.5,96.0,2.65,17.0,763.0,885.44,680.17
2017,3,8,13,0,910.0,94.0,2.7,17.0,757.0,887.74,682.42
2017,3,8,13,15,905.5,93.5,2.7,17.0,742.0,883.88,680.18
2017,3,8,13,30,901.0,93.0,2.7,17.0,727.0,876.57,675.72
2017,3,8,13,45,894.5,91.5,2.75,17.5,704.5,863.07,666.21
2017,3,8,14,0,888.0,90.0,2.8,18.0,682.0,846.3,654.56
2017,3,8,14,15,878.0,88.5,2.85,18.0,652.0,823.51,639.97
2017,3,8,14,30,868.0,87.0,2.9,18.0,622.0,797.83,623.32
2017,3,8,14,45,854.5,85.0,2.95,18.0,586.0,766.16,602.28
2017,3,8,15,0,841.0,83.0,3.0,18.0,550.0,736.74,582.73
2017,3,8,15,15,822.0,80.5,3.05,17.5,508.0,695.94,555.61
2017,3,8,15,30,803.0,78.0,3.1,17.0,466.0,653.6,526.86
2017,3,8,15,45,778.0,74.5,3.2,17.0,420.0,604.92,490.81
2017,3,8,16,0,753.0,71.0,3.3,17.0,374.0,555.75,452.73
2017,3,8,16,15,716.0,66.5,3.35,16.5,325.0,498.37,407.61
2017,3,8,16,30,679.0,62.0,3.4,16.0,276.0,442.22,361.83
2017,3,8,16,45,626.0,56.0,3.45,15.5,226.5,380.48,309.8
2017,3,8,17,0,573.0,50.0,3.5,15.0,177.0,320.37,257.31
2017,3,8,17,15,484.0,42.0,3.55,14.5,129.5,248.22,193.92
2017,3,8,17,30,395.0,34.0,3.6,14.0,82.0,184.54,136.21
2017,3,8,17,45,241.5,22.0,3.65,13.5,46.5,104.34,52.39
2017,3,8,18,0,88.0,10.0,3.7,13.0,11.0,29.83,0.0
2017,3,8,18,15,44.0,5.0,3.6,12.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,158.0,14.5,1.8,11.5,29.0,11.07,0.0
2017,3,9,7,0,316.0,29.0,1.7,12.0,58.0,22.39,12.58
2017,3,9,7,15,420.5,38.5,1.65,12.0,103.5,28.92,19.81
2017,3,9,7,30,525.0,48.0,1.6,12.0,149.0,70.01,36.38
2017,3,9,7,45,583.5,55.0,1.55,12.5,198.5,115.36,67.05
2017,3,9,8,0,642.0,62.0,1.5,13.0,248.0,167.11,108.61
2017,3,9,8,15,684.0,67.0,1.45,13.5,298.0,219.3,154.02
2017,3,9,8,30,726.0,72.0,1.4,14.0,348.0,276.86,204.58
2017,3,9,8,45,398.0,133.5,1.4,15.0,288.0,262.26,203.44
2017,3,9,9,0,70.0,195.0,1.4,16.0,228.0,213.58,169.39
2017,3,9,9,15,143.5,216.5,1.45,16.5,291.5,271.99,215.56
2017,3,9,9,30,217.0,238.0,1.5,17.0,355.0,337.47,266.55
2017,3,9,9,45,299.0,241.0,1.6,17.5,414.5,397.98,313.45
2017,3,9,10,0,381.0,244.0,1.7,18.0,474.0,463.93,364.0
2017,3,9,10,15,625.5,170.0,1.75,18.0,570.5,565.46,443.72
2017,3,9,10,30,870.0,96.0,1.8,18.0,667.0,676.89,529.21
2017,3,9,10,45,874.0,99.0,1.85,18.5,690.5,714.36,554.39
2017,3,9,11,0,878.0,102.0,1.9,19.0,714.0,749.39,577.46
2017,3,9,11,15,738.5,166.5,1.95,19.0,690.0,740.45,570.22
2017,3,9,11,30,599.0,231.0,2.0,19.0,666.0,715.81,549.94
2017,3,9,11,45,603.5,230.0,2.1,19.0,673.0,735.81,565.17
2017,3,9,12,0,608.0,229.0,2.2,19.0,680.0,751.99,577.32
2017,3,9,12,15,598.5,236.0,2.25,19.0,681.0,762.31,584.59
2017,3,9,12,30,589.0,243.0,2.3,19.0,682.0,768.21,588.88
2017,3,9,12,45,572.5,246.0,2.4,19.5,669.0,763.47,584.96
2017,3,9,13,0,556.0,249.0,2.5,20.0,656.0,756.28,579.41
2017,3,9,13,15,531.0,252.0,2.55,19.5,635.0,739.48,568.85
2017,3,9,13,30,506.0,255.0,2.6,19.0,614.0,720.65,556.82
2017,3,9,13,45,561.0,226.5,2.65,19.0,612.0,734.15,569.15
2017,3,9,14,0,616.0,198.0,2.7,19.0,610.0,747.21,580.84
2017,3,9,14,15,595.0,194.0,2.8,19.0,578.0,716.98,559.96
2017,3,9,14,30,574.0,190.0,2.9,19.0,546.0,682.07,535.8
2017,3,9,14,45,475.5,206.0,3.0,19.0,489.5,610.63,482.36
2017,3,9,15,0,377.0,222.0,3.1,19.0,433.0,533.73,424.06
2017,3,9,15,15,358.5,207.0,3.15,18.5,395.5,493.6,395.27
2017,3,9,15,30,340.0,192.0,3.2,18.0,358.0,453.37,365.59
2017,3,9,15,45,359.0,168.5,3.3,17.5,328.5,428.16,347.84
2017,3,9,16,0,378.0,145.0,3.4,17.0,299.0,408.36,333.45
2017,3,9,16,15,348.5,131.5,3.4,16.5,259.5,353.42,289.71
2017,3,9,16,30,319.0,118.0,3.4,16.0,220.0,308.24,252.7
2017,3,9,16,45,288.0,100.5,3.45,16.0,180.0,259.52,211.42
2017,3,9,17,0,257.0,83.0,3.5,16.0,140.0,213.14,171.11
2017,3,9,17,15,207.0,64.5,3.45,15.5,102.5,160.73,125.56
2017,3,9,17,30,157.0,46.0,3.4,15.0,65.0,113.06,83.45
2017,3,9,17,45,78.5,28.0,3.4,14.5,37.5,60.95,31.97
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,68.0,18.5,2.8,11.5,25.0,15.64,0.0
2017,3,10,7,0,136.0,37.0,2.7,12.0,50.0,30.46,19.59
2017,3,10,7,15,196.0,55.5,2.7,12.0,87.5,46.16,34.98
2017,3,10,7,30,256.0,74.0,2.7,12.0,125.0,79.71,53.28
2017,3,10,7,45,293.5,91.5,2.7,12.5,165.5,116.74,80.89
2017,3,10,8,0,331.0,109.0,2.7,13.0,206.0,156.79,113.46
2017,3,10,8,15,372.0,119.0,2.65,13.0,247.0,196.53,147.26
2017,3,10,8,30,413.0,129.0,2.6,13.0,288.0,240.45,185.22
2017,3,10,8,45,438.5,143.0,2.55,13.5,331.0,286.75,225.05
2017,3,10,9,0,464.0,157.0,2.5,14.0,374.0,335.21,265.89
2017,3,10,9,15,364.0,196.0,2.4,14.0,376.0,352.42,281.82
2017,3,10,9,30,264.0,235.0,2.3,14.0,378.0,359.88,288.33
2017,3,10,9,45,301.5,246.0,2.25,14.0,420.5,405.33,324.61
2017,3,10,10,0,339.0,257.0,2.2,14.0,463.0,453.51,362.33
2017,3,10,10,15,331.0,274.0,2.2,14.5,483.5,481.45,382.83
2017,3,10,10,30,323.0,291.0,2.2,15.0,504.0,508.03,401.94
2017,3,10,10,45,319.5,305.0,2.25,15.5,523.0,533.42,420.07
2017,3,10,11,0,316.0,319.0,2.3,16.0,542.0,557.74,437.14
2017,3,10,11,15,196.5,329.0,2.3,16.0,469.0,483.57,378.99
2017,3,10,11,30,77.0,339.0,2.3,16.0,396.0,401.22,313.76
2017,3,10,11,45,79.5,344.5,2.3,16.5,404.0,412.01,321.7
2017,3,10,12,0,82.0,350.0,2.3,17.0,412.0,422.69,329.08
2017,3,10,12,15,146.5,357.0,2.3,17.0,467.5,494.07,384.38
2017,3,10,12,30,211.0,364.0,2.3,17.0,523.0,560.22,434.67
2017,3,10,12,45,184.5,362.0,2.3,17.5,499.5,538.74,417.08
2017,3,10,13,0,158.0,360.0,2.3,18.0,476.0,516.23,399.31
2017,3,10,13,15,255.5,336.5,2.3,18.0,520.5,585.42,453.55
2017,3,10,13,30,353.0,313.0,2.3,18.0,565.0,644.71,499.37
2017,3,10,13,45,317.5,310.5,2.3,18.5,531.5,610.65,472.99
2017,3,10,14,0,282.0,308.0,2.3,19.0,498.0,576.03,446.79
2017,3,10,14,15,337.0,280.5,2.25,19.0,498.0,588.34,458.23
2017,3,10,14,30,392.0,253.0,2.2,19.0,498.0,597.19,466.76
2017,3,10,14,45,605.5,173.5,2.15,19.5,527.0,681.48,532.83
2017,3,10,15,0,819.0,94.0,2.1,20.0,556.0,737.45,573.95
2017,3,10,15,15,799.0,91.0,2.05,19.5,513.5,695.77,545.61
2017,3,10,15,30,779.0,88.0,2.0,19.0,471.0,652.66,516.64
2017,3,10,15,45,757.0,83.0,2.0,19.0,425.5,604.86,481.77
2017,3,10,16,0,735.0,78.0,2.0,19.0,380.0,556.38,445.14
2017,3,10,16,15,697.5,73.5,1.95,18.5,330.5,501.38,402.83
2017,3,10,16,30,660.0,69.0,1.9,18.0,281.0,445.62,358.52
2017,3,10,16,45,610.0,62.0,1.85,17.5,231.5,382.61,306.91
2017,3,10,17,0,560.0,55.0,1.8,17.0,182.0,323.01,256.18
2017,3,10,17,15,472.5,46.0,1.9,16.5,134.5,250.37,194.01
2017,3,10,17,30,385.0,37.0,2.0,16.0,87.0,186.04,137.24
2017,3,10,17,45,242.5,24.0,2.15,15.5,50.5,109.2,62.46
2017,3,10,18,0,100.0,11.0,2.3,15.0,14.0,33.92,0.0
2017,3,10,18,15,50.0,5.5,2.4,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,137.0,16.5,2.0,12.5,31.0,12.76,0.0
2017,3,11,7,0,274.0,33.0,2.2,13.0,62.0,25.61,15.82
2017,3,11,7,15,352.0,46.0,2.45,13.0,104.5,38.68,24.34
2017,3,11,7,30,430.0,59.0,2.7,13.0,147.0,78.11,45.26
2017,3,11,7,45,474.5,70.5,2.95,13.5,192.5,120.89,76.15
2017,3,11,8,0,519.0,82.0,3.2,14.0,238.0,168.62,115.34
2017,3,11,8,15,560.0,88.5,3.2,14.5,284.0,215.49,156.03
2017,3,11,8,30,601.0,95.0,3.2,15.0,330.0,266.39,200.75
2017,3,11,8,45,558.5,121.0,3.2,15.5,361.0,310.62,241.23
2017,3,11,9,0,516.0,147.0,3.2,16.0,392.0,348.48,274.84
2017,3,11,9,15,537.0,156.0,3.1,16.5,431.5,394.68,313.17
2017,3,11,9,30,558.0,165.0,3.0,17.0,471.0,441.95,351.26
2017,3,11,9,45,544.5,183.5,2.9,17.5,499.0,480.46,381.26
2017,3,11,10,0,531.0,202.0,2.8,18.0,527.0,516.64,408.46
2017,3,11,10,15,568.0,200.5,2.8,18.0,564.5,562.64,444.15
2017,3,11,10,30,605.0,199.0,2.8,18.0,602.0,611.54,481.33
2017,3,11,10,45,601.5,210.0,2.8,18.0,623.0,643.7,504.91
2017,3,11,11,0,598.0,221.0,2.8,18.0,644.0,672.17,525.56
2017,3,11,11,15,569.0,238.5,2.85,18.0,648.5,687.33,535.95
2017,3,11,11,30,540.0,256.0,2.9,18.0,653.0,699.13,543.85
2017,3,11,11,45,496.0,278.0,3.0,18.5,646.0,700.15,542.72
2017,3,11,12,0,452.0,300.0,3.1,19.0,639.0,697.69,539.07
2017,3,11,12,15,359.0,329.0,3.2,19.0,599.0,652.01,504.12
2017,3,11,12,30,266.0,358.0,3.3,19.0,559.0,609.04,470.7
2017,3,11,12,45,592.0,228.5,3.4,19.0,669.0,768.24,596.69
2017,3,11,13,0,918.0,99.0,3.5,19.0,779.0,909.46,698.21
2017,3,11,13,15,914.0,98.0,3.65,19.0,764.0,905.29,695.54
2017,3,11,13,30,910.0,97.0,3.8,19.0,749.0,897.62,691.69
2017,3,11,13,45,906.0,95.0,4.0,19.0,727.0,885.41,684.99
2017,3,11,14,0,902.0,93.0,4.2,19.0,705.0,869.83,675.92
2017,3,11,14,15,892.5,91.5,4.3,18.5,675.0,846.96,662.46
2017,3,11,14,30,883.0,90.0,4.4,18.0,645.0,821.15,647.01
2017,3,11,14,45,871.5,87.0,4.5,18.0,608.5,789.28,625.83
2017,3,11,15,0,860.0,84.0,4.6,18.0,572.0,754.91,602.58
2017,3,11,15,15,842.0,81.5,4.6,17.5,530.0,718.54,578.19
2017,3,11,15,30,824.0,79.0,4.6,17.0,488.0,675.91,548.65
2017,3,11,15,45,801.0,75.5,4.7,17.0,441.0,627.43,512.83
2017,3,11,16,0,778.0,72.0,4.8,17.0,394.0,578.25,474.37
2017,3,11,16,15,742.5,68.0,4.75,16.5,344.0,520.84,428.62
2017,3,11,16,30,707.0,64.0,4.7,16.0,294.0,464.46,382.19
2017,3,11,16,45,658.0,58.0,4.7,15.5,243.5,400.62,328.21
2017,3,11,17,0,609.0,52.0,4.7,15.0,193.0,342.41,276.91
2017,3,11,17,15,524.0,44.0,4.6,14.5,143.5,269.24,212.19
2017,3,11,17,30,439.0,36.0,4.5,14.0,94.0,204.06,153.01
2017,3,11,17,45,219.5,26.5,4.4,13.5,55.5,106.51,64.5
2017,3,11,18,0,0.0,17.0,4.3,13.0,17.0,16.71,0.0
2017,3,11,18,15,0.0,8.5,4.2,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,18.0,2.85,11.5,36.0,13.72,0.0
2017,3,12,7,0,332.0,36.0,2.9,12.0,72.0,28.24,18.35
2017,3,12,7,15,433.5,46.0,2.85,12.5,120.0,41.21,24.69
2017,3,12,7,30,535.0,56.0,2.8,13.0,168.0,84.58,46.43
2017,3,12,7,45,598.0,62.5,2.8,13.5,219.5,131.38,79.51
2017,3,12,8,0,661.0,69.0,2.8,14.0,271.0,185.11,123.38
2017,3,12,8,15,703.0,74.5,2.65,14.5,322.5,239.42,170.99
2017,3,12,8,30,745.0,80.0,2.5,15.0,374.0,299.24,223.58
2017,3,12,8,45,775.5,83.0,2.4,15.5,423.5,354.38,272.11
2017,3,12,9,0,806.0,86.0,2.3,16.0,473.0,411.54,321.0
2017,3,12,9,15,827.5,89.0,2.25,16.5,517.5,466.28,366.65
2017,3,12,9,30,849.0,92.0,2.2,17.0,562.0,521.46,411.08
2017,3,12,9,45,858.0,97.0,2.2,17.5,599.5,571.89,450.56
2017,3,12,10,0,867.0,102.0,2.2,18.0,637.0,621.08,487.82
2017,3,12,10,15,878.5,104.0,2.2,18.0,670.0,667.34,522.88
2017,3,12,10,30,890.0,106.0,2.2,18.0,703.0,710.75,555.1
2017,3,12,10,45,900.5,106.0,2.2,18.5,729.0,750.48,581.73
2017,3,12,11,0,911.0,106.0,2.2,19.0,755.0,788.08,606.06
2017,3,12,11,15,916.0,107.0,2.25,19.0,772.0,820.12,627.85
2017,3,12,11,30,921.0,108.0,2.3,19.0,789.0,849.33,647.68
2017,3,12,11,45,925.0,107.5,2.35,19.5,799.0,873.17,662.59
2017,3,12,12,0,929.0,107.0,2.4,20.0,809.0,893.83,675.38
2017,3,12,12,15,929.0,107.0,2.45,20.0,810.0,908.32,685.36
2017,3,12,12,30,929.0,107.0,2.5,20.0,811.0,919.34,693.16
2017,3,12,12,45,939.5,101.0,2.65,20.0,806.5,929.52,701.42
2017,3,12,13,0,950.0,95.0,2.8,20.0,802.0,936.11,707.38
2017,3,12,13,15,946.0,94.0,2.9,20.0,787.0,931.82,705.68
2017,3,12,13,30,942.0,93.0,3.0,20.0,772.0,923.91,701.71
2017,3,12,13,45,936.0,92.0,3.1,20.0,749.0,910.72,694.22
2017,3,12,14,0,930.0,91.0,3.2,20.0,726.0,894.1,684.45
2017,3,12,14,15,921.0,89.5,3.25,20.0,695.5,871.11,669.95
2017,3,12,14,30,912.0,88.0,3.3,20.0,665.0,845.04,653.31
2017,3,12,14,45,899.5,86.0,3.4,20.0,627.5,812.74,632.44
2017,3,12,15,0,887.0,84.0,3.5,20.0,590.0,777.9,609.56
2017,3,12,15,15,869.0,81.5,3.5,19.5,547.0,740.63,585.31
2017,3,12,15,30,851.0,79.0,3.5,19.0,504.0,696.99,555.95
2017,3,12,15,45,826.5,76.0,3.5,19.0,456.0,647.0,519.88
2017,3,12,16,0,802.0,73.0,3.5,19.0,408.0,596.35,481.03
2017,3,12,16,15,766.5,69.0,3.45,18.0,357.0,537.8,436.44
2017,3,12,16,30,731.0,65.0,3.4,17.0,306.0,480.21,390.87
2017,3,12,16,45,678.0,59.5,3.35,16.5,253.5,413.66,335.63
2017,3,12,17,0,625.0,54.0,3.3,16.0,201.0,353.17,283.29
2017,3,12,17,15,539.0,46.0,3.35,15.5,150.5,278.53,218.32
2017,3,12,17,30,453.0,38.0,3.4,15.0,100.0,211.92,158.64
2017,3,12,17,45,297.0,26.0,3.45,14.5,59.5,129.57,81.12
2017,3,12,18,0,141.0,14.0,3.5,14.0,19.0,46.89,0.0
2017,3,12,18,15,70.5,7.0,3.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,200.5,17.0,2.35,11.5,40.0,12.6,0.42
2017,3,13,7,0,401.0,34.0,2.4,12.0,80.0,25.95,16.59
2017,3,13,7,15,496.5,42.5,2.4,12.5,129.0,40.88,22.32
2017,3,13,7,30,592.0,51.0,2.4,13.0,178.0,86.53,45.42
2017,3,13,7,45,650.0,57.0,2.4,13.5,230.5,135.78,80.89
2017,3,13,8,0,708.0,63.0,2.4,14.0,283.0,193.11,128.3
2017,3,13,8,15,746.5,67.5,2.3,14.5,334.5,248.17,176.92
2017,3,13,8,30,785.0,72.0,2.2,15.0,386.0,306.71,228.78
2017,3,13,8,45,811.5,75.0,2.1,15.5,435.0,362.66,278.07
2017,3,13,9,0,838.0,78.0,2.0,16.0,484.0,420.12,327.13
2017,3,13,9,15,857.0,80.5,2.1,16.5,528.0,474.83,373.04
2017,3,13,9,30,876.0,83.0,2.2,17.0,572.0,530.15,417.97
2017,3,13,9,45,899.5,81.0,2.3,17.5,613.0,582.46,459.41
2017,3,13,10,0,923.0,79.0,2.4,18.0,654.0,634.58,499.57
2017,3,13,10,15,932.5,80.5,2.45,18.5,686.0,680.79,533.95
2017,3,13,10,30,942.0,82.0,2.5,19.0,718.0,725.11,565.28
2017,3,13,10,45,948.0,83.0,2.55,19.5,742.5,764.3,591.28
2017,3,13,11,0,954.0,84.0,2.6,20.0,767.0,800.93,615.24
2017,3,13,11,15,957.5,84.5,2.55,20.0,784.0,832.34,635.89
2017,3,13,11,30,961.0,85.0,2.5,20.0,801.0,860.69,654.34
2017,3,13,11,45,962.5,85.5,2.5,20.5,810.0,884.2,668.55
2017,3,13,12,0,964.0,86.0,2.5,21.0,819.0,904.31,680.46
2017,3,13,12,15,964.0,86.0,2.45,21.0,819.5,919.11,689.73
2017,3,13,12,30,964.0,86.0,2.4,21.0,820.0,930.3,696.69
2017,3,13,12,45,961.5,85.5,2.35,21.0,812.0,935.12,699.52
2017,3,13,13,0,959.0,85.0,2.3,21.0,804.0,936.23,700.06
2017,3,13,13,15,955.0,84.5,2.25,21.0,788.5,932.33,697.42
2017,3,13,13,30,951.0,84.0,2.2,21.0,773.0,924.78,692.54
2017,3,13,13,45,944.5,83.0,2.2,21.5,749.5,910.94,682.78
2017,3,13,14,0,938.0,82.0,2.2,22.0,726.0,893.64,670.88
2017,3,13,14,15,928.5,81.0,2.25,22.0,695.0,870.51,656.89
2017,3,13,14,30,919.0,80.0,2.3,22.0,664.0,844.31,640.79
2017,3,13,14,45,905.5,78.0,2.35,22.0,626.5,810.89,619.62
2017,3,13,15,0,892.0,76.0,2.4,22.0,589.0,774.98,596.52
2017,3,13,15,15,875.0,74.0,2.45,22.0,546.0,734.23,569.69
2017,3,13,15,30,858.0,72.0,2.5,22.0,503.0,691.71,541.19
2017,3,13,15,45,833.5,69.5,2.6,22.0,455.5,646.18,510.17
2017,3,13,16,0,809.0,67.0,2.7,22.0,408.0,595.76,472.83
2017,3,13,16,15,775.0,63.0,2.65,21.0,357.0,537.7,429.59
2017,3,13,16,30,741.0,59.0,2.6,20.0,306.0,480.5,385.27
2017,3,13,16,45,691.0,54.5,2.55,19.5,254.0,416.05,332.71
2017,3,13,17,0,641.0,50.0,2.5,19.0,202.0,354.75,280.71
2017,3,13,17,15,561.5,42.5,2.5,18.5,152.0,282.06,218.25
2017,3,13,17,30,482.0,35.0,2.5,18.0,102.0,219.35,162.38
2017,3,13,17,45,341.0,24.5,2.5,18.0,61.5,141.18,89.38
2017,3,13,18,0,200.0,14.0,2.5,18.0,21.0,61.12,0.0
2017,3,13,18,15,100.0,7.0,2.5,17.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,172.5,19.0,0.5,14.5,39.5,14.21,2.74
2017,3,14,7,0,345.0,38.0,0.5,15.0,79.0,29.46,19.57
2017,3,14,7,15,437.0,48.0,0.45,15.0,126.5,46.71,26.68
2017,3,14,7,30,529.0,58.0,0.4,15.0,174.0,90.38,50.14
2017,3,14,7,45,586.0,65.5,0.4,15.5,225.0,137.47,84.04
2017,3,14,8,0,643.0,73.0,0.4,16.0,276.0,190.81,127.17
2017,3,14,8,15,683.0,78.0,0.4,16.5,326.5,243.5,172.16
2017,3,14,8,30,723.0,83.0,0.4,17.0,377.0,299.9,220.21
2017,3,14,8,45,749.0,88.0,0.45,17.5,424.5,356.06,267.69
2017,3,14,9,0,775.0,93.0,0.5,18.0,472.0,412.17,313.84
2017,3,14,9,15,796.0,96.0,0.55,18.5,515.5,465.29,356.4
2017,3,14,9,30,817.0,99.0,0.6,19.0,559.0,518.87,397.91
2017,3,14,9,45,847.5,95.5,0.65,19.5,601.0,571.42,437.51
2017,3,14,10,0,878.0,92.0,0.7,20.0,643.0,624.2,476.15
2017,3,14,10,15,888.5,93.5,0.65,20.5,675.0,669.3,506.94
2017,3,14,10,30,899.0,95.0,0.6,21.0,707.0,712.71,535.2
2017,3,14,10,45,907.5,95.5,0.6,21.5,732.0,751.74,559.12
2017,3,14,11,0,916.0,96.0,0.6,22.0,757.0,788.49,581.22
2017,3,14,11,15,920.5,97.0,0.55,22.0,774.0,820.15,600.02
2017,3,14,11,30,925.0,98.0,0.5,22.0,791.0,848.93,616.81
2017,3,14,11,45,929.0,97.5,0.45,22.5,800.5,872.7,629.08
2017,3,14,12,0,933.0,97.0,0.4,23.0,810.0,893.27,639.28
2017,3,14,12,15,933.0,97.5,0.45,23.0,811.0,908.17,649.23
2017,3,14,12,30,933.0,98.0,0.5,23.0,812.0,919.57,657.21
2017,3,14,12,45,929.0,98.5,0.6,23.5,804.5,923.94,660.73
2017,3,14,13,0,925.0,99.0,0.7,24.0,797.0,924.72,662.2
2017,3,14,13,15,920.5,98.5,0.75,24.0,781.5,920.42,660.9
2017,3,14,13,30,916.0,98.0,0.8,24.0,766.0,912.6,657.55
2017,3,14,13,45,910.0,96.5,0.85,24.0,742.5,898.93,650.6
2017,3,14,14,0,904.0,95.0,0.9,24.0,719.0,881.91,641.62
2017,3,14,14,15,894.0,93.5,1.0,24.0,688.5,858.32,629.17
2017,3,14,14,30,884.0,92.0,1.1,24.0,658.0,831.79,614.64
2017,3,14,14,45,870.5,90.0,1.2,24.0,621.0,799.16,595.79
2017,3,14,15,0,857.0,88.0,1.3,24.0,584.0,768.81,578.16
2017,3,14,15,15,838.5,85.5,1.5,23.5,541.0,727.23,554.37
2017,3,14,15,30,820.0,83.0,1.7,23.0,498.0,684.03,528.51
2017,3,14,15,45,794.0,80.0,1.9,23.0,450.5,633.89,495.16
2017,3,14,16,0,768.0,77.0,2.1,23.0,403.0,583.31,458.9
2017,3,14,16,15,732.5,72.5,2.4,22.0,352.5,525.3,417.5
2017,3,14,16,30,697.0,68.0,2.7,21.0,302.0,468.36,374.61
2017,3,14,16,45,642.5,62.5,3.05,20.0,250.5,404.7,324.16
2017,3,14,17,0,588.0,57.0,3.4,19.0,199.0,342.62,272.6
2017,3,14,17,15,506.5,48.5,3.7,18.0,150.0,270.59,211.2
2017,3,14,17,30,425.0,40.0,4.0,17.0,101.0,206.17,154.5
2017,3,14,17,45,285.0,27.5,4.35,16.5,61.0,128.71,84.1
2017,3,14,18,0,145.0,15.0,4.7,16.0,21.0,57.43,0.0
2017,3,14,18,15,72.5,7.5,4.55,15.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
