Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.0,2.45,11.5,3.0,0.0,0.0
2017,3,15,6,30,0.0,6.0,2.5,12.0,6.0,5.9,0.0
2017,3,15,6,45,4.0,24.0,2.6,12.5,24.5,22.77,9.64
2017,3,15,7,0,8.0,42.0,2.7,13.0,43.0,39.09,28.09
2017,3,15,7,15,22.5,63.0,2.6,13.0,67.5,57.19,42.23
2017,3,15,7,30,37.0,84.0,2.5,13.0,92.0,79.51,60.58
2017,3,15,7,45,47.0,105.5,2.45,13.5,119.0,103.62,80.47
2017,3,15,8,0,57.0,127.0,2.4,14.0,146.0,129.11,101.5
2017,3,15,8,15,63.5,148.0,2.3,14.0,172.0,154.57,122.72
2017,3,15,8,30,70.0,169.0,2.2,14.0,198.0,180.87,144.45
2017,3,15,8,45,224.0,178.0,2.1,14.5,286.0,250.13,198.51
2017,3,15,9,0,378.0,187.0,2.0,15.0,374.0,336.71,266.9
2017,3,15,9,15,606.0,139.0,1.95,15.0,469.5,420.41,333.82
2017,3,15,9,30,834.0,91.0,1.9,15.0,565.0,523.02,415.31
2017,3,15,9,45,834.0,99.0,1.85,15.5,600.0,570.71,451.9
2017,3,15,10,0,834.0,107.0,1.8,16.0,635.0,616.42,486.03
2017,3,15,10,15,515.0,216.5,1.75,16.0,548.0,552.94,434.64
2017,3,15,10,30,196.0,326.0,1.7,16.0,461.0,458.46,358.11
2017,3,15,10,45,124.5,323.0,1.7,16.5,410.0,412.9,322.23
2017,3,15,11,0,53.0,320.0,1.7,17.0,359.0,357.75,278.14
2017,3,15,11,15,149.5,341.0,1.7,17.0,453.5,462.17,359.31
2017,3,15,11,30,246.0,362.0,1.7,17.0,548.0,567.38,437.96
2017,3,15,11,45,365.5,327.5,1.75,17.0,607.0,644.13,496.06
2017,3,15,12,0,485.0,293.0,1.8,17.0,666.0,724.71,556.05
2017,3,15,12,15,401.0,325.0,1.75,17.0,633.5,688.56,527.23
2017,3,15,12,30,317.0,357.0,1.7,17.0,601.0,655.55,501.3
2017,3,15,12,45,331.5,349.5,1.7,17.0,602.5,664.8,508.87
2017,3,15,13,0,346.0,342.0,1.7,17.0,604.0,672.75,515.19
2017,3,15,13,15,389.0,320.5,1.65,17.0,610.0,689.26,528.26
2017,3,15,13,30,432.0,299.0,1.6,17.0,616.0,711.68,545.18
2017,3,15,13,45,468.0,273.5,1.55,17.0,607.5,713.9,547.97
2017,3,15,14,0,504.0,248.0,1.5,17.0,599.0,713.09,548.87
2017,3,15,14,15,439.0,258.0,1.5,16.5,553.5,662.29,512.88
2017,3,15,14,30,374.0,268.0,1.5,16.0,508.0,603.94,471.42
2017,3,15,14,45,223.5,261.5,1.5,16.0,403.0,460.33,363.17
2017,3,15,15,0,73.0,255.0,1.5,16.0,298.0,324.03,256.47
2017,3,15,15,15,36.5,203.5,1.5,15.5,225.0,238.73,190.3
2017,3,15,15,30,0.0,152.0,1.5,15.0,152.0,150.7,119.44
2017,3,15,15,45,0.0,127.5,1.55,15.0,127.5,125.79,99.62
2017,3,15,16,0,0.0,103.0,1.6,15.0,103.0,100.92,79.37
2017,3,15,16,15,0.0,90.0,1.65,14.5,90.0,87.99,68.96
2017,3,15,16,30,0.0,77.0,1.7,14.0,77.0,75.05,58.35
2017,3,15,16,45,0.0,64.0,1.75,14.0,64.0,62.12,47.43
2017,3,15,17,0,0.0,51.0,1.8,14.0,51.0,49.28,36.41
2017,3,15,17,15,0.0,38.5,1.7,13.5,38.5,37.18,25.95
2017,3,15,17,30,0.0,26.0,1.6,13.0,26.0,25.09,15.37
2017,3,15,17,45,0.0,15.5,1.55,13.0,15.5,14.95,5.96
2017,3,15,18,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2017,3,15,18,15,0.0,2.5,1.5,12.5,2.5,2.46,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2017,3,16,6,45,26.0,26.5,2.65,12.5,30.0,24.54,12.18
2017,3,16,7,0,52.0,46.0,2.8,13.0,53.0,39.56,28.65
2017,3,16,7,15,78.0,68.0,2.9,13.0,83.5,61.0,44.3
2017,3,16,7,30,104.0,90.0,3.0,13.0,114.0,88.83,65.75
2017,3,16,7,45,122.5,112.5,3.1,13.5,147.5,119.33,90.41
2017,3,16,8,0,141.0,135.0,3.2,14.0,181.0,152.19,117.55
2017,3,16,8,15,155.5,155.0,3.15,14.5,213.5,184.04,144.15
2017,3,16,8,30,170.0,175.0,3.1,15.0,246.0,217.5,171.92
2017,3,16,8,45,293.5,178.0,3.05,15.5,317.5,276.75,218.82
2017,3,16,9,0,417.0,181.0,3.0,16.0,389.0,349.35,276.88
2017,3,16,9,15,298.5,220.5,3.05,16.0,376.5,353.51,281.66
2017,3,16,9,30,180.0,260.0,3.1,16.0,364.0,345.15,275.04
2017,3,16,9,45,335.5,243.5,3.15,16.5,452.0,429.15,342.02
2017,3,16,10,0,491.0,227.0,3.2,17.0,540.0,527.0,418.43
2017,3,16,10,15,515.0,229.5,3.35,17.0,572.0,567.7,449.96
2017,3,16,10,30,539.0,232.0,3.5,17.0,604.0,608.82,481.74
2017,3,16,10,45,545.0,240.0,3.65,17.0,627.5,642.52,507.29
2017,3,16,11,0,551.0,248.0,3.8,17.0,651.0,674.98,531.7
2017,3,16,11,15,547.0,257.0,3.8,17.0,664.5,699.21,549.19
2017,3,16,11,30,543.0,266.0,3.8,17.0,678.0,721.42,565.09
2017,3,16,11,45,547.5,268.0,3.85,17.5,688.0,741.48,578.77
2017,3,16,12,0,552.0,270.0,3.9,18.0,698.0,759.69,591.03
2017,3,16,12,15,564.5,266.5,3.85,18.0,704.0,777.13,603.72
2017,3,16,12,30,577.0,263.0,3.8,18.0,710.0,792.6,615.0
2017,3,16,12,45,537.0,273.5,3.8,18.0,687.0,774.33,601.03
2017,3,16,13,0,497.0,284.0,3.8,18.0,664.0,753.53,585.43
2017,3,16,13,15,539.5,262.0,3.85,18.0,667.0,769.3,598.94
2017,3,16,13,30,582.0,240.0,3.9,18.0,670.0,782.29,610.25
2017,3,16,13,45,552.5,241.5,4.0,18.0,639.0,754.67,590.54
2017,3,16,14,0,523.0,243.0,4.1,18.0,608.0,725.44,569.75
2017,3,16,14,15,620.5,196.0,4.2,17.5,611.5,752.87,595.07
2017,3,16,14,30,718.0,149.0,4.3,17.0,615.0,771.16,612.04
2017,3,16,14,45,649.0,160.5,4.4,17.0,563.0,712.44,569.8
2017,3,16,15,0,580.0,172.0,4.5,17.0,511.0,650.86,523.67
2017,3,16,15,15,496.5,180.5,4.55,16.5,456.0,581.4,471.08
2017,3,16,15,30,413.0,189.0,4.6,16.0,401.0,515.38,419.97
2017,3,16,15,45,454.5,161.0,4.7,16.0,374.0,497.96,408.26
2017,3,16,16,0,496.0,133.0,4.8,16.0,347.0,475.65,391.86
2017,3,16,16,15,451.5,126.5,4.8,15.5,303.5,421.59,348.39
2017,3,16,16,30,407.0,120.0,4.8,15.0,260.0,370.18,306.1
2017,3,16,16,45,378.5,103.0,4.85,14.5,216.5,318.05,262.41
2017,3,16,17,0,350.0,86.0,4.9,14.0,173.0,267.8,218.93
2017,3,16,17,15,350.5,67.5,4.75,13.5,137.0,229.65,183.86
2017,3,16,17,30,351.0,49.0,4.6,13.0,101.0,190.81,146.62
2017,3,16,17,45,228.0,33.5,4.45,12.5,62.0,118.64,81.68
2017,3,16,18,0,105.0,18.0,4.3,12.0,23.0,51.7,0.0
2017,3,16,18,15,52.5,9.0,4.15,11.5,11.5,18.86,0.0
2017,3,16,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,58.0,6.5,0.6,11.0,8.5,0.0,0.0
2017,3,17,6,30,116.0,13.0,0.5,11.0,17.0,12.78,0.0
2017,3,17,6,45,264.5,25.5,0.45,11.5,55.5,19.57,9.46
2017,3,17,7,0,413.0,38.0,0.4,12.0,94.0,28.42,19.3
2017,3,17,7,15,499.0,46.5,0.4,12.5,143.5,52.96,27.92
2017,3,17,7,30,585.0,55.0,0.4,13.0,193.0,99.49,54.82
2017,3,17,7,45,641.5,60.0,0.4,13.5,245.0,148.17,91.35
2017,3,17,8,0,698.0,65.0,0.4,14.0,297.0,204.75,138.25
2017,3,17,8,15,734.5,69.5,0.4,14.5,348.0,259.33,185.68
2017,3,17,8,30,771.0,74.0,0.4,15.0,399.0,317.18,235.49
2017,3,17,8,45,796.0,77.0,0.4,15.5,447.0,372.2,282.24
2017,3,17,9,0,821.0,80.0,0.4,16.0,495.0,428.58,328.5
2017,3,17,9,15,839.5,82.5,0.4,16.5,538.5,482.42,371.25
2017,3,17,9,30,858.0,85.0,0.4,17.0,582.0,536.86,412.8
2017,3,17,9,45,868.5,88.5,0.4,17.5,619.0,586.65,449.48
2017,3,17,10,0,879.0,92.0,0.4,18.0,656.0,635.23,484.02
2017,3,17,10,15,889.0,93.5,0.35,18.5,688.0,680.03,514.16
2017,3,17,10,30,899.0,95.0,0.3,19.0,720.0,723.09,541.2
2017,3,17,10,45,903.5,97.5,0.3,19.5,744.0,761.2,564.25
2017,3,17,11,0,908.0,100.0,0.3,20.0,768.0,796.78,585.36
2017,3,17,11,15,912.5,100.5,0.35,20.0,785.0,827.6,605.2
2017,3,17,11,30,917.0,101.0,0.4,20.0,802.0,855.56,623.27
2017,3,17,11,45,778.5,170.5,0.45,20.5,770.0,838.42,611.22
2017,3,17,12,0,640.0,240.0,0.5,21.0,738.0,807.66,589.37
2017,3,17,12,15,777.5,173.0,0.55,21.0,778.5,869.13,632.13
2017,3,17,12,30,915.0,106.0,0.6,21.0,819.0,921.61,665.7
2017,3,17,12,45,680.0,207.5,0.7,21.0,735.0,836.2,612.13
2017,3,17,13,0,445.0,309.0,0.8,21.0,651.0,734.96,541.85
2017,3,17,13,15,537.0,267.5,0.9,21.0,671.5,774.52,574.06
2017,3,17,13,30,629.0,226.0,1.0,21.0,692.0,813.31,603.85
2017,3,17,13,45,755.0,165.0,1.1,21.0,707.0,854.66,634.07
2017,3,17,14,0,881.0,104.0,1.2,21.0,722.0,879.83,652.49
2017,3,17,14,15,870.5,102.5,1.3,21.0,691.5,855.95,638.74
2017,3,17,14,30,860.0,101.0,1.4,21.0,661.0,834.27,626.9
2017,3,17,14,45,844.0,99.0,1.55,21.0,623.0,799.82,606.67
2017,3,17,15,0,828.0,97.0,1.7,21.0,585.0,763.16,584.5
2017,3,17,15,15,802.5,92.5,1.85,20.5,537.5,714.62,554.39
2017,3,17,15,30,777.0,88.0,2.0,20.0,490.0,665.02,522.6
2017,3,17,15,45,744.0,85.0,2.15,20.0,441.0,611.33,485.26
2017,3,17,16,0,711.0,82.0,2.3,20.0,392.0,557.86,445.76
2017,3,17,16,15,659.0,83.5,2.45,19.0,343.5,501.18,403.64
2017,3,17,16,30,607.0,85.0,2.6,18.0,295.0,444.9,360.13
2017,3,17,16,45,584.5,73.5,2.8,17.5,249.0,392.04,317.27
2017,3,17,17,0,562.0,62.0,3.0,17.0,203.0,340.02,273.05
2017,3,17,17,15,482.5,53.0,2.9,16.5,154.5,268.88,211.72
2017,3,17,17,30,403.0,44.0,2.8,16.0,106.0,205.15,155.49
2017,3,17,17,45,201.5,35.0,2.75,15.5,66.0,112.78,77.59
2017,3,17,18,0,0.0,26.0,2.7,15.0,26.0,28.29,0.0
2017,3,17,18,15,0.0,13.0,2.5,14.5,13.0,12.78,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,2.95,0.0
2017,3,18,6,30,0.0,6.0,1.1,12.0,6.0,5.9,0.0
2017,3,18,6,45,0.0,18.5,1.2,12.5,18.5,17.85,8.56
2017,3,18,7,0,0.0,31.0,1.3,13.0,31.0,29.94,20.56
2017,3,18,7,15,0.0,47.5,1.45,13.0,47.5,45.54,33.06
2017,3,18,7,30,0.0,64.0,1.6,13.0,64.0,61.08,46.6
2017,3,18,7,45,0.0,81.0,1.75,13.5,81.0,77.22,60.33
2017,3,18,8,0,0.0,98.0,1.9,14.0,98.0,93.47,73.89
2017,3,18,8,15,0.0,115.0,1.95,14.0,115.0,109.82,87.43
2017,3,18,8,30,0.0,132.0,2.0,14.0,132.0,126.25,100.85
2017,3,18,8,45,0.0,145.0,2.15,14.0,145.0,139.01,111.08
2017,3,18,9,0,0.0,158.0,2.3,14.0,158.0,151.79,121.25
2017,3,18,9,15,2.5,172.0,2.3,14.5,174.0,166.76,132.86
2017,3,18,9,30,5.0,186.0,2.3,15.0,190.0,182.01,144.61
2017,3,18,9,45,6.5,197.5,2.3,15.5,202.5,194.57,154.07
2017,3,18,10,0,8.0,209.0,2.3,16.0,215.0,207.28,163.6
2017,3,18,10,15,8.0,213.0,2.3,16.0,219.0,211.85,166.91
2017,3,18,10,30,8.0,217.0,2.3,16.0,223.0,216.38,170.22
2017,3,18,10,45,12.5,240.5,2.3,16.0,250.0,243.33,191.34
2017,3,18,11,0,17.0,264.0,2.3,16.0,277.0,270.72,212.58
2017,3,18,11,15,12.0,239.0,2.3,16.0,248.5,242.89,190.45
2017,3,18,11,30,7.0,214.0,2.3,16.0,220.0,214.63,168.05
2017,3,18,11,45,10.0,235.5,2.3,16.5,243.5,238.9,186.85
2017,3,18,12,0,13.0,257.0,2.3,17.0,267.0,263.44,205.56
2017,3,18,12,15,110.0,321.0,2.15,17.0,407.5,427.35,333.76
2017,3,18,12,30,207.0,385.0,2.0,17.0,548.0,583.33,449.66
2017,3,18,12,45,229.0,378.0,1.95,17.0,556.5,598.88,460.42
2017,3,18,13,0,251.0,371.0,1.9,17.0,565.0,621.84,477.39
2017,3,18,13,15,268.0,359.5,1.8,17.0,563.0,626.57,481.02
2017,3,18,13,30,285.0,348.0,1.7,17.0,561.0,629.95,483.84
2017,3,18,13,45,597.5,218.5,1.65,17.5,646.5,775.49,595.31
2017,3,18,14,0,910.0,89.0,1.6,18.0,732.0,890.81,673.44
2017,3,18,14,15,902.0,87.5,1.6,18.0,702.0,868.4,657.97
2017,3,18,14,30,894.0,86.0,1.6,18.0,672.0,842.95,642.06
2017,3,18,14,45,883.0,84.0,1.65,18.0,635.5,811.65,622.61
2017,3,18,15,0,872.0,82.0,1.7,18.0,599.0,777.82,601.23
2017,3,18,15,15,856.0,79.5,1.5,18.0,556.5,737.34,572.6
2017,3,18,15,30,840.0,77.0,1.3,18.0,514.0,699.39,545.62
2017,3,18,15,45,704.5,98.0,1.15,18.0,441.5,603.23,475.34
2017,3,18,16,0,569.0,119.0,1.0,18.0,369.0,512.23,405.91
2017,3,18,16,15,543.0,109.5,0.95,17.5,325.0,462.07,368.75
2017,3,18,16,30,517.0,100.0,0.9,17.0,281.0,412.63,330.51
2017,3,18,16,45,480.5,88.0,0.85,16.5,235.0,353.84,283.65
2017,3,18,17,0,444.0,76.0,0.8,16.0,189.0,300.35,239.32
2017,3,18,17,15,389.0,62.5,0.85,15.5,145.0,240.43,188.66
2017,3,18,17,30,334.0,49.0,0.9,15.0,101.0,185.71,140.88
2017,3,18,17,45,229.5,34.0,1.0,14.5,63.5,119.94,83.35
2017,3,18,18,0,125.0,19.0,1.1,14.0,26.0,58.83,0.0
2017,3,18,18,15,62.5,9.5,1.1,13.5,13.0,21.45,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.5,1.05,12.0,8.5,8.36,0.0
2017,3,19,6,30,0.0,17.0,1.1,12.0,17.0,16.14,0.0
2017,3,19,6,45,95.0,34.0,1.2,12.5,48.0,28.1,17.27
2017,3,19,7,0,190.0,51.0,1.3,13.0,79.0,41.37,30.62
2017,3,19,7,15,229.0,70.0,1.4,13.0,117.0,68.5,46.28
2017,3,19,7,30,268.0,89.0,1.5,13.0,155.0,104.49,71.9
2017,3,19,7,45,301.5,104.5,1.6,13.5,195.0,141.26,100.93
2017,3,19,8,0,335.0,120.0,1.7,14.0,235.0,180.25,133.39
2017,3,19,8,15,406.5,128.0,1.55,14.0,289.0,228.22,172.93
2017,3,19,8,30,478.0,136.0,1.4,14.0,343.0,283.68,219.0
2017,3,19,8,45,559.5,130.5,1.25,14.5,399.0,338.25,263.66
2017,3,19,9,0,641.0,125.0,1.1,15.0,455.0,399.42,312.8
2017,3,19,9,15,629.0,142.5,1.1,15.0,489.0,444.63,349.77
2017,3,19,9,30,617.0,160.0,1.1,15.0,523.0,487.54,383.78
2017,3,19,9,45,526.5,208.0,1.1,15.5,531.5,510.95,400.37
2017,3,19,10,0,436.0,256.0,1.1,16.0,540.0,526.51,410.06
2017,3,19,10,15,351.0,291.5,1.15,16.0,527.5,522.94,406.37
2017,3,19,10,30,266.0,327.0,1.2,16.0,515.0,514.23,398.42
2017,3,19,10,45,307.5,329.5,1.3,16.0,553.5,559.22,432.67
2017,3,19,11,0,349.0,332.0,1.4,16.0,592.0,605.97,467.47
2017,3,19,11,15,184.0,306.5,1.5,16.0,444.0,456.35,355.09
2017,3,19,11,30,19.0,281.0,1.6,16.0,296.0,291.05,226.3
2017,3,19,11,45,156.0,326.5,1.7,16.5,449.5,465.21,362.74
2017,3,19,12,0,293.0,372.0,1.8,17.0,603.0,641.5,492.42
2017,3,19,12,15,310.0,368.0,1.75,17.0,612.5,658.9,503.55
2017,3,19,12,30,327.0,364.0,1.7,17.0,622.0,675.41,515.37
2017,3,19,12,45,211.5,367.5,1.65,17.0,534.0,572.62,438.82
2017,3,19,13,0,96.0,371.0,1.6,17.0,446.0,467.17,359.14
2017,3,19,13,15,62.0,333.5,1.55,17.0,381.5,397.85,307.63
2017,3,19,13,30,28.0,296.0,1.5,17.0,317.0,328.33,254.67
2017,3,19,13,45,98.0,319.0,1.45,17.0,389.0,415.81,323.71
2017,3,19,14,0,168.0,342.0,1.4,17.0,461.0,511.16,395.72
2017,3,19,14,15,195.5,324.5,1.35,17.0,457.5,514.37,398.63
2017,3,19,14,30,223.0,307.0,1.3,17.0,454.0,515.75,400.94
2017,3,19,14,45,239.5,286.0,1.3,17.0,436.0,502.22,392.34
2017,3,19,15,0,256.0,265.0,1.3,17.0,418.0,495.64,388.77
2017,3,19,15,15,147.5,238.0,1.35,16.5,325.0,368.77,292.39
2017,3,19,15,30,39.0,211.0,1.4,16.0,232.0,248.97,198.03
2017,3,19,15,45,19.5,162.5,1.45,16.0,173.0,175.63,139.94
2017,3,19,16,0,0.0,114.0,1.5,16.0,114.0,112.12,88.12
2017,3,19,16,15,0.0,100.0,1.45,15.5,100.0,98.17,77.09
2017,3,19,16,30,0.0,86.0,1.4,15.0,86.0,84.23,65.76
2017,3,19,16,45,0.0,71.5,1.4,15.0,71.5,69.75,53.67
2017,3,19,17,0,0.0,57.0,1.4,15.0,57.0,55.26,41.37
2017,3,19,17,15,0.0,43.5,1.35,14.5,43.5,42.02,30.01
2017,3,19,17,30,0.0,30.0,1.3,14.0,30.0,28.96,18.66
2017,3,19,17,45,0.0,19.0,1.3,14.0,19.0,18.33,9.08
2017,3,19,18,0,0.0,8.0,1.3,14.0,8.0,7.71,0.0
2017,3,19,18,15,0.0,4.0,1.25,13.5,4.0,3.93,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,5.65,12.0,8.5,8.36,0.0
2017,3,20,6,30,0.0,17.0,5.8,12.0,17.0,16.26,0.0
2017,3,20,6,45,45.0,36.5,6.0,12.5,43.5,31.63,20.54
2017,3,20,7,0,90.0,56.0,6.2,13.0,70.0,47.49,35.99
2017,3,20,7,15,115.5,78.0,6.2,13.0,102.5,72.95,52.94
2017,3,20,7,30,141.0,100.0,6.2,13.0,135.0,103.5,76.57
2017,3,20,7,45,162.5,119.5,6.25,13.5,169.0,134.53,101.8
2017,3,20,8,0,184.0,139.0,6.3,14.0,203.0,168.05,129.84
2017,3,20,8,15,110.5,155.0,6.4,14.0,195.0,174.57,138.67
2017,3,20,8,30,37.0,171.0,6.5,14.0,187.0,173.54,139.83
2017,3,20,8,45,18.5,165.5,6.6,14.5,173.5,165.42,132.95
2017,3,20,9,0,0.0,160.0,6.7,15.0,160.0,153.72,122.83
2017,3,20,9,15,0.0,144.5,6.75,15.0,144.5,139.34,110.64
2017,3,20,9,30,0.0,129.0,6.8,15.0,129.0,124.66,98.26
2017,3,20,9,45,0.0,107.0,6.9,15.0,107.0,103.54,80.61
2017,3,20,10,0,0.0,85.0,7.0,15.0,85.0,82.27,62.87
2017,3,20,10,15,3.5,149.0,7.05,15.0,152.0,146.7,115.8
2017,3,20,10,30,7.0,213.0,7.1,15.0,219.0,211.8,168.54
2017,3,20,10,45,3.5,165.0,7.2,15.5,168.0,162.78,128.23
2017,3,20,11,0,0.0,117.0,7.3,16.0,117.0,113.44,87.67
2017,3,20,11,15,0.0,91.5,7.2,16.0,91.5,88.63,67.35
2017,3,20,11,30,0.0,66.0,7.1,16.0,66.0,63.9,47.05
2017,3,20,11,45,0.0,86.5,7.0,16.0,86.5,83.79,63.32
2017,3,20,12,0,0.0,107.0,6.9,16.0,107.0,103.79,79.61
2017,3,20,12,15,0.0,83.0,6.75,16.0,83.0,80.4,60.5
2017,3,20,12,30,0.0,59.0,6.6,16.0,59.0,57.12,41.45
2017,3,20,12,45,0.0,58.5,6.45,16.5,58.5,56.64,40.98
2017,3,20,13,0,0.0,58.0,6.3,17.0,58.0,56.15,40.52
2017,3,20,13,15,8.0,160.5,6.15,17.0,166.5,163.97,128.45
2017,3,20,13,30,16.0,263.0,6.0,17.0,275.0,274.94,217.15
2017,3,20,13,45,8.0,172.0,5.85,17.0,178.0,175.61,137.82
2017,3,20,14,0,0.0,81.0,5.7,17.0,81.0,78.41,58.91
2017,3,20,14,15,0.0,47.5,5.55,16.5,47.5,45.95,32.44
2017,3,20,14,30,0.0,14.0,5.4,16.0,14.0,13.53,5.63
2017,3,20,14,45,1.0,95.0,5.25,16.0,96.0,92.8,71.49
2017,3,20,15,0,2.0,176.0,5.1,16.0,178.0,175.64,139.45
2017,3,20,15,15,1.0,96.5,5.1,16.0,97.5,94.3,72.99
2017,3,20,15,30,0.0,17.0,5.1,16.0,17.0,16.42,8.17
2017,3,20,15,45,20.0,96.5,5.2,16.0,106.0,110.63,87.72
2017,3,20,16,0,40.0,176.0,5.3,16.0,195.0,210.86,170.96
2017,3,20,16,15,36.0,156.0,5.45,15.5,171.0,186.08,151.02
2017,3,20,16,30,32.0,136.0,5.6,15.0,147.0,161.54,131.09
2017,3,20,16,45,23.5,115.0,5.8,15.0,122.5,133.78,107.8
2017,3,20,17,0,15.0,94.0,6.0,15.0,98.0,102.58,81.31
2017,3,20,17,15,7.5,73.0,6.3,15.0,75.0,77.34,59.6
2017,3,20,17,30,0.0,52.0,6.6,15.0,52.0,52.64,38.25
2017,3,20,17,45,0.0,33.0,6.95,15.0,33.0,32.98,20.8
2017,3,20,18,0,0.0,14.0,7.3,15.0,14.0,13.51,0.0
2017,3,20,18,15,0.0,7.0,7.45,15.0,7.0,6.88,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,4.5,4.55,14.0,4.5,4.42,0.0
2017,3,21,6,30,0.0,9.0,4.5,14.0,9.0,8.68,0.0
2017,3,21,6,45,0.0,23.0,4.5,14.5,23.0,22.2,12.88
2017,3,21,7,0,0.0,37.0,4.5,15.0,37.0,35.69,25.54
2017,3,21,7,15,0.0,54.0,4.3,15.0,54.0,51.54,37.92
2017,3,21,7,30,0.0,71.0,4.1,15.0,71.0,67.58,51.77
2017,3,21,7,45,0.0,88.5,3.95,15.0,88.5,84.22,65.9
2017,3,21,8,0,0.0,106.0,3.8,15.0,106.0,100.97,79.91
2017,3,21,8,15,355.0,97.5,3.9,15.0,254.5,189.24,143.44
2017,3,21,8,30,710.0,89.0,4.0,15.0,403.0,322.12,247.72
2017,3,21,8,45,733.5,94.0,4.15,15.5,449.5,375.82,294.86
2017,3,21,9,0,757.0,99.0,4.3,16.0,496.0,432.1,343.14
2017,3,21,9,15,778.0,102.5,4.3,15.5,539.5,485.24,388.94
2017,3,21,9,30,799.0,106.0,4.3,15.0,583.0,538.85,434.13
2017,3,21,9,45,807.5,111.5,4.35,15.0,620.0,587.27,473.57
2017,3,21,10,0,816.0,117.0,4.4,15.0,657.0,634.49,511.2
2017,3,21,10,15,829.0,119.0,4.3,15.0,689.5,679.81,546.07
2017,3,21,10,30,842.0,121.0,4.2,15.0,722.0,723.79,578.78
2017,3,21,10,45,855.5,120.5,4.1,15.5,748.5,764.01,606.06
2017,3,21,11,0,869.0,120.0,4.0,16.0,775.0,800.0,629.86
2017,3,21,11,15,876.0,120.5,3.9,16.0,793.0,831.69,651.5
2017,3,21,11,30,883.0,121.0,3.8,16.0,811.0,860.75,671.13
2017,3,21,11,45,896.0,117.0,3.75,16.0,823.5,887.49,689.3
2017,3,21,12,0,909.0,113.0,3.7,16.0,836.0,911.42,705.48
2017,3,21,12,15,910.5,113.0,3.7,16.0,837.0,926.4,715.73
2017,3,21,12,30,912.0,113.0,3.7,16.0,838.0,938.0,723.78
2017,3,21,12,45,919.0,108.5,3.75,16.0,833.5,946.31,730.02
2017,3,21,13,0,926.0,104.0,3.8,16.0,829.0,951.1,733.96
2017,3,21,13,15,922.0,103.0,3.9,16.0,813.0,946.15,731.57
2017,3,21,13,30,918.0,102.0,4.0,16.0,797.0,937.67,726.9
2017,3,21,13,45,914.5,99.5,4.15,16.0,774.0,924.52,719.32
2017,3,21,14,0,911.0,97.0,4.3,16.0,751.0,907.96,709.4
2017,3,21,14,15,901.5,95.5,4.45,16.0,720.0,884.02,694.66
2017,3,21,14,30,892.0,94.0,4.6,16.0,689.0,857.12,677.65
2017,3,21,14,45,880.0,92.0,4.75,16.0,651.5,824.82,656.51
2017,3,21,15,0,868.0,90.0,4.9,16.0,614.0,790.06,633.28
2017,3,21,15,15,850.0,87.5,5.05,15.5,570.0,752.5,608.76
2017,3,21,15,30,832.0,85.0,5.2,15.0,526.0,708.57,578.85
2017,3,21,15,45,806.0,82.0,5.35,15.0,478.0,657.2,541.42
2017,3,21,16,0,780.0,79.0,5.5,15.0,430.0,605.39,501.29
2017,3,21,16,15,746.0,75.0,5.45,14.5,378.5,547.49,455.18
2017,3,21,16,30,712.0,71.0,5.4,14.0,327.0,490.53,408.42
2017,3,21,16,45,658.0,66.5,5.4,14.0,274.5,426.32,353.54
2017,3,21,17,0,604.0,62.0,5.4,14.0,222.0,363.8,298.6
2017,3,21,17,15,527.0,54.0,5.3,13.5,171.5,291.95,235.22
2017,3,21,17,30,450.0,46.0,5.2,13.0,121.0,227.19,176.74
2017,3,21,17,45,319.5,34.5,5.1,13.0,78.0,149.95,108.13
2017,3,21,18,0,189.0,23.0,5.0,13.0,35.0,82.09,26.62
2017,3,21,18,15,94.5,11.5,4.9,12.5,17.5,30.05,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,15.5,10.5,4.1,11.0,11.5,10.32,0.0
2017,3,22,6,30,31.0,21.0,4.1,11.0,23.0,18.73,0.73
2017,3,22,6,45,96.0,40.0,4.15,11.5,54.0,32.81,22.3
2017,3,22,7,0,161.0,59.0,4.2,12.0,85.0,47.4,36.27
2017,3,22,7,15,194.5,79.5,4.2,12.0,122.5,77.7,54.39
2017,3,22,7,30,228.0,100.0,4.2,12.0,160.0,112.96,80.99
2017,3,22,7,45,263.5,116.0,4.25,12.0,199.5,148.75,110.02
2017,3,22,8,0,299.0,132.0,4.3,12.0,239.0,188.49,143.68
2017,3,22,8,15,520.0,110.5,4.3,12.0,329.5,250.23,191.32
2017,3,22,8,30,741.0,89.0,4.3,12.0,420.0,335.59,261.37
2017,3,22,8,45,770.5,91.5,4.35,12.0,468.5,392.44,312.29
2017,3,22,9,0,800.0,94.0,4.4,12.0,517.0,449.47,362.41
2017,3,22,9,15,456.5,184.5,4.5,12.0,430.0,405.57,329.94
2017,3,22,9,30,113.0,275.0,4.6,12.0,343.0,326.22,264.37
2017,3,22,9,45,373.0,231.0,4.7,12.5,476.0,446.84,364.21
2017,3,22,10,0,633.0,187.0,4.8,13.0,609.0,590.46,479.97
2017,3,22,10,15,596.5,212.0,4.9,13.0,624.5,618.3,500.98
2017,3,22,10,30,560.0,237.0,5.0,13.0,640.0,640.59,517.76
2017,3,22,10,45,726.5,175.5,5.15,13.5,715.5,727.15,587.26
2017,3,22,11,0,893.0,114.0,5.3,14.0,791.0,815.7,653.28
2017,3,22,11,15,898.0,115.0,5.4,14.0,808.0,846.87,675.87
2017,3,22,11,30,903.0,116.0,5.5,14.0,825.0,875.25,696.7
2017,3,22,11,45,906.5,116.0,5.65,14.0,834.0,898.37,714.03
2017,3,22,12,0,910.0,116.0,5.8,14.0,843.0,918.35,729.18
2017,3,22,12,15,910.5,116.0,5.9,14.0,843.5,932.41,739.86
2017,3,22,12,30,911.0,116.0,6.0,14.0,844.0,943.07,748.22
2017,3,22,12,45,906.0,117.0,6.1,14.0,835.5,946.36,751.36
2017,3,22,13,0,901.0,118.0,6.2,14.0,827.0,946.15,752.1
2017,3,22,13,15,720.0,192.5,6.25,14.0,752.0,871.03,697.32
2017,3,22,13,30,539.0,267.0,6.3,14.0,677.0,782.25,628.01
2017,3,22,13,45,711.0,189.5,6.4,14.0,713.0,852.37,686.16
2017,3,22,14,0,883.0,112.0,6.5,14.0,749.0,902.23,724.56
2017,3,22,14,15,873.5,110.5,6.55,13.5,718.0,884.02,713.42
2017,3,22,14,30,864.0,109.0,6.6,13.0,687.0,857.59,696.36
2017,3,22,14,45,853.0,105.5,6.65,13.0,650.0,824.96,673.22
2017,3,22,15,0,842.0,102.0,6.7,13.0,613.0,789.84,648.05
2017,3,22,15,15,823.5,99.0,6.7,13.0,570.0,747.3,616.76
2017,3,22,15,30,805.0,96.0,6.7,13.0,527.0,703.22,583.98
2017,3,22,15,45,782.5,92.0,6.7,13.0,479.5,653.98,546.6
2017,3,22,16,0,760.0,88.0,6.7,13.0,432.0,604.08,506.45
2017,3,22,16,15,725.0,83.5,6.65,12.5,381.0,548.03,460.99
2017,3,22,16,30,690.0,79.0,6.6,12.0,330.0,490.88,413.38
2017,3,22,16,45,641.0,73.0,6.6,12.0,277.5,426.29,357.53
2017,3,22,17,0,592.0,67.0,6.6,12.0,225.0,364.97,302.94
2017,3,22,17,15,515.5,58.5,6.55,11.5,174.5,293.11,238.9
2017,3,22,17,30,439.0,50.0,6.5,11.0,124.0,228.24,179.79
2017,3,22,17,45,313.5,37.5,6.45,10.5,80.5,151.69,111.44
2017,3,22,18,0,188.0,25.0,6.4,10.0,37.0,84.73,34.13
2017,3,22,18,15,94.0,12.5,6.4,10.0,18.5,31.09,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,92.0,12.5,3.2,8.5,18.0,12.29,0.0
2017,3,23,6,30,184.0,25.0,3.3,9.0,36.0,19.63,4.24
2017,3,23,6,45,305.5,38.5,3.45,9.5,79.5,30.26,20.53
2017,3,23,7,0,427.0,52.0,3.6,10.0,123.0,40.02,30.1
2017,3,23,7,15,504.0,61.0,3.45,10.5,174.0,79.27,45.36
2017,3,23,7,30,581.0,70.0,3.3,11.0,225.0,127.6,78.13
2017,3,23,7,45,625.5,78.0,3.2,11.5,277.0,178.1,119.54
2017,3,23,8,0,670.0,86.0,3.1,12.0,329.0,233.37,167.75
2017,3,23,8,15,705.5,91.0,3.05,12.0,380.5,287.72,216.82
2017,3,23,8,30,741.0,96.0,3.0,12.0,432.0,345.22,268.3
2017,3,23,8,45,729.0,102.0,2.95,12.5,461.5,387.59,306.86
2017,3,23,9,0,717.0,108.0,2.9,13.0,491.0,427.54,342.01
2017,3,23,9,15,577.0,168.5,2.95,13.0,493.0,452.44,363.88
2017,3,23,9,30,437.0,229.0,3.0,13.0,495.0,463.39,372.67
2017,3,23,9,45,426.0,249.0,3.1,13.5,521.5,498.66,399.97
2017,3,23,10,0,415.0,269.0,3.2,14.0,548.0,532.11,425.05
2017,3,23,10,15,554.0,228.5,3.25,14.0,619.0,606.55,484.59
2017,3,23,10,30,693.0,188.0,3.3,14.0,690.0,690.83,550.48
2017,3,23,10,45,789.0,157.5,3.35,14.0,746.0,757.48,601.4
2017,3,23,11,0,885.0,127.0,3.4,14.0,802.0,828.19,651.9
2017,3,23,11,15,889.0,128.5,3.5,14.0,818.5,856.32,671.52
2017,3,23,11,30,893.0,130.0,3.6,14.0,835.0,884.18,691.3
2017,3,23,11,45,880.5,138.5,3.7,14.0,840.0,906.15,706.92
2017,3,23,12,0,868.0,147.0,3.8,14.0,845.0,921.0,717.65
2017,3,23,12,15,867.5,147.0,3.95,14.0,844.5,934.06,727.58
2017,3,23,12,30,867.0,147.0,4.1,14.0,844.0,943.8,735.29
2017,3,23,12,45,877.5,139.0,4.3,14.0,838.5,951.65,742.25
2017,3,23,13,0,888.0,131.0,4.5,14.0,833.0,950.69,743.6
2017,3,23,13,15,882.5,130.0,4.4,14.0,816.0,949.92,742.72
2017,3,23,13,30,877.0,129.0,4.3,14.0,799.0,940.39,735.74
2017,3,23,13,45,884.5,120.0,4.2,14.0,778.0,924.9,724.9
2017,3,23,14,0,892.0,111.0,4.1,14.0,757.0,911.32,715.73
2017,3,23,14,15,881.5,109.0,3.95,14.0,725.0,886.19,698.1
2017,3,23,14,30,871.0,107.0,3.8,14.0,693.0,863.35,682.26
2017,3,23,14,45,866.0,101.0,3.7,14.0,656.5,832.56,660.93
2017,3,23,15,0,861.0,95.0,3.6,14.0,620.0,798.92,637.52
2017,3,23,15,15,686.5,134.5,3.45,13.5,534.5,687.07,556.31
2017,3,23,15,30,512.0,174.0,3.3,13.0,449.0,576.9,470.47
2017,3,23,15,45,409.0,176.5,3.2,13.0,384.0,490.03,401.93
2017,3,23,16,0,306.0,179.0,3.1,13.0,319.0,402.28,331.29
2017,3,23,16,15,257.5,162.5,3.0,12.5,271.0,342.27,283.25
2017,3,23,16,30,209.0,146.0,2.9,12.0,223.0,285.86,237.03
2017,3,23,16,45,183.0,127.0,2.85,12.0,186.5,235.9,195.19
2017,3,23,17,0,157.0,108.0,2.8,12.0,150.0,194.85,159.91
2017,3,23,17,15,135.0,86.0,2.75,11.5,116.5,154.08,124.49
2017,3,23,17,30,113.0,64.0,2.7,11.0,83.0,115.15,90.05
2017,3,23,17,45,65.5,44.0,2.7,11.0,54.0,72.74,52.77
2017,3,23,18,0,18.0,24.0,2.7,11.0,25.0,30.22,11.26
2017,3,23,18,15,9.0,12.0,2.55,11.0,12.5,13.61,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.0,7.95,11.0,8.0,7.86,0.0
2017,3,24,6,30,0.0,16.0,8.1,11.0,16.0,15.44,3.72
2017,3,24,6,45,0.0,33.5,8.3,11.0,33.5,31.95,21.98
2017,3,24,7,0,0.0,51.0,8.5,11.0,51.0,47.96,37.04
2017,3,24,7,15,0.0,72.0,8.65,11.0,72.0,67.44,52.25
2017,3,24,7,30,0.0,93.0,8.8,11.0,93.0,87.23,69.5
2017,3,24,7,45,6.0,112.0,8.95,11.5,114.5,106.56,85.7
2017,3,24,8,0,12.0,131.0,9.1,12.0,136.0,126.68,102.35
2017,3,24,8,15,6.0,137.5,8.95,12.0,140.0,132.61,107.37
2017,3,24,8,30,0.0,144.0,8.8,12.0,144.0,137.65,111.44
2017,3,24,8,45,0.0,105.5,8.75,12.0,105.5,101.78,80.89
2017,3,24,9,0,0.0,67.0,8.7,12.0,67.0,64.78,49.42
2017,3,24,9,15,0.0,97.5,8.4,12.0,97.5,94.31,74.15
2017,3,24,9,30,0.0,128.0,8.1,12.0,128.0,123.71,98.53
2017,3,24,9,45,0.0,82.5,7.8,12.5,82.5,79.84,61.51
2017,3,24,10,0,0.0,37.0,7.5,13.0,37.0,35.78,24.43
2017,3,24,10,15,0.0,42.5,7.1,13.0,42.5,41.11,28.85
2017,3,24,10,30,0.0,48.0,6.7,13.0,48.0,46.44,33.25
2017,3,24,10,45,8.0,157.0,6.3,13.5,163.0,158.4,125.71
2017,3,24,11,0,16.0,266.0,5.9,14.0,278.0,272.05,216.96
2017,3,24,11,15,14.0,258.0,5.5,14.0,269.0,263.38,209.47
2017,3,24,11,30,12.0,250.0,5.1,14.0,260.0,254.47,202.03
2017,3,24,11,45,10.5,241.5,4.75,14.0,250.5,245.31,194.46
2017,3,24,12,0,9.0,233.0,4.4,14.0,241.0,236.01,186.82
2017,3,24,12,15,9.0,232.5,4.05,14.0,240.5,235.9,186.57
2017,3,24,12,30,9.0,232.0,3.7,14.0,240.0,235.75,186.36
2017,3,24,12,45,7.0,213.0,3.4,14.0,219.0,215.21,169.92
2017,3,24,13,0,5.0,194.0,3.1,14.0,198.0,194.59,153.43
2017,3,24,13,15,4.5,190.0,2.85,14.0,194.0,190.29,150.05
2017,3,24,13,30,4.0,186.0,2.6,14.0,190.0,185.96,146.65
2017,3,24,13,45,14.0,231.5,2.35,14.0,242.5,241.16,191.09
2017,3,24,14,0,24.0,277.0,2.1,14.0,295.0,297.14,235.28
2017,3,24,14,15,28.0,273.5,1.95,14.0,293.5,306.02,242.31
2017,3,24,14,30,32.0,270.0,1.8,14.0,292.0,306.25,242.83
2017,3,24,14,45,18.5,230.0,1.65,14.0,242.5,244.45,194.17
2017,3,24,15,0,5.0,190.0,1.5,14.0,193.0,192.27,152.63
2017,3,24,15,15,13.5,196.0,1.3,13.5,203.5,205.58,164.37
2017,3,24,15,30,22.0,202.0,1.1,13.0,214.0,218.71,175.7
2017,3,24,15,45,33.0,192.5,0.95,13.0,209.0,223.78,180.33
2017,3,24,16,0,44.0,183.0,0.8,13.0,204.0,220.91,178.52
2017,3,24,16,15,31.5,159.0,0.65,13.0,173.5,186.16,150.33
2017,3,24,16,30,19.0,135.0,0.5,13.0,143.0,147.06,118.37
2017,3,24,16,45,12.5,115.5,0.4,13.0,120.5,123.23,98.76
2017,3,24,17,0,6.0,96.0,0.3,13.0,98.0,99.97,79.26
2017,3,24,17,15,3.0,75.0,0.35,12.5,76.0,77.04,59.92
2017,3,24,17,30,0.0,54.0,0.4,12.0,54.0,54.22,40.3
2017,3,24,17,45,0.0,35.5,0.45,12.0,35.5,35.24,23.5
2017,3,24,18,0,0.0,17.0,0.5,12.0,17.0,16.41,4.53
2017,3,24,18,15,0.0,8.5,0.5,11.5,8.5,8.36,0.0
2017,3,24,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
