Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,99.0,13.5,2.85,10.5,21.0,13.27,0.0
2017,3,25,6,30,198.0,27.0,2.9,11.0,42.0,21.06,8.75
2017,3,25,6,45,310.5,40.0,2.95,11.5,85.0,30.95,21.26
2017,3,25,7,0,423.0,53.0,3.0,12.0,128.0,44.42,29.0
2017,3,25,7,15,496.0,62.0,3.0,12.0,178.0,83.86,48.08
2017,3,25,7,30,569.0,71.0,3.0,12.0,228.0,131.87,81.79
2017,3,25,7,45,619.5,77.0,3.05,12.0,280.0,181.27,122.66
2017,3,25,8,0,670.0,83.0,3.1,12.0,332.0,236.11,170.79
2017,3,25,8,15,704.5,87.5,3.15,12.0,383.0,289.92,219.55
2017,3,25,8,30,739.0,92.0,3.2,12.0,434.0,346.74,270.58
2017,3,25,8,45,769.5,94.0,3.25,12.5,482.5,403.71,320.39
2017,3,25,9,0,800.0,96.0,3.3,13.0,531.0,460.92,369.12
2017,3,25,9,15,818.5,98.5,3.25,13.5,574.5,514.11,413.16
2017,3,25,9,30,837.0,101.0,3.2,14.0,618.0,567.41,455.86
2017,3,25,9,45,841.0,107.5,3.2,14.5,653.5,615.75,493.44
2017,3,25,10,0,845.0,114.0,3.2,15.0,689.0,662.4,528.62
2017,3,25,10,15,855.5,116.0,3.25,15.0,720.5,707.13,562.83
2017,3,25,10,30,866.0,118.0,3.3,15.0,752.0,750.24,593.99
2017,3,25,10,45,875.5,118.0,3.35,15.0,776.5,786.77,619.73
2017,3,25,11,0,885.0,118.0,3.4,15.0,801.0,822.63,644.91
2017,3,25,11,15,889.5,119.0,3.45,15.0,817.5,853.05,666.11
2017,3,25,11,30,894.0,120.0,3.5,15.0,834.0,880.66,685.33
2017,3,25,11,45,900.5,118.0,3.6,15.5,843.0,903.98,700.55
2017,3,25,12,0,907.0,116.0,3.7,16.0,852.0,924.25,713.67
2017,3,25,12,15,907.0,116.0,3.75,16.0,852.0,937.61,723.09
2017,3,25,12,30,907.0,116.0,3.8,16.0,852.0,947.57,730.32
2017,3,25,12,45,896.5,120.0,3.85,16.0,842.0,948.73,731.57
2017,3,25,13,0,886.0,124.0,3.9,16.0,832.0,946.41,730.6
2017,3,25,13,15,718.5,196.0,4.05,16.0,762.5,879.22,684.52
2017,3,25,13,30,551.0,268.0,4.2,16.0,693.0,798.3,624.67
2017,3,25,13,45,497.5,279.0,4.35,16.0,654.0,758.41,596.14
2017,3,25,14,0,444.0,290.0,4.5,16.0,615.0,717.62,566.35
2017,3,25,14,15,643.0,203.0,4.55,15.5,652.0,794.06,631.15
2017,3,25,14,30,842.0,116.0,4.6,15.0,689.0,852.84,677.08
2017,3,25,14,45,830.5,112.5,4.7,15.0,652.0,820.08,654.63
2017,3,25,15,0,819.0,109.0,4.8,15.0,615.0,784.95,630.75
2017,3,25,15,15,800.5,106.0,4.8,15.0,572.0,742.83,600.84
2017,3,25,15,30,782.0,103.0,4.8,15.0,529.0,699.23,569.51
2017,3,25,15,45,765.0,96.5,4.85,15.0,482.5,651.62,534.75
2017,3,25,16,0,748.0,90.0,4.9,15.0,436.0,603.0,497.09
2017,3,25,16,15,714.5,85.5,4.8,14.5,385.5,548.04,453.62
2017,3,25,16,30,681.0,81.0,4.7,14.0,335.0,491.9,408.0
2017,3,25,16,45,636.0,74.5,4.6,13.5,283.5,428.88,355.4
2017,3,25,17,0,591.0,68.0,4.5,13.0,232.0,368.78,303.54
2017,3,25,17,15,518.0,60.0,4.25,12.5,181.0,298.52,241.82
2017,3,25,17,30,445.0,52.0,4.0,12.0,130.0,234.88,184.57
2017,3,25,17,45,331.0,39.5,3.8,11.5,86.5,160.84,119.16
2017,3,25,18,0,217.0,27.0,3.6,11.0,43.0,97.1,52.75
2017,3,25,18,15,108.5,13.5,3.5,10.5,21.5,35.48,0.0
2017,3,25,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,3.5,2.2,10.0,3.5,3.44,0.0
2017,3,26,6,30,0.0,7.0,2.3,10.0,7.0,6.74,0.0
2017,3,26,6,45,0.0,14.0,2.45,10.5,14.0,13.5,6.2
2017,3,26,7,0,0.0,21.0,2.6,11.0,21.0,20.26,11.69
2017,3,26,7,15,0.0,29.0,2.6,11.0,29.0,27.99,18.53
2017,3,26,7,30,0.0,37.0,2.6,11.0,37.0,35.72,25.31
2017,3,26,7,45,0.0,45.0,2.6,11.5,45.0,43.46,31.92
2017,3,26,8,0,0.0,53.0,2.6,12.0,53.0,51.2,38.43
2017,3,26,8,15,85.0,126.5,2.65,12.0,166.5,144.46,115.06
2017,3,26,8,30,170.0,200.0,2.7,12.0,280.0,247.62,199.0
2017,3,26,8,45,114.5,216.0,2.8,12.5,272.0,250.81,202.13
2017,3,26,9,0,59.0,232.0,2.9,13.0,264.0,248.15,199.78
2017,3,26,9,15,75.0,256.5,2.95,13.0,301.0,283.87,228.37
2017,3,26,9,30,91.0,281.0,3.0,13.0,338.0,321.27,257.97
2017,3,26,9,45,188.5,295.5,3.15,13.0,422.0,401.29,322.27
2017,3,26,10,0,286.0,310.0,3.3,13.0,506.0,490.66,392.95
2017,3,26,10,15,235.0,333.0,3.35,13.0,499.0,489.79,390.8
2017,3,26,10,30,184.0,356.0,3.4,13.0,492.0,486.37,386.79
2017,3,26,10,45,258.0,354.5,3.5,13.5,551.5,553.4,438.86
2017,3,26,11,0,332.0,353.0,3.6,14.0,611.0,621.43,490.62
2017,3,26,11,15,278.5,373.0,3.7,14.0,592.5,609.72,480.09
2017,3,26,11,30,225.0,393.0,3.8,14.0,574.0,589.22,463.36
2017,3,26,11,45,176.5,398.0,3.9,14.0,541.0,559.33,439.76
2017,3,26,12,0,128.0,403.0,4.0,14.0,508.0,526.94,414.06
2017,3,26,12,15,87.0,379.5,4.1,14.0,451.0,462.52,364.4
2017,3,26,12,30,46.0,356.0,4.2,14.0,394.0,402.98,317.82
2017,3,26,12,45,185.5,363.5,4.3,14.0,513.0,547.91,434.18
2017,3,26,13,0,325.0,371.0,4.4,14.0,632.0,694.19,547.41
2017,3,26,13,15,363.5,351.5,4.55,14.0,638.0,710.13,560.89
2017,3,26,13,30,402.0,332.0,4.7,14.0,644.0,724.07,573.68
2017,3,26,13,45,234.5,332.5,4.85,14.5,513.5,571.8,454.81
2017,3,26,14,0,67.0,333.0,5.0,15.0,383.0,404.21,320.92
2017,3,26,14,15,37.0,270.0,5.1,15.0,297.0,309.92,247.12
2017,3,26,14,30,7.0,207.0,5.2,15.0,211.0,210.62,167.36
2017,3,26,14,45,3.5,154.0,5.3,15.0,156.0,153.86,121.7
2017,3,26,15,0,0.0,101.0,5.4,15.0,101.0,97.94,75.96
2017,3,26,15,15,1.5,136.0,5.4,14.5,137.0,134.36,106.52
2017,3,26,15,30,3.0,171.0,5.4,14.0,173.0,171.91,138.03
2017,3,26,15,45,1.5,98.0,5.4,14.0,99.0,96.26,75.55
2017,3,26,16,0,0.0,25.0,5.4,14.0,25.0,24.14,14.89
2017,3,26,16,15,0.0,23.5,5.3,14.0,23.5,22.68,13.72
2017,3,26,16,30,0.0,22.0,5.2,14.0,22.0,21.23,12.53
2017,3,26,16,45,0.0,18.5,5.15,14.0,18.5,17.85,9.66
2017,3,26,17,0,0.0,15.0,5.1,14.0,15.0,14.47,6.75
2017,3,26,17,15,158.0,40.0,5.0,13.5,69.0,119.55,95.52
2017,3,26,17,30,316.0,65.0,4.9,13.0,123.0,201.53,159.07
2017,3,26,17,45,213.0,48.0,4.85,13.0,81.5,133.32,99.28
2017,3,26,18,0,110.0,31.0,4.8,13.0,40.0,70.6,39.82
2017,3,26,18,15,55.0,15.5,4.7,13.0,20.0,26.58,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,115.0,15.0,5.6,10.0,25.0,14.74,0.0
2017,3,27,6,30,230.0,30.0,5.6,10.0,50.0,23.31,12.44
2017,3,27,6,45,347.0,42.0,5.65,10.5,95.0,32.14,22.59
2017,3,27,7,0,464.0,54.0,5.7,11.0,140.0,49.61,30.38
2017,3,27,7,15,535.5,62.0,5.7,11.0,192.0,91.03,51.91
2017,3,27,7,30,607.0,70.0,5.7,11.0,244.0,140.82,88.16
2017,3,27,7,45,658.0,74.5,5.7,11.5,297.0,191.53,130.9
2017,3,27,8,0,709.0,79.0,5.7,12.0,350.0,247.66,180.75
2017,3,27,8,15,741.5,83.5,5.7,12.5,401.5,305.08,232.98
2017,3,27,8,30,774.0,88.0,5.7,13.0,453.0,363.16,285.29
2017,3,27,8,45,801.5,90.0,5.75,13.5,502.0,419.19,335.08
2017,3,27,9,0,829.0,92.0,5.8,14.0,551.0,476.79,384.89
2017,3,27,9,15,846.0,94.5,5.85,14.0,594.5,530.67,431.25
2017,3,27,9,30,863.0,97.0,5.9,14.0,638.0,584.44,476.41
2017,3,27,9,45,873.0,100.0,5.95,14.5,675.0,634.07,516.3
2017,3,27,10,0,883.0,103.0,6.0,15.0,712.0,681.95,553.82
2017,3,27,10,15,892.0,104.5,6.15,15.0,742.5,726.11,588.51
2017,3,27,10,30,901.0,106.0,6.3,15.0,773.0,768.39,620.16
2017,3,27,10,45,903.5,109.0,6.5,15.0,796.0,805.13,647.69
2017,3,27,11,0,906.0,112.0,6.7,15.0,819.0,839.19,673.22
2017,3,27,11,15,707.0,206.5,6.75,15.0,765.0,802.17,644.52
2017,3,27,11,30,508.0,301.0,6.8,15.0,711.0,746.75,597.01
2017,3,27,11,45,489.5,311.5,6.85,15.0,709.5,754.66,602.73
2017,3,27,12,0,471.0,322.0,6.9,15.0,708.0,760.1,606.36
2017,3,27,12,15,689.5,220.5,6.8,15.0,785.5,863.51,690.37
2017,3,27,12,30,908.0,119.0,6.7,15.0,863.0,956.79,758.59
2017,3,27,12,45,906.0,118.5,6.6,15.5,854.5,960.82,759.36
2017,3,27,13,0,904.0,118.0,6.5,16.0,846.0,961.35,758.12
2017,3,27,13,15,899.0,117.0,6.5,16.0,829.0,955.12,754.1
2017,3,27,13,30,894.0,116.0,6.5,16.0,812.0,945.45,747.75
2017,3,27,13,45,735.5,178.0,6.55,16.0,739.5,870.99,693.95
2017,3,27,14,0,577.0,240.0,6.6,16.0,667.0,784.47,628.21
2017,3,27,14,15,500.0,257.5,6.65,15.5,616.5,727.51,585.4
2017,3,27,14,30,423.0,275.0,6.7,15.0,566.0,671.27,542.33
2017,3,27,14,45,620.5,193.0,6.75,15.0,593.5,740.35,602.47
2017,3,27,15,0,818.0,111.0,6.8,15.0,621.0,789.83,643.07
2017,3,27,15,15,799.0,108.0,6.8,15.0,577.5,747.19,611.61
2017,3,27,15,30,780.0,105.0,6.8,15.0,534.0,703.1,579.09
2017,3,27,15,45,751.0,102.0,6.8,15.0,485.5,653.37,541.41
2017,3,27,16,0,722.0,99.0,6.8,15.0,437.0,601.2,499.82
2017,3,27,16,15,686.5,94.0,6.7,14.5,386.5,543.07,453.24
2017,3,27,16,30,651.0,89.0,6.6,14.0,336.0,486.21,406.45
2017,3,27,16,45,603.5,82.0,6.55,14.0,284.0,422.44,352.05
2017,3,27,17,0,556.0,75.0,6.5,14.0,232.0,361.87,298.97
2017,3,27,17,15,482.0,66.0,6.45,13.5,181.5,291.46,237.14
2017,3,27,17,30,408.0,57.0,6.4,13.0,131.0,227.79,180.01
2017,3,27,17,45,294.5,43.5,6.4,12.5,88.0,153.85,115.0
2017,3,27,18,0,181.0,30.0,6.4,12.0,45.0,92.89,55.63
2017,3,27,18,15,90.5,15.0,6.4,11.5,22.5,33.56,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,99.5,16.5,3.8,10.5,25.5,16.22,0.0
2017,3,28,6,30,199.0,33.0,3.9,11.0,51.0,25.66,14.9
2017,3,28,6,45,313.0,45.5,4.05,11.5,95.5,34.45,24.61
2017,3,28,7,0,427.0,58.0,4.2,12.0,140.0,54.48,33.8
2017,3,28,7,15,498.5,66.5,4.25,12.5,191.0,94.43,55.45
2017,3,28,7,30,570.0,75.0,4.3,13.0,242.0,142.79,90.69
2017,3,28,7,45,622.5,80.5,4.35,13.5,294.5,192.76,132.4
2017,3,28,8,0,675.0,86.0,4.4,14.0,347.0,248.38,181.0
2017,3,28,8,15,708.5,90.5,4.6,14.0,398.0,302.5,230.1
2017,3,28,8,30,742.0,95.0,4.8,14.0,449.0,359.5,281.34
2017,3,28,8,45,766.5,98.5,5.0,14.5,496.5,415.87,330.84
2017,3,28,9,0,791.0,102.0,5.2,15.0,544.0,471.81,378.84
2017,3,28,9,15,809.0,105.0,5.3,15.5,587.0,524.88,423.25
2017,3,28,9,30,827.0,108.0,5.4,16.0,630.0,578.03,466.5
2017,3,28,9,45,837.0,112.0,5.55,16.5,667.0,627.03,505.53
2017,3,28,10,0,847.0,116.0,5.7,17.0,704.0,674.86,542.75
2017,3,28,10,15,857.0,117.5,5.7,17.0,734.5,718.76,576.82
2017,3,28,10,30,867.0,119.0,5.7,17.0,765.0,760.98,607.51
2017,3,28,10,45,874.0,120.0,5.7,17.0,789.0,796.5,633.0
2017,3,28,11,0,881.0,121.0,5.7,17.0,813.0,831.22,657.81
2017,3,28,11,15,885.5,122.0,5.65,17.0,829.0,861.38,678.94
2017,3,28,11,30,890.0,123.0,5.6,17.0,845.0,888.74,697.98
2017,3,28,11,45,892.5,123.5,5.55,17.5,852.5,910.91,711.89
2017,3,28,12,0,895.0,124.0,5.5,18.0,860.0,929.95,723.53
2017,3,28,12,15,894.5,123.5,5.45,18.0,859.5,942.01,731.66
2017,3,28,12,30,894.0,123.0,5.4,18.0,859.0,950.7,737.53
2017,3,28,12,45,672.0,224.0,5.35,18.0,774.5,867.76,677.96
2017,3,28,13,0,450.0,325.0,5.3,18.0,690.0,769.5,600.2
2017,3,28,13,15,673.5,218.0,5.2,18.0,751.5,866.53,678.04
2017,3,28,13,30,897.0,111.0,5.1,18.0,813.0,945.02,733.68
2017,3,28,13,45,888.0,111.0,5.05,18.0,788.0,929.32,722.49
2017,3,28,14,0,879.0,111.0,5.0,18.0,763.0,910.47,709.74
2017,3,28,14,15,672.5,185.0,4.95,18.0,672.0,805.08,634.37
2017,3,28,14,30,466.0,259.0,4.9,18.0,581.0,691.79,546.79
2017,3,28,14,45,648.0,181.5,4.9,18.0,602.5,752.33,598.35
2017,3,28,15,0,830.0,104.0,4.9,18.0,624.0,793.37,630.23
2017,3,28,15,15,812.0,101.0,4.8,18.0,581.0,751.06,599.65
2017,3,28,15,30,794.0,98.0,4.7,18.0,538.0,707.22,568.15
2017,3,28,15,45,771.0,94.0,4.6,18.0,490.5,657.52,531.88
2017,3,28,16,0,748.0,90.0,4.5,18.0,443.0,607.25,493.34
2017,3,28,16,15,715.0,85.5,4.4,17.5,392.5,552.21,450.66
2017,3,28,16,30,682.0,81.0,4.3,17.0,342.0,496.06,405.93
2017,3,28,16,45,634.0,75.5,4.2,16.5,290.0,432.23,353.66
2017,3,28,17,0,586.0,70.0,4.1,16.0,238.0,371.62,302.38
2017,3,28,17,15,516.0,61.5,4.1,15.5,187.5,301.9,242.42
2017,3,28,17,30,446.0,53.0,4.1,15.0,137.0,238.55,186.4
2017,3,28,17,45,332.0,41.5,4.15,14.5,92.5,164.83,122.26
2017,3,28,18,0,218.0,30.0,4.2,14.0,48.0,103.38,63.49
2017,3,28,18,15,109.0,15.0,4.2,13.5,24.0,37.58,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,107.5,16.5,3.85,11.5,27.0,12.9,0.0
2017,3,29,6,30,215.0,33.0,4.0,12.0,54.0,25.52,15.21
2017,3,29,6,45,315.0,46.5,4.15,12.5,97.5,35.09,25.16
2017,3,29,7,0,415.0,60.0,4.3,13.0,141.0,57.8,35.68
2017,3,29,7,15,483.5,68.5,4.35,13.5,191.0,97.07,57.69
2017,3,29,7,30,552.0,77.0,4.4,14.0,241.0,144.4,92.53
2017,3,29,7,45,594.0,85.0,4.5,14.5,291.5,193.73,134.12
2017,3,29,8,0,636.0,93.0,4.6,15.0,342.0,247.54,181.29
2017,3,29,8,15,670.0,98.5,4.6,15.0,392.0,300.7,229.0
2017,3,29,8,30,704.0,104.0,4.6,15.0,442.0,356.87,278.83
2017,3,29,8,45,723.0,110.0,4.65,15.5,488.0,409.89,324.93
2017,3,29,9,0,742.0,116.0,4.7,16.0,534.0,463.75,370.45
2017,3,29,9,15,761.0,119.5,4.65,16.0,577.0,515.77,413.87
2017,3,29,9,30,780.0,123.0,4.6,16.0,620.0,568.88,456.99
2017,3,29,9,45,800.0,123.5,4.6,16.5,658.5,618.55,495.76
2017,3,29,10,0,820.0,124.0,4.6,17.0,697.0,667.96,533.35
2017,3,29,10,15,830.0,126.0,4.7,17.0,727.5,711.31,566.92
2017,3,29,10,30,840.0,128.0,4.8,17.0,758.0,753.06,597.56
2017,3,29,10,45,843.5,131.5,4.95,17.0,780.5,789.49,624.17
2017,3,29,11,0,847.0,135.0,5.1,17.0,803.0,823.5,649.01
2017,3,29,11,15,709.0,209.5,5.2,17.0,776.5,811.26,639.63
2017,3,29,11,30,571.0,284.0,5.3,17.0,750.0,786.46,617.73
2017,3,29,11,45,715.0,211.0,5.4,17.0,799.5,854.54,671.96
2017,3,29,12,0,859.0,138.0,5.5,17.0,849.0,919.21,718.79
2017,3,29,12,15,694.5,222.0,5.55,17.0,796.5,873.43,685.56
2017,3,29,12,30,530.0,306.0,5.6,17.0,744.0,816.26,639.65
2017,3,29,12,45,515.5,306.0,5.65,17.5,729.0,808.23,633.02
2017,3,29,13,0,501.0,306.0,5.7,18.0,714.0,797.94,624.55
2017,3,29,13,15,681.5,215.5,5.7,18.0,758.0,872.94,685.08
2017,3,29,13,30,862.0,125.0,5.7,18.0,802.0,930.07,726.63
2017,3,29,13,45,855.5,123.0,5.7,18.0,778.0,920.37,720.13
2017,3,29,14,0,849.0,121.0,5.7,18.0,754.0,901.97,707.83
2017,3,29,14,15,716.0,168.0,5.55,18.0,687.0,826.32,652.98
2017,3,29,14,30,583.0,215.0,5.4,18.0,620.0,745.42,592.01
2017,3,29,14,45,679.5,168.5,5.3,18.0,615.5,765.93,610.31
2017,3,29,15,0,776.0,122.0,5.2,18.0,611.0,771.36,615.18
2017,3,29,15,15,756.5,118.5,5.15,17.5,568.5,731.66,587.85
2017,3,29,15,30,737.0,115.0,5.1,17.0,526.0,687.97,557.37
2017,3,29,15,45,709.5,111.0,5.1,17.0,478.5,637.13,519.27
2017,3,29,16,0,682.0,107.0,5.1,17.0,431.0,586.26,479.77
2017,3,29,16,15,554.5,115.5,5.2,16.5,360.0,487.16,401.12
2017,3,29,16,30,427.0,124.0,5.3,16.0,289.0,395.09,326.24
2017,3,29,16,45,477.5,101.0,5.4,15.5,260.0,376.0,310.79
2017,3,29,17,0,528.0,78.0,5.5,15.0,231.0,353.54,290.65
2017,3,29,17,15,458.0,68.5,5.15,14.5,182.0,285.43,231.19
2017,3,29,17,30,388.0,59.0,4.8,14.0,133.0,222.59,175.37
2017,3,29,17,45,280.0,45.5,4.45,13.5,90.0,152.18,113.93
2017,3,29,18,0,172.0,32.0,4.1,13.0,47.0,93.87,59.58
2017,3,29,18,15,86.0,16.0,4.2,12.5,23.5,33.88,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,149.5,17.5,6.6,11.0,32.5,13.67,0.0
2017,3,30,6,30,299.0,35.0,6.8,11.0,65.0,27.92,17.62
2017,3,30,6,45,413.0,45.0,7.05,11.5,113.5,33.93,24.29
2017,3,30,7,0,527.0,55.0,7.3,12.0,162.0,58.26,32.92
2017,3,30,7,15,593.5,62.5,7.4,12.0,215.5,103.37,58.62
2017,3,30,7,30,660.0,70.0,7.5,12.0,269.0,156.17,98.72
2017,3,30,7,45,705.5,75.0,7.6,12.5,323.5,209.83,145.05
2017,3,30,8,0,751.0,80.0,7.7,13.0,378.0,270.29,199.28
2017,3,30,8,15,781.5,84.0,7.7,13.0,430.5,327.15,251.91
2017,3,30,8,30,812.0,88.0,7.7,13.0,483.0,386.47,306.19
2017,3,30,8,45,834.5,91.0,7.75,13.5,531.5,443.55,357.23
2017,3,30,9,0,857.0,94.0,7.8,14.0,580.0,501.6,407.75
2017,3,30,9,15,873.0,96.5,7.6,14.0,624.0,556.4,454.85
2017,3,30,9,30,889.0,99.0,7.4,14.0,668.0,611.34,500.81
2017,3,30,9,45,903.0,100.0,7.25,14.5,706.5,662.17,541.49
2017,3,30,10,0,917.0,101.0,7.1,15.0,745.0,711.93,580.21
2017,3,30,10,15,925.5,102.5,6.85,15.0,776.5,756.97,613.72
2017,3,30,10,30,934.0,104.0,6.6,15.0,808.0,799.99,644.55
2017,3,30,10,45,938.0,105.5,6.4,15.5,831.0,837.31,669.58
2017,3,30,11,0,942.0,107.0,6.2,16.0,854.0,871.91,692.21
2017,3,30,11,15,945.5,108.0,6.15,16.0,869.5,902.71,713.86
2017,3,30,11,30,949.0,109.0,6.1,16.0,885.0,930.46,733.24
2017,3,30,11,45,951.0,108.5,6.1,16.0,893.0,952.15,748.51
2017,3,30,12,0,953.0,108.0,6.1,16.0,901.0,970.48,761.44
2017,3,30,12,15,728.0,212.0,6.2,16.0,818.0,895.45,707.28
2017,3,30,12,30,503.0,316.0,6.3,16.0,735.0,803.12,634.4
2017,3,30,12,45,718.0,214.5,6.45,16.0,805.0,903.88,715.75
2017,3,30,13,0,933.0,113.0,6.6,16.0,875.0,989.88,779.18
2017,3,30,13,15,928.0,112.5,6.8,16.0,857.5,983.85,775.99
2017,3,30,13,30,923.0,112.0,7.0,16.0,840.0,974.29,770.74
2017,3,30,13,45,911.0,112.5,7.25,16.0,813.5,955.99,759.36
2017,3,30,14,0,899.0,113.0,7.5,16.0,787.0,934.53,745.62
2017,3,30,14,15,695.5,182.0,7.75,16.0,690.5,824.96,665.35
2017,3,30,14,30,492.0,251.0,8.0,16.0,594.0,707.34,572.58
2017,3,30,14,45,662.5,181.5,8.25,16.0,617.0,767.04,625.29
2017,3,30,15,0,833.0,112.0,8.5,16.0,640.0,807.99,658.99
2017,3,30,15,15,814.0,109.0,8.6,15.5,595.5,764.64,628.27
2017,3,30,15,30,795.0,106.0,8.7,15.0,551.0,719.82,596.18
2017,3,30,15,45,761.0,105.0,8.85,15.0,501.0,667.96,556.83
2017,3,30,16,0,727.0,104.0,9.0,15.0,451.0,614.05,513.49
2017,3,30,16,15,692.0,98.5,8.95,14.5,399.5,555.15,465.96
2017,3,30,16,30,657.0,93.0,8.9,14.0,348.0,497.47,418.2
2017,3,30,16,45,599.5,88.0,8.9,14.0,294.5,429.96,360.26
2017,3,30,17,0,542.0,83.0,8.9,14.0,241.0,366.51,304.5
2017,3,30,17,15,469.5,73.0,8.75,13.5,190.5,295.83,242.22
2017,3,30,17,30,397.0,63.0,8.6,13.0,140.0,231.2,184.18
2017,3,30,17,45,283.5,49.0,8.5,12.5,95.5,157.79,119.59
2017,3,30,18,0,170.0,35.0,8.4,12.0,51.0,97.09,63.63
2017,3,30,18,15,85.0,17.5,8.25,11.5,25.5,35.28,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,179.0,16.5,7.0,9.0,35.5,12.5,0.0
2017,3,31,6,30,358.0,33.0,7.3,9.0,71.0,25.55,16.09
2017,3,31,6,45,459.5,43.0,7.6,9.5,120.0,31.72,22.61
2017,3,31,7,0,561.0,53.0,7.9,10.0,169.0,59.83,32.62
2017,3,31,7,15,623.5,59.5,8.1,10.5,223.0,105.93,59.55
2017,3,31,7,30,686.0,66.0,8.3,11.0,277.0,159.21,100.67
2017,3,31,7,45,726.5,71.0,8.5,11.5,331.0,215.61,150.09
2017,3,31,8,0,767.0,76.0,8.7,12.0,385.0,273.75,203.08
2017,3,31,8,15,796.0,80.0,8.65,12.5,437.0,331.09,256.12
2017,3,31,8,30,825.0,84.0,8.6,13.0,489.0,390.69,310.37
2017,3,31,8,45,844.0,87.5,8.6,13.5,537.0,447.45,361.32
2017,3,31,9,0,863.0,91.0,8.6,14.0,585.0,504.8,411.38
2017,3,31,9,15,878.0,93.5,8.5,14.0,628.5,560.2,459.25
2017,3,31,9,30,893.0,96.0,8.4,14.0,672.0,613.96,504.68
2017,3,31,9,45,901.5,99.0,8.35,14.5,708.5,663.45,544.69
2017,3,31,10,0,910.0,102.0,8.3,15.0,745.0,711.41,582.48
2017,3,31,10,15,918.0,103.5,8.25,15.0,776.0,755.78,616.33
2017,3,31,10,30,926.0,105.0,8.2,15.0,807.0,798.11,647.81
2017,3,31,10,45,930.0,106.5,8.2,15.5,830.0,835.1,673.87
2017,3,31,11,0,934.0,108.0,8.2,16.0,853.0,869.39,697.71
2017,3,31,11,15,937.5,109.0,8.05,16.0,868.5,899.9,719.45
2017,3,31,11,30,941.0,110.0,7.9,16.0,884.0,927.4,738.86
2017,3,31,11,45,941.0,111.0,7.75,16.5,891.0,948.64,752.17
2017,3,31,12,0,941.0,112.0,7.6,17.0,898.0,966.5,762.95
2017,3,31,12,15,940.5,111.5,7.45,17.0,897.0,978.87,771.21
2017,3,31,12,30,940.0,111.0,7.3,17.0,896.0,987.69,776.99
2017,3,31,12,45,941.0,108.5,7.15,17.0,887.5,992.2,779.75
2017,3,31,13,0,942.0,106.0,7.0,17.0,879.0,993.09,780.02
2017,3,31,13,15,937.5,105.5,6.95,17.0,862.0,987.38,776.16
2017,3,31,13,30,933.0,105.0,6.9,17.0,845.0,978.1,769.88
2017,3,31,13,45,705.0,194.5,6.85,17.5,744.0,867.57,687.98
2017,3,31,14,0,477.0,284.0,6.8,18.0,643.0,746.52,592.08
2017,3,31,14,15,488.5,266.5,6.75,18.0,621.0,731.0,582.08
2017,3,31,14,30,500.0,249.0,6.7,18.0,599.0,712.99,569.8
2017,3,31,14,45,688.5,172.0,6.7,18.0,626.0,779.9,626.02
2017,3,31,15,0,877.0,95.0,6.7,18.0,653.0,821.44,658.5
2017,3,31,15,15,860.0,92.5,6.55,17.5,609.0,783.55,632.03
2017,3,31,15,30,843.0,90.0,6.4,17.0,565.0,739.18,600.69
2017,3,31,15,45,823.5,86.0,6.3,17.0,516.5,689.92,564.24
2017,3,31,16,0,804.0,82.0,6.2,17.0,468.0,639.73,526.07
2017,3,31,16,15,773.5,78.0,6.05,16.5,416.5,582.01,480.61
2017,3,31,16,30,743.0,74.0,5.9,16.0,365.0,524.93,434.41
2017,3,31,16,45,697.0,69.5,5.8,16.0,311.0,461.98,381.33
2017,3,31,17,0,651.0,65.0,5.7,16.0,257.0,400.17,327.81
2017,3,31,17,15,585.0,58.0,5.55,15.5,204.5,330.22,266.85
2017,3,31,17,30,519.0,51.0,5.4,15.0,152.0,266.15,209.42
2017,3,31,17,45,408.0,41.0,5.3,14.5,105.0,190.52,142.8
2017,3,31,18,0,297.0,31.0,5.2,14.0,58.0,126.82,83.32
2017,3,31,18,15,148.5,15.5,5.1,13.5,29.0,54.23,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,133.5,19.5,2.25,11.5,34.0,15.13,0.0
2017,4,1,6,30,267.0,39.0,2.2,12.0,68.0,30.07,19.96
2017,4,1,6,45,360.5,52.0,2.2,12.5,114.5,39.05,28.88
2017,4,1,7,0,454.0,65.0,2.2,13.0,161.0,69.11,41.7
2017,4,1,7,15,518.0,73.5,2.25,13.5,212.0,111.01,67.07
2017,4,1,7,30,582.0,82.0,2.3,14.0,263.0,160.43,104.61
2017,4,1,7,45,658.0,75.0,2.35,14.5,314.5,205.41,141.66
2017,4,1,8,0,734.0,68.0,2.4,15.0,366.0,260.32,188.99
2017,4,1,8,15,734.5,85.5,2.35,15.0,417.0,319.37,242.14
2017,4,1,8,30,735.0,103.0,2.3,15.0,468.0,375.9,291.94
2017,4,1,8,45,766.5,103.5,2.3,15.5,516.5,432.39,339.55
2017,4,1,9,0,798.0,104.0,2.3,16.0,565.0,489.02,385.94
2017,4,1,9,15,814.0,107.0,2.25,16.5,607.0,541.43,427.5
2017,4,1,9,30,830.0,110.0,2.2,17.0,649.0,593.69,467.51
2017,4,1,9,45,849.0,108.5,2.15,17.5,687.0,642.96,504.14
2017,4,1,10,0,868.0,107.0,2.1,18.0,725.0,691.26,538.95
2017,4,1,10,15,876.5,108.5,2.1,18.5,755.0,734.28,568.03
2017,4,1,10,30,885.0,110.0,2.1,19.0,785.0,775.44,594.71
2017,4,1,10,45,761.5,179.0,2.1,19.5,772.0,782.15,597.13
2017,4,1,11,0,638.0,248.0,2.1,20.0,759.0,776.23,588.61
2017,4,1,11,15,600.0,271.5,2.15,20.0,759.0,786.74,595.16
2017,4,1,11,30,562.0,295.0,2.2,20.0,759.0,794.69,599.67
2017,4,1,11,45,568.0,296.5,2.3,20.0,769.0,815.72,614.89
2017,4,1,12,0,574.0,298.0,2.4,20.0,779.0,834.84,628.67
2017,4,1,12,15,589.5,284.5,2.45,20.0,778.5,845.12,636.7
2017,4,1,12,30,605.0,271.0,2.5,20.0,778.0,854.77,644.38
2017,4,1,12,45,752.0,192.5,2.65,20.5,816.5,915.9,688.23
2017,4,1,13,0,899.0,114.0,2.8,21.0,855.0,963.79,720.12
2017,4,1,13,15,894.5,113.0,2.85,21.0,838.0,957.59,716.44
2017,4,1,13,30,890.0,112.0,2.9,21.0,821.0,948.0,711.09
2017,4,1,13,45,883.0,111.0,3.0,21.0,796.5,932.78,702.45
2017,4,1,14,0,876.0,110.0,3.1,21.0,772.0,914.38,691.7
2017,4,1,14,15,866.5,108.5,3.15,21.0,741.0,890.18,676.63
2017,4,1,14,30,857.0,107.0,3.2,21.0,710.0,863.16,659.62
2017,4,1,14,45,843.5,105.0,3.25,21.0,672.0,834.65,641.5
2017,4,1,15,0,830.0,103.0,3.3,21.0,634.0,798.7,617.99
2017,4,1,15,15,813.0,100.5,3.3,20.5,591.0,757.41,591.34
2017,4,1,15,30,796.0,98.0,3.3,20.0,548.0,714.56,563.15
2017,4,1,15,45,767.0,96.0,3.35,20.0,499.5,662.45,526.74
2017,4,1,16,0,738.0,94.0,3.4,20.0,451.0,612.44,489.97
2017,4,1,16,15,705.5,89.5,3.45,19.5,401.0,555.65,447.48
2017,4,1,16,30,673.0,85.0,3.5,19.0,351.0,499.88,404.37
2017,4,1,16,45,612.5,82.0,3.55,18.5,297.5,432.17,350.22
2017,4,1,17,0,552.0,79.0,3.6,18.0,244.0,368.8,297.86
2017,4,1,17,15,485.0,70.0,3.55,17.0,194.0,300.93,240.83
2017,4,1,17,30,418.0,61.0,3.5,16.0,144.0,239.09,187.25
2017,4,1,17,45,309.0,48.0,3.5,15.5,99.5,165.4,123.87
2017,4,1,18,0,200.0,35.0,3.5,15.0,55.0,105.12,70.05
2017,4,1,18,15,100.0,17.5,3.45,14.5,27.5,45.82,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,113.5,21.0,2.9,11.5,34.5,16.27,2.49
2017,4,2,6,30,227.0,42.0,2.9,12.0,69.0,32.39,22.13
2017,4,2,6,45,326.5,55.5,2.95,12.5,115.0,41.68,31.25
2017,4,2,7,0,426.0,69.0,3.0,13.0,161.0,72.61,44.6
2017,4,2,7,15,490.5,78.0,2.8,13.0,212.0,114.52,71.11
2017,4,2,7,30,555.0,87.0,2.6,13.0,263.0,163.1,108.57
2017,4,2,7,45,466.0,116.0,2.4,13.5,281.5,203.38,147.93
2017,4,2,8,0,377.0,145.0,2.2,14.0,300.0,233.78,178.42
2017,4,2,8,15,328.0,175.5,2.1,14.5,322.5,269.89,210.82
2017,4,2,8,30,279.0,206.0,2.0,15.0,345.0,298.96,235.94
2017,4,2,8,45,277.5,228.5,1.9,15.5,378.5,336.23,265.86
2017,4,2,9,0,276.0,251.0,1.8,16.0,412.0,373.15,294.53
2017,4,2,9,15,542.5,185.0,1.75,16.5,530.0,471.08,371.53
2017,4,2,9,30,809.0,119.0,1.7,17.0,648.0,593.1,465.01
2017,4,2,9,45,831.5,117.0,1.7,17.5,687.0,643.21,501.44
2017,4,2,10,0,854.0,115.0,1.7,18.0,726.0,693.14,537.27
2017,4,2,10,15,863.0,116.5,1.7,18.0,756.0,735.4,566.71
2017,4,2,10,30,872.0,118.0,1.7,18.0,786.0,776.43,594.17
2017,4,2,10,45,878.0,119.5,1.75,18.5,809.0,813.1,617.66
2017,4,2,11,0,884.0,121.0,1.8,19.0,832.0,847.37,639.35
2017,4,2,11,15,888.0,121.5,1.85,19.0,847.5,876.37,658.6
2017,4,2,11,30,892.0,122.0,1.9,19.0,863.0,902.54,675.98
2017,4,2,11,45,895.0,121.5,2.0,19.5,870.5,923.83,689.41
2017,4,2,12,0,898.0,121.0,2.1,20.0,878.0,941.98,700.83
2017,4,2,12,15,898.0,121.0,2.2,20.0,877.5,954.67,710.06
2017,4,2,12,30,898.0,121.0,2.3,20.0,877.0,963.98,717.23
2017,4,2,12,45,898.0,119.0,2.45,20.5,868.5,967.79,720.02
2017,4,2,13,0,898.0,117.0,2.6,21.0,860.0,968.15,720.62
2017,4,2,13,15,893.5,116.5,2.8,21.0,843.5,962.43,719.08
2017,4,2,13,30,889.0,116.0,3.0,21.0,827.0,953.32,715.29
2017,4,2,13,45,882.0,114.5,3.25,21.0,802.0,937.52,707.31
2017,4,2,14,0,875.0,113.0,3.5,21.0,777.0,918.55,697.04
2017,4,2,14,15,865.5,111.5,3.65,21.0,746.0,894.3,682.39
2017,4,2,14,30,856.0,110.0,3.8,21.0,715.0,872.48,669.37
2017,4,2,14,45,844.0,107.5,4.0,21.0,677.5,839.46,648.54
2017,4,2,15,0,832.0,105.0,4.2,21.0,640.0,804.09,625.8
2017,4,2,15,15,815.5,102.0,4.15,20.5,597.0,762.5,598.43
2017,4,2,15,30,799.0,99.0,4.1,20.0,554.0,719.31,569.53
2017,4,2,15,45,778.5,95.0,4.1,20.0,507.0,670.83,535.32
2017,4,2,16,0,758.0,91.0,4.1,20.0,460.0,621.6,499.09
2017,4,2,16,15,728.0,87.0,4.1,19.5,410.0,568.05,458.66
2017,4,2,16,30,698.0,83.0,4.1,19.0,360.0,513.24,416.01
2017,4,2,16,45,657.5,76.5,4.15,18.5,308.5,451.03,366.17
2017,4,2,17,0,617.0,70.0,4.2,18.0,257.0,391.32,316.59
2017,4,2,17,15,553.5,62.5,4.05,17.0,205.5,323.34,259.05
2017,4,2,17,30,490.0,55.0,3.9,16.0,154.0,261.0,204.54
2017,4,2,17,45,387.0,44.0,3.75,15.5,108.0,188.03,140.94
2017,4,2,18,0,284.0,33.0,3.6,15.0,62.0,126.12,84.81
2017,4,2,18,15,142.0,16.5,3.55,14.5,31.0,55.07,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,6,15,190.0,19.5,4.6,9.5,42.0,14.64,3.28
2017,4,3,6,30,380.0,39.0,4.5,10.0,84.0,30.39,20.76
2017,4,3,6,45,489.0,47.0,4.4,10.5,136.0,34.43,25.12
2017,4,3,7,0,598.0,55.0,4.3,11.0,188.0,70.38,37.33
2017,4,3,7,15,658.0,61.5,4.2,11.5,243.0,119.08,68.05
2017,4,3,7,30,718.0,68.0,4.1,12.0,298.0,177.06,113.99
2017,4,3,7,45,764.0,71.0,4.0,12.5,354.5,232.59,162.4
2017,4,3,8,0,810.0,74.0,3.9,13.0,411.0,292.86,216.28
2017,4,3,8,15,837.0,77.5,3.75,13.5,464.0,351.65,269.31
2017,4,3,8,30,864.0,81.0,3.6,14.0,517.0,412.4,322.72
2017,4,3,8,45,883.0,83.5,3.45,14.5,566.0,471.91,373.59
2017,4,3,9,0,902.0,86.0,3.3,15.0,615.0,529.98,421.57
2017,4,3,9,15,916.0,88.5,3.25,15.0,659.0,585.49,466.97
2017,4,3,9,30,930.0,91.0,3.2,15.0,703.0,640.38,510.51
2017,4,3,9,45,936.0,94.5,3.2,15.5,739.5,690.27,548.21
2017,4,3,10,0,942.0,98.0,3.2,16.0,776.0,738.33,583.19
2017,4,3,10,15,949.0,99.0,3.2,16.0,806.5,782.58,613.99
2017,4,3,10,30,956.0,100.0,3.2,16.0,837.0,824.62,642.91
2017,4,3,10,45,960.0,101.5,3.2,16.5,860.0,862.38,667.33
2017,4,3,11,0,964.0,103.0,3.2,17.0,883.0,897.36,689.56
2017,4,3,11,15,966.5,103.5,3.15,17.0,898.0,927.1,708.97
2017,4,3,11,30,969.0,104.0,3.1,17.0,913.0,953.66,726.15
2017,4,3,11,45,970.5,104.0,3.1,17.5,920.0,975.5,739.11
2017,4,3,12,0,972.0,104.0,3.1,18.0,927.0,993.89,749.77
2017,4,3,12,15,971.0,104.0,3.1,18.0,925.5,1006.43,758.01
2017,4,3,12,30,970.0,104.0,3.1,18.0,924.0,1015.32,763.96
2017,4,3,12,45,969.5,102.5,3.15,18.5,915.0,1019.39,765.82
2017,4,3,13,0,969.0,101.0,3.2,19.0,906.0,1019.74,765.37
2017,4,3,13,15,964.5,100.5,3.3,19.0,888.5,1013.69,762.66
2017,4,3,13,30,960.0,100.0,3.4,19.0,871.0,1003.99,757.63
2017,4,3,13,45,953.0,99.0,3.55,19.0,845.0,987.87,748.71
2017,4,3,14,0,946.0,98.0,3.7,19.0,819.0,968.31,737.47
2017,4,3,14,15,937.5,96.5,3.75,18.5,786.5,943.57,723.38
2017,4,3,14,30,929.0,95.0,3.8,18.0,754.0,915.74,707.07
2017,4,3,14,45,917.5,93.0,3.9,18.0,715.0,881.9,685.34
2017,4,3,15,0,906.0,91.0,4.0,18.0,676.0,845.49,661.6
2017,4,3,15,15,890.5,88.5,4.1,18.0,631.5,803.03,633.2
2017,4,3,15,30,875.0,86.0,4.2,18.0,587.0,758.74,603.07
2017,4,3,15,45,854.0,83.0,4.3,18.0,538.0,712.5,571.04
2017,4,3,16,0,833.0,80.0,4.4,18.0,489.0,661.03,534.53
2017,4,3,16,15,804.5,76.5,4.55,17.5,436.5,603.69,491.7
2017,4,3,16,30,776.0,73.0,4.7,17.0,384.0,546.76,447.53
2017,4,3,16,45,728.5,69.5,4.85,16.5,328.5,480.34,393.98
2017,4,3,17,0,681.0,66.0,5.0,16.0,273.0,418.97,342.45
2017,4,3,17,15,617.5,59.5,4.9,15.0,219.5,348.77,282.3
2017,4,3,17,30,554.0,53.0,4.8,14.0,166.0,284.15,224.97
2017,4,3,17,45,440.0,43.5,4.7,13.5,116.5,205.56,155.8
2017,4,3,18,0,326.0,34.0,4.6,13.0,67.0,139.07,95.39
2017,4,3,18,15,163.0,17.0,4.5,12.5,33.5,60.81,0.0
2017,4,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.95,9.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.9,10.0,11.0,10.81,0.0
2017,4,4,6,15,153.0,26.5,1.95,10.0,45.5,20.63,8.46
2017,4,4,6,30,306.0,42.0,2.0,10.0,80.0,32.09,22.4
2017,4,4,6,45,394.0,53.5,2.15,10.5,127.0,40.12,30.27
2017,4,4,7,0,482.0,65.0,2.3,11.0,174.0,76.0,44.76
2017,4,4,7,15,391.0,93.5,2.4,11.5,197.0,120.65,80.64
