Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,7,30,300.0,122.0,2.5,12.0,220.0,157.58,115.52
2017,4,4,7,45,327.5,137.5,2.6,12.5,261.0,197.01,148.74
2017,4,4,8,0,355.0,153.0,2.7,13.0,302.0,239.39,184.91
2017,4,4,8,15,508.5,133.5,2.75,13.5,377.0,293.97,228.68
2017,4,4,8,30,662.0,114.0,2.8,14.0,452.0,365.9,287.66
2017,4,4,8,45,728.0,109.5,2.85,14.5,513.0,427.88,339.4
2017,4,4,9,0,794.0,105.0,2.9,15.0,574.0,496.66,395.41
2017,4,4,9,15,810.0,108.0,2.85,15.0,616.0,548.87,437.84
2017,4,4,9,30,826.0,111.0,2.8,15.0,658.0,600.92,479.01
2017,4,4,9,45,838.5,112.5,2.8,15.5,694.5,648.82,515.23
2017,4,4,10,0,851.0,114.0,2.8,16.0,731.0,695.7,549.7
2017,4,4,10,15,860.0,116.0,2.75,16.0,760.5,738.26,579.73
2017,4,4,10,30,869.0,118.0,2.7,16.0,790.0,779.58,608.0
2017,4,4,10,45,872.0,120.5,2.7,16.5,812.0,814.65,630.68
2017,4,4,11,0,875.0,123.0,2.7,17.0,834.0,847.15,651.37
2017,4,4,11,15,878.5,124.0,2.7,17.0,849.0,875.87,670.53
2017,4,4,11,30,882.0,125.0,2.7,17.0,864.0,901.76,687.73
2017,4,4,11,45,705.0,222.5,2.7,17.5,816.5,869.05,663.36
2017,4,4,12,0,528.0,320.0,2.7,18.0,769.0,819.76,623.0
2017,4,4,12,15,506.0,326.0,2.75,17.5,756.0,815.03,621.14
2017,4,4,12,30,484.0,332.0,2.8,17.0,743.0,807.83,617.18
2017,4,4,12,45,681.5,229.0,2.85,17.0,801.0,893.28,683.44
2017,4,4,13,0,879.0,126.0,2.9,17.0,859.0,963.86,731.85
2017,4,4,13,15,682.5,216.5,2.95,16.5,778.5,884.11,678.52
2017,4,4,13,30,486.0,307.0,3.0,16.0,698.0,791.13,610.43
2017,4,4,13,45,323.0,340.0,3.15,16.0,597.0,664.73,517.04
2017,4,4,14,0,160.0,373.0,3.3,16.0,496.0,540.72,422.07
2017,4,4,14,15,246.5,343.5,3.35,16.0,523.5,593.56,465.75
2017,4,4,14,30,333.0,314.0,3.4,16.0,551.0,632.93,498.31
2017,4,4,14,45,301.5,302.0,3.5,16.0,508.5,586.35,463.81
2017,4,4,15,0,270.0,290.0,3.6,16.0,466.0,540.29,429.68
2017,4,4,15,15,397.0,236.5,3.5,15.5,475.5,573.78,460.61
2017,4,4,15,30,524.0,183.0,3.4,15.0,485.0,606.39,489.75
2017,4,4,15,45,500.0,172.0,3.35,15.0,440.5,557.97,452.72
2017,4,4,16,0,476.0,161.0,3.3,15.0,396.0,509.9,415.74
2017,4,4,16,15,351.5,161.5,3.15,14.5,324.5,403.91,331.41
2017,4,4,16,30,227.0,162.0,3.0,14.0,253.0,316.72,260.27
2017,4,4,16,45,205.5,143.0,2.9,14.0,216.5,274.03,225.22
2017,4,4,17,0,184.0,124.0,2.8,14.0,180.0,227.25,186.01
2017,4,4,17,15,161.5,102.0,2.65,13.5,144.5,184.56,149.66
2017,4,4,17,30,139.0,80.0,2.5,13.0,109.0,143.84,114.24
2017,4,4,17,45,103.5,59.0,2.35,13.0,77.0,102.08,77.61
2017,4,4,18,0,68.0,38.0,2.2,13.0,45.0,63.69,43.45
2017,4,4,18,15,34.0,19.0,2.25,13.0,22.5,28.96,0.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.65,11.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.7,11.0,12.0,11.8,0.0
2017,4,5,6,15,109.0,29.5,0.7,11.5,43.5,24.52,12.34
2017,4,5,6,30,218.0,47.0,0.7,12.0,75.0,36.01,25.77
2017,4,5,6,45,287.5,63.0,0.75,12.5,118.5,47.13,36.32
2017,4,5,7,0,357.0,79.0,0.8,13.0,162.0,82.68,53.34
2017,4,5,7,15,398.5,94.0,0.8,13.0,208.0,123.57,81.99
2017,4,5,7,30,440.0,109.0,0.8,13.0,254.0,169.27,118.38
2017,4,5,7,45,490.5,113.5,0.85,13.5,301.0,212.38,154.12
2017,4,5,8,0,541.0,118.0,0.9,14.0,348.0,261.11,195.4
2017,4,5,8,15,591.5,119.5,0.85,14.5,400.0,311.61,237.9
2017,4,5,8,30,642.0,121.0,0.8,15.0,452.0,367.0,283.52
2017,4,5,8,45,604.5,148.5,0.75,15.5,482.5,412.01,320.22
2017,4,5,9,0,567.0,176.0,0.7,16.0,513.0,451.54,350.92
2017,4,5,9,15,576.0,188.5,0.65,16.5,552.0,498.46,385.88
2017,4,5,9,30,585.0,201.0,0.6,17.0,591.0,545.17,419.33
2017,4,5,9,45,529.0,236.5,0.55,17.5,604.0,571.9,436.33
2017,4,5,10,0,473.0,272.0,0.5,18.0,617.0,592.78,448.5
2017,4,5,10,15,374.5,319.5,0.6,18.0,599.0,586.97,443.12
2017,4,5,10,30,276.0,367.0,0.7,18.0,581.0,575.03,433.1
2017,4,5,10,45,294.0,374.0,0.8,18.5,608.5,608.47,456.91
2017,4,5,11,0,312.0,381.0,0.9,19.0,636.0,642.18,480.17
2017,4,5,11,15,354.0,374.0,1.0,19.0,668.0,682.28,509.39
2017,4,5,11,30,396.0,367.0,1.1,19.0,700.0,723.11,538.89
2017,4,5,11,45,428.5,354.5,1.25,19.5,718.0,755.09,561.56
2017,4,5,12,0,461.0,342.0,1.4,20.0,736.0,782.19,581.02
2017,4,5,12,15,385.5,373.0,1.45,20.0,702.0,746.86,555.2
2017,4,5,12,30,310.0,404.0,1.5,20.0,668.0,714.56,531.6
2017,4,5,12,45,325.0,395.0,1.55,20.0,669.5,723.31,539.09
2017,4,5,13,0,340.0,386.0,1.6,20.0,671.0,730.68,545.31
2017,4,5,13,15,344.0,376.5,1.65,20.0,659.5,725.64,542.85
2017,4,5,13,30,348.0,367.0,1.7,20.0,648.0,719.04,539.47
2017,4,5,13,45,297.0,367.0,1.75,20.0,602.0,670.29,505.22
2017,4,5,14,0,246.0,367.0,1.8,20.0,556.0,612.57,464.61
2017,4,5,14,15,206.5,354.5,1.85,19.5,509.0,561.08,428.98
2017,4,5,14,30,167.0,342.0,1.9,19.0,462.0,510.28,393.01
2017,4,5,14,45,189.0,321.5,1.95,19.0,450.5,503.91,390.42
2017,4,5,15,0,211.0,301.0,2.0,19.0,439.0,495.63,386.07
2017,4,5,15,15,184.5,281.0,2.0,18.5,396.0,447.56,351.13
2017,4,5,15,30,158.0,261.0,2.0,18.0,353.0,400.56,316.58
2017,4,5,15,45,204.5,234.0,2.0,17.5,342.5,399.4,318.55
2017,4,5,16,0,251.0,207.0,2.0,17.0,332.0,401.51,322.39
2017,4,5,16,15,199.0,188.0,1.9,16.5,280.0,330.44,266.81
2017,4,5,16,30,147.0,169.0,1.8,16.0,228.0,271.04,219.58
2017,4,5,16,45,130.5,148.0,1.75,15.5,195.5,233.06,189.25
2017,4,5,17,0,114.0,127.0,1.7,15.0,163.0,196.39,159.2
2017,4,5,17,15,98.0,104.0,1.6,14.5,131.0,158.97,127.82
2017,4,5,17,30,82.0,81.0,1.5,14.0,99.0,122.9,96.93
2017,4,5,17,45,57.0,59.0,1.4,14.0,70.0,86.42,65.31
2017,4,5,18,0,32.0,37.0,1.3,14.0,41.0,48.6,32.51
2017,4,5,18,15,16.0,18.5,1.2,13.5,20.5,22.38,0.3
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.5,2.4,12.5,2.5,0.0,0.0
2017,4,6,6,0,0.0,5.0,2.5,13.0,5.0,4.91,0.0
2017,4,6,6,15,0.0,17.0,2.8,13.0,17.0,16.4,6.9
2017,4,6,6,30,0.0,29.0,3.1,13.0,29.0,28.0,18.75
2017,4,6,6,45,0.0,45.0,3.4,13.5,45.0,43.2,32.7
2017,4,6,7,0,0.0,61.0,3.7,14.0,61.0,58.19,43.93
2017,4,6,7,15,0.0,78.5,3.85,14.0,78.5,74.65,58.06
2017,4,6,7,30,0.0,96.0,4.0,14.0,96.0,91.25,72.09
2017,4,6,7,45,0.0,86.5,4.2,14.5,86.5,83.18,65.01
2017,4,6,8,0,0.0,77.0,4.4,15.0,77.0,74.46,57.38
2017,4,6,8,15,0.0,83.0,4.55,15.0,83.0,80.28,62.07
2017,4,6,8,30,0.0,89.0,4.7,15.0,89.0,86.07,66.7
2017,4,6,8,45,0.0,72.0,4.9,15.5,72.0,69.63,52.69
2017,4,6,9,0,0.0,55.0,5.1,16.0,55.0,53.18,38.77
2017,4,6,9,15,77.5,185.0,5.35,16.0,237.0,221.11,177.09
2017,4,6,9,30,155.0,315.0,5.6,16.0,419.0,395.75,316.34
2017,4,6,9,45,81.5,265.0,5.85,16.5,320.0,308.77,245.92
2017,4,6,10,0,8.0,215.0,6.1,17.0,221.0,213.47,168.0
2017,4,6,10,15,5.0,191.0,6.35,17.0,195.5,188.67,148.0
2017,4,6,10,30,2.0,167.0,6.6,17.0,170.0,163.45,127.53
2017,4,6,10,45,7.5,213.0,6.9,17.0,220.0,212.89,167.17
2017,4,6,11,0,13.0,259.0,7.2,17.0,270.0,263.0,206.97
2017,4,6,11,15,12.5,255.5,7.4,17.0,266.0,259.85,204.31
2017,4,6,11,30,12.0,252.0,7.6,17.0,262.0,256.59,201.67
2017,4,6,11,45,12.5,253.5,7.8,17.0,264.0,259.08,203.64
2017,4,6,12,0,13.0,255.0,8.0,17.0,266.0,261.54,205.62
2017,4,6,12,15,12.5,257.0,8.1,16.5,268.0,263.54,207.59
2017,4,6,12,30,12.0,259.0,8.2,16.0,270.0,265.49,209.56
2017,4,6,12,45,6.0,142.5,8.3,16.0,148.0,144.41,112.48
2017,4,6,13,0,0.0,26.0,8.4,16.0,26.0,25.17,15.08
2017,4,6,13,15,17.0,180.0,8.35,15.5,194.5,196.41,155.54
2017,4,6,13,30,34.0,334.0,8.3,15.0,363.0,373.16,297.24
2017,4,6,13,45,21.0,275.0,8.3,15.0,293.0,291.71,232.34
2017,4,6,14,0,8.0,216.0,8.3,15.0,223.0,219.93,174.64
2017,4,6,14,15,4.0,157.0,8.35,14.5,160.5,157.05,124.08
2017,4,6,14,30,0.0,98.0,8.4,14.0,98.0,94.96,73.33
2017,4,6,14,45,0.0,105.0,8.45,14.0,105.0,101.86,79.22
2017,4,6,15,0,0.0,112.0,8.5,14.0,112.0,108.82,85.17
2017,4,6,15,15,0.0,113.0,8.55,14.0,113.0,109.87,86.27
2017,4,6,15,30,0.0,114.0,8.6,14.0,114.0,110.98,87.44
2017,4,6,15,45,0.0,61.5,8.65,14.0,61.5,59.46,44.55
2017,4,6,16,0,0.0,9.0,8.7,14.0,9.0,8.69,1.72
2017,4,6,16,15,0.0,9.0,8.7,13.5,9.0,8.68,1.75
2017,4,6,16,30,0.0,9.0,8.7,13.0,9.0,8.68,1.79
2017,4,6,16,45,0.0,7.5,8.7,13.0,7.5,7.23,0.56
2017,4,6,17,0,0.0,6.0,8.7,13.0,6.0,5.78,0.0
2017,4,6,17,15,0.0,5.0,9.0,12.5,5.0,4.82,0.0
2017,4,6,17,30,0.0,4.0,9.3,12.0,4.0,3.85,0.0
2017,4,6,17,45,0.0,2.5,9.65,12.0,2.5,2.41,0.0
2017,4,6,18,0,0.0,1.0,10.0,12.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.0,3.1,12.0,3.0,2.95,0.0
2017,4,7,6,0,0.0,6.0,3.1,12.0,6.0,5.9,0.0
2017,4,7,6,15,0.0,22.5,3.1,12.0,22.5,21.73,11.6
2017,4,7,6,30,0.0,39.0,3.1,12.0,39.0,37.07,26.85
2017,4,7,6,45,0.0,60.5,3.1,12.5,60.5,56.32,44.51
2017,4,7,7,0,0.0,82.0,3.1,13.0,82.0,76.26,59.46
2017,4,7,7,15,8.0,102.5,3.1,13.0,105.5,96.63,76.54
2017,4,7,7,30,16.0,123.0,3.1,13.0,129.0,118.1,94.28
2017,4,7,7,45,8.0,125.5,3.15,13.5,128.5,120.77,96.51
2017,4,7,8,0,0.0,128.0,3.2,14.0,128.0,122.06,97.41
2017,4,7,8,15,0.0,132.5,3.25,14.0,132.5,126.85,101.07
2017,4,7,8,30,0.0,137.0,3.3,14.0,137.0,131.51,104.6
2017,4,7,8,45,0.0,144.0,3.35,14.0,144.0,138.47,110.0
2017,4,7,9,0,0.0,151.0,3.4,14.0,151.0,145.42,115.36
2017,4,7,9,15,31.0,223.5,3.45,14.0,244.5,231.64,185.33
2017,4,7,9,30,62.0,296.0,3.5,14.0,338.0,321.67,256.76
2017,4,7,9,45,38.0,273.0,3.6,14.5,299.5,288.47,229.2
2017,4,7,10,0,14.0,250.0,3.7,15.0,261.0,251.41,198.75
2017,4,7,10,15,42.0,305.5,3.75,15.0,339.0,328.48,259.82
2017,4,7,10,30,70.0,361.0,3.8,15.0,417.0,407.27,320.87
2017,4,7,10,45,38.0,278.0,3.9,15.0,308.5,303.51,239.51
2017,4,7,11,0,6.0,195.0,4.0,15.0,200.0,194.52,152.61
2017,4,7,11,15,37.0,295.5,4.05,15.0,327.0,324.23,255.93
2017,4,7,11,30,68.0,396.0,4.1,15.0,454.0,455.05,356.6
2017,4,7,11,45,112.5,414.0,4.2,15.0,511.0,522.34,408.47
2017,4,7,12,0,157.0,432.0,4.3,15.0,568.0,585.87,457.25
2017,4,7,12,15,176.0,431.0,4.35,15.0,583.0,606.87,473.42
2017,4,7,12,30,195.0,430.0,4.4,15.0,598.0,627.52,489.55
2017,4,7,12,45,199.0,425.0,4.5,15.0,595.0,629.22,491.47
2017,4,7,13,0,203.0,420.0,4.6,15.0,592.0,630.06,492.89
2017,4,7,13,15,245.5,403.5,4.65,15.0,607.0,662.5,518.95
2017,4,7,13,30,288.0,387.0,4.7,15.0,622.0,685.25,537.81
2017,4,7,13,45,383.5,340.0,4.8,15.0,643.0,722.28,569.65
2017,4,7,14,0,479.0,293.0,4.9,15.0,664.0,763.81,604.41
2017,4,7,14,15,462.0,287.0,4.95,15.0,633.0,734.94,583.48
2017,4,7,14,30,445.0,281.0,5.0,15.0,602.0,704.85,561.86
2017,4,7,14,45,344.5,290.5,5.05,15.0,531.5,611.35,489.89
2017,4,7,15,0,244.0,300.0,5.1,15.0,461.0,521.97,419.79
2017,4,7,15,15,255.5,276.5,5.2,15.0,435.0,507.47,410.26
2017,4,7,15,30,267.0,253.0,5.3,15.0,409.0,482.54,392.29
2017,4,7,15,45,177.0,233.5,5.4,15.0,334.0,379.23,309.4
2017,4,7,16,0,87.0,214.0,5.5,15.0,259.0,283.33,230.86
2017,4,7,16,15,43.5,141.5,5.55,14.5,164.0,172.82,140.4
2017,4,7,16,30,0.0,69.0,5.6,14.0,69.0,66.7,51.1
2017,4,7,16,45,0.0,59.0,5.7,14.0,59.0,57.01,43.04
2017,4,7,17,0,0.0,49.0,5.8,14.0,49.0,47.33,34.86
2017,4,7,17,15,0.0,39.5,5.7,13.5,39.5,38.14,27.03
2017,4,7,17,30,0.0,30.0,5.6,13.0,30.0,28.95,19.09
2017,4,7,17,45,0.0,21.0,5.55,13.0,21.0,20.26,11.44
2017,4,7,18,0,0.0,12.0,5.5,13.0,12.0,11.57,3.77
2017,4,7,18,15,0.0,6.0,5.45,12.5,6.0,5.78,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,42.5,8.5,3.95,8.5,10.5,8.36,0.0
2017,4,8,6,0,85.0,17.0,4.0,9.0,21.0,13.33,0.0
2017,4,8,6,15,210.5,33.0,4.25,9.0,59.0,25.55,15.35
2017,4,8,6,30,336.0,49.0,4.5,9.0,97.0,37.18,27.36
2017,4,8,6,45,174.0,68.0,4.8,9.5,93.5,56.3,41.53
2017,4,8,7,0,12.0,87.0,5.1,10.0,90.0,81.4,64.18
2017,4,8,7,15,21.0,108.0,5.15,10.0,114.5,103.13,82.48
2017,4,8,7,30,30.0,129.0,5.2,10.0,139.0,123.86,99.79
2017,4,8,7,45,15.0,91.5,5.3,10.0,96.5,91.49,72.72
2017,4,8,8,0,0.0,54.0,5.4,10.0,54.0,52.18,39.38
2017,4,8,8,15,0.0,91.5,5.4,10.0,91.5,88.37,70.17
2017,4,8,8,30,0.0,129.0,5.4,10.0,129.0,124.01,100.05
2017,4,8,8,45,91.0,202.5,5.45,10.0,258.0,233.55,191.18
2017,4,8,9,0,182.0,276.0,5.5,10.0,387.0,354.35,290.21
2017,4,8,9,15,273.5,280.5,5.5,10.0,459.5,421.12,345.04
2017,4,8,9,30,365.0,285.0,5.5,10.0,532.0,496.35,406.49
2017,4,8,9,45,595.5,212.5,5.5,10.0,641.5,598.0,491.4
2017,4,8,10,0,826.0,140.0,5.5,10.0,751.0,714.65,586.96
2017,4,8,10,15,482.0,262.5,5.5,10.0,623.0,615.8,502.89
2017,4,8,10,30,138.0,385.0,5.5,10.0,495.0,485.93,392.02
2017,4,8,10,45,79.5,345.0,5.55,10.5,409.0,403.14,325.01
2017,4,8,11,0,21.0,305.0,5.6,11.0,323.0,314.88,252.48
2017,4,8,11,15,449.5,224.5,5.6,11.0,607.5,620.95,507.82
2017,4,8,11,30,878.0,144.0,5.6,11.0,892.0,930.38,744.6
2017,4,8,11,45,882.5,143.0,5.7,11.0,900.0,948.04,756.14
2017,4,8,12,0,887.0,142.0,5.8,11.0,908.0,966.61,770.1
2017,4,8,12,15,887.0,142.0,5.85,11.0,907.0,978.85,779.23
2017,4,8,12,30,887.0,142.0,5.9,11.0,906.0,987.77,786.11
2017,4,8,12,45,870.0,150.0,6.0,11.0,893.0,991.28,789.52
2017,4,8,13,0,853.0,158.0,6.1,11.0,880.0,985.99,786.65
2017,4,8,13,15,848.5,157.0,6.1,11.0,863.0,979.76,782.65
2017,4,8,13,30,844.0,156.0,6.1,11.0,846.0,970.24,776.38
2017,4,8,13,45,844.0,150.0,6.1,11.5,823.0,956.38,765.6
2017,4,8,14,0,844.0,144.0,6.1,12.0,800.0,939.22,752.54
2017,4,8,14,15,833.5,142.0,6.05,12.0,768.0,913.7,734.55
2017,4,8,14,30,823.0,140.0,6.0,12.0,736.0,885.46,714.6
2017,4,8,14,45,816.5,133.5,6.0,12.0,699.5,853.27,691.93
2017,4,8,15,0,810.0,127.0,6.0,12.0,663.0,818.52,667.23
2017,4,8,15,15,792.0,124.0,5.9,11.5,619.0,776.03,637.24
2017,4,8,15,30,774.0,121.0,5.8,11.0,575.0,734.93,608.03
2017,4,8,15,45,753.5,115.5,5.75,11.0,527.5,685.34,570.85
2017,4,8,16,0,733.0,110.0,5.7,11.0,480.0,635.1,531.2
2017,4,8,16,15,701.0,105.0,5.55,11.0,428.5,577.72,484.59
2017,4,8,16,30,669.0,100.0,5.4,11.0,377.0,521.32,437.8
2017,4,8,16,45,624.5,93.0,5.3,11.0,324.0,457.19,383.68
2017,4,8,17,0,580.0,86.0,5.2,11.0,271.0,395.97,330.65
2017,4,8,17,15,515.0,77.0,4.9,10.5,219.0,326.75,270.11
2017,4,8,17,30,450.0,68.0,4.6,10.0,167.0,263.3,213.27
2017,4,8,17,45,353.0,55.5,4.35,9.5,120.0,191.25,149.29
2017,4,8,18,0,256.0,43.0,4.1,9.0,73.0,131.05,95.32
2017,4,8,18,15,128.0,21.5,4.0,8.5,36.5,59.93,23.56
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,19.0,8.0,2.45,7.5,9.0,7.86,0.0
2017,4,9,6,0,38.0,16.0,2.4,8.0,18.0,13.62,0.0
2017,4,9,6,15,119.5,38.5,2.45,8.0,54.5,31.6,20.9
2017,4,9,6,30,201.0,61.0,2.5,8.0,91.0,48.86,37.97
2017,4,9,6,45,288.5,77.0,2.65,8.5,139.0,62.62,45.51
2017,4,9,7,0,376.0,93.0,2.8,9.0,187.0,101.94,68.38
2017,4,9,7,15,433.0,105.5,2.65,9.5,238.5,144.48,99.31
2017,4,9,7,30,490.0,118.0,2.5,10.0,290.0,193.51,139.08
2017,4,9,7,45,541.5,125.5,2.45,10.5,343.0,243.08,181.43
2017,4,9,8,0,593.0,133.0,2.4,11.0,396.0,298.78,229.48
2017,4,9,8,15,625.0,140.0,2.2,11.0,446.0,351.34,275.41
2017,4,9,8,30,657.0,147.0,2.0,11.0,496.0,406.74,322.64
2017,4,9,8,45,684.5,151.5,1.8,11.5,543.5,460.24,366.41
2017,4,9,9,0,712.0,156.0,1.6,12.0,591.0,515.5,409.83
2017,4,9,9,15,731.0,160.0,1.55,12.5,633.5,566.92,449.42
2017,4,9,9,30,750.0,164.0,1.5,13.0,676.0,618.65,487.9
2017,4,9,9,45,763.5,167.5,1.45,13.5,712.5,666.32,522.15
2017,4,9,10,0,777.0,171.0,1.4,14.0,749.0,713.26,554.8
2017,4,9,10,15,787.5,173.5,1.6,14.0,779.0,756.03,587.1
2017,4,9,10,30,798.0,176.0,1.8,14.0,809.0,796.49,616.95
2017,4,9,10,45,812.5,173.5,2.0,14.0,834.0,834.04,643.95
2017,4,9,11,0,827.0,171.0,2.2,14.0,859.0,869.88,669.71
2017,4,9,11,15,831.5,172.0,2.35,14.0,873.5,898.63,690.11
2017,4,9,11,30,836.0,173.0,2.5,14.0,888.0,924.75,708.78
2017,4,9,11,45,847.0,168.0,2.7,14.5,897.5,947.9,724.59
2017,4,9,12,0,858.0,163.0,2.9,15.0,907.0,968.26,738.52
2017,4,9,12,15,858.0,163.5,2.95,15.0,906.0,981.06,747.46
2017,4,9,12,30,858.0,164.0,3.0,15.0,905.0,990.61,754.38
2017,4,9,12,45,846.0,168.5,3.15,15.0,893.0,989.61,755.11
2017,4,9,13,0,834.0,173.0,3.3,15.0,881.0,985.27,753.72
2017,4,9,13,15,829.0,171.5,3.35,15.0,864.0,978.08,749.72
2017,4,9,13,30,824.0,170.0,3.4,15.0,847.0,967.67,743.64
2017,4,9,13,45,820.5,166.0,3.5,15.0,823.0,952.9,734.99
2017,4,9,14,0,817.0,162.0,3.6,15.0,799.0,935.01,724.22
2017,4,9,14,15,806.5,159.0,3.65,15.0,767.0,908.85,707.34
2017,4,9,14,30,796.0,156.0,3.7,15.0,735.0,880.06,688.59
2017,4,9,14,45,787.0,150.5,3.75,15.0,698.0,851.09,669.64
2017,4,9,15,0,778.0,145.0,3.8,15.0,661.0,816.1,646.2
2017,4,9,15,15,759.0,140.5,3.85,14.5,617.0,772.11,617.1
2017,4,9,15,30,740.0,136.0,3.9,14.0,573.0,726.87,586.59
2017,4,9,15,45,723.0,128.5,3.95,14.0,526.0,678.8,551.64
2017,4,9,16,0,706.0,121.0,4.0,14.0,479.0,629.89,514.78
2017,4,9,16,15,673.0,115.0,4.0,13.5,427.5,571.79,470.4
2017,4,9,16,30,640.0,109.0,4.0,13.0,376.0,514.8,425.6
2017,4,9,16,45,596.5,101.0,4.0,12.5,323.5,451.36,374.18
2017,4,9,17,0,553.0,93.0,4.0,12.0,271.0,390.75,323.44
2017,4,9,17,15,490.5,82.5,3.85,11.5,219.0,322.24,264.6
2017,4,9,17,30,428.0,72.0,3.7,11.0,167.0,258.53,208.44
2017,4,9,17,45,337.0,57.5,3.55,10.5,120.0,188.51,146.79
2017,4,9,18,0,246.0,43.0,3.4,10.0,73.0,128.35,93.39
2017,4,9,18,15,135.5,25.0,3.3,9.5,40.0,66.55,30.08
2017,4,9,18,30,25.0,7.0,3.2,9.0,7.0,11.24,0.0
2017,4,9,18,45,12.5,3.5,3.1,9.0,3.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,41.0,10.0,1.85,9.5,12.5,9.83,0.0
2017,4,10,6,0,82.0,20.0,1.8,10.0,25.0,16.86,0.0
2017,4,10,6,15,196.0,36.5,1.9,10.5,63.0,28.18,18.15
2017,4,10,6,30,310.0,53.0,2.0,11.0,101.0,40.09,29.89
2017,4,10,6,45,395.5,64.0,2.1,11.5,150.0,55.13,36.43
2017,4,10,7,0,481.0,75.0,2.2,12.0,199.0,96.57,58.71
2017,4,10,7,15,286.0,108.5,2.2,12.0,186.5,131.96,94.28
2017,4,10,7,30,91.0,142.0,2.2,12.0,174.0,146.9,115.58
2017,4,10,7,45,225.0,153.0,2.25,12.5,249.5,192.97,149.57
2017,4,10,8,0,359.0,164.0,2.3,13.0,325.0,258.6,201.19
2017,4,10,8,15,285.0,198.5,2.15,13.0,335.5,285.02,225.71
2017,4,10,8,30,211.0,233.0,2.0,13.0,346.0,304.66,243.09
2017,4,10,8,45,280.5,242.5,1.9,13.5,407.0,358.35,285.47
2017,4,10,9,0,350.0,252.0,1.8,14.0,468.0,419.9,333.27
2017,4,10,9,15,353.0,271.5,1.65,14.0,501.5,459.44,363.29
2017,4,10,9,30,356.0,291.0,1.5,14.0,535.0,498.72,392.37
2017,4,10,9,45,458.0,269.0,1.4,14.5,600.5,564.34,441.53
2017,4,10,10,0,560.0,247.0,1.3,15.0,666.0,636.5,494.0
2017,4,10,10,15,489.0,288.5,1.3,15.0,665.0,648.84,500.44
2017,4,10,10,30,418.0,330.0,1.3,15.0,664.0,654.74,502.49
2017,4,10,10,45,471.0,319.0,1.35,15.5,705.0,703.95,537.8
2017,4,10,11,0,524.0,308.0,1.4,16.0,746.0,754.75,573.26
2017,4,10,11,15,672.0,238.0,1.45,16.0,809.5,831.01,629.84
2017,4,10,11,30,820.0,168.0,1.5,16.0,873.0,907.46,681.61
2017,4,10,11,45,829.5,164.0,1.6,16.5,881.5,929.86,695.36
2017,4,10,12,0,839.0,160.0,1.7,17.0,890.0,949.5,707.96
2017,4,10,12,15,838.5,160.0,1.8,17.0,889.0,960.99,716.58
2017,4,10,12,30,838.0,160.0,1.9,17.0,888.0,969.28,723.3
2017,4,10,12,45,852.5,149.5,2.05,17.0,883.0,977.6,730.76
2017,4,10,13,0,867.0,139.0,2.2,17.0,878.0,976.79,732.23
2017,4,10,13,15,862.5,138.0,2.35,17.0,861.0,970.19,729.95
2017,4,10,13,30,858.0,137.0,2.5,17.0,844.0,966.21,729.5
2017,4,10,13,45,852.0,135.0,2.65,17.0,819.5,950.69,721.23
2017,4,10,14,0,846.0,133.0,2.8,17.0,795.0,932.05,710.86
2017,4,10,14,15,836.5,131.0,2.95,16.5,763.5,907.25,697.47
2017,4,10,14,30,827.0,129.0,3.1,16.0,732.0,879.71,681.98
2017,4,10,14,45,814.0,126.0,3.3,16.0,694.5,845.53,660.56
2017,4,10,15,0,801.0,123.0,3.5,16.0,657.0,809.18,637.22
2017,4,10,15,15,783.5,120.0,3.65,15.5,614.0,767.28,610.3
2017,4,10,15,30,766.0,117.0,3.8,15.0,571.0,723.95,581.76
2017,4,10,15,45,746.5,112.0,4.0,15.0,524.0,678.41,550.03
2017,4,10,16,0,727.0,107.0,4.2,15.0,477.0,629.63,513.9
2017,4,10,16,15,568.0,124.5,4.15,14.5,395.0,515.54,423.84
2017,4,10,16,30,409.0,142.0,4.1,14.0,313.0,411.06,339.33
2017,4,10,16,45,377.5,129.0,4.1,13.5,270.5,360.09,298.08
2017,4,10,17,0,346.0,116.0,4.1,13.0,228.0,311.38,257.34
2017,4,10,17,15,311.5,98.0,3.95,12.5,185.5,258.33,211.87
2017,4,10,17,30,277.0,80.0,3.8,12.0,143.0,208.39,167.97
2017,4,10,17,45,227.5,61.5,3.65,12.0,104.5,156.1,121.44
2017,4,10,18,0,178.0,43.0,3.5,12.0,66.0,109.03,79.18
2017,4,10,18,15,89.0,26.0,3.35,11.5,37.5,53.79,25.72
2017,4,10,18,30,0.0,9.0,3.2,11.0,9.0,8.85,0.0
2017,4,10,18,45,0.0,4.5,3.05,11.0,4.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.5,3.2,11.0,4.5,4.42,0.0
2017,4,11,6,0,0.0,9.0,3.4,11.0,9.0,8.68,0.0
2017,4,11,6,15,0.0,22.5,3.65,11.5,22.5,21.72,12.81
2017,4,11,6,30,0.0,36.0,3.9,12.0,36.0,34.77,25.12
2017,4,11,6,45,0.0,53.0,4.15,12.5,53.0,50.62,37.57
2017,4,11,7,0,0.0,70.0,4.4,13.0,70.0,66.54,51.32
2017,4,11,7,15,0.0,88.5,4.5,13.0,88.5,83.94,66.21
2017,4,11,7,30,0.0,107.0,4.6,13.0,107.0,101.49,80.98
2017,4,11,7,45,0.0,75.0,4.7,13.5,75.0,72.52,56.17
2017,4,11,8,0,0.0,43.0,4.8,14.0,43.0,41.54,29.7
2017,4,11,8,15,3.5,110.0,4.9,14.5,112.0,107.15,84.53
2017,4,11,8,30,7.0,177.0,5.0,15.0,181.0,171.91,137.42
2017,4,11,8,45,3.5,167.5,5.15,15.5,169.5,162.35,128.93
2017,4,11,9,0,0.0,158.0,5.3,16.0,158.0,152.11,119.99
2017,4,11,9,15,2.5,177.5,5.45,16.0,179.5,172.41,136.21
2017,4,11,9,30,5.0,197.0,5.6,16.0,201.0,193.04,152.6
2017,4,11,9,45,10.0,227.0,5.75,16.5,235.0,225.72,178.29
2017,4,11,10,0,15.0,257.0,5.9,17.0,269.0,258.99,204.18
2017,4,11,10,15,13.0,251.5,6.05,17.0,262.5,253.27,199.31
2017,4,11,10,30,11.0,246.0,6.2,17.0,256.0,247.25,194.3
2017,4,11,10,45,32.0,310.0,6.4,17.0,337.5,330.45,260.24
2017,4,11,11,0,53.0,374.0,6.6,17.0,419.0,413.95,325.39
2017,4,11,11,15,37.5,346.5,6.75,17.0,378.5,375.86,295.22
2017,4,11,11,30,22.0,319.0,6.9,17.0,338.0,331.79,260.43
2017,4,11,11,45,38.0,357.0,7.05,17.0,390.0,391.15,307.19
2017,4,11,12,0,54.0,395.0,7.2,17.0,442.0,446.83,350.61
2017,4,11,12,15,43.0,375.0,7.3,17.0,412.5,418.01,328.04
2017,4,11,12,30,32.0,355.0,7.4,17.0,383.0,388.55,305.04
2017,4,11,12,45,25.5,330.5,7.5,17.0,353.0,358.23,281.48
2017,4,11,13,0,19.0,306.0,7.6,17.0,323.0,320.22,251.8
2017,4,11,13,15,16.5,288.0,7.65,17.0,302.5,300.01,236.1
2017,4,11,13,30,14.0,270.0,7.7,17.0,282.0,279.71,220.26
2017,4,11,13,45,26.5,300.0,7.8,17.0,321.5,330.53,261.12
2017,4,11,14,0,39.0,330.0,7.9,17.0,361.0,374.6,296.44
2017,4,11,14,15,27.0,291.5,7.85,16.5,312.5,322.98,256.29
2017,4,11,14,30,15.0,253.0,7.8,16.0,264.0,264.18,210.01
2017,4,11,14,45,161.0,273.0,7.8,16.0,381.5,427.48,345.93
2017,4,11,15,0,307.0,293.0,7.8,16.0,499.0,575.98,466.69
2017,4,11,15,15,153.5,200.5,7.7,15.5,303.5,334.93,273.7
2017,4,11,15,30,0.0,108.0,7.6,15.0,108.0,104.93,81.88
2017,4,11,15,45,0.0,72.5,7.5,15.0,72.5,70.12,53.23
2017,4,11,16,0,0.0,37.0,7.4,15.0,37.0,35.74,24.53
2017,4,11,16,15,0.0,36.5,7.2,14.5,36.5,35.25,24.27
2017,4,11,16,30,0.0,36.0,7.0,14.0,36.0,34.76,24.0
2017,4,11,16,45,0.0,30.5,6.85,14.0,30.5,29.44,19.54
2017,4,11,17,0,0.0,25.0,6.7,14.0,25.0,24.12,15.02
2017,4,11,17,15,0.0,20.0,6.55,14.0,20.0,19.29,10.88
2017,4,11,17,30,0.0,15.0,6.4,14.0,15.0,14.46,6.69
2017,4,11,17,45,0.0,11.0,6.25,14.0,11.0,10.6,3.29
2017,4,11,18,0,0.0,7.0,6.1,14.0,7.0,6.74,0.0
2017,4,11,18,15,0.0,3.5,5.9,14.0,3.5,3.37,0.0
2017,4,11,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.6,13.0,4.0,3.93,0.0
2017,4,12,6,0,0.0,8.0,2.7,13.0,8.0,7.71,0.0
2017,4,12,6,15,0.0,18.5,2.8,13.0,18.5,17.85,9.57
2017,4,12,6,30,0.0,29.0,2.9,13.0,29.0,27.99,19.11
2017,4,12,6,45,0.0,42.5,3.05,13.0,42.5,41.05,29.41
2017,4,12,7,0,0.0,56.0,3.2,13.0,56.0,54.11,40.76
2017,4,12,7,15,0.0,70.5,3.3,13.0,70.5,67.81,52.49
2017,4,12,7,30,0.0,85.0,3.4,13.0,85.0,81.58,64.11
2017,4,12,7,45,0.0,93.5,3.5,13.5,93.5,89.85,70.79
2017,4,12,8,0,0.0,102.0,3.6,14.0,102.0,98.11,77.34
2017,4,12,8,15,0.0,117.0,3.7,14.0,117.0,112.48,89.04
2017,4,12,8,30,0.0,132.0,3.8,14.0,132.0,126.9,100.68
2017,4,12,8,45,0.0,133.0,3.9,14.0,133.0,128.11,101.35
2017,4,12,9,0,0.0,134.0,4.0,14.0,134.0,129.26,102.01
2017,4,12,9,15,4.5,176.5,4.1,14.0,179.5,172.61,137.21
2017,4,12,9,30,9.0,219.0,4.2,14.0,225.0,216.56,172.42
2017,4,12,9,45,7.0,204.5,4.35,14.0,209.5,202.14,160.45
2017,4,12,10,0,5.0,190.0,4.5,14.0,194.0,187.34,148.28
2017,4,12,10,15,9.0,225.0,4.6,14.0,232.5,224.64,178.15
2017,4,12,10,30,13.0,260.0,4.7,14.0,271.0,262.45,208.09
2017,4,12,10,45,60.5,335.5,4.8,14.5,387.0,378.86,300.27
2017,4,12,11,0,108.0,411.0,4.9,15.0,503.0,497.33,391.37
2017,4,12,11,15,479.0,279.0,5.0,15.0,693.0,705.84,560.53
2017,4,12,11,30,850.0,147.0,5.1,15.0,883.0,916.67,719.41
2017,4,12,11,45,636.0,258.5,5.2,15.0,811.5,855.46,672.81
2017,4,12,12,0,422.0,370.0,5.3,15.0,740.0,780.95,611.88
2017,4,12,12,15,645.5,254.5,5.4,15.0,819.5,883.19,695.31
2017,4,12,12,30,869.0,139.0,5.5,15.0,899.0,974.77,762.32
2017,4,12,12,45,869.5,137.0,5.6,15.0,890.5,978.38,765.29
2017,4,12,13,0,870.0,135.0,5.7,15.0,882.0,978.68,766.53
2017,4,12,13,15,865.5,134.0,5.85,15.0,865.0,971.91,763.16
2017,4,12,13,30,861.0,133.0,6.0,15.0,848.0,961.88,757.54
2017,4,12,13,45,677.0,213.0,6.15,15.0,765.0,876.61,696.79
2017,4,12,14,0,493.0,293.0,6.3,15.0,682.0,780.25,621.74
2017,4,12,14,15,301.0,320.0,6.4,15.0,555.0,619.33,495.99
2017,4,12,14,30,109.0,347.0,6.5,15.0,428.0,456.04,364.51
2017,4,12,14,45,460.0,232.0,6.6,15.5,545.0,657.96,533.31
2017,4,12,15,0,811.0,117.0,6.7,16.0,662.0,813.23,656.29
2017,4,12,15,15,544.5,187.5,6.75,15.5,543.0,650.91,531.16
2017,4,12,15,30,278.0,258.0,6.8,15.0,424.0,497.51,405.89
2017,4,12,15,45,153.0,227.0,6.9,15.0,317.5,354.79,290.27
2017,4,12,16,0,28.0,196.0,7.0,15.0,211.0,222.28,179.94
2017,4,12,16,15,14.0,166.0,7.0,14.5,173.5,174.8,141.36
2017,4,12,16,30,0.0,136.0,7.0,14.0,136.0,135.12,108.62
2017,4,12,16,45,0.0,117.5,7.05,14.0,117.5,116.62,93.39
2017,4,12,17,0,0.0,99.0,7.1,14.0,99.0,98.1,77.93
2017,4,12,17,15,0.0,80.5,7.05,13.5,80.5,79.54,62.32
2017,4,12,17,30,0.0,62.0,7.0,13.0,62.0,60.94,46.38
2017,4,12,17,45,0.0,45.5,7.0,13.0,45.5,44.4,31.91
2017,4,12,18,0,0.0,29.0,7.0,13.0,29.0,28.0,17.49
2017,4,12,18,15,0.0,16.5,7.05,13.0,16.5,15.92,5.29
2017,4,12,18,30,0.0,4.0,7.1,13.0,4.0,3.93,0.0
2017,4,12,18,45,0.0,2.0,7.15,13.0,2.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,6.0,4.0,10.5,6.0,5.9,0.0
2017,4,13,6,0,0.0,12.0,4.2,11.0,12.0,11.57,0.84
2017,4,13,6,15,0.0,26.5,4.45,11.5,26.5,25.59,16.4
2017,4,13,6,30,0.0,41.0,4.7,12.0,41.0,39.4,29.31
2017,4,13,6,45,0.0,58.5,5.0,12.5,58.5,55.56,41.83
2017,4,13,7,0,0.0,76.0,5.3,13.0,76.0,71.98,55.97
2017,4,13,7,15,0.0,94.0,5.45,13.0,94.0,88.98,70.49
2017,4,13,7,30,0.0,112.0,5.6,13.0,112.0,106.12,84.89
2017,4,13,7,45,377.5,98.0,5.8,13.0,272.0,184.18,138.45
2017,4,13,8,0,755.0,84.0,6.0,13.0,432.0,314.74,240.98
2017,4,13,8,15,431.0,162.5,6.1,13.0,366.0,308.14,245.5
2017,4,13,8,30,107.0,241.0,6.2,13.0,300.0,271.26,219.45
2017,4,13,8,45,59.5,226.5,6.3,13.0,260.0,242.96,196.5
2017,4,13,9,0,12.0,212.0,6.4,13.0,220.0,209.54,168.62
2017,4,13,9,15,141.0,265.0,6.45,13.0,363.5,334.62,271.61
2017,4,13,9,30,270.0,318.0,6.5,13.0,507.0,473.74,383.96
2017,4,13,9,45,561.0,223.5,6.6,13.0,641.0,593.34,484.18
2017,4,13,10,0,852.0,129.0,6.7,13.0,775.0,734.04,599.55
2017,4,13,10,15,546.0,259.5,6.7,13.0,679.5,667.13,540.82
2017,4,13,10,30,240.0,390.0,6.7,13.0,584.0,572.15,458.79
2017,4,13,10,45,365.5,357.5,6.75,13.0,661.5,656.06,527.42
2017,4,13,11,0,491.0,325.0,6.8,13.0,739.0,747.23,600.27
2017,4,13,11,15,282.0,367.5,6.8,13.0,606.0,619.17,496.27
2017,4,13,11,30,73.0,410.0,6.8,13.0,473.0,474.03,376.88
2017,4,13,11,45,74.0,412.0,6.8,13.0,476.5,480.09,381.86
2017,4,13,12,0,75.0,414.0,6.8,13.0,480.0,485.91,386.36
2017,4,13,12,15,203.0,412.5,6.85,13.0,591.0,614.56,490.45
2017,4,13,12,30,331.0,411.0,6.9,13.0,702.0,745.92,594.1
2017,4,13,12,45,296.0,415.5,6.95,13.0,673.5,721.15,574.15
2017,4,13,13,0,261.0,420.0,7.0,13.0,645.0,694.97,553.6
2017,4,13,13,15,399.0,362.0,7.05,13.0,698.0,766.83,613.96
2017,4,13,13,30,537.0,304.0,7.1,13.0,751.0,843.61,676.89
2017,4,13,13,45,528.5,294.0,7.15,13.0,723.5,820.98,660.39
2017,4,13,14,0,520.0,284.0,7.2,13.0,696.0,796.34,642.7
2017,4,13,14,15,683.5,206.0,7.25,13.0,724.5,856.54,694.16
2017,4,13,14,30,847.0,128.0,7.3,13.0,753.0,900.03,728.29
2017,4,13,14,45,655.0,188.5,7.35,13.0,657.0,783.15,640.34
2017,4,13,15,0,463.0,249.0,7.4,13.0,561.0,666.94,546.22
2017,4,13,15,15,629.0,181.5,7.35,12.5,576.0,716.34,591.73
2017,4,13,15,30,795.0,114.0,7.3,12.0,591.0,746.1,618.91
2017,4,13,15,45,546.5,162.0,7.3,12.0,477.5,586.61,490.08
2017,4,13,16,0,298.0,210.0,7.3,12.0,364.0,438.68,365.83
2017,4,13,16,15,495.0,153.5,7.15,11.5,378.5,499.06,420.07
2017,4,13,16,30,692.0,97.0,7.0,11.0,393.0,536.26,453.27
2017,4,13,16,45,648.5,91.0,6.9,11.0,340.0,472.44,398.76
2017,4,13,17,0,605.0,85.0,6.8,11.0,287.0,411.41,345.55
2017,4,13,17,15,544.0,77.0,6.55,10.5,234.5,343.42,285.81
2017,4,13,17,30,483.0,69.0,6.3,10.0,182.0,280.77,229.35
2017,4,13,17,45,388.5,58.0,6.05,10.0,134.0,208.24,164.17
2017,4,13,18,0,294.0,47.0,5.8,10.0,86.0,147.67,109.59
2017,4,13,18,15,167.0,30.0,5.6,9.5,50.5,82.34,48.51
2017,4,13,18,30,40.0,13.0,5.4,9.0,15.0,19.98,0.0
2017,4,13,18,45,20.0,6.5,5.2,9.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,74.0,13.5,5.65,7.5,19.0,13.27,0.0
2017,4,14,6,0,148.0,27.0,5.8,8.0,38.0,21.12,8.07
2017,4,14,6,15,265.0,42.0,5.95,8.5,80.5,32.17,22.48
2017,4,14,6,30,382.0,57.0,6.1,9.0,123.0,42.67,32.65
2017,4,14,6,45,445.5,69.0,6.3,9.5,172.0,68.07,43.17
2017,4,14,7,0,509.0,81.0,6.5,10.0,221.0,111.84,69.79
2017,4,14,7,15,563.0,89.0,6.45,10.5,274.0,157.94,105.0
2017,4,14,7,30,617.0,97.0,6.4,11.0,327.0,210.25,149.37
2017,4,14,7,45,648.0,105.5,6.4,11.5,378.5,262.93,196.78
2017,4,14,8,0,679.0,114.0,6.4,12.0,430.0,318.7,247.07
2017,4,14,8,15,707.5,119.0,6.3,12.0,480.0,373.11,296.29
2017,4,14,8,30,736.0,124.0,6.2,12.0,530.0,429.78,346.53
2017,4,14,8,45,757.0,128.0,6.15,12.5,577.0,483.87,393.01
2017,4,14,9,0,778.0,132.0,6.1,13.0,624.0,538.86,438.92
2017,4,14,9,15,794.0,135.0,6.0,13.0,665.5,591.73,482.67
2017,4,14,9,30,810.0,138.0,5.9,13.0,707.0,642.98,524.13
2017,4,14,9,45,832.0,135.5,5.8,13.5,746.0,692.47,562.42
2017,4,14,10,0,854.0,133.0,5.7,14.0,785.0,741.69,599.34
2017,4,14,10,15,862.5,135.0,5.6,14.0,814.5,784.63,630.2
2017,4,14,10,30,871.0,137.0,5.5,14.0,844.0,825.74,659.39
2017,4,14,10,45,875.5,139.0,5.4,14.5,865.5,861.52,683.05
2017,4,14,11,0,880.0,141.0,5.3,15.0,887.0,891.85,702.46
2017,4,14,11,15,883.0,142.0,5.2,15.0,901.5,919.69,721.25
