Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,30,886.0,143.0,5.1,15.0,916.0,944.66,737.92
2017,4,14,11,45,708.0,240.0,5.0,15.0,860.5,905.53,708.76
2017,4,14,12,0,530.0,337.0,4.9,15.0,805.0,850.03,662.77
2017,4,14,12,15,704.5,243.0,4.9,15.0,863.5,929.71,725.84
2017,4,14,12,30,879.0,149.0,4.9,15.0,922.0,997.75,773.66
2017,4,14,12,45,689.0,241.0,4.95,15.5,843.5,926.17,721.68
2017,4,14,13,0,499.0,333.0,5.0,16.0,765.0,839.71,653.57
2017,4,14,13,15,679.0,241.0,5.15,16.0,815.5,918.69,718.15
2017,4,14,13,30,859.0,149.0,5.3,16.0,866.0,985.69,767.17
2017,4,14,13,45,845.5,150.5,5.45,16.0,839.0,966.66,755.08
2017,4,14,14,0,832.0,152.0,5.6,16.0,812.0,944.73,741.39
2017,4,14,14,15,821.0,149.5,5.7,15.5,779.5,918.1,725.33
2017,4,14,14,30,810.0,147.0,5.8,15.0,747.0,888.85,707.21
2017,4,14,14,45,795.0,144.5,5.9,15.0,708.5,853.72,683.2
2017,4,14,15,0,780.0,142.0,6.0,15.0,670.0,819.81,659.94
2017,4,14,15,15,761.0,138.0,6.1,15.0,626.0,776.09,628.99
2017,4,14,15,30,742.0,134.0,6.2,15.0,582.0,731.12,596.73
2017,4,14,15,45,723.0,127.5,6.35,15.0,535.0,682.45,560.93
2017,4,14,16,0,704.0,121.0,6.5,15.0,488.0,633.11,522.97
2017,4,14,16,15,671.5,115.5,6.55,14.5,437.0,575.75,478.24
2017,4,14,16,30,639.0,110.0,6.6,14.0,386.0,519.47,433.18
2017,4,14,16,45,596.5,102.5,6.65,14.0,333.5,456.9,380.97
2017,4,14,17,0,554.0,95.0,6.7,14.0,281.0,397.1,329.77
2017,4,14,17,15,491.5,85.5,6.6,13.0,229.5,329.2,271.65
2017,4,14,17,30,429.0,76.0,6.5,12.0,178.0,265.93,216.04
2017,4,14,17,45,338.5,63.0,6.4,11.5,131.0,197.05,155.07
2017,4,14,18,0,248.0,50.0,6.3,11.0,84.0,137.96,102.7
2017,4,14,18,15,138.0,31.5,6.2,10.5,49.0,77.95,47.48
2017,4,14,18,30,28.0,13.0,6.1,10.0,14.0,17.86,0.0
2017,4,14,18,45,14.0,6.5,6.0,10.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,70.0,14.5,2.5,8.5,20.0,14.25,0.0
2017,4,15,6,0,140.0,29.0,2.5,9.0,40.0,22.68,10.39
2017,4,15,6,15,252.5,44.5,2.6,9.5,82.0,34.08,24.21
2017,4,15,6,30,365.0,60.0,2.7,10.0,124.0,44.91,34.61
2017,4,15,6,45,381.0,77.0,2.8,10.5,164.5,73.39,48.28
2017,4,15,7,0,397.0,94.0,2.9,11.0,205.0,113.81,75.47
2017,4,15,7,15,467.5,96.0,2.9,11.5,253.0,151.56,103.13
2017,4,15,7,30,538.0,98.0,2.9,12.0,301.0,196.8,140.15
2017,4,15,7,45,575.0,105.5,2.95,12.5,350.5,245.73,183.11
2017,4,15,8,0,612.0,113.0,3.0,13.0,400.0,298.47,229.4
2017,4,15,8,15,506.5,160.5,2.85,13.5,415.5,337.62,265.74
2017,4,15,8,30,401.0,208.0,2.7,14.0,431.0,365.13,290.04
2017,4,15,8,45,525.0,185.5,2.55,14.5,503.0,427.64,340.13
2017,4,15,9,0,649.0,163.0,2.4,15.0,575.0,501.81,398.57
2017,4,15,9,15,641.5,181.0,2.25,15.0,610.5,548.11,434.17
2017,4,15,9,30,634.0,199.0,2.1,15.0,646.0,592.51,467.24
2017,4,15,9,45,602.5,225.5,1.95,15.5,668.0,626.91,490.51
2017,4,15,10,0,571.0,252.0,1.8,16.0,690.0,656.66,509.49
2017,4,15,10,15,737.0,186.0,1.75,16.0,772.5,742.85,574.37
2017,4,15,10,30,903.0,120.0,1.7,16.0,855.0,834.58,637.18
2017,4,15,10,45,907.5,121.5,1.65,16.5,877.0,870.23,658.02
2017,4,15,11,0,912.0,123.0,1.6,17.0,899.0,903.28,677.38
2017,4,15,11,15,738.5,221.0,1.55,17.0,856.0,879.86,660.19
2017,4,15,11,30,565.0,319.0,1.5,17.0,813.0,840.1,628.38
2017,4,15,11,45,506.5,341.0,1.5,17.5,786.0,822.19,613.95
2017,4,15,12,0,448.0,363.0,1.5,18.0,759.0,800.48,596.65
2017,4,15,12,15,477.5,354.0,1.5,18.0,775.5,827.59,616.07
2017,4,15,12,30,507.0,345.0,1.5,18.0,792.0,853.23,633.9
2017,4,15,12,45,480.5,347.5,1.55,18.0,767.5,835.05,621.64
2017,4,15,13,0,454.0,350.0,1.6,18.0,743.0,814.72,608.36
2017,4,15,13,15,475.0,334.5,1.7,18.0,739.0,819.44,614.01
2017,4,15,13,30,496.0,319.0,1.8,18.0,735.0,821.79,617.83
2017,4,15,13,45,485.0,311.0,1.9,18.0,708.0,799.32,603.88
2017,4,15,14,0,474.0,303.0,2.0,18.0,681.0,775.08,588.78
2017,4,15,14,15,401.0,316.5,2.1,18.0,628.0,707.41,541.27
2017,4,15,14,30,328.0,330.0,2.2,18.0,575.0,649.86,500.02
2017,4,15,14,45,330.0,311.0,2.35,18.0,546.5,624.01,483.68
2017,4,15,15,0,332.0,292.0,2.5,18.0,518.0,596.77,465.76
2017,4,15,15,15,253.0,283.5,2.65,17.5,449.0,514.57,405.21
2017,4,15,15,30,174.0,275.0,2.8,17.0,380.0,428.64,340.36
2017,4,15,15,45,269.5,237.0,2.95,17.0,385.5,459.22,367.86
2017,4,15,16,0,365.0,199.0,3.1,17.0,391.0,473.25,381.71
2017,4,15,16,15,381.0,174.5,3.25,16.5,356.5,449.03,364.44
2017,4,15,16,30,397.0,150.0,3.4,16.0,322.0,414.78,338.84
2017,4,15,16,45,368.0,136.5,3.6,16.0,280.0,365.02,298.68
2017,4,15,17,0,339.0,123.0,3.8,16.0,238.0,311.14,254.27
2017,4,15,17,15,310.0,104.5,3.75,15.5,195.5,260.66,211.76
2017,4,15,17,30,281.0,86.0,3.7,15.0,153.0,212.7,170.22
2017,4,15,17,45,232.5,67.5,3.7,14.5,114.0,160.66,124.79
2017,4,15,18,0,184.0,49.0,3.7,14.0,75.0,113.63,83.38
2017,4,15,18,15,92.0,31.5,3.6,13.5,44.5,62.65,38.13
2017,4,15,18,30,0.0,14.0,3.5,13.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,3.45,13.0,7.0,6.88,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.5,2.75,11.5,6.5,6.39,0.0
2017,4,16,6,0,0.0,13.0,2.9,12.0,13.0,12.54,3.65
2017,4,16,6,15,0.0,26.5,3.15,12.0,26.5,25.58,16.66
2017,4,16,6,30,0.0,40.0,3.4,12.0,40.0,38.64,28.8
2017,4,16,6,45,0.0,55.5,3.65,12.5,55.5,53.23,39.95
2017,4,16,7,0,0.0,71.0,3.9,13.0,71.0,67.82,52.47
2017,4,16,7,15,0.0,86.5,4.1,13.0,86.5,82.51,64.97
2017,4,16,7,30,0.0,102.0,4.3,13.0,102.0,97.29,77.35
2017,4,16,7,45,0.0,85.5,4.55,13.5,85.5,82.48,64.5
2017,4,16,8,0,0.0,69.0,4.8,14.0,69.0,66.71,50.91
2017,4,16,8,15,0.0,67.0,4.95,14.0,67.0,64.78,49.12
2017,4,16,8,30,0.0,65.0,5.1,14.0,65.0,62.85,47.34
2017,4,16,8,45,0.0,51.5,5.3,14.5,51.5,49.79,36.18
2017,4,16,9,0,0.0,38.0,5.5,15.0,38.0,36.74,25.11
2017,4,16,9,15,1.0,106.5,5.6,14.5,107.5,103.61,80.58
2017,4,16,9,30,2.0,175.0,5.7,14.0,177.0,170.16,135.02
2017,4,16,9,45,14.0,235.0,5.8,14.0,246.0,236.22,188.38
2017,4,16,10,0,26.0,295.0,5.9,14.0,315.0,304.58,242.86
2017,4,16,10,15,15.0,237.5,5.95,13.5,249.5,241.34,192.2
2017,4,16,10,30,4.0,180.0,6.0,13.0,184.0,177.69,140.72
2017,4,16,10,45,4.5,180.0,6.1,13.0,184.0,178.39,141.24
2017,4,16,11,0,5.0,180.0,6.2,13.0,184.0,179.11,141.73
2017,4,16,11,15,6.0,186.5,6.25,13.0,192.0,186.63,147.75
2017,4,16,11,30,7.0,193.0,6.3,13.0,200.0,194.19,153.83
2017,4,16,11,45,3.5,145.5,6.35,13.0,149.0,144.69,113.55
2017,4,16,12,0,0.0,98.0,6.4,13.0,98.0,95.1,72.91
2017,4,16,12,15,0.0,93.5,6.45,13.0,93.5,90.72,69.34
2017,4,16,12,30,0.0,89.0,6.5,13.0,89.0,86.33,65.76
2017,4,16,12,45,2.0,131.0,6.55,13.0,133.0,129.37,101.13
2017,4,16,13,0,4.0,173.0,6.6,13.0,177.0,172.74,136.53
2017,4,16,13,15,6.5,197.0,6.6,13.0,202.5,199.05,158.0
2017,4,16,13,30,9.0,221.0,6.6,13.0,228.0,225.51,179.57
2017,4,16,13,45,7.5,208.0,6.6,13.0,214.0,211.16,168.09
2017,4,16,14,0,6.0,195.0,6.6,13.0,200.0,196.79,156.63
2017,4,16,14,15,4.5,188.0,6.5,13.0,191.5,188.46,150.02
2017,4,16,14,30,3.0,181.0,6.4,13.0,183.0,180.16,143.46
2017,4,16,14,45,1.5,147.5,6.35,13.0,148.5,145.34,115.18
2017,4,16,15,0,0.0,114.0,6.3,13.0,114.0,110.76,86.86
2017,4,16,15,15,0.0,118.5,6.2,13.0,118.5,115.28,90.85
2017,4,16,15,30,0.0,123.0,6.1,13.0,123.0,119.87,94.91
2017,4,16,15,45,0.0,83.5,6.0,13.0,83.5,80.78,62.53
2017,4,16,16,0,0.0,44.0,5.9,13.0,44.0,42.52,30.47
2017,4,16,16,15,0.0,45.0,5.8,12.5,45.0,43.48,31.47
2017,4,16,16,30,0.0,46.0,5.7,12.0,46.0,44.44,32.47
2017,4,16,16,45,0.0,40.0,5.6,12.0,40.0,38.63,27.6
2017,4,16,17,0,0.0,34.0,5.5,12.0,34.0,32.82,22.67
2017,4,16,17,15,0.0,27.5,5.4,12.0,27.5,26.54,17.26
2017,4,16,17,30,0.0,21.0,5.3,12.0,21.0,20.26,11.79
2017,4,16,17,45,0.0,15.5,5.25,12.0,15.5,14.94,7.11
2017,4,16,18,0,0.0,10.0,5.2,12.0,10.0,9.64,2.42
2017,4,16,18,15,0.0,6.0,5.15,12.0,6.0,5.78,0.0
2017,4,16,18,30,0.0,2.0,5.1,12.0,2.0,1.93,0.0
2017,4,16,18,45,0.0,1.0,5.05,12.0,1.0,0.98,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.0,1.2,12.5,3.0,2.95,0.0
2017,4,17,6,0,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2017,4,17,6,15,0.0,13.0,1.2,13.0,13.0,12.53,5.31
2017,4,17,6,30,0.0,20.0,1.2,13.0,20.0,19.29,11.58
2017,4,17,6,45,0.0,27.5,1.2,13.0,27.5,26.54,17.16
2017,4,17,7,0,0.0,35.0,1.2,13.0,35.0,33.79,23.47
2017,4,17,7,15,0.0,43.5,1.1,13.0,43.5,42.01,30.51
2017,4,17,7,30,0.0,52.0,1.0,13.0,52.0,50.24,37.46
2017,4,17,7,45,0.0,90.0,0.95,13.5,90.0,86.71,68.02
2017,4,17,8,0,0.0,128.0,0.9,14.0,128.0,122.44,97.19
2017,4,17,8,15,0.0,142.0,0.95,14.0,142.0,135.97,107.87
2017,4,17,8,30,0.0,156.0,1.0,14.0,156.0,149.54,118.54
2017,4,17,8,45,28.0,215.0,1.1,14.5,233.0,217.79,172.82
2017,4,17,9,0,56.0,274.0,1.2,15.0,310.0,290.31,229.03
2017,4,17,9,15,46.5,282.0,1.4,15.0,313.5,296.61,233.41
2017,4,17,9,30,37.0,290.0,1.6,15.0,317.0,301.84,237.19
2017,4,17,9,45,51.5,319.5,1.85,15.0,359.0,342.87,269.06
2017,4,17,10,0,66.0,349.0,2.1,15.0,401.0,385.35,301.66
2017,4,17,10,15,75.0,368.0,2.25,15.0,429.0,414.84,323.94
2017,4,17,10,30,84.0,387.0,2.4,15.0,457.0,444.97,346.67
2017,4,17,10,45,175.0,401.0,2.55,15.5,550.5,541.57,420.49
2017,4,17,11,0,266.0,415.0,2.7,16.0,644.0,644.54,496.81
2017,4,17,11,15,144.5,373.5,2.75,16.0,498.5,501.72,388.87
2017,4,17,11,30,23.0,332.0,2.8,16.0,353.0,345.63,268.07
2017,4,17,11,45,20.0,317.5,2.85,16.0,336.0,329.47,256.22
2017,4,17,12,0,17.0,303.0,2.9,16.0,319.0,313.02,243.59
2017,4,17,12,15,32.0,348.0,2.9,16.0,377.0,379.7,295.04
2017,4,17,12,30,47.0,393.0,2.9,16.0,435.0,441.99,342.12
2017,4,17,12,45,69.5,407.5,2.9,16.0,469.0,480.42,371.46
2017,4,17,13,0,92.0,422.0,2.9,16.0,503.0,518.93,400.75
2017,4,17,13,15,89.0,412.0,2.85,16.0,489.0,506.73,391.64
2017,4,17,13,30,86.0,402.0,2.8,16.0,475.0,494.13,382.55
2017,4,17,13,45,51.0,337.5,2.75,16.0,380.5,392.88,306.04
2017,4,17,14,0,16.0,273.0,2.7,16.0,286.0,284.94,222.76
2017,4,17,14,15,11.0,239.5,2.6,16.0,248.5,246.39,193.14
2017,4,17,14,30,6.0,206.0,2.5,16.0,211.0,208.04,163.13
2017,4,17,14,45,3.0,141.0,2.45,16.0,143.5,140.15,109.2
2017,4,17,15,0,0.0,76.0,2.4,16.0,76.0,73.55,55.23
2017,4,17,15,15,0.0,75.0,2.3,15.5,75.0,72.57,54.74
2017,4,17,15,30,0.0,74.0,2.2,15.0,74.0,71.59,54.2
2017,4,17,15,45,0.0,79.5,2.1,15.0,79.5,76.9,58.79
2017,4,17,16,0,0.0,85.0,2.0,15.0,85.0,82.23,63.4
2017,4,17,16,15,0.0,88.0,1.9,14.5,88.0,85.23,66.25
2017,4,17,16,30,0.0,91.0,1.8,14.0,91.0,88.44,69.27
2017,4,17,16,45,0.0,79.0,1.75,14.0,79.0,76.58,59.5
2017,4,17,17,0,0.0,67.0,1.7,14.0,67.0,64.76,49.65
2017,4,17,17,15,0.0,55.0,1.55,13.5,55.0,53.14,39.9
2017,4,17,17,30,0.0,43.0,1.4,13.0,43.0,41.53,29.98
2017,4,17,17,45,0.0,32.0,1.3,13.0,32.0,30.89,20.68
2017,4,17,18,0,0.0,21.0,1.2,13.0,21.0,20.26,11.32
2017,4,17,18,15,0.0,12.5,1.15,13.0,12.5,12.05,3.67
2017,4,17,18,30,0.0,4.0,1.1,13.0,4.0,3.85,0.0
2017,4,17,18,45,0.0,2.0,1.05,13.0,2.0,1.97,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,8.5,15.0,1.55,12.0,15.5,14.74,0.0
2017,4,18,6,0,17.0,30.0,1.6,12.0,31.0,27.63,16.36
2017,4,18,6,15,50.5,50.5,1.6,12.0,59.0,43.16,32.18
2017,4,18,6,30,84.0,71.0,1.6,12.0,87.0,59.43,47.36
2017,4,18,6,45,103.5,93.5,1.65,12.5,119.5,84.48,63.51
2017,4,18,7,0,123.0,116.0,1.7,13.0,152.0,113.74,85.95
2017,4,18,7,15,142.5,137.0,1.75,13.0,186.5,144.33,110.55
2017,4,18,7,30,162.0,158.0,1.8,13.0,221.0,177.3,137.69
2017,4,18,7,45,223.0,175.0,1.9,13.5,275.0,218.28,170.15
2017,4,18,8,0,284.0,192.0,2.0,14.0,329.0,268.53,210.59
2017,4,18,8,15,146.5,190.5,2.0,14.0,262.0,233.97,185.97
2017,4,18,8,30,9.0,189.0,2.0,14.0,195.0,184.31,146.83
2017,4,18,8,45,192.5,225.0,2.0,14.5,350.0,307.16,245.18
2017,4,18,9,0,376.0,261.0,2.0,15.0,505.0,450.69,356.67
2017,4,18,9,15,268.0,300.0,1.9,15.0,480.0,443.92,349.57
2017,4,18,9,30,160.0,339.0,1.8,15.0,455.0,426.62,334.3
2017,4,18,9,45,240.0,345.0,1.7,15.5,527.0,496.26,386.94
2017,4,18,10,0,320.0,351.0,1.6,16.0,599.0,573.26,443.1
2017,4,18,10,15,563.0,257.5,1.5,16.0,713.5,684.61,527.82
2017,4,18,10,30,806.0,164.0,1.4,16.0,828.0,808.87,616.6
2017,4,18,10,45,813.0,165.5,1.35,16.0,850.0,844.01,637.8
2017,4,18,11,0,820.0,167.0,1.3,16.0,872.0,877.01,658.34
2017,4,18,11,15,824.5,168.0,1.3,16.0,886.5,905.0,676.09
2017,4,18,11,30,829.0,169.0,1.3,16.0,901.0,930.39,692.13
2017,4,18,11,45,835.0,167.0,1.3,16.5,908.5,951.39,704.0
2017,4,18,12,0,841.0,165.0,1.3,17.0,916.0,969.55,714.07
2017,4,18,12,15,841.0,165.0,1.4,17.0,915.0,981.06,722.88
2017,4,18,12,30,841.0,165.0,1.5,17.0,914.0,989.4,729.82
2017,4,18,12,45,831.0,169.0,1.65,17.0,902.5,989.01,731.94
2017,4,18,13,0,821.0,173.0,1.8,17.0,891.0,985.39,732.02
2017,4,18,13,15,816.0,171.5,2.0,17.0,874.0,977.72,730.06
2017,4,18,13,30,811.0,170.0,2.2,17.0,857.0,966.91,725.91
2017,4,18,13,45,806.5,167.0,2.45,17.5,833.0,951.95,717.98
2017,4,18,14,0,802.0,164.0,2.7,18.0,809.0,934.01,707.79
2017,4,18,14,15,792.0,161.5,2.9,17.5,777.5,908.66,694.55
2017,4,18,14,30,782.0,159.0,3.1,17.0,746.0,880.76,679.27
2017,4,18,14,45,773.5,153.0,3.3,17.0,709.5,851.6,661.5
2017,4,18,15,0,765.0,147.0,3.5,17.0,673.0,816.56,639.22
2017,4,18,15,15,747.5,143.0,3.6,16.5,630.0,774.36,612.06
2017,4,18,15,30,730.0,139.0,3.7,16.0,587.0,730.89,583.47
2017,4,18,15,45,713.0,132.5,3.8,16.0,541.0,684.03,550.29
2017,4,18,16,0,696.0,126.0,3.9,16.0,495.0,636.39,515.05
2017,4,18,16,15,665.5,120.0,3.95,15.5,445.0,579.96,472.73
2017,4,18,16,30,635.0,114.0,4.0,15.0,395.0,524.46,429.91
2017,4,18,16,45,602.5,105.0,4.05,15.0,344.0,465.9,382.61
2017,4,18,17,0,570.0,96.0,4.1,15.0,293.0,409.16,335.39
2017,4,18,17,15,512.0,87.0,4.0,14.5,241.5,342.79,279.42
2017,4,18,17,30,454.0,78.0,3.9,14.0,190.0,280.29,225.27
2017,4,18,17,45,376.5,65.0,3.8,13.5,143.0,214.13,167.45
2017,4,18,18,0,299.0,52.0,3.7,13.0,96.0,156.21,116.32
2017,4,18,18,15,183.0,35.0,3.55,12.5,58.5,92.97,60.92
2017,4,18,18,30,67.0,18.0,3.4,12.0,21.0,33.94,0.0
2017,4,18,18,45,33.5,9.0,3.25,12.0,10.5,13.38,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,102.5,17.0,2.05,10.5,26.5,13.32,0.0
2017,4,19,6,0,205.0,34.0,2.2,11.0,53.0,26.39,15.9
2017,4,19,6,15,308.5,47.5,2.3,11.5,97.5,35.96,26.03
2017,4,19,6,30,412.0,61.0,2.4,12.0,142.0,45.77,35.28
2017,4,19,6,45,478.5,71.5,2.55,12.5,192.5,79.92,48.17
2017,4,19,7,0,545.0,82.0,2.7,13.0,243.0,125.54,77.78
2017,4,19,7,15,593.0,89.5,2.55,13.0,295.5,173.07,115.35
2017,4,19,7,30,641.0,97.0,2.4,13.0,348.0,226.03,160.57
2017,4,19,7,45,666.0,106.0,2.25,13.5,399.0,279.12,207.49
2017,4,19,8,0,691.0,115.0,2.1,14.0,450.0,334.57,255.86
2017,4,19,8,15,717.5,120.0,2.0,14.5,500.0,389.02,302.41
2017,4,19,8,30,744.0,125.0,1.9,15.0,550.0,445.46,349.1
2017,4,19,8,45,757.5,131.5,1.85,15.5,594.5,498.59,391.86
2017,4,19,9,0,771.0,138.0,1.8,16.0,639.0,551.86,433.19
2017,4,19,9,15,786.0,141.5,1.85,16.0,680.5,604.2,473.82
2017,4,19,9,30,801.0,145.0,1.9,16.0,722.0,654.81,512.23
2017,4,19,9,45,810.0,149.0,2.0,16.5,756.5,701.3,546.08
2017,4,19,10,0,819.0,153.0,2.1,17.0,791.0,746.54,578.27
2017,4,19,10,15,707.0,214.0,2.1,17.0,779.0,754.19,580.74
2017,4,19,10,30,595.0,275.0,2.1,17.0,767.0,751.07,575.49
2017,4,19,10,45,586.5,289.5,2.15,17.0,785.0,780.29,595.85
2017,4,19,11,0,578.0,304.0,2.2,17.0,803.0,807.28,614.17
2017,4,19,11,15,709.0,237.5,2.25,17.0,859.5,875.99,665.51
2017,4,19,11,30,840.0,171.0,2.3,17.0,916.0,943.92,711.04
2017,4,19,11,45,840.5,172.0,2.35,17.0,921.5,963.03,723.41
2017,4,19,12,0,841.0,173.0,2.4,17.0,927.0,979.13,734.36
2017,4,19,12,15,687.5,257.0,2.45,17.0,873.0,933.59,704.04
2017,4,19,12,30,534.0,341.0,2.5,17.0,819.0,878.14,662.23
2017,4,19,12,45,690.0,251.5,2.6,17.0,861.5,943.22,713.32
2017,4,19,13,0,846.0,162.0,2.7,17.0,904.0,999.32,751.78
2017,4,19,13,15,840.5,161.0,2.75,17.0,886.0,991.51,746.98
2017,4,19,13,30,835.0,160.0,2.8,17.0,868.0,980.51,740.75
2017,4,19,13,45,826.0,159.0,2.85,17.0,842.5,963.07,730.27
2017,4,19,14,0,817.0,158.0,2.9,17.0,817.0,942.7,717.87
2017,4,19,14,15,806.0,155.5,2.95,17.0,784.5,916.12,701.22
2017,4,19,14,30,795.0,153.0,3.0,17.0,752.0,887.0,682.78
2017,4,19,14,45,779.0,150.5,3.05,17.0,713.0,851.17,659.5
2017,4,19,15,0,763.0,148.0,3.1,17.0,674.0,816.85,637.13
2017,4,19,15,15,744.0,144.0,3.15,16.5,630.0,773.47,609.11
2017,4,19,15,30,725.0,140.0,3.2,16.0,586.0,728.93,579.78
2017,4,19,15,45,708.5,132.0,3.25,16.0,539.5,680.96,545.9
2017,4,19,16,0,692.0,124.0,3.3,16.0,493.0,632.19,510.0
2017,4,19,16,15,660.5,118.5,3.3,16.0,442.5,575.81,466.99
2017,4,19,16,30,629.0,113.0,3.3,16.0,392.0,520.46,423.73
2017,4,19,16,45,597.0,103.5,3.3,16.0,341.5,461.92,376.87
2017,4,19,17,0,565.0,94.0,3.3,16.0,291.0,405.17,330.09
2017,4,19,17,15,508.0,85.0,3.15,15.5,240.0,339.52,275.15
2017,4,19,17,30,451.0,76.0,3.0,15.0,189.0,277.29,221.68
2017,4,19,17,45,377.0,63.5,2.9,14.5,142.5,212.98,165.8
2017,4,19,18,0,303.0,51.0,2.8,14.0,96.0,156.51,116.15
2017,4,19,18,15,151.5,36.5,2.7,13.5,59.0,87.08,57.76
2017,4,19,18,30,0.0,22.0,2.6,13.0,22.0,22.37,0.0
2017,4,19,18,45,0.0,11.0,2.55,13.0,11.0,10.81,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,124.5,17.0,2.85,11.5,29.0,13.25,0.0
2017,4,20,6,0,249.0,34.0,2.9,12.0,58.0,26.28,16.08
2017,4,20,6,15,355.0,45.5,3.1,12.5,103.5,34.59,24.77
2017,4,20,6,30,461.0,57.0,3.3,13.0,149.0,41.66,31.51
2017,4,20,6,45,533.0,64.5,3.5,13.5,201.0,78.1,44.11
2017,4,20,7,0,605.0,72.0,3.7,14.0,253.0,124.99,74.34
2017,4,20,7,15,651.0,78.0,3.75,14.0,306.5,174.43,113.89
2017,4,20,7,30,697.0,84.0,3.8,14.0,360.0,228.96,161.11
2017,4,20,7,45,732.0,88.0,3.9,14.5,413.5,283.44,209.72
2017,4,20,8,0,767.0,92.0,4.0,15.0,467.0,343.38,262.67
2017,4,20,8,15,791.0,95.5,4.0,15.0,517.5,399.23,312.18
2017,4,20,8,30,815.0,99.0,4.0,15.0,568.0,456.66,361.83
2017,4,20,8,45,834.0,101.5,4.0,15.5,614.5,511.96,407.83
2017,4,20,9,0,853.0,104.0,4.0,16.0,661.0,567.76,452.78
2017,4,20,9,15,866.0,106.5,3.95,16.0,703.0,621.06,495.22
2017,4,20,9,30,879.0,109.0,3.9,16.0,745.0,672.44,535.13
2017,4,20,9,45,881.0,115.0,3.9,16.5,778.5,718.73,569.22
2017,4,20,10,0,883.0,121.0,3.9,17.0,812.0,762.97,599.44
2017,4,20,10,15,890.5,122.5,3.85,17.0,841.0,804.85,628.34
2017,4,20,10,30,898.0,124.0,3.8,17.0,870.0,844.71,655.52
2017,4,20,10,45,904.0,125.0,3.75,17.0,891.5,880.62,679.67
2017,4,20,11,0,910.0,126.0,3.7,17.0,913.0,914.04,701.93
2017,4,20,11,15,912.5,126.5,3.6,17.0,927.0,941.2,719.41
2017,4,20,11,30,915.0,127.0,3.5,17.0,941.0,965.39,734.8
2017,4,20,11,45,916.5,127.0,3.45,17.5,947.0,985.06,746.02
2017,4,20,12,0,918.0,127.0,3.4,18.0,953.0,1001.51,755.08
2017,4,20,12,15,917.0,127.0,3.45,18.0,950.5,1012.27,762.57
2017,4,20,12,30,916.0,127.0,3.5,18.0,948.0,1019.62,767.95
2017,4,20,12,45,914.5,125.5,3.55,18.0,938.0,1021.51,769.79
2017,4,20,13,0,913.0,124.0,3.6,18.0,928.0,1019.93,769.48
2017,4,20,13,15,908.0,123.5,3.7,18.0,909.5,1012.56,765.76
2017,4,20,13,30,903.0,123.0,3.8,18.0,891.0,1001.81,759.88
2017,4,20,13,45,896.5,121.0,3.95,18.0,865.0,984.76,750.09
2017,4,20,14,0,890.0,119.0,4.1,18.0,839.0,964.53,738.13
2017,4,20,14,15,880.5,117.5,4.15,18.0,806.5,939.04,721.91
2017,4,20,14,30,871.0,116.0,4.2,18.0,774.0,910.76,703.74
2017,4,20,14,45,859.0,113.5,4.3,18.0,735.5,881.75,685.23
2017,4,20,15,0,847.0,111.0,4.4,18.0,697.0,845.15,661.34
2017,4,20,15,15,831.0,108.0,4.45,17.5,653.0,802.67,633.91
2017,4,20,15,30,815.0,105.0,4.5,17.0,609.0,758.59,604.84
2017,4,20,15,45,794.5,101.5,4.55,17.0,561.0,709.31,570.2
2017,4,20,16,0,774.0,98.0,4.6,17.0,513.0,659.32,534.46
2017,4,20,16,15,746.0,94.0,4.75,16.5,461.5,603.46,492.97
2017,4,20,16,30,718.0,90.0,4.9,16.0,410.0,550.1,451.88
2017,4,20,16,45,679.5,84.5,5.05,16.0,357.5,488.18,401.75
2017,4,20,17,0,641.0,79.0,5.2,16.0,305.0,428.56,351.95
2017,4,20,17,15,586.5,72.5,5.25,15.5,253.0,363.05,296.35
2017,4,20,17,30,532.0,66.0,5.3,15.0,201.0,302.19,243.03
2017,4,20,17,45,447.5,57.0,5.35,14.5,152.0,232.93,182.14
2017,4,20,18,0,363.0,48.0,5.4,14.0,103.0,172.28,128.26
2017,4,20,18,15,239.5,34.0,5.35,13.5,64.5,105.7,70.3
2017,4,20,18,30,116.0,20.0,5.3,13.0,26.0,48.35,0.0
2017,4,20,18,45,58.0,10.0,5.3,13.0,13.0,17.82,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,117.0,17.5,2.4,11.5,29.5,13.59,0.0
2017,4,21,6,0,234.0,35.0,2.4,12.0,59.0,26.98,16.94
2017,4,21,6,15,335.0,48.0,2.4,12.0,104.0,36.1,26.22
2017,4,21,6,30,436.0,61.0,2.4,12.0,149.0,45.06,34.73
2017,4,21,6,45,503.0,70.0,2.45,12.5,200.5,83.18,48.97
2017,4,21,7,0,570.0,79.0,2.5,13.0,252.0,129.29,79.57
2017,4,21,7,15,617.0,85.5,2.45,13.5,305.0,177.44,117.97
2017,4,21,7,30,664.0,92.0,2.4,14.0,358.0,230.84,163.59
2017,4,21,7,45,700.5,96.5,2.35,14.5,411.0,284.42,210.72
2017,4,21,8,0,737.0,101.0,2.3,15.0,464.0,341.54,260.45
2017,4,21,8,15,761.5,105.0,2.3,15.5,514.0,398.82,309.55
2017,4,21,8,30,786.0,109.0,2.3,16.0,564.0,455.41,356.75
2017,4,21,8,45,807.5,111.0,2.35,16.5,611.0,510.02,401.18
2017,4,21,9,0,829.0,113.0,2.4,17.0,658.0,565.41,444.83
2017,4,21,9,15,843.0,115.5,2.4,17.0,699.0,617.3,485.24
2017,4,21,9,30,857.0,118.0,2.4,17.0,740.0,668.7,524.22
2017,4,21,9,45,880.0,113.5,2.4,17.5,779.0,718.66,560.41
2017,4,21,10,0,903.0,109.0,2.4,18.0,818.0,767.92,593.08
2017,4,21,10,15,910.0,110.5,2.35,18.5,847.0,810.03,619.83
2017,4,21,10,30,917.0,112.0,2.3,19.0,876.0,850.05,644.72
2017,4,21,10,45,922.5,112.5,2.3,19.5,897.5,885.52,666.59
2017,4,21,11,0,928.0,113.0,2.3,20.0,919.0,918.41,686.52
2017,4,21,11,15,930.5,114.0,2.25,20.0,933.0,946.39,703.88
2017,4,21,11,30,933.0,115.0,2.2,20.0,947.0,971.35,719.19
2017,4,21,11,45,934.0,115.0,2.2,20.0,952.5,990.75,731.41
2017,4,21,12,0,935.0,115.0,2.2,20.0,958.0,1006.86,741.59
2017,4,21,12,15,934.0,115.0,2.25,20.0,956.0,1017.68,749.03
2017,4,21,12,30,933.0,115.0,2.3,20.0,954.0,1025.03,754.39
2017,4,21,12,45,930.5,114.5,2.35,20.5,943.5,1026.92,754.92
2017,4,21,13,0,928.0,114.0,2.4,21.0,933.0,1025.3,753.35
2017,4,21,13,15,924.0,113.5,2.45,21.0,915.5,1018.73,750.16
2017,4,21,13,30,920.0,113.0,2.5,21.0,898.0,1008.73,744.87
2017,4,21,13,45,910.0,114.0,2.6,21.0,871.5,991.26,735.27
2017,4,21,14,0,900.0,115.0,2.7,21.0,845.0,970.7,723.65
2017,4,21,14,15,891.5,113.5,2.7,21.0,813.0,945.88,708.31
2017,4,21,14,30,883.0,112.0,2.7,21.0,781.0,918.22,691.06
2017,4,21,14,45,864.5,113.0,2.75,21.0,741.5,881.87,668.23
2017,4,21,15,0,846.0,114.0,2.8,21.0,702.0,848.57,647.35
2017,4,21,15,15,830.5,111.5,2.85,20.5,658.0,807.05,621.65
2017,4,21,15,30,815.0,109.0,2.9,20.0,614.0,763.91,594.37
2017,4,21,15,45,708.5,124.0,3.0,20.0,538.5,673.65,531.26
2017,4,21,16,0,602.0,139.0,3.1,20.0,463.0,586.98,466.57
2017,4,21,16,15,681.5,104.5,3.15,19.5,437.0,575.6,461.13
2017,4,21,16,30,761.0,70.0,3.2,19.0,411.0,553.13,445.89
2017,4,21,16,45,699.0,76.0,3.3,18.5,359.5,488.79,395.33
2017,4,21,17,0,637.0,82.0,3.4,18.0,308.0,430.61,348.17
2017,4,21,17,15,591.5,74.0,3.35,17.5,257.0,367.75,295.88
2017,4,21,17,30,546.0,66.0,3.3,17.0,206.0,308.64,244.99
2017,4,21,17,45,464.5,56.5,3.3,16.5,156.5,239.08,184.87
2017,4,21,18,0,383.0,47.0,3.3,16.0,107.0,177.86,131.19
2017,4,21,18,15,260.0,33.5,3.35,15.5,67.0,111.13,73.84
2017,4,21,18,30,137.0,20.0,3.4,15.0,27.0,52.77,0.98
2017,4,21,18,45,68.5,10.0,3.45,14.5,13.5,19.36,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,48.0,19.0,1.55,11.5,24.0,16.08,0.0
2017,4,22,6,0,96.0,38.0,1.6,12.0,48.0,31.26,20.79
2017,4,22,6,15,144.5,57.0,1.65,12.0,82.5,45.89,34.91
2017,4,22,6,30,193.0,76.0,1.7,12.0,117.0,60.87,48.84
2017,4,22,6,45,219.5,96.5,1.8,12.5,155.0,92.98,66.34
2017,4,22,7,0,246.0,117.0,1.9,13.0,193.0,128.45,92.81
2017,4,22,7,15,275.0,133.5,1.85,13.0,233.0,164.27,121.61
2017,4,22,7,30,304.0,150.0,1.8,13.0,273.0,203.36,154.24
2017,4,22,7,45,334.5,167.5,1.8,13.5,319.5,246.94,190.61
2017,4,22,8,0,365.0,185.0,1.8,14.0,366.0,293.8,229.42
2017,4,22,8,15,287.5,221.0,1.85,14.5,373.0,317.29,250.29
2017,4,22,8,30,210.0,257.0,1.9,15.0,380.0,334.03,264.19
2017,4,22,8,45,237.0,275.5,1.95,15.5,424.5,377.72,298.13
2017,4,22,9,0,264.0,294.0,2.0,16.0,469.0,423.12,332.76
2017,4,22,9,15,265.5,314.5,2.15,16.0,499.5,458.49,359.85
2017,4,22,9,30,267.0,335.0,2.3,16.0,530.0,493.67,386.46
2017,4,22,9,45,304.5,343.0,2.5,16.5,575.5,541.6,422.43
2017,4,22,10,0,342.0,351.0,2.7,17.0,621.0,591.96,459.7
2017,4,22,10,15,318.0,372.5,2.95,17.0,630.0,610.13,472.66
2017,4,22,10,30,294.0,394.0,3.2,17.0,639.0,625.91,483.88
2017,4,22,10,45,270.5,410.5,3.5,17.5,640.5,634.97,489.41
2017,4,22,11,0,247.0,427.0,3.8,18.0,642.0,641.94,493.33
2017,4,22,11,15,252.5,433.0,4.1,18.0,656.0,662.39,508.88
2017,4,22,11,30,258.0,439.0,4.4,18.0,670.0,682.27,524.16
2017,4,22,11,45,245.0,445.0,4.75,18.0,665.5,684.21,526.37
2017,4,22,12,0,232.0,451.0,5.1,18.0,661.0,678.93,523.43
2017,4,22,12,15,277.5,438.5,5.2,18.0,689.0,721.29,556.25
2017,4,22,12,30,323.0,426.0,5.3,18.0,717.0,757.32,584.29
2017,4,22,12,45,274.0,432.5,5.4,18.0,678.0,720.29,556.26
2017,4,22,13,0,225.0,439.0,5.5,18.0,639.0,674.11,521.72
2017,4,22,13,15,255.5,423.5,5.45,17.5,646.0,696.66,540.77
2017,4,22,13,30,286.0,408.0,5.4,17.0,653.0,709.82,552.84
2017,4,22,13,45,325.0,383.5,5.4,17.0,654.5,719.58,562.09
2017,4,22,14,0,364.0,359.0,5.4,17.0,656.0,726.83,569.54
2017,4,22,14,15,288.0,361.0,5.4,16.5,590.0,653.93,514.92
2017,4,22,14,30,212.0,363.0,5.4,16.0,524.0,574.24,454.56
2017,4,22,14,45,155.0,341.5,5.4,16.0,456.5,497.24,395.15
2017,4,22,15,0,98.0,320.0,5.4,16.0,389.0,414.18,330.08
2017,4,22,15,15,126.5,302.0,5.3,15.5,385.0,424.39,340.46
2017,4,22,15,30,155.0,284.0,5.2,15.0,381.0,423.84,342.21
2017,4,22,15,45,111.0,255.5,5.15,15.0,322.5,347.76,281.6
2017,4,22,16,0,67.0,227.0,5.1,15.0,264.0,282.62,228.96
2017,4,22,16,15,36.0,189.0,4.95,14.5,208.5,218.95,177.47
2017,4,22,16,30,5.0,151.0,4.8,14.0,153.0,153.17,123.32
2017,4,22,16,45,2.5,133.0,4.65,14.0,134.0,133.6,107.37
2017,4,22,17,0,0.0,115.0,4.5,14.0,115.0,114.26,91.37
2017,4,22,17,15,0.0,95.5,4.35,13.5,95.5,94.72,75.16
2017,4,22,17,30,0.0,76.0,4.2,13.0,76.0,75.14,58.59
2017,4,22,17,45,182.0,64.5,4.05,13.0,93.0,139.9,110.17
2017,4,22,18,0,364.0,53.0,3.9,13.0,110.0,178.27,133.97
2017,4,22,18,15,243.0,38.0,3.8,12.5,70.0,111.67,76.23
2017,4,22,18,30,122.0,23.0,3.7,12.0,30.0,53.85,7.48
2017,4,22,18,45,61.0,11.5,3.65,12.0,15.0,19.88,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,146.0,18.5,5.45,11.5,34.5,14.29,0.01
2017,4,23,6,0,292.0,37.0,5.6,12.0,69.0,29.12,19.12
2017,4,23,6,15,392.0,47.5,5.75,12.0,115.5,35.59,25.84
2017,4,23,6,30,492.0,58.0,5.9,12.0,162.0,45.51,35.16
2017,4,23,6,45,553.5,66.0,6.05,12.5,213.5,86.13,48.69
2017,4,23,7,0,615.0,74.0,6.2,13.0,265.0,133.95,81.54
2017,4,23,7,15,659.5,79.5,6.15,13.0,318.5,183.55,122.39
2017,4,23,7,30,704.0,85.0,6.1,13.0,372.0,238.03,170.49
2017,4,23,7,45,732.0,91.0,6.1,13.5,424.0,292.8,220.22
2017,4,23,8,0,760.0,97.0,6.1,14.0,476.0,352.38,273.61
2017,4,23,8,15,783.5,100.5,6.1,14.0,526.0,407.65,323.31
2017,4,23,8,30,807.0,104.0,6.1,14.0,576.0,464.47,373.24
2017,4,23,8,45,818.0,110.0,6.1,14.5,621.0,518.59,419.07
2017,4,23,9,0,829.0,116.0,6.1,15.0,666.0,572.46,463.32
2017,4,23,9,15,842.5,118.5,6.05,15.0,707.0,623.98,505.4
2017,4,23,9,30,856.0,121.0,6.0,15.0,748.0,674.96,546.07
2017,4,23,9,45,848.5,132.5,5.95,15.5,778.5,719.37,579.31
2017,4,23,10,0,841.0,144.0,5.9,16.0,809.0,761.1,609.0
2017,4,23,10,15,848.5,145.5,5.85,16.0,837.0,801.83,638.16
2017,4,23,10,30,856.0,147.0,5.8,16.0,865.0,840.68,665.69
2017,4,23,10,45,857.5,151.0,5.8,16.5,885.0,874.91,688.59
2017,4,23,11,0,859.0,155.0,5.8,17.0,905.0,906.57,709.45
2017,4,23,11,15,862.0,155.5,5.8,17.0,918.5,933.35,728.08
2017,4,23,11,30,865.0,156.0,5.8,17.0,932.0,957.33,744.75
2017,4,23,11,45,869.0,154.5,5.8,17.0,938.5,977.3,758.6
2017,4,23,12,0,873.0,153.0,5.8,17.0,945.0,989.14,766.78
2017,4,23,12,15,871.5,153.0,5.8,16.5,942.0,998.88,775.12
2017,4,23,12,30,870.0,153.0,5.8,16.0,939.0,1005.39,781.32
2017,4,23,12,45,885.5,141.0,5.85,16.0,934.0,1012.96,787.26
2017,4,23,13,0,901.0,129.0,5.9,16.0,929.0,1017.04,790.86
2017,4,23,13,15,896.5,128.0,5.85,16.0,910.5,1009.56,785.73
2017,4,23,13,30,892.0,127.0,5.8,16.0,892.0,998.76,778.43
2017,4,23,13,45,886.5,125.0,5.8,16.0,867.0,982.69,767.84
2017,4,23,14,0,881.0,123.0,5.8,16.0,842.0,963.47,755.09
2017,4,23,14,15,692.5,197.5,6.0,15.5,749.5,863.94,686.19
2017,4,23,14,30,504.0,272.0,6.2,15.0,657.0,756.3,604.91
2017,4,23,14,45,665.5,196.5,6.45,15.0,678.0,808.3,651.17
2017,4,23,15,0,827.0,121.0,6.7,15.0,699.0,842.0,678.77
2017,4,23,15,15,811.0,118.0,6.7,15.0,655.5,800.08,648.43
2017,4,23,15,30,795.0,115.0,6.7,15.0,612.0,756.63,616.97
2017,4,23,15,45,766.0,114.0,6.75,15.0,562.5,704.41,578.52
2017,4,23,16,0,737.0,113.0,6.8,15.0,513.0,654.63,540.77
2017,4,23,16,15,656.0,115.0,6.8,14.5,445.5,571.9,475.29
2017,4,23,16,30,575.0,117.0,6.8,14.0,378.0,494.4,412.58
2017,4,23,16,45,578.0,106.5,6.85,14.0,341.5,457.13,381.52
2017,4,23,17,0,581.0,96.0,6.9,14.0,305.0,418.33,347.99
2017,4,23,17,15,525.0,87.5,6.7,13.5,253.5,352.64,291.43
2017,4,23,17,30,469.0,79.0,6.5,13.0,202.0,290.18,236.44
2017,4,23,17,45,392.0,67.5,6.35,13.0,154.0,224.56,177.94
2017,4,23,18,0,315.0,56.0,6.2,13.0,106.0,167.07,126.42
2017,4,23,18,15,203.0,40.0,6.0,12.5,67.5,104.15,72.06
2017,4,23,18,30,91.0,24.0,5.8,12.0,29.0,46.87,10.29
2017,4,23,18,45,45.5,12.0,5.65,12.0,14.5,18.26,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,10.0,3.75,11.5,10.0,9.64,0.0
2017,4,24,6,0,0.0,20.0,3.8,12.0,20.0,19.3,10.9
2017,4,24,6,15,0.0,33.5,3.95,12.0,33.5,32.35,23.05
2017,4,24,6,30,0.0,47.0,4.1,12.0,47.0,45.41,33.25
2017,4,24,6,45,0.0,62.5,4.25,12.5,62.5,59.94,45.81
2017,4,24,7,0,0.0,78.0,4.4,13.0,78.0,74.54,58.22
2017,4,24,7,15,0.0,94.0,4.4,13.0,94.0,89.69,70.99
2017,4,24,7,30,0.0,110.0,4.4,13.0,110.0,104.92,83.64
2017,4,24,7,45,4.0,139.5,4.45,13.0,141.5,133.74,107.39
2017,4,24,8,0,8.0,169.0,4.5,13.0,173.0,163.17,131.4
2017,4,24,8,15,14.5,192.5,4.55,13.0,201.0,188.74,152.0
2017,4,24,8,30,21.0,216.0,4.6,13.0,229.0,215.13,173.16
2017,4,24,8,45,13.0,204.0,4.65,13.5,212.5,201.81,161.59
2017,4,24,9,0,5.0,192.0,4.7,14.0,196.0,187.24,149.05
2017,4,24,9,15,96.5,270.5,4.7,14.0,341.5,316.74,254.22
2017,4,24,9,30,188.0,349.0,4.7,14.0,487.0,456.31,364.4
2017,4,24,9,45,174.0,367.5,4.7,14.5,500.5,474.74,376.86
2017,4,24,10,0,160.0,386.0,4.7,15.0,514.0,491.73,388.38
2017,4,24,10,15,155.0,400.5,4.75,15.0,528.0,510.51,402.22
2017,4,24,10,30,150.0,415.0,4.8,15.0,542.0,528.61,415.46
