Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,10,45,148.0,426.0,4.9,15.0,554.0,545.16,427.73
2017,4,24,11,0,146.0,437.0,5.0,15.0,566.0,561.22,439.63
2017,4,24,11,15,173.5,444.0,5.1,15.0,599.0,599.22,468.99
2017,4,24,11,30,201.0,451.0,5.2,15.0,632.0,637.97,498.74
2017,4,24,11,45,238.5,447.5,5.3,15.5,663.5,675.88,527.26
2017,4,24,12,0,276.0,444.0,5.4,16.0,695.0,719.89,559.95
2017,4,24,12,15,225.0,450.5,5.45,16.0,655.0,677.15,526.94
2017,4,24,12,30,174.0,457.0,5.5,16.0,615.0,638.39,496.86
2017,4,24,12,45,124.0,439.0,5.55,16.0,551.0,573.78,447.51
2017,4,24,13,0,74.0,421.0,5.6,16.0,487.0,500.17,390.79
2017,4,24,13,15,87.5,419.0,5.6,16.0,495.5,512.42,401.14
2017,4,24,13,30,101.0,417.0,5.6,16.0,504.0,524.2,410.92
2017,4,24,13,45,124.5,409.0,5.65,16.0,513.0,547.19,429.7
2017,4,24,14,0,148.0,401.0,5.7,16.0,522.0,560.52,441.25
2017,4,24,14,15,98.0,364.5,5.7,15.5,443.5,465.22,368.35
2017,4,24,14,30,48.0,328.0,5.7,15.0,365.0,380.15,301.97
2017,4,24,14,45,76.0,326.0,5.75,15.0,381.0,402.6,321.44
2017,4,24,15,0,104.0,324.0,5.8,15.0,397.0,423.48,339.41
2017,4,24,15,15,191.5,298.0,5.8,15.0,422.5,472.94,381.77
2017,4,24,15,30,279.0,272.0,5.8,15.0,448.0,515.57,418.23
2017,4,24,15,45,238.5,254.5,5.85,15.0,396.5,456.72,371.78
2017,4,24,16,0,198.0,237.0,5.9,15.0,345.0,392.91,321.1
2017,4,24,16,15,185.0,214.0,6.0,14.5,307.5,351.74,289.09
2017,4,24,16,30,172.0,191.0,6.1,14.0,270.0,311.21,256.91
2017,4,24,16,45,139.0,168.0,6.2,14.0,227.0,260.07,214.58
2017,4,24,17,0,106.0,145.0,6.3,14.0,184.0,211.78,174.1
2017,4,24,17,15,90.5,124.0,6.2,13.5,153.5,177.05,144.89
2017,4,24,17,30,75.0,103.0,6.1,13.0,123.0,139.38,112.69
2017,4,24,17,45,55.5,81.0,6.1,13.0,94.0,105.42,83.11
2017,4,24,18,0,36.0,59.0,6.1,13.0,65.0,73.31,55.1
2017,4,24,18,15,18.0,38.5,6.1,12.5,41.5,45.13,30.48
2017,4,24,18,30,0.0,18.0,6.1,12.0,18.0,17.38,2.27
2017,4,24,18,45,0.0,9.0,6.15,12.0,9.0,8.85,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.0,3.65,10.5,4.0,0.0,0.0
2017,4,25,5,30,0.0,8.0,3.7,11.0,8.0,7.86,0.0
2017,4,25,5,45,78.0,25.0,3.75,11.5,34.0,20.92,6.82
2017,4,25,6,0,156.0,42.0,3.8,12.0,60.0,34.41,23.97
2017,4,25,6,15,211.5,59.0,3.9,12.0,97.5,47.45,36.44
2017,4,25,6,30,267.0,76.0,4.0,12.0,135.0,60.64,43.51
2017,4,25,6,45,307.0,92.5,4.1,12.5,177.0,95.05,64.35
2017,4,25,7,0,347.0,109.0,4.2,13.0,219.0,134.17,93.28
2017,4,25,7,15,373.0,124.0,4.25,13.0,262.0,174.07,126.34
2017,4,25,7,30,399.0,139.0,4.3,13.0,305.0,216.91,163.32
2017,4,25,7,45,353.5,170.0,4.4,13.0,331.0,257.81,201.02
2017,4,25,8,0,308.0,201.0,4.5,13.0,357.0,290.99,231.19
2017,4,25,8,15,326.0,220.0,4.6,13.5,399.5,334.44,267.4
2017,4,25,8,30,344.0,239.0,4.7,14.0,442.0,379.56,304.32
2017,4,25,8,45,222.5,272.0,4.8,14.5,407.5,368.98,295.82
2017,4,25,9,0,101.0,305.0,4.9,15.0,373.0,345.31,275.5
2017,4,25,9,15,160.5,326.0,4.9,15.0,441.5,407.41,324.97
2017,4,25,9,30,220.0,347.0,4.9,15.0,510.0,475.73,378.65
2017,4,25,9,45,293.0,347.5,4.9,15.5,575.0,539.6,428.06
2017,4,25,10,0,366.0,348.0,4.9,16.0,640.0,608.67,480.7
2017,4,25,10,15,285.0,381.5,4.85,16.0,613.5,594.82,467.54
2017,4,25,10,30,204.0,415.0,4.8,16.0,587.0,572.56,448.09
2017,4,25,10,45,275.0,409.5,4.8,16.5,647.5,638.89,498.49
2017,4,25,11,0,346.0,404.0,4.8,17.0,708.0,706.36,548.59
2017,4,25,11,15,401.5,385.0,4.85,17.0,743.5,749.02,581.22
2017,4,25,11,30,457.0,366.0,4.9,17.0,779.0,796.81,617.38
2017,4,25,11,45,463.5,368.0,4.95,17.0,788.5,816.55,631.67
2017,4,25,12,0,470.0,370.0,5.0,17.0,798.0,834.76,645.01
2017,4,25,12,15,672.0,248.0,5.05,17.0,859.0,915.12,709.95
2017,4,25,12,30,874.0,126.0,5.1,17.0,920.0,984.03,758.62
2017,4,25,12,45,622.5,263.5,5.2,17.0,826.0,894.72,694.79
2017,4,25,13,0,371.0,401.0,5.3,17.0,732.0,785.06,608.03
2017,4,25,13,15,411.0,373.0,5.4,17.0,733.0,802.13,623.34
2017,4,25,13,30,451.0,345.0,5.5,17.0,734.0,810.72,632.09
2017,4,25,13,45,419.5,349.0,5.6,17.0,703.0,781.35,610.72
2017,4,25,14,0,388.0,353.0,5.7,17.0,672.0,743.73,583.47
2017,4,25,14,15,301.0,359.5,5.65,16.5,601.0,664.73,523.94
2017,4,25,14,30,214.0,366.0,5.6,16.0,530.0,579.42,458.79
2017,4,25,14,45,304.5,326.0,5.6,16.0,547.0,620.1,493.86
2017,4,25,15,0,395.0,286.0,5.6,16.0,564.0,645.93,517.14
2017,4,25,15,15,452.0,246.5,5.5,16.0,546.0,646.33,519.73
2017,4,25,15,30,509.0,207.0,5.4,16.0,528.0,633.23,512.17
2017,4,25,15,45,608.5,159.5,5.35,16.0,514.0,640.58,520.98
2017,4,25,16,0,708.0,112.0,5.3,16.0,500.0,634.58,519.03
2017,4,25,16,15,603.0,125.0,5.2,15.5,433.5,549.07,451.34
2017,4,25,16,30,498.0,138.0,5.1,15.0,367.0,467.73,385.92
2017,4,25,16,45,359.0,139.5,5.05,15.0,294.5,366.62,302.57
2017,4,25,17,0,220.0,141.0,5.0,15.0,222.0,272.31,223.76
2017,4,25,17,15,197.0,121.5,4.85,14.5,185.0,229.42,187.8
2017,4,25,17,30,174.0,102.0,4.7,14.0,148.0,188.59,152.74
2017,4,25,17,45,260.0,77.0,4.55,14.0,128.5,183.22,144.9
2017,4,25,18,0,346.0,52.0,4.4,14.0,109.0,172.67,130.08
2017,4,25,18,15,236.5,38.0,4.15,13.5,71.0,110.48,76.52
2017,4,25,18,30,127.0,24.0,3.9,13.0,33.0,57.34,21.03
2017,4,25,18,45,63.5,12.0,3.7,13.0,16.5,21.0,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.0,2.7,12.5,1.0,0.0,0.0
2017,4,26,5,30,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2017,4,26,5,45,0.0,9.5,3.3,13.5,9.5,9.16,0.33
2017,4,26,6,0,0.0,17.0,3.6,14.0,17.0,16.4,8.44
2017,4,26,6,15,0.0,28.0,3.6,14.0,28.0,27.02,18.23
2017,4,26,6,30,0.0,39.0,3.6,14.0,39.0,37.66,26.45
2017,4,26,6,45,0.0,51.0,3.6,14.0,51.0,49.27,36.5
2017,4,26,7,0,0.0,63.0,3.6,14.0,63.0,60.89,46.41
2017,4,26,7,15,0.0,75.5,3.55,14.0,75.5,72.83,56.45
2017,4,26,7,30,0.0,88.0,3.5,14.0,88.0,84.74,66.32
2017,4,26,7,45,11.0,138.0,3.5,14.5,143.5,134.58,107.21
2017,4,26,8,0,22.0,188.0,3.5,15.0,199.0,185.53,148.26
2017,4,26,8,15,26.0,209.0,3.5,15.0,223.5,208.7,166.61
2017,4,26,8,30,30.0,230.0,3.5,15.0,248.0,230.35,183.66
2017,4,26,8,45,25.5,238.0,3.55,15.5,254.5,240.06,190.65
2017,4,26,9,0,21.0,246.0,3.6,16.0,261.0,247.17,195.49
2017,4,26,9,15,45.5,289.5,3.7,16.0,323.5,303.97,240.26
2017,4,26,9,30,70.0,333.0,3.8,16.0,386.0,364.61,287.36
2017,4,26,9,45,40.5,289.0,3.9,16.0,320.0,306.89,241.6
2017,4,26,10,0,11.0,245.0,4.0,16.0,254.0,244.9,192.15
2017,4,26,10,15,20.0,289.5,4.05,16.0,306.5,295.72,232.07
2017,4,26,10,30,29.0,334.0,4.1,16.0,359.0,349.48,273.52
2017,4,26,10,45,37.5,360.0,4.15,16.5,393.0,384.46,299.65
2017,4,26,11,0,46.0,386.0,4.2,17.0,427.0,420.16,326.12
2017,4,26,11,15,54.0,402.0,4.25,17.0,451.0,446.06,345.67
2017,4,26,11,30,62.0,418.0,4.3,17.0,475.0,472.35,365.49
2017,4,26,11,45,84.5,435.0,4.35,17.0,512.5,513.56,396.94
2017,4,26,12,0,107.0,452.0,4.4,17.0,550.0,555.44,428.64
2017,4,26,12,15,70.0,413.5,4.5,17.0,478.0,483.12,373.87
2017,4,26,12,30,33.0,375.0,4.6,17.0,406.0,409.43,317.51
2017,4,26,12,45,25.5,343.0,4.75,17.0,367.0,370.4,288.11
2017,4,26,13,0,18.0,311.0,4.9,17.0,328.0,324.02,252.62
2017,4,26,13,15,37.0,350.5,5.05,16.5,383.5,391.3,306.1
2017,4,26,13,30,56.0,390.0,5.2,16.0,439.0,451.99,354.02
2017,4,26,13,45,45.0,362.5,5.35,16.0,401.0,413.0,324.24
2017,4,26,14,0,34.0,335.0,5.5,16.0,363.0,373.97,294.38
2017,4,26,14,15,127.5,350.5,5.6,16.0,450.0,486.08,385.2
2017,4,26,14,30,221.0,366.0,5.7,16.0,537.0,585.77,464.63
2017,4,26,14,45,273.0,336.5,5.8,16.0,536.5,603.94,480.91
2017,4,26,15,0,325.0,307.0,5.9,16.0,536.0,609.51,488.0
2017,4,26,15,15,274.0,295.5,5.85,16.0,480.5,546.04,438.69
2017,4,26,15,30,223.0,284.0,5.8,16.0,425.0,477.04,384.78
2017,4,26,15,45,309.5,244.0,5.8,16.0,423.5,498.34,404.86
2017,4,26,16,0,396.0,204.0,5.8,16.0,422.0,511.38,417.78
2017,4,26,16,15,285.0,199.0,5.8,15.5,348.0,408.54,335.23
2017,4,26,16,30,174.0,194.0,5.8,15.0,274.0,315.84,259.39
2017,4,26,16,45,208.0,167.0,5.85,15.0,251.5,298.36,245.99
2017,4,26,17,0,242.0,140.0,5.9,15.0,229.0,282.79,233.15
2017,4,26,17,15,214.5,122.0,5.85,14.5,192.0,238.32,195.59
2017,4,26,17,30,187.0,104.0,5.8,14.0,155.0,196.39,159.47
2017,4,26,17,45,275.0,79.5,5.8,14.0,135.5,196.49,156.05
2017,4,26,18,0,363.0,55.0,5.8,14.0,116.0,181.78,137.63
2017,4,26,18,15,251.0,41.0,5.75,13.5,76.0,117.91,82.5
2017,4,26,18,30,139.0,27.0,5.7,13.0,36.0,63.78,27.12
2017,4,26,18,45,69.5,13.5,5.7,13.0,18.0,23.45,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,20.5,5.5,4.75,10.5,6.0,0.0,0.0
2017,4,27,5,30,41.0,11.0,4.8,11.0,12.0,10.81,0.0
2017,4,27,5,45,163.0,27.0,4.9,11.5,45.5,21.0,9.15
2017,4,27,6,0,285.0,43.0,5.0,12.0,79.0,32.87,22.86
2017,4,27,6,15,374.0,54.0,4.9,12.0,124.5,40.58,30.45
2017,4,27,6,30,463.0,65.0,4.8,12.0,170.0,57.61,36.88
2017,4,27,6,45,502.5,76.0,4.75,12.5,216.5,98.18,59.09
2017,4,27,7,0,542.0,87.0,4.7,13.0,263.0,143.42,92.47
2017,4,27,7,15,604.0,85.0,4.65,13.5,313.5,185.74,126.71
2017,4,27,7,30,666.0,83.0,4.6,14.0,364.0,235.0,169.26
2017,4,27,7,45,608.0,114.0,4.55,14.5,395.5,284.36,215.83
2017,4,27,8,0,550.0,145.0,4.5,15.0,427.0,327.16,255.22
2017,4,27,8,15,484.5,184.0,4.45,15.0,450.0,367.27,290.98
2017,4,27,8,30,419.0,223.0,4.4,15.0,473.0,400.29,319.23
2017,4,27,8,45,451.0,230.0,4.35,15.5,518.5,447.21,356.85
2017,4,27,9,0,483.0,237.0,4.3,16.0,564.0,496.62,395.6
2017,4,27,9,15,662.5,179.0,4.2,16.0,656.0,577.8,460.97
2017,4,27,9,30,842.0,121.0,4.1,16.0,748.0,673.05,536.09
2017,4,27,9,45,860.0,118.5,4.1,16.5,784.5,720.64,570.76
2017,4,27,10,0,878.0,116.0,4.1,17.0,821.0,767.18,602.55
2017,4,27,10,15,884.5,117.5,4.1,17.0,848.5,807.61,630.66
2017,4,27,10,30,891.0,119.0,4.1,17.0,876.0,845.98,657.11
2017,4,27,10,45,896.0,119.5,4.2,17.5,896.5,879.84,679.41
2017,4,27,11,0,901.0,120.0,4.3,18.0,917.0,911.2,699.83
2017,4,27,11,15,904.0,121.0,4.45,18.0,930.5,938.57,719.33
2017,4,27,11,30,907.0,122.0,4.6,18.0,944.0,963.06,737.04
2017,4,27,11,45,906.0,123.0,4.75,18.5,948.5,980.78,748.7
2017,4,27,12,0,905.0,124.0,4.9,19.0,953.0,995.27,758.23
2017,4,27,12,15,904.5,124.0,5.05,19.0,951.0,1005.95,766.72
2017,4,27,12,30,904.0,124.0,5.2,19.0,949.0,1013.32,773.06
2017,4,27,12,45,900.0,124.5,5.4,19.0,938.0,1014.42,775.57
2017,4,27,13,0,896.0,125.0,5.6,19.0,927.0,1012.16,775.84
2017,4,27,13,15,719.5,222.0,5.75,19.0,858.5,949.28,733.09
2017,4,27,13,30,543.0,319.0,5.9,19.0,790.0,873.53,676.21
2017,4,27,13,45,494.5,322.5,6.05,19.0,742.5,826.24,642.55
2017,4,27,14,0,446.0,326.0,6.2,19.0,695.0,778.18,607.69
2017,4,27,14,15,648.5,223.0,6.35,18.5,736.0,852.73,672.07
2017,4,27,14,30,851.0,120.0,6.5,18.0,777.0,903.47,712.21
2017,4,27,14,45,837.0,119.0,6.65,18.0,738.5,874.75,692.86
2017,4,27,15,0,823.0,118.0,6.8,18.0,700.0,838.61,668.21
2017,4,27,15,15,807.5,115.5,7.0,17.5,657.5,797.74,641.15
2017,4,27,15,30,792.0,113.0,7.2,17.0,615.0,755.33,612.43
2017,4,27,15,45,655.5,142.0,7.4,17.0,536.0,658.07,538.38
2017,4,27,16,0,519.0,171.0,7.6,17.0,457.0,563.06,462.03
2017,4,27,16,15,606.5,135.0,7.7,16.5,439.0,563.36,465.41
2017,4,27,16,30,694.0,99.0,7.8,16.0,421.0,550.9,457.58
2017,4,27,16,45,548.0,109.0,7.95,15.5,344.5,445.18,370.46
2017,4,27,17,0,402.0,119.0,8.1,15.0,268.0,349.7,290.36
2017,4,27,17,15,465.0,95.5,8.0,14.5,242.0,333.17,275.41
2017,4,27,17,30,528.0,72.0,7.9,14.0,216.0,311.7,254.19
2017,4,27,17,45,459.5,62.5,7.85,13.5,168.0,247.28,196.63
2017,4,27,18,0,391.0,53.0,7.8,13.0,120.0,189.72,144.55
2017,4,27,18,15,281.5,39.5,7.7,12.5,79.5,124.18,87.41
2017,4,27,18,30,172.0,26.0,7.6,12.0,39.0,69.76,32.49
2017,4,27,18,45,86.0,13.0,7.55,12.0,19.5,25.5,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,28.0,6.5,4.65,9.5,7.5,0.0,0.0
2017,4,28,5,30,56.0,13.0,4.8,10.0,15.0,12.78,0.0
2017,4,28,5,45,196.5,28.0,5.0,10.5,51.0,21.75,10.51
2017,4,28,6,0,337.0,43.0,5.2,11.0,87.0,33.6,23.68
2017,4,28,6,15,430.0,53.0,5.25,11.5,135.5,39.36,29.47
2017,4,28,6,30,523.0,63.0,5.3,12.0,184.0,58.55,35.82
2017,4,28,6,45,590.0,69.5,5.4,12.5,238.0,100.77,57.57
2017,4,28,7,0,657.0,76.0,5.5,13.0,292.0,150.78,93.64
2017,4,28,7,15,583.0,98.5,5.6,13.5,315.0,195.58,136.05
2017,4,28,7,30,509.0,121.0,5.7,14.0,338.0,231.98,172.37
2017,4,28,7,45,656.5,107.5,5.8,14.5,423.5,294.81,224.07
2017,4,28,8,0,804.0,94.0,5.9,15.0,509.0,375.51,291.68
2017,4,28,8,15,825.5,97.5,5.85,15.0,559.5,432.27,342.18
2017,4,28,8,30,847.0,101.0,5.8,15.0,610.0,490.28,392.53
2017,4,28,8,45,863.5,103.5,5.75,15.5,656.5,545.71,438.79
2017,4,28,9,0,880.0,106.0,5.7,16.0,703.0,602.61,484.72
2017,4,28,9,15,892.0,108.0,5.6,16.0,744.5,654.46,526.31
2017,4,28,9,30,904.0,110.0,5.5,16.0,786.0,705.48,566.2
2017,4,28,9,45,901.5,118.0,5.4,16.5,818.0,750.96,598.84
2017,4,28,10,0,899.0,126.0,5.3,17.0,850.0,793.99,627.95
2017,4,28,10,15,906.0,127.5,5.2,17.0,878.5,835.6,656.8
2017,4,28,10,30,913.0,129.0,5.1,17.0,907.0,875.12,683.82
2017,4,28,10,45,920.5,128.0,5.1,17.5,928.5,910.34,706.76
2017,4,28,11,0,928.0,127.0,5.1,18.0,950.0,943.1,727.78
2017,4,28,11,15,930.5,127.5,5.05,18.0,963.5,970.2,745.78
2017,4,28,11,30,933.0,128.0,5.0,18.0,977.0,994.29,761.67
2017,4,28,11,45,938.0,125.5,5.0,18.0,983.5,1014.61,775.36
2017,4,28,12,0,943.0,123.0,5.0,18.0,990.0,1031.74,786.94
2017,4,28,12,15,942.5,123.0,5.0,18.0,987.0,1042.8,794.45
2017,4,28,12,30,942.0,123.0,5.0,18.0,984.0,1050.41,799.74
2017,4,28,12,45,946.5,118.0,5.05,18.0,975.5,1054.27,803.05
2017,4,28,13,0,951.0,113.0,5.1,18.0,967.0,1054.54,804.07
2017,4,28,13,15,737.0,220.0,5.1,18.0,874.0,964.95,742.33
2017,4,28,13,30,523.0,327.0,5.1,18.0,781.0,862.9,666.08
2017,4,28,13,45,533.0,308.0,5.2,18.0,759.5,848.37,658.13
2017,4,28,14,0,543.0,289.0,5.3,18.0,738.0,831.28,647.81
2017,4,28,14,15,729.5,197.0,5.3,18.0,776.0,900.87,702.85
2017,4,28,14,30,916.0,105.0,5.3,18.0,814.0,946.96,736.6
2017,4,28,14,45,905.0,103.5,5.3,18.0,775.0,913.46,713.72
2017,4,28,15,0,894.0,102.0,5.3,18.0,736.0,877.53,689.46
2017,4,28,15,15,879.5,99.5,5.2,18.0,691.5,835.41,659.99
2017,4,28,15,30,865.0,97.0,5.1,18.0,647.0,791.54,629.06
2017,4,28,15,45,848.0,93.5,5.05,18.0,598.5,747.23,597.8
2017,4,28,16,0,831.0,90.0,5.0,18.0,550.0,697.57,562.15
2017,4,28,16,15,806.0,86.5,4.9,17.5,498.5,641.79,521.37
2017,4,28,16,30,781.0,83.0,4.8,17.0,447.0,586.2,478.46
2017,4,28,16,45,750.5,77.5,4.75,17.0,394.0,525.76,429.8
2017,4,28,17,0,720.0,72.0,4.7,17.0,341.0,466.7,380.86
2017,4,28,17,15,672.5,67.0,4.55,16.0,287.0,403.34,328.1
2017,4,28,17,30,625.0,62.0,4.4,15.0,233.0,342.38,275.56
2017,4,28,17,45,556.0,54.0,4.3,14.5,182.5,274.31,215.6
2017,4,28,18,0,487.0,46.0,4.2,14.0,132.0,213.12,160.58
2017,4,28,18,15,370.5,35.5,4.05,13.5,88.0,144.21,100.65
2017,4,28,18,30,254.0,25.0,3.9,13.0,44.0,86.54,42.89
2017,4,28,18,45,127.0,12.5,3.75,13.0,22.0,31.27,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,54.5,7.0,2.95,10.5,9.0,0.0,0.0
2017,4,29,5,30,109.0,14.0,2.9,11.0,18.0,13.76,0.0
2017,4,29,5,45,249.5,27.0,2.9,11.5,55.0,21.02,10.5
2017,4,29,6,0,390.0,40.0,2.9,12.0,92.0,30.39,20.9
2017,4,29,6,15,477.5,49.0,2.9,12.5,141.0,35.43,25.92
2017,4,29,6,30,565.0,58.0,2.9,13.0,190.0,56.74,32.45
2017,4,29,6,45,622.5,64.0,2.95,13.5,243.0,100.34,55.3
2017,4,29,7,0,680.0,70.0,3.0,14.0,296.0,150.57,91.88
2017,4,29,7,15,718.5,75.0,2.95,14.5,350.0,205.28,137.78
2017,4,29,7,30,757.0,80.0,2.9,15.0,404.0,261.25,186.85
2017,4,29,7,45,787.0,83.0,2.9,15.5,457.0,316.65,236.19
2017,4,29,8,0,817.0,86.0,2.9,16.0,510.0,374.73,287.05
2017,4,29,8,15,837.5,89.0,2.85,16.5,560.0,431.25,335.52
2017,4,29,8,30,858.0,92.0,2.8,17.0,610.0,488.88,383.28
2017,4,29,8,45,874.5,94.0,2.8,17.5,656.5,546.1,429.23
2017,4,29,9,0,891.0,96.0,2.8,18.0,703.0,601.3,472.19
2017,4,29,9,15,902.5,98.0,2.85,18.0,744.0,653.23,512.53
2017,4,29,9,30,914.0,100.0,2.9,18.0,785.0,704.27,551.21
2017,4,29,9,45,923.5,101.0,2.95,18.5,820.0,751.77,583.95
2017,4,29,10,0,933.0,102.0,3.0,19.0,855.0,797.72,614.43
2017,4,29,10,15,939.0,103.0,3.0,19.0,883.0,839.13,642.26
2017,4,29,10,30,945.0,104.0,3.0,19.0,911.0,878.28,668.31
2017,4,29,10,45,949.5,104.5,3.05,19.5,932.0,913.23,690.33
2017,4,29,11,0,954.0,105.0,3.1,20.0,953.0,945.46,710.38
2017,4,29,11,15,956.0,105.5,3.1,20.0,966.0,972.57,727.89
2017,4,29,11,30,958.0,106.0,3.1,20.0,979.0,996.57,743.34
2017,4,29,11,45,958.0,106.5,3.15,20.5,984.0,1015.46,754.42
2017,4,29,12,0,958.0,107.0,3.2,21.0,989.0,1030.97,763.35
2017,4,29,12,15,957.5,107.0,3.25,21.0,986.5,1042.04,770.94
2017,4,29,12,30,957.0,107.0,3.3,21.0,984.0,1049.62,776.38
2017,4,29,12,45,953.5,107.0,3.35,21.0,973.0,1050.71,777.72
2017,4,29,13,0,950.0,107.0,3.4,21.0,962.0,1048.26,776.9
2017,4,29,13,15,946.0,106.0,3.5,21.0,943.5,1040.74,773.28
2017,4,29,13,30,942.0,105.0,3.6,21.0,925.0,1029.73,767.47
2017,4,29,13,45,934.5,105.0,3.75,21.0,899.0,1013.03,758.26
2017,4,29,14,0,927.0,105.0,3.9,21.0,873.0,993.11,746.9
2017,4,29,14,15,919.0,103.5,4.0,21.0,840.5,968.03,731.69
2017,4,29,14,30,911.0,102.0,4.1,21.0,808.0,940.03,714.43
2017,4,29,14,45,899.5,100.5,4.25,21.0,769.0,906.19,693.26
2017,4,29,15,0,888.0,99.0,4.4,21.0,730.0,869.97,670.18
2017,4,29,15,15,874.0,96.5,4.45,20.5,686.5,828.44,644.06
2017,4,29,15,30,860.0,94.0,4.5,20.0,643.0,785.14,616.22
2017,4,29,15,45,841.0,91.5,4.55,20.0,594.5,740.58,585.79
2017,4,29,16,0,822.0,89.0,4.6,20.0,546.0,690.91,551.06
2017,4,29,16,15,797.5,85.5,4.55,19.5,495.0,635.85,511.56
2017,4,29,16,30,773.0,82.0,4.5,19.0,444.0,580.96,469.85
2017,4,29,16,45,739.0,78.0,4.45,18.5,391.0,520.54,422.5
2017,4,29,17,0,705.0,74.0,4.4,18.0,338.0,463.32,376.12
2017,4,29,17,15,658.0,68.5,4.35,17.0,285.0,398.94,323.16
2017,4,29,17,30,611.0,63.0,4.3,16.0,232.0,338.34,271.42
2017,4,29,17,45,538.5,55.5,4.25,15.5,181.5,270.2,211.87
2017,4,29,18,0,466.0,48.0,4.2,15.0,131.0,209.29,157.58
2017,4,29,18,15,353.0,37.0,4.05,14.5,88.0,141.73,99.15
2017,4,29,18,30,240.0,26.0,3.9,14.0,45.0,85.52,44.63
2017,4,29,18,45,120.0,13.0,3.8,13.5,22.5,30.9,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,45.5,7.5,2.75,10.5,9.0,7.37,0.0
2017,4,30,5,30,91.0,15.0,2.8,11.0,18.0,14.74,0.0
2017,4,30,5,45,221.0,28.5,2.85,11.5,54.0,21.99,11.7
2017,4,30,6,0,351.0,42.0,2.9,12.0,90.0,32.04,22.41
2017,4,30,6,15,436.0,51.5,2.8,12.5,137.5,37.44,27.73
2017,4,30,6,30,521.0,61.0,2.7,13.0,185.0,59.78,34.99
2017,4,30,6,45,578.5,67.5,2.65,13.5,236.5,101.42,57.63
2017,4,30,7,0,636.0,74.0,2.6,14.0,288.0,149.71,93.06
2017,4,30,7,15,675.0,79.5,2.5,14.5,340.5,199.92,135.16
2017,4,30,7,30,714.0,85.0,2.4,15.0,393.0,254.31,182.6
2017,4,30,7,45,744.0,88.5,2.35,15.5,444.5,310.36,231.96
2017,4,30,8,0,774.0,92.0,2.3,16.0,496.0,366.57,280.74
2017,4,30,8,15,795.0,95.0,2.3,16.5,544.5,420.99,327.13
2017,4,30,8,30,816.0,98.0,2.3,17.0,593.0,476.63,373.03
2017,4,30,8,45,833.5,100.0,2.3,17.5,638.5,530.42,416.06
2017,4,30,9,0,851.0,102.0,2.3,18.0,684.0,585.91,458.89
2017,4,30,9,15,862.5,104.0,2.3,18.5,723.5,635.94,496.37
2017,4,30,9,30,874.0,106.0,2.3,19.0,763.0,685.15,532.13
2017,4,30,9,45,888.0,105.0,2.35,19.5,798.5,732.18,564.53
2017,4,30,10,0,902.0,104.0,2.4,20.0,834.0,778.08,594.75
2017,4,30,10,15,908.5,105.0,2.45,20.5,861.5,818.66,620.88
2017,4,30,10,30,915.0,106.0,2.5,21.0,889.0,857.12,645.3
2017,4,30,10,45,918.5,107.5,2.6,21.5,909.5,891.2,666.93
2017,4,30,11,0,922.0,109.0,2.7,22.0,930.0,922.62,686.67
2017,4,30,11,15,924.5,109.5,2.8,22.0,943.0,949.34,704.58
2017,4,30,11,30,927.0,110.0,2.9,22.0,956.0,973.07,720.58
2017,4,30,11,45,927.5,110.0,3.05,22.0,961.0,991.33,733.46
2017,4,30,12,0,928.0,110.0,3.2,22.0,966.0,1006.33,744.31
2017,4,30,12,15,927.5,110.0,3.3,22.0,964.0,1017.04,752.06
2017,4,30,12,30,927.0,110.0,3.4,22.0,962.0,1024.36,757.73
2017,4,30,12,45,924.0,110.0,3.55,22.5,951.5,1025.81,758.56
2017,4,30,13,0,921.0,110.0,3.7,23.0,941.0,1023.83,757.24
2017,4,30,13,15,917.5,109.5,3.8,22.5,923.5,1017.42,755.68
2017,4,30,13,30,914.0,109.0,3.9,22.0,906.0,1007.63,751.97
2017,4,30,13,45,907.5,108.5,4.0,22.0,881.5,991.66,742.73
2017,4,30,14,0,901.0,108.0,4.1,22.0,857.0,972.54,731.42
2017,4,30,14,15,893.5,106.5,4.2,22.0,825.5,948.41,716.68
2017,4,30,14,30,886.0,105.0,4.3,22.0,794.0,921.42,699.96
2017,4,30,14,45,875.5,103.5,4.4,22.0,757.0,889.09,679.43
2017,4,30,15,0,865.0,102.0,4.5,22.0,720.0,854.42,657.3
2017,4,30,15,15,851.5,100.0,4.6,21.5,677.5,814.58,632.56
2017,4,30,15,30,838.0,98.0,4.7,21.0,635.0,777.3,609.22
2017,4,30,15,45,819.5,95.0,4.85,21.0,587.5,729.15,576.48
2017,4,30,16,0,801.0,92.0,5.0,21.0,540.0,680.14,542.47
2017,4,30,16,15,777.0,88.5,5.05,20.5,490.0,626.29,503.88
2017,4,30,16,30,753.0,85.0,5.1,20.0,440.0,572.63,463.23
2017,4,30,16,45,719.5,81.0,5.15,19.5,387.5,513.41,416.86
2017,4,30,17,0,686.0,77.0,5.2,19.0,335.0,457.5,371.55
2017,4,30,17,15,639.0,71.0,5.15,18.0,283.0,393.46,318.76
2017,4,30,17,30,592.0,65.0,5.1,17.0,231.0,333.24,267.32
2017,4,30,17,45,520.5,57.5,5.1,16.5,181.0,266.39,208.91
2017,4,30,18,0,449.0,50.0,5.1,16.0,131.0,206.66,155.74
2017,4,30,18,15,337.0,39.0,4.9,15.5,88.5,140.1,98.35
2017,4,30,18,30,225.0,28.0,4.7,15.0,46.0,85.22,46.51
2017,4,30,18,45,112.5,14.0,4.55,14.5,23.0,30.93,0.0
2017,4,30,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,83.0,8.0,3.3,12.5,11.0,7.86,0.0
2017,5,1,5,30,166.0,16.0,3.4,13.0,22.0,12.54,0.0
2017,5,1,5,45,300.5,27.0,3.55,13.5,60.5,20.61,10.83
2017,5,1,6,0,435.0,38.0,3.7,14.0,99.0,28.07,18.8
2017,5,1,6,15,515.0,45.5,3.7,14.5,147.5,31.93,22.65
2017,5,1,6,30,595.0,53.0,3.7,15.0,196.0,56.7,29.71
2017,5,1,6,45,645.0,59.0,3.75,15.5,248.0,101.56,54.37
2017,5,1,7,0,695.0,65.0,3.8,16.0,300.0,154.7,94.07
2017,5,1,7,15,730.5,69.0,3.8,16.5,353.0,205.95,137.39
2017,5,1,7,30,766.0,73.0,3.8,17.0,406.0,260.97,185.86
2017,5,1,7,45,793.0,76.0,3.8,17.5,457.5,315.92,234.9
2017,5,1,8,0,820.0,79.0,3.8,18.0,509.0,373.19,285.12
2017,5,1,8,15,839.0,81.5,3.8,18.0,558.0,431.17,335.38
2017,5,1,8,30,858.0,84.0,3.8,18.0,607.0,487.29,382.93
2017,5,1,8,45,873.5,85.5,3.8,18.5,652.5,541.25,426.76
2017,5,1,9,0,889.0,87.0,3.8,19.0,698.0,595.19,469.16
2017,5,1,9,15,900.0,89.0,3.85,19.5,738.0,646.54,508.45
2017,5,1,9,30,911.0,91.0,3.9,20.0,778.0,696.95,545.93
2017,5,1,9,45,924.0,89.5,3.95,20.5,813.5,744.19,578.25
2017,5,1,10,0,937.0,88.0,4.0,21.0,849.0,790.13,609.0
2017,5,1,10,15,943.0,89.0,3.95,21.5,877.0,831.48,635.67
2017,5,1,10,30,949.0,90.0,3.9,22.0,905.0,870.56,660.4
2017,5,1,10,45,952.0,91.5,3.9,22.5,925.5,905.14,682.0
2017,5,1,11,0,955.0,93.0,3.9,23.0,946.0,936.93,701.52
2017,5,1,11,15,957.5,93.0,3.95,23.0,959.0,963.82,719.3
2017,5,1,11,30,960.0,93.0,4.0,23.0,972.0,987.62,735.06
2017,5,1,11,45,960.5,93.5,4.05,23.0,977.0,1006.83,747.81
2017,5,1,12,0,961.0,94.0,4.1,23.0,982.0,1022.68,758.44
2017,5,1,12,15,960.0,94.0,4.25,23.0,979.5,1033.13,766.23
2017,5,1,12,30,959.0,94.0,4.4,23.0,977.0,1040.06,771.83
2017,5,1,12,45,943.0,101.5,4.6,23.5,962.0,1036.55,769.68
2017,5,1,13,0,927.0,109.0,4.8,24.0,947.0,1029.55,765.68
2017,5,1,13,15,922.5,108.0,4.85,24.0,928.5,1021.58,761.32
2017,5,1,13,30,918.0,107.0,4.9,24.0,910.0,1010.23,754.8
2017,5,1,13,45,911.0,106.0,5.0,24.0,884.5,993.17,744.89
2017,5,1,14,0,904.0,105.0,5.1,24.0,859.0,972.96,732.86
2017,5,1,14,15,895.5,104.0,5.05,23.5,826.5,948.35,718.18
2017,5,1,14,30,887.0,103.0,5.0,23.0,794.0,920.94,701.54
2017,5,1,14,45,876.0,100.5,5.0,23.0,756.0,887.04,679.25
2017,5,1,15,0,865.0,98.0,5.0,23.0,718.0,850.82,655.22
2017,5,1,15,15,851.0,96.0,4.95,22.5,675.0,810.56,629.12
2017,5,1,15,30,837.0,94.0,4.9,22.0,632.0,768.61,601.48
2017,5,1,15,45,820.0,90.5,4.85,22.0,585.0,725.28,571.33
2017,5,1,16,0,803.0,87.0,4.8,22.0,538.0,676.77,536.99
2017,5,1,16,15,779.0,84.0,4.7,21.5,488.0,623.42,498.75
2017,5,1,16,30,755.0,81.0,4.6,21.0,438.0,570.26,458.36
2017,5,1,16,45,724.0,76.5,4.6,20.5,386.5,511.88,413.01
2017,5,1,17,0,693.0,72.0,4.6,20.0,335.0,454.96,367.31
2017,5,1,17,15,647.5,67.0,4.55,19.5,283.0,393.77,316.56
2017,5,1,17,30,602.0,62.0,4.5,19.0,231.0,334.89,266.18
2017,5,1,17,45,535.0,54.5,4.45,18.5,182.0,269.17,209.23
2017,5,1,18,0,468.0,47.0,4.4,18.0,133.0,210.1,156.97
2017,5,1,18,15,359.0,37.0,4.3,17.5,90.5,144.27,100.52
2017,5,1,18,30,250.0,27.0,4.2,17.0,48.0,90.3,50.37
2017,5,1,18,45,125.0,13.5,4.1,16.5,24.0,32.54,0.0
2017,5,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,2.8,14.5,11.0,10.81,0.0
2017,5,2,5,30,0.0,22.0,2.9,15.0,22.0,20.25,0.0
2017,5,2,5,45,187.5,31.5,3.0,15.5,58.5,24.28,13.93
2017,5,2,6,0,375.0,41.0,3.1,16.0,95.0,30.61,20.88
2017,5,2,6,15,455.5,49.5,3.0,16.5,142.0,35.19,25.34
2017,5,2,6,30,536.0,58.0,2.9,17.0,189.0,60.62,33.25
2017,5,2,6,45,592.5,63.5,2.85,17.5,240.0,102.41,56.45
2017,5,2,7,0,649.0,69.0,2.8,18.0,291.0,150.66,91.93
2017,5,2,7,15,686.0,73.5,2.8,18.0,343.0,202.86,135.77
2017,5,2,7,30,723.0,78.0,2.8,18.0,395.0,256.25,182.52
2017,5,2,7,45,752.5,81.0,2.8,18.5,446.0,309.62,229.49
2017,5,2,8,0,782.0,84.0,2.8,19.0,497.0,365.62,277.9
2017,5,2,8,15,802.0,87.0,2.85,19.0,545.0,419.96,324.66
2017,5,2,8,30,822.0,90.0,2.9,19.0,593.0,475.37,371.07
2017,5,2,8,45,839.0,91.5,2.95,19.5,638.0,530.47,415.18
2017,5,2,9,0,856.0,93.0,3.0,20.0,683.0,583.58,456.51
2017,5,2,9,15,867.5,95.0,3.0,20.5,722.5,633.67,494.2
2017,5,2,9,30,879.0,97.0,3.0,21.0,762.0,682.94,530.17
2017,5,2,9,45,891.0,97.0,3.05,21.5,797.0,729.56,561.9
2017,5,2,10,0,903.0,97.0,3.1,22.0,832.0,774.89,591.88
2017,5,2,10,15,909.0,98.0,3.15,22.5,859.5,814.96,617.79
2017,5,2,10,30,915.0,99.0,3.2,23.0,887.0,852.86,641.95
2017,5,2,10,45,919.0,100.0,3.3,23.5,907.0,886.7,663.45
2017,5,2,11,0,923.0,101.0,3.4,24.0,927.0,917.92,683.06
2017,5,2,11,15,925.5,101.5,3.4,24.0,940.0,944.51,700.2
2017,5,2,11,30,928.0,102.0,3.4,24.0,953.0,968.11,715.39
2017,5,2,11,45,929.0,102.0,3.45,24.5,958.5,986.7,726.23
2017,5,2,12,0,930.0,102.0,3.5,25.0,964.0,1002.06,735.02
2017,5,2,12,15,929.0,102.0,3.55,25.0,961.5,1012.17,741.9
2017,5,2,12,30,928.0,102.0,3.6,25.0,959.0,1018.89,746.72
2017,5,2,12,45,915.5,108.0,3.7,25.0,945.5,1017.12,746.46
2017,5,2,13,0,903.0,114.0,3.8,25.0,932.0,1011.96,744.14
2017,5,2,13,15,899.0,113.5,3.9,25.0,914.5,1005.1,740.81
2017,5,2,13,30,895.0,113.0,4.0,25.0,897.0,994.95,735.39
2017,5,2,13,45,889.0,111.5,4.1,25.0,872.5,978.6,725.91
2017,5,2,14,0,883.0,110.0,4.2,25.0,848.0,959.15,714.41
2017,5,2,14,15,875.0,108.5,4.2,25.0,816.5,934.86,699.12
2017,5,2,14,30,867.0,107.0,4.2,25.0,785.0,907.82,681.98
2017,5,2,14,45,856.5,105.5,4.25,25.0,748.0,875.98,661.73
2017,5,2,15,0,846.0,104.0,4.3,25.0,711.0,841.85,639.79
2017,5,2,15,15,832.0,101.5,4.3,24.5,668.5,801.67,614.41
2017,5,2,15,30,818.0,99.0,4.3,24.0,626.0,764.13,590.6
2017,5,2,15,45,799.5,96.0,4.3,23.5,579.5,716.74,559.26
2017,5,2,16,0,781.0,93.0,4.3,23.0,533.0,668.54,526.78
2017,5,2,16,15,756.5,89.5,4.25,22.5,483.5,615.22,488.82
2017,5,2,16,30,732.0,86.0,4.2,22.0,434.0,562.18,449.08
2017,5,2,16,45,699.0,81.5,4.2,21.5,383.0,505.14,405.08
2017,5,2,17,0,666.0,77.0,4.2,21.0,332.0,448.43,359.93
2017,5,2,17,15,619.5,71.5,4.15,20.5,280.5,386.16,308.88
2017,5,2,17,30,573.0,66.0,4.1,20.0,229.0,327.67,259.33
2017,5,2,17,45,505.0,58.5,4.05,19.5,180.5,263.01,203.82
2017,5,2,18,0,437.0,51.0,4.0,19.0,132.0,205.09,153.08
2017,5,2,18,15,330.0,40.0,3.85,18.5,90.0,140.21,97.96
2017,5,2,18,30,223.0,29.0,3.7,18.0,48.0,86.67,49.72
2017,5,2,18,45,111.5,14.5,3.55,17.5,24.0,31.62,0.0
2017,5,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,70.5,8.5,1.2,17.5,12.0,8.36,0.0
2017,5,3,5,30,141.0,17.0,1.1,18.0,24.0,13.24,0.0
2017,5,3,5,45,269.0,29.0,1.0,18.5,61.5,22.1,12.25
2017,5,3,6,0,397.0,41.0,0.9,19.0,99.0,30.4,20.5
2017,5,3,6,15,476.5,49.0,0.75,19.0,146.5,34.56,24.58
2017,5,3,6,30,556.0,57.0,0.6,19.0,194.0,61.98,32.94
2017,5,3,6,45,609.0,62.5,0.5,19.5,245.5,104.67,56.8
2017,5,3,7,0,662.0,68.0,0.4,20.0,297.0,153.41,92.28
2017,5,3,7,15,698.5,72.5,0.5,20.5,349.0,206.19,135.49
2017,5,3,7,30,735.0,77.0,0.6,21.0,401.0,260.19,181.17
2017,5,3,7,45,761.0,80.5,0.75,21.5,451.5,313.57,226.96
2017,5,3,8,0,787.0,84.0,0.9,22.0,502.0,369.19,273.78
2017,5,3,8,15,807.0,87.0,1.0,22.0,550.5,423.76,319.19
2017,5,3,8,30,827.0,90.0,1.1,22.0,599.0,479.41,364.2
2017,5,3,8,45,841.5,92.5,1.25,22.5,643.0,534.34,406.97
2017,5,3,9,0,856.0,95.0,1.4,23.0,687.0,587.04,446.93
2017,5,3,9,15,867.5,97.0,1.45,23.0,727.0,637.09,484.18
2017,5,3,9,30,879.0,99.0,1.5,23.0,767.0,686.32,519.93
2017,5,3,9,45,892.0,98.5,1.6,23.5,802.0,733.13,551.03
2017,5,3,10,0,905.0,98.0,1.7,24.0,837.0,778.72,580.53
2017,5,3,10,15,911.0,99.0,1.75,24.0,864.0,818.81,606.7
2017,5,3,10,30,917.0,100.0,1.8,24.0,891.0,856.72,631.3
2017,5,3,10,45,921.0,101.0,1.85,24.5,911.5,890.58,651.84
2017,5,3,11,0,925.0,102.0,1.9,25.0,932.0,921.81,670.54
2017,5,3,11,15,927.5,102.5,1.9,25.0,945.0,948.39,686.94
2017,5,3,11,30,930.0,103.0,1.9,25.0,958.0,972.0,701.46
2017,5,3,11,45,930.5,103.0,1.9,25.5,963.0,990.11,711.13
2017,5,3,12,0,931.0,103.0,1.9,26.0,968.0,1004.97,718.81
2017,5,3,12,15,931.0,103.0,1.95,26.0,966.0,1016.04,726.26
2017,5,3,12,30,931.0,103.0,2.0,26.0,964.0,1023.73,731.73
2017,5,3,12,45,925.5,105.0,2.05,26.0,953.0,1024.66,733.1
2017,5,3,13,0,920.0,107.0,2.1,26.0,942.0,1022.19,732.52
2017,5,3,13,15,916.5,106.0,2.15,26.0,924.5,1015.16,729.19
2017,5,3,13,30,913.0,105.0,2.2,26.0,907.0,1004.78,723.86
2017,5,3,13,45,908.0,103.5,2.3,26.0,882.5,989.13,715.79
2017,5,3,14,0,903.0,102.0,2.4,26.0,858.0,970.3,705.69
2017,5,3,14,15,895.5,101.0,2.45,25.5,826.5,946.61,693.29
2017,5,3,14,30,888.0,100.0,2.5,25.0,795.0,920.08,678.96
2017,5,3,14,45,878.5,98.0,2.6,25.0,758.0,888.02,659.89
2017,5,3,15,0,869.0,96.0,2.7,25.0,721.0,853.56,638.99
2017,5,3,15,15,856.0,93.5,2.75,24.5,678.5,813.45,614.81
2017,5,3,15,30,843.0,91.0,2.8,24.0,636.0,771.58,589.0
2017,5,3,15,45,826.5,88.0,2.9,24.0,589.5,728.89,561.28
2017,5,3,16,0,810.0,85.0,3.0,24.0,543.0,681.07,529.32
2017,5,3,16,15,787.0,82.0,3.0,23.5,493.5,628.13,493.19
2017,5,3,16,30,764.0,79.0,3.0,23.0,444.0,575.27,454.52
2017,5,3,16,45,733.5,75.0,3.0,22.5,392.5,517.33,410.7
2017,5,3,17,0,703.0,71.0,3.0,22.0,341.0,460.79,366.42
2017,5,3,17,15,659.5,65.5,2.95,21.0,289.0,399.35,317.27
2017,5,3,17,30,616.0,60.0,2.9,20.0,237.0,340.12,268.06
2017,5,3,17,45,551.5,53.5,2.85,19.5,187.5,275.62,212.84
2017,5,3,18,0,487.0,47.0,2.8,19.0,138.0,217.47,161.82
2017,5,3,18,15,383.0,37.0,2.65,18.5,95.0,151.64,105.65
2017,5,3,18,30,279.0,27.0,2.5,18.0,52.0,97.38,56.71
2017,5,3,18,45,139.5,13.5,2.45,17.5,26.0,39.37,0.0
2017,5,3,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,63.0,9.5,0.95,13.0,12.5,9.34,0.0
2017,5,4,5,30,126.0,19.0,1.0,13.0,25.0,14.83,0.0
2017,5,4,5,45,248.5,31.5,1.05,13.5,62.5,24.3,14.58
2017,5,4,6,0,371.0,44.0,1.1,14.0,100.0,32.98,23.28
2017,5,4,6,15,449.0,52.5,1.05,14.0,146.5,37.43,27.7
2017,5,4,6,30,527.0,61.0,1.0,14.0,193.0,65.79,36.92
2017,5,4,6,45,448.0,87.5,1.0,14.5,218.0,112.9,71.37
2017,5,4,7,0,369.0,114.0,1.0,15.0,243.0,150.79,104.92
2017,5,4,7,15,539.5,98.5,1.05,15.5,320.5,195.38,136.14
2017,5,4,7,30,710.0,83.0,1.1,16.0,398.0,260.8,187.04
2017,5,4,7,45,736.5,87.0,1.2,16.5,448.0,313.43,233.0
2017,5,4,8,0,763.0,91.0,1.3,17.0,498.0,368.38,280.12
2017,5,4,8,15,783.0,94.0,1.35,17.5,545.5,421.68,324.74
2017,5,4,8,30,803.0,97.0,1.4,18.0,593.0,476.08,368.82
2017,5,4,8,45,816.5,100.5,1.45,18.5,636.5,528.36,409.89
2017,5,4,9,0,830.0,104.0,1.5,19.0,680.0,580.58,449.59
2017,5,4,9,15,841.5,106.0,1.55,19.0,719.0,630.82,487.57
