Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,9,30,853.0,108.0,1.6,19.0,758.0,678.88,523.11
2017,5,4,9,45,865.5,107.5,1.65,19.5,792.5,724.25,553.75
2017,5,4,10,0,878.0,107.0,1.7,20.0,827.0,768.42,582.45
2017,5,4,10,15,884.5,108.5,1.7,20.0,854.0,808.38,608.56
2017,5,4,10,30,891.0,110.0,1.7,20.0,881.0,846.28,633.06
2017,5,4,10,45,897.0,110.0,1.7,20.0,901.5,880.05,654.61
2017,5,4,11,0,903.0,110.0,1.7,20.0,922.0,911.37,674.45
2017,5,4,11,15,905.5,110.5,1.75,20.0,935.0,937.39,691.37
2017,5,4,11,30,908.0,111.0,1.8,20.0,948.0,960.52,706.47
2017,5,4,11,45,911.0,110.5,1.85,20.0,954.0,980.11,719.35
2017,5,4,12,0,914.0,110.0,1.9,20.0,960.0,996.59,730.34
2017,5,4,12,15,914.0,110.0,2.0,20.0,958.5,1007.48,738.47
2017,5,4,12,30,914.0,110.0,2.1,20.0,957.0,1015.06,744.61
2017,5,4,12,45,878.5,130.5,2.25,20.0,937.5,1005.38,740.26
2017,5,4,13,0,843.0,151.0,2.4,20.0,918.0,998.42,737.82
2017,5,4,13,15,839.0,150.0,2.45,20.0,901.0,991.53,734.39
2017,5,4,13,30,835.0,149.0,2.5,20.0,884.0,981.51,728.97
2017,5,4,13,45,821.0,152.0,2.6,20.0,858.0,963.03,718.5
2017,5,4,14,0,807.0,155.0,2.7,20.0,832.0,941.86,706.25
2017,5,4,14,15,798.5,153.0,2.7,19.5,801.5,918.01,692.66
2017,5,4,14,30,790.0,151.0,2.7,19.0,771.0,891.63,677.28
2017,5,4,14,45,637.5,204.0,2.75,19.0,689.0,797.46,613.38
2017,5,4,15,0,485.0,257.0,2.8,19.0,607.0,702.36,543.45
2017,5,4,15,15,503.5,233.0,2.85,18.5,577.5,677.25,528.94
2017,5,4,15,30,522.0,209.0,2.9,18.0,548.0,649.16,511.38
2017,5,4,15,45,505.5,197.5,3.0,18.0,506.0,605.12,479.89
2017,5,4,16,0,489.0,186.0,3.1,18.0,464.0,560.87,447.65
2017,5,4,16,15,529.5,156.0,3.3,17.5,431.5,534.94,430.89
2017,5,4,16,30,570.0,126.0,3.5,17.0,399.0,507.37,411.75
2017,5,4,16,45,565.5,116.0,3.7,16.5,361.0,466.87,380.59
2017,5,4,17,0,561.0,106.0,3.9,16.0,323.0,425.61,347.59
2017,5,4,17,15,510.5,97.5,4.05,15.5,273.0,360.81,294.2
2017,5,4,17,30,460.0,89.0,4.2,15.0,223.0,303.25,245.28
2017,5,4,17,45,394.5,77.0,4.35,14.5,175.5,240.91,191.43
2017,5,4,18,0,329.0,65.0,4.5,14.0,128.0,185.28,142.52
2017,5,4,18,15,233.5,49.5,4.55,13.5,87.5,124.7,90.59
2017,5,4,18,30,138.0,34.0,4.6,13.0,47.0,71.27,43.99
2017,5,4,18,45,69.0,17.0,4.65,13.0,23.5,30.24,0.0
2017,5,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.0,4.6,11.0,6.0,5.9,0.0
2017,5,5,5,30,0.0,12.0,4.7,11.0,12.0,11.58,0.0
2017,5,5,5,45,0.0,28.0,4.85,11.5,28.0,26.9,17.03
2017,5,5,6,0,0.0,44.0,5.0,12.0,44.0,41.63,31.07
2017,5,5,6,15,0.5,64.5,5.15,12.5,64.5,59.91,47.83
2017,5,5,6,30,1.0,85.0,5.3,13.0,85.0,78.72,61.6
2017,5,5,6,45,7.5,104.5,5.5,13.5,107.0,97.8,77.5
2017,5,5,7,0,14.0,124.0,5.7,14.0,129.0,117.77,93.82
2017,5,5,7,15,37.0,151.5,5.85,14.0,167.5,145.99,116.42
2017,5,5,7,30,60.0,179.0,6.0,14.0,206.0,179.85,143.82
2017,5,5,7,45,134.5,204.5,6.2,14.5,274.0,228.92,182.45
2017,5,5,8,0,209.0,230.0,6.4,15.0,342.0,289.05,230.67
2017,5,5,8,15,497.0,170.5,6.5,15.0,470.0,368.82,294.97
2017,5,5,8,30,785.0,111.0,6.6,15.0,598.0,482.09,388.31
2017,5,5,8,45,798.5,115.5,6.7,15.5,641.5,534.43,432.02
2017,5,5,9,0,812.0,120.0,6.8,16.0,685.0,586.77,474.71
2017,5,5,9,15,825.0,122.0,6.75,16.0,724.5,636.14,514.76
2017,5,5,9,30,838.0,124.0,6.7,16.0,764.0,684.95,553.52
2017,5,5,9,45,857.0,121.0,6.7,16.5,800.5,732.33,588.78
2017,5,5,10,0,876.0,118.0,6.7,17.0,837.0,778.72,621.58
2017,5,5,10,15,883.0,119.5,6.65,17.0,865.0,819.01,650.49
2017,5,5,10,30,890.0,121.0,6.6,17.0,893.0,857.27,677.72
2017,5,5,10,45,893.5,123.0,6.6,17.0,913.5,890.84,701.55
2017,5,5,11,0,897.0,125.0,6.6,17.0,934.0,921.84,723.46
2017,5,5,11,15,901.0,125.5,6.6,17.0,947.5,949.12,742.65
2017,5,5,11,30,905.0,126.0,6.6,17.0,961.0,973.59,759.83
2017,5,5,11,45,902.5,129.0,6.6,17.0,966.0,991.45,772.31
2017,5,5,12,0,900.0,132.0,6.6,17.0,971.0,1006.1,782.61
2017,5,5,12,15,900.5,132.0,6.65,17.0,970.0,1017.43,790.93
2017,5,5,12,30,901.0,132.0,6.7,17.0,969.0,1025.51,797.07
2017,5,5,12,45,897.5,133.0,6.8,17.0,959.0,1027.38,799.2
2017,5,5,13,0,894.0,134.0,6.9,17.0,949.0,1025.94,799.13
2017,5,5,13,15,891.5,133.5,7.0,17.0,933.0,1020.66,796.43
2017,5,5,13,30,889.0,133.0,7.1,17.0,917.0,1012.11,791.5
2017,5,5,13,45,877.5,135.5,7.2,17.0,891.5,994.78,780.32
2017,5,5,14,0,866.0,138.0,7.3,17.0,866.0,974.58,767.13
2017,5,5,14,15,858.5,136.5,7.35,16.5,835.5,956.96,757.1
2017,5,5,14,30,851.0,135.0,7.4,16.0,805.0,930.72,740.68
2017,5,5,14,45,827.5,139.0,7.5,16.0,765.0,893.59,714.87
2017,5,5,15,0,804.0,143.0,7.6,16.0,725.0,854.86,687.7
2017,5,5,15,15,789.0,140.0,7.65,15.5,683.0,814.44,660.11
2017,5,5,15,30,774.0,137.0,7.7,15.0,641.0,775.34,633.2
2017,5,5,15,45,736.5,140.0,7.8,15.0,591.0,721.72,593.55
2017,5,5,16,0,699.0,143.0,7.9,15.0,541.0,668.75,552.28
2017,5,5,16,15,670.0,137.5,7.95,14.5,491.0,613.48,509.46
2017,5,5,16,30,641.0,132.0,8.0,14.0,441.0,559.0,466.23
2017,5,5,16,45,586.0,129.0,8.05,13.5,387.0,493.03,412.3
2017,5,5,17,0,531.0,126.0,8.1,13.0,333.0,429.36,359.06
2017,5,5,17,15,477.5,116.0,8.1,12.5,281.0,365.74,304.76
2017,5,5,17,30,424.0,106.0,8.1,12.0,229.0,306.86,253.3
2017,5,5,17,45,333.5,94.0,8.1,12.0,179.0,236.87,191.77
2017,5,5,18,0,243.0,82.0,8.1,12.0,129.0,173.13,135.86
2017,5,5,18,15,159.5,61.0,8.1,11.5,88.0,114.82,85.6
2017,5,5,18,30,76.0,40.0,8.1,11.0,47.0,62.72,40.52
2017,5,5,18,45,38.0,20.0,8.15,11.0,23.5,27.68,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,23.0,11.5,8.8,9.0,13.0,11.3,0.0
2017,5,6,5,30,46.0,23.0,8.8,9.0,26.0,20.3,1.55
2017,5,6,5,45,142.5,42.5,8.8,9.5,62.5,34.72,23.98
2017,5,6,6,0,239.0,62.0,8.8,10.0,99.0,47.36,36.43
2017,5,6,6,15,319.5,76.0,8.65,10.0,146.0,56.49,45.25
2017,5,6,6,30,400.0,90.0,8.5,10.0,193.0,87.44,58.55
2017,5,6,6,45,456.5,101.0,8.4,10.5,243.0,127.31,84.47
2017,5,6,7,0,513.0,112.0,8.3,11.0,293.0,173.54,120.44
2017,5,6,7,15,556.5,120.0,8.1,11.5,345.0,220.69,160.72
2017,5,6,7,30,600.0,128.0,7.9,12.0,397.0,272.64,206.5
2017,5,6,7,45,628.5,135.5,7.7,12.5,447.0,323.41,252.06
2017,5,6,8,0,657.0,143.0,7.5,13.0,497.0,376.89,299.36
2017,5,6,8,15,681.5,148.0,7.35,13.0,545.0,428.79,345.24
2017,5,6,8,30,706.0,153.0,7.2,13.0,593.0,482.47,391.64
2017,5,6,8,45,718.0,161.0,7.1,13.5,636.0,533.78,434.34
2017,5,6,9,0,730.0,169.0,7.0,14.0,679.0,585.14,475.88
2017,5,6,9,15,744.5,172.5,6.85,14.0,718.5,633.64,515.07
2017,5,6,9,30,759.0,176.0,6.7,14.0,758.0,681.92,553.24
2017,5,6,9,45,765.5,181.5,6.6,14.0,790.5,725.92,587.34
2017,5,6,10,0,772.0,187.0,6.5,14.0,823.0,768.61,619.8
2017,5,6,10,15,780.0,189.5,6.45,14.0,850.0,808.08,648.97
2017,5,6,10,30,788.0,192.0,6.4,14.0,877.0,844.93,675.46
2017,5,6,10,45,789.5,196.5,6.35,14.0,896.0,876.9,698.19
2017,5,6,11,0,791.0,201.0,6.3,14.0,915.0,906.55,719.13
2017,5,6,11,15,794.5,202.0,6.3,14.0,928.0,932.16,737.31
2017,5,6,11,30,798.0,203.0,6.3,14.0,941.0,955.27,753.71
2017,5,6,11,45,798.5,203.5,6.3,14.5,945.5,972.44,764.37
2017,5,6,12,0,799.0,204.0,6.3,15.0,950.0,986.79,773.07
2017,5,6,12,15,798.0,204.0,6.35,15.0,947.5,996.29,780.14
2017,5,6,12,30,797.0,204.0,6.4,15.0,945.0,1002.81,785.22
2017,5,6,12,45,797.5,201.0,6.45,15.0,935.5,1004.77,787.16
2017,5,6,13,0,798.0,198.0,6.5,15.0,926.0,1003.68,787.05
2017,5,6,13,15,792.5,196.5,6.5,14.5,908.5,995.13,782.92
2017,5,6,13,30,787.0,195.0,6.5,14.0,891.0,983.61,776.75
2017,5,6,13,45,781.0,192.0,6.55,14.0,866.5,967.17,765.88
2017,5,6,14,0,775.0,189.0,6.6,14.0,842.0,952.21,756.19
2017,5,6,14,15,764.5,186.0,6.65,14.0,810.5,926.08,738.3
2017,5,6,14,30,754.0,183.0,6.7,14.0,779.0,897.58,718.67
2017,5,6,14,45,742.0,179.0,6.75,14.5,741.5,864.48,694.21
2017,5,6,15,0,730.0,175.0,6.8,15.0,704.0,829.45,668.28
2017,5,6,15,15,712.0,170.5,6.8,14.5,661.5,787.21,639.05
2017,5,6,15,30,694.0,166.0,6.8,14.0,619.0,743.85,608.5
2017,5,6,15,45,668.5,161.5,6.8,14.0,572.0,693.97,570.32
2017,5,6,16,0,643.0,157.0,6.8,14.0,525.0,644.07,531.53
2017,5,6,16,15,613.0,150.5,6.75,14.0,475.5,589.33,488.12
2017,5,6,16,30,583.0,144.0,6.7,14.0,426.0,532.95,442.7
2017,5,6,16,45,548.0,134.5,6.7,14.0,375.5,474.94,395.06
2017,5,6,17,0,513.0,125.0,6.7,14.0,325.0,419.16,348.23
2017,5,6,17,15,461.5,114.5,6.65,13.5,274.5,356.84,295.52
2017,5,6,17,30,410.0,104.0,6.6,13.0,224.0,299.07,245.5
2017,5,6,17,45,347.5,89.0,6.6,13.0,177.0,237.13,190.95
2017,5,6,18,0,285.0,74.0,6.6,13.0,130.0,181.57,141.57
2017,5,6,18,15,197.5,56.5,6.45,12.5,89.5,119.72,88.38
2017,5,6,18,30,110.0,39.0,6.3,12.0,49.0,71.41,46.46
2017,5,6,18,45,55.0,19.5,6.15,11.5,24.5,31.2,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,5,15,50.5,11.5,5.25,9.5,15.0,11.3,0.0
2017,5,7,5,30,101.0,23.0,5.2,10.0,30.0,17.97,2.54
2017,5,7,5,45,205.5,38.5,5.2,10.5,67.0,29.6,19.7
2017,5,7,6,0,310.0,54.0,5.2,11.0,104.0,40.68,30.45
2017,5,7,6,15,387.0,65.5,5.15,11.5,150.5,48.01,37.46
2017,5,7,6,30,464.0,77.0,5.1,12.0,197.0,81.22,50.51
2017,5,7,6,45,516.5,85.5,5.05,12.5,247.0,121.51,76.12
2017,5,7,7,0,569.0,94.0,5.0,13.0,297.0,167.92,112.16
2017,5,7,7,15,608.0,100.5,4.8,13.5,348.0,215.54,152.86
2017,5,7,7,30,647.0,107.0,4.6,14.0,399.0,267.38,198.39
2017,5,7,7,45,671.5,114.0,4.45,14.5,448.0,318.95,244.2
2017,5,7,8,0,696.0,121.0,4.3,15.0,497.0,372.71,290.98
2017,5,7,8,15,718.0,125.5,4.05,15.0,544.5,425.04,336.0
2017,5,7,8,30,740.0,130.0,3.8,15.0,592.0,478.79,381.02
2017,5,7,8,45,753.0,135.5,3.55,15.5,634.5,529.83,421.81
2017,5,7,9,0,766.0,141.0,3.3,16.0,677.0,582.41,462.22
2017,5,7,9,15,779.5,143.5,3.1,16.5,716.0,630.44,498.04
2017,5,7,9,30,793.0,146.0,2.9,17.0,755.0,678.06,532.31
2017,5,7,9,45,810.5,144.5,2.7,17.5,790.5,724.05,564.36
2017,5,7,10,0,828.0,143.0,2.5,18.0,826.0,769.41,593.35
2017,5,7,10,15,835.5,144.5,2.35,18.0,853.0,808.86,618.81
2017,5,7,10,30,843.0,146.0,2.2,18.0,880.0,846.49,642.55
2017,5,7,10,45,847.5,147.5,2.1,18.5,900.0,879.54,661.94
2017,5,7,11,0,852.0,149.0,2.0,19.0,920.0,907.06,677.31
2017,5,7,11,15,855.5,149.5,2.0,19.0,933.0,932.81,693.73
2017,5,7,11,30,859.0,150.0,2.0,19.0,946.0,955.89,708.38
2017,5,7,11,45,861.0,150.0,2.05,19.5,951.5,974.27,719.2
2017,5,7,12,0,863.0,150.0,2.1,20.0,957.0,989.72,728.18
2017,5,7,12,15,862.5,150.0,2.25,20.0,955.0,999.71,736.26
2017,5,7,12,30,862.0,150.0,2.4,20.0,953.0,1006.6,742.41
2017,5,7,12,45,861.0,149.0,2.55,20.0,943.5,1008.83,745.62
2017,5,7,13,0,860.0,148.0,2.7,20.0,934.0,1007.88,746.83
2017,5,7,13,15,855.5,147.0,2.85,20.0,916.5,1000.3,743.72
2017,5,7,13,30,851.0,146.0,3.0,20.0,899.0,989.61,738.61
2017,5,7,13,45,845.5,144.0,3.2,20.0,875.0,979.91,734.58
2017,5,7,14,0,840.0,142.0,3.4,20.0,851.0,961.13,724.34
2017,5,7,14,15,831.0,140.0,3.5,20.0,819.5,936.2,709.18
2017,5,7,14,30,822.0,138.0,3.6,20.0,788.0,908.67,692.18
2017,5,7,14,45,806.5,137.5,3.75,20.0,750.0,874.53,670.73
2017,5,7,15,0,791.0,137.0,3.9,20.0,712.0,838.48,647.68
2017,5,7,15,15,775.0,134.0,4.0,19.5,670.0,797.68,621.87
2017,5,7,15,30,759.0,131.0,4.1,19.0,628.0,758.01,596.45
2017,5,7,15,45,731.0,129.5,4.2,19.0,580.0,707.26,561.26
2017,5,7,16,0,703.0,128.0,4.3,19.0,532.0,656.58,524.71
2017,5,7,16,15,516.5,156.5,4.4,18.5,439.0,528.02,425.71
2017,5,7,16,30,330.0,185.0,4.5,18.0,346.0,411.3,333.09
2017,5,7,16,45,336.5,161.5,4.6,17.5,309.5,374.52,305.16
2017,5,7,17,0,343.0,138.0,4.7,17.0,273.0,336.38,274.86
2017,5,7,17,15,300.0,125.5,4.7,16.5,231.5,285.13,232.39
2017,5,7,17,30,257.0,113.0,4.7,16.0,190.0,237.91,192.46
2017,5,7,17,45,216.5,94.0,4.7,15.5,150.0,188.53,150.17
2017,5,7,18,0,176.0,75.0,4.7,15.0,110.0,143.27,110.89
2017,5,7,18,15,123.0,55.5,4.45,14.5,76.5,98.23,72.24
2017,5,7,18,30,70.0,36.0,4.2,14.0,43.0,55.88,35.81
2017,5,7,18,45,35.0,18.0,3.95,13.5,21.5,24.96,0.0
2017,5,7,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,36.5,12.5,2.45,10.0,15.0,12.29,0.0
2017,5,8,5,30,73.0,25.0,2.6,10.0,30.0,20.9,5.54
2017,5,8,5,45,170.5,42.5,2.8,10.5,67.0,32.82,22.61
2017,5,8,6,0,268.0,60.0,3.0,11.0,104.0,45.44,34.74
2017,5,8,6,15,344.0,73.0,2.95,11.5,150.0,53.81,42.68
2017,5,8,6,30,420.0,86.0,2.9,12.0,196.0,87.21,56.48
2017,5,8,6,45,477.0,95.0,2.85,12.5,246.0,126.67,81.93
2017,5,8,7,0,534.0,104.0,2.8,13.0,296.0,172.65,117.34
2017,5,8,7,15,575.0,111.5,2.6,13.5,347.0,219.64,156.94
2017,5,8,7,30,616.0,119.0,2.4,14.0,398.0,271.12,201.31
2017,5,8,7,45,645.0,125.5,2.25,14.5,448.0,322.03,245.5
2017,5,8,8,0,674.0,132.0,2.1,15.0,498.0,375.65,290.99
2017,5,8,8,15,697.5,136.5,1.95,15.5,545.5,427.49,333.92
2017,5,8,8,30,721.0,141.0,1.8,16.0,593.0,480.96,376.6
2017,5,8,8,45,739.0,145.0,1.7,16.5,637.0,532.35,416.37
2017,5,8,9,0,757.0,149.0,1.6,17.0,681.0,584.29,455.08
2017,5,8,9,15,771.0,152.0,1.55,17.0,720.5,634.23,492.14
2017,5,8,9,30,785.0,155.0,1.5,17.0,760.0,682.29,526.86
2017,5,8,9,45,796.5,157.0,1.45,17.5,794.0,727.01,557.26
2017,5,8,10,0,808.0,159.0,1.4,18.0,828.0,770.69,585.25
2017,5,8,10,15,653.5,247.0,1.45,18.5,799.0,764.68,576.82
2017,5,8,10,30,499.0,335.0,1.5,19.0,770.0,746.06,558.94
2017,5,8,10,45,667.5,250.0,1.55,19.5,846.5,827.27,618.55
2017,5,8,11,0,836.0,165.0,1.6,20.0,923.0,912.66,674.44
2017,5,8,11,15,839.5,165.5,1.75,20.0,936.0,938.6,691.89
2017,5,8,11,30,843.0,166.0,1.9,20.0,949.0,961.9,708.33
2017,5,8,11,45,846.0,165.5,2.1,20.5,955.0,980.97,721.27
2017,5,8,12,0,849.0,165.0,2.3,21.0,961.0,997.14,732.33
2017,5,8,12,15,848.5,164.5,2.55,21.0,958.5,1006.89,741.14
2017,5,8,12,30,848.0,164.0,2.8,21.0,956.0,1013.51,747.93
2017,5,8,12,45,859.5,154.5,3.05,21.0,949.5,1013.45,750.32
2017,5,8,13,0,871.0,145.0,3.3,21.0,943.0,1016.27,754.62
2017,5,8,13,15,867.0,144.0,3.45,21.0,925.5,1009.12,751.51
2017,5,8,13,30,863.0,143.0,3.6,21.0,908.0,998.81,746.4
2017,5,8,13,45,857.5,141.0,3.8,21.0,883.5,982.91,737.89
2017,5,8,14,0,852.0,139.0,4.0,21.0,859.0,969.9,731.31
2017,5,8,14,15,843.0,137.0,4.05,20.5,828.0,944.75,716.89
2017,5,8,14,30,834.0,135.0,4.1,20.0,797.0,916.96,700.62
2017,5,8,14,45,817.0,135.5,4.15,20.0,758.5,882.28,678.08
2017,5,8,15,0,800.0,136.0,4.2,20.0,720.0,845.74,654.08
2017,5,8,15,15,784.5,133.0,4.15,19.5,677.5,805.09,627.71
2017,5,8,15,30,769.0,130.0,4.1,19.0,635.0,762.99,599.96
2017,5,8,15,45,742.0,129.0,4.1,19.0,587.0,715.65,567.04
2017,5,8,16,0,715.0,128.0,4.1,19.0,539.0,665.81,531.06
2017,5,8,16,15,688.0,122.5,4.0,18.5,489.5,611.33,490.89
2017,5,8,16,30,661.0,117.0,3.9,18.0,440.0,557.48,450.17
2017,5,8,16,45,626.5,110.5,3.85,17.5,389.5,499.08,404.86
2017,5,8,17,0,592.0,104.0,3.8,17.0,339.0,442.63,359.75
2017,5,8,17,15,544.0,96.0,3.6,16.5,288.0,380.26,308.41
2017,5,8,17,30,496.0,88.0,3.4,16.0,237.0,321.82,258.94
2017,5,8,17,45,443.5,76.0,3.25,15.5,190.0,260.35,206.01
2017,5,8,18,0,391.0,64.0,3.1,15.0,143.0,206.03,158.07
2017,5,8,18,15,295.0,50.5,2.95,14.5,100.5,143.59,104.53
2017,5,8,18,30,199.0,37.0,2.8,14.0,58.0,91.77,59.81
2017,5,8,18,45,99.5,18.5,2.65,13.5,29.0,39.63,0.0
2017,5,8,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,49.0,13.0,2.2,11.0,16.0,12.78,0.0
2017,5,9,5,30,98.0,26.0,2.3,11.0,32.0,21.71,7.27
2017,5,9,5,45,199.0,41.5,2.4,11.5,69.5,31.9,21.83
2017,5,9,6,0,300.0,57.0,2.5,12.0,107.0,42.88,32.39
2017,5,9,6,15,370.0,69.5,2.3,12.5,153.0,50.92,39.97
2017,5,9,6,30,440.0,82.0,2.1,13.0,199.0,86.02,54.26
2017,5,9,6,45,489.5,92.0,1.95,13.5,248.0,126.61,80.86
2017,5,9,7,0,539.0,102.0,1.8,14.0,297.0,172.72,116.58
2017,5,9,7,15,607.0,95.5,1.7,14.5,347.0,213.3,149.76
2017,5,9,7,30,675.0,89.0,1.6,15.0,397.0,261.46,190.77
2017,5,9,7,45,549.5,141.5,1.5,15.5,411.5,306.33,233.21
2017,5,9,8,0,424.0,194.0,1.4,16.0,426.0,336.84,261.15
2017,5,9,8,15,600.5,157.0,1.45,16.5,517.5,405.22,315.01
2017,5,9,8,30,777.0,120.0,1.5,17.0,609.0,491.92,382.73
2017,5,9,8,45,795.5,122.0,1.55,17.5,653.5,544.05,423.23
2017,5,9,9,0,814.0,124.0,1.6,18.0,698.0,596.64,463.07
2017,5,9,9,15,826.5,126.5,1.7,18.5,737.5,646.1,499.78
2017,5,9,9,30,839.0,129.0,1.8,19.0,777.0,694.96,535.11
2017,5,9,9,45,850.0,130.0,1.9,19.5,811.0,740.44,566.57
2017,5,9,10,0,861.0,131.0,2.0,20.0,845.0,784.0,595.23
2017,5,9,10,15,868.0,132.5,2.0,20.0,872.0,823.59,621.2
2017,5,9,10,30,875.0,134.0,2.0,20.0,899.0,861.21,645.63
2017,5,9,10,45,879.5,135.0,2.05,20.5,919.5,894.05,665.9
2017,5,9,11,0,884.0,136.0,2.1,21.0,940.0,924.44,684.44
2017,5,9,11,15,887.0,136.5,2.1,21.0,952.5,950.37,700.78
2017,5,9,11,30,890.0,137.0,2.1,21.0,965.0,973.51,715.31
2017,5,9,11,45,890.0,138.0,2.1,21.5,970.0,991.38,725.08
2017,5,9,12,0,890.0,139.0,2.1,22.0,975.0,1006.17,732.93
2017,5,9,12,15,889.5,139.0,2.2,22.0,972.5,1016.34,740.5
2017,5,9,12,30,889.0,139.0,2.3,22.0,970.0,1023.31,746.16
2017,5,9,12,45,881.5,141.5,2.45,22.0,958.5,1022.65,747.56
2017,5,9,13,0,874.0,144.0,2.6,22.0,947.0,1018.76,746.97
2017,5,9,13,15,869.5,143.5,2.75,22.0,929.5,1011.6,744.3
2017,5,9,13,30,865.0,143.0,2.9,22.0,912.0,1001.29,739.59
2017,5,9,13,45,858.0,142.0,3.1,22.0,887.0,984.96,731.31
2017,5,9,14,0,851.0,141.0,3.3,22.0,862.0,971.61,724.95
2017,5,9,14,15,842.5,139.5,3.45,21.5,831.0,947.5,712.24
2017,5,9,14,30,834.0,138.0,3.6,21.0,800.0,920.73,697.61
2017,5,9,14,45,822.5,135.5,3.75,21.0,763.0,887.73,677.12
2017,5,9,15,0,811.0,133.0,3.9,21.0,726.0,852.57,654.9
2017,5,9,15,15,796.0,130.0,3.95,20.5,683.5,812.02,629.3
2017,5,9,15,30,781.0,127.0,4.0,20.0,641.0,769.96,602.23
2017,5,9,15,45,762.0,123.0,4.05,19.5,594.5,722.52,570.74
2017,5,9,16,0,743.0,119.0,4.1,19.0,548.0,676.69,539.69
2017,5,9,16,15,717.0,114.5,4.05,18.5,499.0,622.85,500.17
2017,5,9,16,30,691.0,110.0,4.0,18.0,450.0,569.51,459.98
2017,5,9,16,45,655.5,105.0,3.95,17.5,398.5,510.81,414.43
2017,5,9,17,0,620.0,100.0,3.9,17.0,347.0,454.1,369.1
2017,5,9,17,15,573.0,92.5,3.85,16.0,295.5,391.38,318.23
2017,5,9,17,30,526.0,85.0,3.8,15.0,244.0,332.46,268.8
2017,5,9,17,45,457.0,76.0,3.8,14.5,195.0,266.07,211.69
2017,5,9,18,0,388.0,67.0,3.8,14.0,146.0,208.85,161.4
2017,5,9,18,15,293.0,53.0,3.7,13.5,103.0,146.18,107.4
2017,5,9,18,30,198.0,39.0,3.6,13.0,60.0,94.0,62.33
2017,5,9,18,45,99.0,19.5,3.55,13.0,30.0,41.03,2.82
2017,5,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,53.0,14.0,3.6,11.0,17.5,13.76,0.0
2017,5,10,5,30,106.0,28.0,3.7,11.0,35.0,23.29,9.33
2017,5,10,5,45,211.0,43.5,3.85,11.5,73.5,33.47,23.26
2017,5,10,6,0,316.0,59.0,4.0,12.0,112.0,44.41,33.75
2017,5,10,6,15,357.5,73.5,4.0,12.0,153.0,53.96,42.77
2017,5,10,6,30,399.0,88.0,4.0,12.0,194.0,89.72,58.59
2017,5,10,6,45,472.0,89.5,4.0,12.5,242.0,123.69,79.51
2017,5,10,7,0,545.0,91.0,4.0,13.0,290.0,164.79,110.61
2017,5,10,7,15,460.0,127.0,3.95,13.5,312.5,210.02,153.89
2017,5,10,7,30,375.0,163.0,3.9,14.0,335.0,245.63,188.37
2017,5,10,7,45,310.0,197.5,3.9,14.5,350.5,279.82,219.48
2017,5,10,8,0,245.0,232.0,3.9,15.0,366.0,304.28,241.08
2017,5,10,8,15,335.0,234.0,3.9,15.0,435.5,361.14,286.93
2017,5,10,8,30,425.0,236.0,3.9,15.0,505.0,425.17,338.51
2017,5,10,8,45,433.5,251.5,3.9,15.5,542.5,467.79,371.97
2017,5,10,9,0,442.0,267.0,3.9,16.0,580.0,510.68,404.89
2017,5,10,9,15,505.0,259.5,3.9,16.0,636.0,566.92,449.01
2017,5,10,9,30,568.0,252.0,3.9,16.0,692.0,627.64,495.86
2017,5,10,9,45,711.5,192.0,3.95,16.0,767.0,700.61,553.56
2017,5,10,10,0,855.0,132.0,4.0,16.0,842.0,781.3,613.87
2017,5,10,10,15,710.5,222.5,4.0,16.0,825.0,787.8,616.16
2017,5,10,10,30,566.0,313.0,4.0,16.0,808.0,781.4,606.87
2017,5,10,10,45,722.5,224.5,4.05,16.5,872.5,850.94,660.24
2017,5,10,11,0,879.0,136.0,4.1,17.0,937.0,920.71,707.39
2017,5,10,11,15,723.0,241.0,4.1,17.0,906.0,910.4,699.23
2017,5,10,11,30,567.0,346.0,4.1,17.0,875.0,885.89,677.06
2017,5,10,11,45,727.0,242.5,4.1,17.0,924.0,948.92,725.79
2017,5,10,12,0,887.0,139.0,4.1,17.0,973.0,1003.85,763.07
2017,5,10,12,15,886.5,138.5,4.05,16.5,970.5,1013.46,770.35
2017,5,10,12,30,886.0,138.0,4.0,16.0,968.0,1019.89,775.93
2017,5,10,12,45,876.0,143.0,4.0,16.0,956.0,1019.24,775.71
2017,5,10,13,0,866.0,148.0,4.0,16.0,944.0,1015.41,773.48
2017,5,10,13,15,685.0,246.0,3.9,16.0,868.5,946.69,725.96
2017,5,10,13,30,504.0,344.0,3.8,16.0,793.0,865.37,663.8
2017,5,10,13,45,672.0,244.5,3.75,16.0,826.0,922.7,710.86
2017,5,10,14,0,840.0,145.0,3.7,16.0,859.0,965.88,741.01
2017,5,10,14,15,708.0,203.0,3.65,16.0,789.5,893.08,690.52
2017,5,10,14,30,576.0,261.0,3.6,16.0,720.0,815.98,634.53
2017,5,10,14,45,684.5,200.5,3.55,16.0,720.5,838.03,654.34
2017,5,10,15,0,793.0,140.0,3.5,16.0,721.0,845.09,660.28
2017,5,10,15,15,777.0,136.5,3.5,15.5,678.5,803.74,633.13
2017,5,10,15,30,761.0,133.0,3.5,15.0,636.0,763.54,606.8
2017,5,10,15,45,739.0,130.0,3.55,15.0,589.5,715.66,573.44
2017,5,10,16,0,717.0,127.0,3.6,15.0,543.0,667.37,538.66
2017,5,10,16,15,690.0,122.0,3.55,14.5,493.5,613.38,498.59
2017,5,10,16,30,663.0,117.0,3.5,14.0,444.0,560.01,457.95
2017,5,10,16,45,515.5,127.0,3.5,14.0,364.0,449.67,369.44
2017,5,10,17,0,368.0,137.0,3.5,14.0,284.0,355.85,292.44
2017,5,10,17,15,324.5,125.5,3.3,13.5,242.0,297.88,244.62
2017,5,10,17,30,281.0,114.0,3.1,13.0,200.0,250.14,204.07
2017,5,10,17,45,322.0,91.5,2.95,13.0,172.0,231.5,185.77
2017,5,10,18,0,363.0,69.0,2.8,13.0,144.0,203.21,157.78
2017,5,10,18,15,271.5,54.5,2.55,12.5,102.0,142.2,105.18
2017,5,10,18,30,180.0,40.0,2.3,12.0,60.0,91.26,61.39
2017,5,10,18,45,90.0,20.0,2.05,11.5,30.0,40.43,6.5
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,70.5,13.5,1.8,10.5,18.5,13.27,0.0
2017,5,11,5,30,141.0,27.0,1.9,11.0,37.0,21.05,8.71
2017,5,11,5,45,251.0,40.5,2.05,11.5,76.5,30.91,21.17
2017,5,11,6,0,361.0,54.0,2.2,12.0,116.0,40.29,30.18
2017,5,11,6,15,180.5,62.0,2.25,12.0,93.0,49.67,38.98
2017,5,11,6,30,0.0,70.0,2.3,12.0,70.0,66.56,51.58
2017,5,11,6,45,0.0,87.0,2.35,12.5,87.0,82.5,65.07
2017,5,11,7,0,0.0,104.0,2.4,13.0,104.0,98.56,78.4
2017,5,11,7,15,0.0,121.0,2.35,13.0,121.0,114.71,91.72
2017,5,11,7,30,0.0,138.0,2.3,13.0,138.0,130.95,104.92
2017,5,11,7,45,6.5,163.5,2.25,13.5,167.0,157.15,125.81
2017,5,11,8,0,13.0,189.0,2.2,14.0,196.0,184.22,147.11
2017,5,11,8,15,30.5,225.0,2.15,14.0,243.5,224.01,178.67
2017,5,11,8,30,48.0,261.0,2.1,14.0,291.0,268.33,213.48
2017,5,11,8,45,148.0,291.5,2.1,14.5,394.5,352.95,279.76
2017,5,11,9,0,248.0,322.0,2.1,15.0,498.0,448.08,352.73
2017,5,11,9,15,341.0,312.5,2.15,15.0,569.0,512.8,402.72
2017,5,11,9,30,434.0,303.0,2.2,15.0,640.0,584.79,457.79
2017,5,11,9,45,248.5,339.5,2.25,15.5,534.0,505.91,394.65
2017,5,11,10,0,63.0,376.0,2.3,16.0,428.0,410.46,317.9
2017,5,11,10,15,43.0,351.5,2.35,16.0,388.0,374.98,290.92
2017,5,11,10,30,23.0,327.0,2.4,16.0,348.0,335.91,260.63
2017,5,11,10,45,216.0,356.5,2.45,16.5,553.5,539.76,418.97
2017,5,11,11,0,409.0,386.0,2.5,17.0,759.0,751.95,573.43
2017,5,11,11,15,422.5,386.5,2.55,17.0,777.0,778.27,590.59
2017,5,11,11,30,436.0,387.0,2.6,17.0,795.0,803.76,608.63
2017,5,11,11,45,457.5,369.5,2.7,17.0,799.5,818.0,619.84
2017,5,11,12,0,479.0,352.0,2.8,17.0,804.0,830.92,630.28
2017,5,11,12,15,696.5,233.5,2.9,17.0,888.0,933.16,707.43
2017,5,11,12,30,914.0,115.0,3.0,17.0,972.0,1024.72,769.27
2017,5,11,12,45,899.5,122.0,3.2,17.0,958.0,1021.67,768.35
2017,5,11,13,0,885.0,129.0,3.4,17.0,944.0,1015.35,766.13
2017,5,11,13,15,880.5,128.0,3.55,17.0,926.5,1007.53,762.55
2017,5,11,13,30,876.0,127.0,3.7,17.0,909.0,996.53,756.84
2017,5,11,13,45,874.0,123.5,3.85,17.0,885.5,982.23,748.9
2017,5,11,14,0,872.0,120.0,4.0,17.0,862.0,964.79,738.81
2017,5,11,14,15,864.0,118.5,4.05,16.5,830.5,940.8,724.93
2017,5,11,14,30,856.0,117.0,4.1,16.0,799.0,914.12,709.12
2017,5,11,14,45,846.0,114.5,4.2,16.0,762.5,882.06,688.31
2017,5,11,15,0,836.0,112.0,4.3,16.0,726.0,847.74,665.79
2017,5,11,15,15,822.0,109.5,4.35,16.0,684.0,812.58,642.33
2017,5,11,15,30,808.0,107.0,4.4,16.0,642.0,771.06,613.92
2017,5,11,15,45,530.0,177.5,4.5,16.0,518.5,604.61,487.77
2017,5,11,16,0,252.0,248.0,4.6,16.0,395.0,451.8,364.45
2017,5,11,16,15,137.5,215.0,4.7,15.5,294.0,321.13,260.69
2017,5,11,16,30,23.0,182.0,4.8,15.0,193.0,195.76,157.73
2017,5,11,16,45,30.0,167.0,4.95,15.0,180.0,189.07,153.02
2017,5,11,17,0,37.0,152.0,5.1,15.0,167.0,176.42,143.02
2017,5,11,17,15,300.5,113.5,5.1,14.5,207.5,273.01,225.05
2017,5,11,17,30,564.0,75.0,5.1,14.0,248.0,339.86,277.53
2017,5,11,17,45,498.0,67.5,5.15,13.5,199.0,275.86,221.23
2017,5,11,18,0,432.0,60.0,5.2,13.0,150.0,218.25,169.79
2017,5,11,18,15,338.5,48.5,5.05,12.5,107.0,154.45,113.99
2017,5,11,18,30,245.0,37.0,4.9,12.0,64.0,102.55,68.66
2017,5,11,18,45,122.5,18.5,4.75,12.0,32.0,44.53,10.45
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,86.0,14.5,4.0,10.0,21.0,14.25,0.0
2017,5,12,5,30,172.0,29.0,4.3,10.0,42.0,22.66,10.55
2017,5,12,5,45,287.0,41.0,4.65,10.5,83.0,31.25,21.59
2017,5,12,6,0,402.0,53.0,5.0,11.0,124.0,39.8,29.86
2017,5,12,6,15,476.5,62.0,5.3,11.5,172.5,45.85,35.61
2017,5,12,6,30,551.0,71.0,5.6,12.0,221.0,85.84,49.68
2017,5,12,6,45,605.0,77.0,5.95,12.5,273.5,129.38,78.48
2017,5,12,7,0,659.0,83.0,6.3,13.0,326.0,179.09,118.14
2017,5,12,7,15,695.5,88.0,6.4,13.0,379.0,229.94,163.01
2017,5,12,7,30,732.0,93.0,6.5,13.0,432.0,284.61,212.56
2017,5,12,7,45,761.0,96.0,6.6,13.5,484.0,341.01,263.52
2017,5,12,8,0,790.0,99.0,6.7,14.0,536.0,397.22,313.7
2017,5,12,8,15,810.5,102.5,6.65,14.0,585.0,452.41,362.65
2017,5,12,8,30,831.0,106.0,6.6,14.0,634.0,508.72,411.38
2017,5,12,8,45,849.0,107.5,6.6,14.0,679.5,562.63,457.17
2017,5,12,9,0,867.0,109.0,6.6,14.0,725.0,618.25,503.2
2017,5,12,9,15,879.0,111.0,6.55,14.0,765.0,668.75,544.14
2017,5,12,9,30,891.0,113.0,6.5,14.0,805.0,718.44,583.55
2017,5,12,9,45,905.5,111.5,6.5,14.5,841.0,765.54,617.41
2017,5,12,10,0,920.0,110.0,6.5,15.0,877.0,811.52,649.78
2017,5,12,10,15,926.0,111.0,6.5,15.0,904.5,851.73,678.76
2017,5,12,10,30,932.0,112.0,6.5,15.0,932.0,889.75,705.97
2017,5,12,10,45,934.5,114.0,6.55,15.5,952.0,923.35,728.66
2017,5,12,11,0,937.0,116.0,6.6,16.0,972.0,954.23,749.25
2017,5,12,11,15,939.5,116.5,6.65,16.0,984.5,980.78,768.11
2017,5,12,11,30,942.0,117.0,6.7,16.0,997.0,1004.35,784.89
2017,5,12,11,45,939.5,119.0,6.75,16.0,1001.0,1021.56,797.17
2017,5,12,12,0,937.0,121.0,6.8,16.0,1005.0,1035.45,807.22
2017,5,12,12,15,936.0,121.0,6.9,16.0,1002.5,1045.47,814.91
2017,5,12,12,30,935.0,121.0,7.0,16.0,1000.0,1052.12,820.33
2017,5,12,12,45,931.5,121.5,7.1,16.0,989.0,1053.41,822.06
2017,5,12,13,0,928.0,122.0,7.2,16.0,978.0,1051.3,821.51
2017,5,12,13,15,924.0,121.0,7.3,16.0,960.0,1043.78,817.18
2017,5,12,13,30,920.0,120.0,7.4,16.0,942.0,1032.91,810.56
2017,5,12,13,45,912.5,119.5,7.55,16.0,916.5,1015.9,799.82
2017,5,12,14,0,905.0,119.0,7.7,16.0,891.0,995.8,786.86
2017,5,12,14,15,897.0,117.5,7.75,15.5,859.0,971.22,771.65
2017,5,12,14,30,889.0,116.0,7.8,15.0,827.0,943.85,754.32
2017,5,12,14,45,878.0,114.5,7.85,15.0,789.0,911.17,731.51
2017,5,12,15,0,867.0,113.0,7.9,15.0,751.0,876.19,706.88
2017,5,12,15,15,853.0,110.5,7.9,15.0,708.0,840.11,681.12
2017,5,12,15,30,839.0,108.0,7.9,15.0,665.0,797.56,650.25
2017,5,12,15,45,820.5,105.5,7.95,15.0,618.0,750.12,615.44
2017,5,12,16,0,802.0,103.0,8.0,15.0,571.0,701.81,579.57
2017,5,12,16,15,778.0,99.5,7.95,14.5,520.5,648.07,539.05
2017,5,12,16,30,754.0,96.0,7.9,14.0,470.0,594.5,496.55
2017,5,12,16,45,722.5,91.0,7.9,14.0,418.0,536.99,448.91
2017,5,12,17,0,691.0,86.0,7.9,14.0,366.0,479.37,400.12
2017,5,12,17,15,647.0,80.5,7.8,13.5,313.5,416.88,346.68
2017,5,12,17,30,603.0,75.0,7.7,13.0,261.0,357.78,294.71
2017,5,12,17,45,540.0,67.5,7.65,12.5,211.0,292.85,236.9
2017,5,12,18,0,477.0,60.0,7.6,12.0,161.0,233.96,183.42
2017,5,12,18,15,379.5,49.5,7.45,11.5,116.0,168.6,125.5
2017,5,12,18,30,282.0,39.0,7.3,11.0,71.0,113.49,76.92
2017,5,12,18,45,141.0,19.5,7.2,11.0,35.5,49.27,14.96
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,15,99.5,14.5,6.05,8.5,22.5,14.25,0.0
2017,5,13,5,30,199.0,29.0,6.2,9.0,45.0,22.6,11.11
2017,5,13,5,45,316.5,40.5,6.4,9.5,86.5,31.25,21.73
2017,5,13,6,0,434.0,52.0,6.6,10.0,128.0,38.66,28.98
2017,5,13,6,15,506.5,60.0,6.55,10.5,177.5,45.18,35.17
2017,5,13,6,30,579.0,68.0,6.5,11.0,227.0,85.96,48.67
2017,5,13,6,45,631.5,73.0,6.45,11.5,279.5,130.09,78.17
2017,5,13,7,0,684.0,78.0,6.4,12.0,332.0,180.18,118.53
2017,5,13,7,15,719.0,82.5,6.2,12.0,385.0,231.62,164.28
2017,5,13,7,30,754.0,87.0,6.0,12.0,438.0,289.2,216.5
2017,5,13,7,45,779.5,91.0,5.85,12.5,489.5,343.78,266.14
2017,5,13,8,0,805.0,95.0,5.7,13.0,541.0,400.51,316.65
2017,5,13,8,15,824.5,98.0,5.55,13.0,589.5,455.54,365.27
2017,5,13,8,30,844.0,101.0,5.4,13.0,638.0,511.54,413.39
2017,5,13,8,45,858.5,103.5,5.25,13.5,683.0,566.89,458.75
2017,5,13,9,0,873.0,106.0,5.1,14.0,728.0,620.01,500.93
2017,5,13,9,15,884.0,108.0,5.0,14.0,767.5,670.07,540.62
2017,5,13,9,30,895.0,110.0,4.9,14.0,807.0,719.23,578.59
2017,5,13,9,45,904.5,110.5,4.85,14.5,841.0,764.73,610.05
2017,5,13,10,0,914.0,111.0,4.8,15.0,875.0,808.72,639.89
2017,5,13,10,15,920.0,112.5,4.85,15.0,902.5,849.15,668.58
2017,5,13,10,30,926.0,114.0,4.9,15.0,930.0,887.42,695.57
2017,5,13,10,45,929.5,115.0,4.95,15.5,950.0,920.69,717.49
2017,5,13,11,0,933.0,116.0,5.0,16.0,970.0,951.31,737.43
2017,5,13,11,15,935.5,116.5,5.1,16.0,982.5,977.72,756.16
2017,5,13,11,30,938.0,117.0,5.2,16.0,995.0,1001.17,772.9
2017,5,13,11,45,936.5,118.5,5.35,16.0,999.5,1018.73,785.99
2017,5,13,12,0,935.0,120.0,5.5,16.0,1004.0,1033.03,796.93
2017,5,13,12,15,934.5,120.0,5.65,16.0,1001.5,1043.49,805.32
2017,5,13,12,30,934.0,120.0,5.8,16.0,999.0,1050.6,811.51
2017,5,13,12,45,928.5,121.5,5.95,16.0,987.5,1050.91,813.03
2017,5,13,13,0,923.0,123.0,6.1,16.0,976.0,1047.85,812.31
2017,5,13,13,15,919.0,122.0,6.2,16.0,958.0,1040.34,808.22
2017,5,13,13,30,915.0,121.0,6.3,16.0,940.0,1029.53,801.88
2017,5,13,13,45,909.5,119.5,6.45,16.0,915.0,1013.48,792.18
2017,5,13,14,0,904.0,118.0,6.6,16.0,890.0,994.3,780.24
2017,5,13,14,15,896.0,116.5,6.65,15.5,858.5,969.75,765.35
2017,5,13,14,30,888.0,115.0,6.7,15.0,827.0,942.41,748.35
2017,5,13,14,45,877.5,113.5,6.75,15.0,789.0,910.22,726.25
2017,5,13,15,0,867.0,112.0,6.8,15.0,751.0,875.71,702.33
2017,5,13,15,15,853.0,109.5,6.85,15.0,708.5,839.62,677.08
2017,5,13,15,30,839.0,107.0,6.9,15.0,666.0,797.1,646.73
2017,5,13,15,45,820.0,104.5,6.95,15.0,618.5,749.31,612.03
2017,5,13,16,0,801.0,102.0,7.0,15.0,571.0,700.69,576.27
2017,5,13,16,15,777.5,98.5,7.0,14.5,521.0,647.37,536.59
2017,5,13,16,30,754.0,95.0,7.0,14.0,471.0,594.17,494.79
2017,5,13,16,45,722.0,90.5,7.0,14.0,419.0,536.87,447.61
2017,5,13,17,0,690.0,86.0,7.0,14.0,367.0,479.58,399.36
2017,5,13,17,15,646.0,80.5,6.9,13.5,314.5,417.13,346.23
2017,5,13,17,30,602.0,75.0,6.8,13.0,262.0,358.08,294.55
2017,5,13,17,45,538.0,67.5,6.7,12.5,212.0,292.77,236.66
2017,5,13,18,0,474.0,60.0,6.6,12.0,162.0,233.61,183.17
2017,5,13,18,15,378.5,49.5,6.45,11.5,117.0,168.88,125.89
2017,5,13,18,30,283.0,39.0,6.3,11.0,72.0,114.02,77.65
2017,5,13,18,45,154.5,24.5,6.15,11.0,41.0,57.89,21.59
2017,5,13,19,0,26.0,10.0,6.0,11.0,10.0,12.98,0.0
2017,5,13,19,15,13.0,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,93.0,15.0,4.8,9.0,22.5,14.74,0.0
2017,5,14,5,30,186.0,30.0,4.9,9.0,45.0,23.36,12.16
2017,5,14,5,45,298.5,42.0,5.05,9.5,86.5,31.92,22.39
2017,5,14,6,0,411.0,54.0,5.2,10.0,128.0,40.35,30.53
2017,5,14,6,15,483.0,62.5,5.1,10.5,176.5,48.25,37.96
2017,5,14,6,30,555.0,71.0,5.0,11.0,225.0,88.21,51.08
2017,5,14,6,45,377.5,108.5,4.95,11.5,223.0,132.22,91.0
2017,5,14,7,0,200.0,146.0,4.9,12.0,221.0,163.19,124.71
2017,5,14,7,15,192.5,170.5,4.85,12.0,251.0,195.68,153.01
2017,5,14,7,30,185.0,195.0,4.8,12.0,281.0,227.58,180.71
2017,5,14,7,45,221.0,214.5,4.75,12.5,329.0,269.27,214.83
2017,5,14,8,0,257.0,234.0,4.7,13.0,377.0,312.21,249.87
