Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,8,15,246.0,258.5,4.65,13.0,405.5,345.22,277.32
2017,5,14,8,30,235.0,283.0,4.6,13.0,434.0,379.02,304.7
2017,5,14,8,45,541.5,197.5,4.55,13.5,576.0,479.19,386.57
2017,5,14,9,0,848.0,112.0,4.5,14.0,718.0,610.35,491.85
2017,5,14,9,15,859.5,114.5,4.45,14.0,757.5,661.42,531.67
2017,5,14,9,30,871.0,117.0,4.4,14.0,797.0,710.3,569.28
2017,5,14,9,45,871.5,123.0,4.35,14.5,828.5,753.49,599.11
2017,5,14,10,0,872.0,129.0,4.3,15.0,860.0,794.57,626.62
2017,5,14,10,15,879.0,130.5,4.2,15.0,887.0,834.32,653.76
2017,5,14,10,30,886.0,132.0,4.1,15.0,914.0,872.08,679.37
2017,5,14,10,45,889.0,134.0,4.1,15.5,933.5,904.7,700.3
2017,5,14,11,0,892.0,136.0,4.1,16.0,953.0,934.78,719.3
2017,5,14,11,15,894.5,136.5,4.1,16.0,966.0,960.27,736.39
2017,5,14,11,30,897.0,137.0,4.1,16.0,979.0,982.93,751.55
2017,5,14,11,45,897.0,138.0,4.1,16.0,983.5,1000.78,763.45
2017,5,14,12,0,897.0,139.0,4.1,16.0,988.0,1015.55,773.35
2017,5,14,12,15,896.5,139.0,4.15,16.0,985.5,1025.7,780.52
2017,5,14,12,30,896.0,139.0,4.2,16.0,983.0,1032.66,785.66
2017,5,14,12,45,889.0,141.0,4.3,16.0,971.5,1031.94,786.02
2017,5,14,13,0,882.0,143.0,4.4,16.0,960.0,1028.0,784.59
2017,5,14,13,15,877.5,142.5,4.55,16.0,942.0,1020.8,781.63
2017,5,14,13,30,873.0,142.0,4.7,16.0,924.0,1010.44,776.53
2017,5,14,13,45,868.5,139.5,4.85,16.0,900.0,994.93,767.85
2017,5,14,14,0,864.0,137.0,5.0,16.0,876.0,976.39,757.03
2017,5,14,14,15,855.0,135.0,5.15,16.0,844.5,951.21,741.44
2017,5,14,14,30,846.0,133.0,5.3,16.0,813.0,928.9,727.79
2017,5,14,14,45,835.0,130.5,5.45,16.0,775.5,896.13,706.44
2017,5,14,15,0,824.0,128.0,5.6,16.0,738.0,861.17,683.27
2017,5,14,15,15,809.0,125.5,5.65,15.5,695.5,820.87,656.63
2017,5,14,15,30,794.0,123.0,5.7,15.0,653.0,779.05,628.47
2017,5,14,15,45,776.0,119.0,5.8,15.0,606.5,732.04,594.94
2017,5,14,16,0,758.0,115.0,5.9,15.0,560.0,684.22,560.3
2017,5,14,16,15,733.0,111.0,5.85,14.5,510.5,633.12,521.74
2017,5,14,16,30,708.0,107.0,5.8,14.0,461.0,580.37,480.6
2017,5,14,16,45,676.0,101.0,5.8,14.0,410.0,521.93,433.1
2017,5,14,17,0,644.0,95.0,5.8,14.0,359.0,465.13,385.79
2017,5,14,17,15,599.5,89.0,5.7,13.5,307.5,404.07,334.31
2017,5,14,17,30,555.0,83.0,5.6,13.0,256.0,346.5,284.38
2017,5,14,17,45,492.0,74.0,5.55,13.0,207.0,282.3,227.62
2017,5,14,18,0,429.0,65.0,5.5,13.0,158.0,224.17,175.37
2017,5,14,18,15,336.5,53.5,5.35,12.5,114.5,160.74,119.87
2017,5,14,18,30,244.0,42.0,5.2,12.0,71.0,108.78,74.73
2017,5,14,18,45,131.5,26.0,5.1,11.5,40.5,56.05,23.4
2017,5,14,19,0,19.0,10.0,5.0,11.0,10.0,12.16,0.0
2017,5,14,19,15,9.5,5.0,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,15,70.0,16.5,4.55,9.5,22.5,16.22,0.0
2017,5,15,5,30,140.0,33.0,4.6,10.0,45.0,25.8,14.38
2017,5,15,5,45,249.0,47.0,4.65,10.5,85.5,35.92,25.84
2017,5,15,6,0,358.0,61.0,4.7,11.0,126.0,45.53,35.05
2017,5,15,6,15,431.0,70.5,4.7,11.0,173.5,55.56,44.46
2017,5,15,6,30,504.0,80.0,4.7,11.0,221.0,94.09,57.59
2017,5,15,6,45,555.5,87.5,4.7,11.5,272.0,136.13,86.42
2017,5,15,7,0,607.0,95.0,4.7,12.0,323.0,184.09,125.0
2017,5,15,7,15,644.0,101.0,4.7,12.0,374.5,233.1,168.03
2017,5,15,7,30,681.0,107.0,4.7,12.0,426.0,286.03,215.52
2017,5,15,7,45,542.0,155.5,4.7,12.5,428.0,321.41,251.52
2017,5,15,8,0,403.0,204.0,4.7,13.0,430.0,341.24,271.87
2017,5,15,8,15,592.5,163.0,4.7,13.5,526.5,412.14,329.76
2017,5,15,8,30,782.0,122.0,4.7,14.0,623.0,502.46,403.36
2017,5,15,8,45,800.0,124.0,4.7,14.5,667.5,554.36,445.56
2017,5,15,9,0,818.0,126.0,4.7,15.0,712.0,606.65,487.01
2017,5,15,9,15,830.0,128.5,4.65,15.0,751.0,655.72,525.63
2017,5,15,9,30,842.0,131.0,4.6,15.0,790.0,704.13,562.85
2017,5,15,9,45,851.0,133.0,4.6,15.5,823.0,748.98,594.8
2017,5,15,10,0,860.0,135.0,4.6,16.0,856.0,791.75,623.91
2017,5,15,10,15,867.0,136.5,4.7,16.0,883.0,831.04,651.99
2017,5,15,10,30,874.0,138.0,4.8,16.0,910.0,868.4,678.59
2017,5,15,10,45,880.5,138.0,4.95,16.5,930.5,901.75,701.25
2017,5,15,11,0,887.0,138.0,5.1,17.0,951.0,932.77,722.19
2017,5,15,11,15,889.5,138.5,5.25,17.0,964.0,958.11,740.51
2017,5,15,11,30,892.0,139.0,5.4,17.0,977.0,980.65,756.97
2017,5,15,11,45,894.5,138.0,5.55,17.0,982.5,998.82,770.46
2017,5,15,12,0,897.0,137.0,5.7,17.0,988.0,1013.98,781.96
2017,5,15,12,15,896.5,137.0,5.85,17.0,985.5,1024.11,790.05
2017,5,15,12,30,896.0,137.0,6.0,17.0,983.0,1031.04,796.03
2017,5,15,12,45,899.0,133.0,6.2,17.0,974.5,1034.18,799.78
2017,5,15,13,0,902.0,129.0,6.4,17.0,966.0,1033.99,801.3
2017,5,15,13,15,898.5,128.5,6.5,17.0,948.5,1027.63,797.91
2017,5,15,13,30,895.0,128.0,6.6,17.0,931.0,1018.03,792.35
2017,5,15,13,45,891.5,125.0,6.7,17.0,907.0,1002.65,782.72
2017,5,15,14,0,888.0,122.0,6.8,17.0,883.0,984.14,770.91
2017,5,15,14,15,880.5,120.5,6.9,16.5,852.0,960.41,756.79
2017,5,15,14,30,873.0,119.0,7.0,16.0,821.0,933.93,740.57
2017,5,15,14,45,864.5,116.0,7.1,16.0,784.5,902.36,719.07
2017,5,15,15,0,856.0,113.0,7.2,16.0,748.0,868.4,695.66
2017,5,15,15,15,843.0,110.5,7.2,15.5,706.0,833.55,672.35
2017,5,15,15,30,830.0,108.0,7.2,15.0,664.0,792.23,643.86
2017,5,15,15,45,814.5,104.5,7.25,15.0,618.0,746.4,610.52
2017,5,15,16,0,799.0,101.0,7.3,15.0,572.0,699.51,575.96
2017,5,15,16,15,776.5,97.5,7.25,14.5,522.5,647.02,536.84
2017,5,15,16,30,754.0,94.0,7.2,14.0,473.0,594.57,495.49
2017,5,15,16,45,724.5,89.5,7.2,14.0,421.5,538.71,449.46
2017,5,15,17,0,695.0,85.0,7.2,14.0,370.0,482.69,402.24
2017,5,15,17,15,653.0,79.5,7.1,13.5,318.5,420.99,349.74
2017,5,15,17,30,611.0,74.0,7.0,13.0,267.0,362.47,298.51
2017,5,15,17,45,548.5,67.0,6.95,12.5,216.5,297.76,241.11
2017,5,15,18,0,486.0,60.0,6.9,12.0,166.0,239.0,187.92
2017,5,15,18,15,393.5,50.0,6.7,11.5,121.5,174.8,130.86
2017,5,15,18,30,301.0,40.0,6.5,11.0,77.0,120.44,82.92
2017,5,15,18,45,168.5,26.0,6.35,11.0,45.0,63.06,28.54
2017,5,15,19,0,36.0,12.0,6.2,11.0,13.0,16.27,0.0
2017,5,15,19,15,18.0,6.0,6.05,10.5,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,15,87.5,16.0,5.45,10.0,23.5,15.73,0.0
2017,5,16,5,30,175.0,32.0,5.5,10.0,47.0,24.9,14.01
2017,5,16,5,45,278.5,44.0,5.55,10.5,86.5,33.39,23.67
2017,5,16,6,0,382.0,56.0,5.6,11.0,126.0,41.87,31.8
2017,5,16,6,15,450.0,64.5,5.6,11.0,172.5,51.47,34.99
2017,5,16,6,30,518.0,73.0,5.6,11.0,219.0,89.52,52.94
2017,5,16,6,45,407.5,105.0,5.6,11.5,234.0,134.25,91.37
2017,5,16,7,0,297.0,137.0,5.6,12.0,249.0,170.25,126.66
2017,5,16,7,15,384.0,142.0,5.6,12.0,309.0,210.1,158.47
2017,5,16,7,30,471.0,147.0,5.6,12.0,369.0,262.7,202.47
2017,5,16,7,45,436.5,176.0,5.65,12.5,399.5,304.31,240.19
2017,5,16,8,0,402.0,205.0,5.7,13.0,430.0,342.22,273.55
2017,5,16,8,15,395.5,228.0,5.7,13.0,465.5,383.5,308.75
2017,5,16,8,30,389.0,251.0,5.7,13.0,501.0,425.49,343.62
2017,5,16,8,45,402.5,266.5,5.75,13.5,541.0,467.36,377.23
2017,5,16,9,0,416.0,282.0,5.8,14.0,581.0,511.64,412.06
2017,5,16,9,15,356.5,319.0,5.85,14.0,584.5,530.24,425.76
2017,5,16,9,30,297.0,356.0,5.9,14.0,588.0,542.23,433.76
2017,5,16,9,45,244.5,382.5,5.95,14.0,579.5,544.17,433.86
2017,5,16,10,0,192.0,409.0,6.0,14.0,571.0,541.2,429.89
2017,5,16,10,15,141.0,416.5,5.95,14.0,537.5,517.08,409.57
2017,5,16,10,30,90.0,424.0,5.9,14.0,504.0,487.37,384.77
2017,5,16,10,45,113.5,441.0,5.9,14.0,544.0,531.28,418.88
2017,5,16,11,0,137.0,458.0,5.9,14.0,584.0,574.77,452.26
2017,5,16,11,15,134.0,464.5,5.8,14.0,589.0,584.51,458.94
2017,5,16,11,30,131.0,471.0,5.7,14.0,594.0,593.7,465.31
2017,5,16,11,45,141.0,475.0,5.6,14.0,608.0,612.29,479.26
2017,5,16,12,0,151.0,479.0,5.5,14.0,622.0,630.66,492.98
2017,5,16,12,15,220.0,468.0,5.5,14.0,676.5,691.46,540.82
2017,5,16,12,30,289.0,457.0,5.5,14.0,731.0,758.67,592.58
2017,5,16,12,45,231.0,461.5,5.55,14.0,679.5,702.48,549.4
2017,5,16,13,0,173.0,466.0,5.6,14.0,628.0,651.4,509.96
2017,5,16,13,15,242.0,444.0,5.65,14.0,665.0,705.6,553.62
2017,5,16,13,30,311.0,422.0,5.7,14.0,702.0,750.64,589.94
2017,5,16,13,45,336.5,402.0,5.8,14.0,697.0,752.72,593.31
2017,5,16,14,0,362.0,382.0,5.9,14.0,692.0,752.66,595.33
2017,5,16,14,15,307.0,380.5,5.95,14.0,637.0,694.14,550.78
2017,5,16,14,30,252.0,379.0,6.0,14.0,582.0,636.63,506.66
2017,5,16,14,45,170.5,359.5,6.05,14.0,494.5,529.56,423.4
2017,5,16,15,0,89.0,340.0,6.1,14.0,407.0,426.29,341.4
2017,5,16,15,15,50.5,280.5,6.05,13.5,318.0,328.78,264.6
2017,5,16,15,30,12.0,221.0,6.0,13.0,229.0,227.94,183.2
2017,5,16,15,45,149.5,234.0,5.95,13.0,323.0,360.41,295.55
2017,5,16,16,0,287.0,247.0,5.9,13.0,417.0,476.59,391.78
2017,5,16,16,15,404.0,197.5,5.85,13.0,414.0,498.72,412.36
2017,5,16,16,30,521.0,148.0,5.8,13.0,411.0,502.74,418.03
2017,5,16,16,45,338.0,158.0,5.8,13.0,321.5,373.87,310.98
2017,5,16,17,0,155.0,168.0,5.8,13.0,232.0,263.53,217.8
2017,5,16,17,15,143.5,146.5,5.65,12.5,199.5,227.61,188.05
2017,5,16,17,30,132.0,125.0,5.5,12.0,167.0,192.59,158.34
2017,5,16,17,45,116.0,103.5,5.4,12.0,135.5,156.79,127.18
2017,5,16,18,0,100.0,82.0,5.3,12.0,104.0,122.49,96.94
2017,5,16,18,15,180.5,61.5,5.2,12.0,88.5,121.87,92.28
2017,5,16,18,30,261.0,41.0,5.1,12.0,73.0,112.1,77.45
2017,5,16,18,45,144.0,26.0,5.1,12.0,42.5,59.18,28.37
2017,5,16,19,0,27.0,11.0,5.1,12.0,12.0,14.21,0.0
2017,5,16,19,15,13.5,5.5,5.1,12.0,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,83.5,17.0,5.2,10.0,24.5,13.35,0.0
2017,5,17,5,30,167.0,34.0,5.1,10.0,49.0,26.51,15.58
2017,5,17,5,45,274.5,47.0,5.05,10.5,90.0,35.77,25.8
2017,5,17,6,0,382.0,60.0,5.0,11.0,131.0,44.57,34.24
2017,5,17,6,15,454.0,69.5,4.95,11.0,179.5,56.88,39.02
2017,5,17,6,30,526.0,79.0,4.9,11.0,228.0,96.33,58.22
2017,5,17,6,45,580.5,85.0,4.85,11.5,280.0,138.72,87.43
2017,5,17,7,0,635.0,91.0,4.8,12.0,332.0,187.34,126.7
2017,5,17,7,15,671.5,96.5,4.65,12.5,384.0,237.34,170.47
2017,5,17,7,30,708.0,102.0,4.5,13.0,436.0,291.16,218.32
2017,5,17,7,45,736.5,105.5,4.35,13.5,487.5,344.05,265.43
2017,5,17,8,0,765.0,109.0,4.2,14.0,539.0,401.83,315.49
2017,5,17,8,15,785.0,112.5,4.05,14.0,587.0,455.35,361.64
2017,5,17,8,30,805.0,116.0,3.9,14.0,635.0,509.96,407.47
2017,5,17,8,45,820.0,119.0,3.75,14.5,678.5,562.19,449.33
2017,5,17,9,0,835.0,122.0,3.6,15.0,722.0,614.5,489.84
2017,5,17,9,15,846.5,124.5,3.5,15.5,761.5,663.92,527.0
2017,5,17,9,30,858.0,127.0,3.4,16.0,801.0,712.6,562.48
2017,5,17,9,45,666.0,223.0,3.35,16.5,759.5,701.11,548.73
2017,5,17,10,0,474.0,319.0,3.3,17.0,718.0,673.32,522.56
2017,5,17,10,15,694.5,218.5,3.3,17.0,823.5,774.53,601.79
2017,5,17,10,30,915.0,118.0,3.3,17.0,929.0,884.51,679.02
2017,5,17,10,45,924.5,115.5,3.3,17.0,950.5,919.11,701.47
2017,5,17,11,0,934.0,113.0,3.3,17.0,972.0,951.39,722.83
2017,5,17,11,15,937.0,113.5,3.35,17.0,985.5,978.15,740.73
2017,5,17,11,30,940.0,114.0,3.4,17.0,999.0,1001.98,756.71
2017,5,17,11,45,939.5,115.5,3.45,17.5,1004.0,1020.42,767.67
2017,5,17,12,0,939.0,117.0,3.5,18.0,1009.0,1035.65,776.55
2017,5,17,12,15,939.0,117.0,3.55,18.0,1007.0,1046.58,784.13
2017,5,17,12,30,939.0,117.0,3.6,18.0,1005.0,1054.18,789.65
2017,5,17,12,45,931.5,120.0,3.7,18.0,993.5,1054.01,790.51
2017,5,17,13,0,924.0,123.0,3.8,18.0,982.0,1050.49,789.29
2017,5,17,13,15,920.5,122.5,3.85,18.0,964.5,1044.03,785.85
2017,5,17,13,30,917.0,122.0,3.9,18.0,947.0,1034.26,780.31
2017,5,17,13,45,915.5,118.0,3.95,18.0,923.5,1019.54,771.53
2017,5,17,14,0,914.0,114.0,4.0,18.0,900.0,1001.54,760.61
2017,5,17,14,15,906.5,112.5,4.1,18.0,868.5,977.35,745.78
2017,5,17,14,30,899.0,111.0,4.2,18.0,837.0,950.33,728.98
2017,5,17,14,45,890.5,108.5,4.3,18.0,800.0,918.67,708.83
2017,5,17,15,0,882.0,106.0,4.4,18.0,763.0,884.56,686.99
2017,5,17,15,15,869.0,104.0,4.5,17.5,720.0,844.95,662.36
2017,5,17,15,30,856.0,102.0,4.6,17.0,677.0,803.57,635.99
2017,5,17,15,45,840.0,98.5,4.75,17.0,630.5,760.66,607.03
2017,5,17,16,0,824.0,95.0,4.9,17.0,584.0,712.48,573.55
2017,5,17,16,15,801.5,92.0,5.05,16.5,533.5,659.57,536.79
2017,5,17,16,30,779.0,89.0,5.2,16.0,483.0,606.66,496.98
2017,5,17,16,45,751.5,84.0,5.4,16.0,431.5,548.88,451.24
2017,5,17,17,0,724.0,79.0,5.6,16.0,380.0,492.16,404.91
2017,5,17,17,15,683.0,74.5,5.6,15.5,327.5,431.91,354.61
2017,5,17,17,30,642.0,70.0,5.6,15.0,275.0,373.47,304.31
2017,5,17,17,45,581.5,63.5,5.7,14.5,224.0,308.45,247.48
2017,5,17,18,0,521.0,57.0,5.8,14.0,173.0,249.16,194.36
2017,5,17,18,15,432.0,48.0,5.55,13.0,127.5,184.99,137.81
2017,5,17,18,30,343.0,39.0,5.3,12.0,82.0,130.26,89.7
2017,5,17,18,45,209.5,26.0,5.1,11.5,48.5,72.12,36.37
2017,5,17,19,0,76.0,13.0,4.9,11.0,15.0,22.46,0.0
2017,5,17,19,15,38.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,5,15,126.5,15.0,2.5,9.5,26.5,11.48,0.0
2017,5,18,5,30,253.0,30.0,2.5,10.0,53.0,23.48,13.42
2017,5,18,5,45,353.0,40.5,2.5,11.0,95.0,30.43,21.14
2017,5,18,6,0,453.0,51.0,2.5,12.0,137.0,36.91,27.34
2017,5,18,6,15,520.0,58.5,2.3,12.5,185.5,48.68,30.55
2017,5,18,6,30,587.0,66.0,2.1,13.0,234.0,89.82,49.75
2017,5,18,6,45,630.0,72.5,1.9,13.5,285.0,134.72,80.98
2017,5,18,7,0,673.0,79.0,1.7,14.0,336.0,184.47,121.22
2017,5,18,7,15,707.0,83.5,1.7,14.5,388.0,235.05,165.03
2017,5,18,7,30,741.0,88.0,1.7,15.0,440.0,291.64,214.41
2017,5,18,7,45,763.5,92.5,1.75,15.5,490.0,344.83,261.03
2017,5,18,8,0,786.0,97.0,1.8,16.0,540.0,399.84,308.07
2017,5,18,8,15,805.5,100.0,1.9,16.5,588.0,453.69,353.1
2017,5,18,8,30,825.0,103.0,2.0,17.0,636.0,508.54,397.56
2017,5,18,8,45,840.0,106.0,2.1,17.5,680.5,561.65,439.4
2017,5,18,9,0,855.0,109.0,2.2,18.0,725.0,616.28,481.08
2017,5,18,9,15,866.5,111.0,2.3,18.5,764.0,665.62,517.83
2017,5,18,9,30,878.0,113.0,2.4,19.0,803.0,714.15,553.05
2017,5,18,9,45,890.5,112.5,2.55,19.5,838.0,759.97,584.04
2017,5,18,10,0,903.0,112.0,2.7,20.0,873.0,804.56,613.83
2017,5,18,10,15,909.5,113.0,2.8,20.0,900.0,844.3,640.86
2017,5,18,10,30,916.0,114.0,2.9,20.0,927.0,881.95,666.36
2017,5,18,10,45,922.0,114.0,3.0,20.5,948.0,915.93,687.96
2017,5,18,11,0,928.0,114.0,3.1,21.0,969.0,947.42,707.78
2017,5,18,11,15,930.5,114.5,3.2,21.0,981.5,973.55,725.34
2017,5,18,11,30,933.0,115.0,3.3,21.0,994.0,996.77,741.03
2017,5,18,11,45,936.0,114.0,3.45,21.5,1000.0,1015.93,753.05
2017,5,18,12,0,939.0,113.0,3.6,22.0,1006.0,1031.98,763.07
2017,5,18,12,15,938.5,113.0,3.7,22.0,1003.5,1042.39,770.56
2017,5,18,12,30,938.0,113.0,3.8,22.0,1001.0,1049.46,776.01
2017,5,18,12,45,929.0,117.0,3.95,22.0,989.0,1048.81,776.84
2017,5,18,13,0,920.0,121.0,4.1,22.0,977.0,1044.81,775.59
2017,5,18,13,15,916.0,120.0,4.2,22.0,959.5,1037.35,771.8
2017,5,18,13,30,912.0,119.0,4.3,22.0,942.0,1026.6,765.92
2017,5,18,13,45,907.0,118.0,4.45,22.0,917.5,1011.66,757.59
2017,5,18,14,0,902.0,117.0,4.6,22.0,893.0,993.62,747.64
2017,5,18,14,15,894.0,115.5,4.6,21.5,861.5,969.21,733.57
2017,5,18,14,30,886.0,114.0,4.6,21.0,830.0,942.04,717.57
2017,5,18,14,45,878.0,111.0,4.65,21.0,793.5,910.66,697.52
2017,5,18,15,0,870.0,108.0,4.7,21.0,757.0,876.84,675.64
2017,5,18,15,15,857.0,106.0,4.7,20.5,715.0,837.64,650.7
2017,5,18,15,30,844.0,104.0,4.7,20.0,673.0,800.91,627.25
2017,5,18,15,45,828.0,100.5,4.7,20.0,626.5,754.3,595.03
2017,5,18,16,0,812.0,97.0,4.7,20.0,580.0,706.63,561.66
2017,5,18,16,15,789.5,93.5,4.65,19.5,530.5,653.69,524.55
2017,5,18,16,30,767.0,90.0,4.6,19.0,481.0,600.78,484.83
2017,5,18,16,45,742.5,79.0,4.55,19.0,424.5,538.79,436.31
2017,5,18,17,0,718.0,68.0,4.5,19.0,368.0,477.57,387.09
2017,5,18,17,15,672.5,70.0,4.4,18.0,321.0,422.37,342.11
2017,5,18,17,30,627.0,72.0,4.3,17.0,274.0,369.71,297.71
2017,5,18,17,45,571.5,65.0,4.25,16.5,224.0,306.85,243.51
2017,5,18,18,0,516.0,58.0,4.2,16.0,174.0,249.21,192.51
2017,5,18,18,15,429.0,48.5,4.0,15.5,128.5,185.26,136.66
2017,5,18,18,30,342.0,39.0,3.8,15.0,83.0,130.54,89.08
2017,5,18,18,45,212.5,26.0,3.6,14.5,49.5,73.36,37.97
2017,5,18,19,0,83.0,13.0,3.4,14.0,16.0,23.49,0.0
2017,5,18,19,15,41.5,6.5,3.2,13.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,129.5,15.0,1.0,12.5,27.0,11.4,0.0
2017,5,19,5,30,259.0,30.0,1.0,13.0,54.0,23.34,13.32
2017,5,19,5,45,361.0,40.5,1.05,13.5,96.5,30.29,20.85
2017,5,19,6,0,463.0,51.0,1.1,14.0,139.0,36.78,27.04
2017,5,19,6,15,528.5,58.0,1.1,14.0,187.5,49.2,30.12
2017,5,19,6,30,594.0,65.0,1.1,14.0,236.0,90.34,49.47
2017,5,19,6,45,641.0,70.5,1.1,14.5,287.5,135.28,80.48
2017,5,19,7,0,688.0,76.0,1.1,15.0,339.0,185.48,120.77
2017,5,19,7,15,720.0,80.0,1.15,15.5,391.0,238.54,166.41
2017,5,19,7,30,752.0,84.0,1.2,16.0,443.0,292.04,213.06
2017,5,19,7,45,777.5,87.5,1.25,17.0,493.5,345.89,259.28
2017,5,19,8,0,803.0,91.0,1.3,18.0,544.0,401.86,305.92
2017,5,19,8,15,821.0,93.5,1.3,18.5,591.5,455.39,349.75
2017,5,19,8,30,839.0,96.0,1.3,19.0,639.0,512.01,394.31
2017,5,19,8,45,853.0,98.5,1.35,19.5,682.5,564.39,434.55
2017,5,19,9,0,867.0,101.0,1.4,20.0,726.0,616.64,473.45
2017,5,19,9,15,878.0,102.5,1.4,20.5,765.0,665.65,508.49
2017,5,19,9,30,889.0,104.0,1.4,21.0,804.0,713.76,541.43
2017,5,19,9,45,898.5,105.0,1.4,21.5,838.0,759.19,570.16
2017,5,19,10,0,908.0,106.0,1.4,22.0,872.0,803.15,597.41
2017,5,19,10,15,914.0,107.0,1.4,22.5,899.0,842.6,621.22
2017,5,19,10,30,920.0,108.0,1.4,23.0,926.0,879.92,643.34
2017,5,19,10,45,923.5,109.5,1.4,23.5,946.0,913.25,662.61
2017,5,19,11,0,927.0,111.0,1.4,24.0,966.0,943.97,680.05
2017,5,19,11,15,930.0,111.5,1.45,24.0,979.0,970.5,696.8
2017,5,19,11,30,933.0,112.0,1.5,24.0,992.0,994.13,711.79
2017,5,19,11,45,933.5,112.5,1.6,24.5,997.0,1012.37,722.82
2017,5,19,12,0,934.0,113.0,1.7,25.0,1002.0,1027.44,731.95
2017,5,19,12,15,933.5,113.0,1.85,25.0,1000.0,1037.79,740.35
2017,5,19,12,30,933.0,113.0,2.0,25.0,998.0,1044.83,746.76
2017,5,19,12,45,930.0,113.0,2.15,25.5,987.5,1046.04,748.12
2017,5,19,13,0,927.0,113.0,2.3,26.0,977.0,1043.88,747.43
2017,5,19,13,15,923.5,112.5,2.45,25.5,960.0,1037.37,746.95
2017,5,19,13,30,920.0,112.0,2.6,25.0,943.0,1027.56,744.38
2017,5,19,13,45,914.5,111.0,2.8,25.0,918.0,1012.02,737.12
2017,5,19,14,0,909.0,110.0,3.0,25.0,893.0,993.37,727.72
2017,5,19,14,15,901.5,108.5,3.15,25.0,862.0,969.3,714.21
2017,5,19,14,30,894.0,107.0,3.3,25.0,831.0,942.42,698.73
2017,5,19,14,45,884.0,105.5,3.5,25.0,794.0,910.66,680.07
2017,5,19,15,0,874.0,104.0,3.7,25.0,757.0,876.56,659.52
2017,5,19,15,15,861.0,102.0,3.8,24.5,715.0,837.25,635.78
2017,5,19,15,30,848.0,100.0,3.9,24.0,673.0,796.21,610.4
2017,5,19,15,45,832.5,97.0,4.0,23.5,627.0,754.54,584.09
2017,5,19,16,0,817.0,94.0,4.1,23.0,581.0,707.65,553.45
2017,5,19,16,15,795.5,90.5,4.1,22.5,531.5,655.23,517.75
2017,5,19,16,30,774.0,87.0,4.1,22.0,482.0,602.75,479.37
2017,5,19,16,45,746.5,83.0,4.1,21.5,431.0,546.34,436.68
2017,5,19,17,0,719.0,79.0,4.1,21.0,380.0,491.0,393.44
2017,5,19,17,15,680.0,74.0,4.0,20.0,328.5,431.41,345.93
2017,5,19,17,30,641.0,69.0,3.9,19.0,277.0,373.46,298.08
2017,5,19,17,45,587.5,62.5,3.8,18.5,227.0,311.23,244.87
2017,5,19,18,0,534.0,56.0,3.7,18.0,177.0,253.99,194.57
2017,5,19,18,15,450.0,47.0,3.5,17.0,131.5,190.42,139.63
2017,5,19,18,30,366.0,38.0,3.3,16.0,86.0,135.74,92.33
2017,5,19,18,45,236.5,26.0,3.15,15.5,52.0,78.48,41.72
2017,5,19,19,0,107.0,14.0,3.0,15.0,18.0,27.73,0.0
2017,5,19,19,15,53.5,7.0,2.8,14.5,9.0,6.88,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,136.5,15.5,1.05,12.5,28.5,11.78,0.0
2017,5,20,5,30,273.0,31.0,1.0,13.0,57.0,24.19,14.17
2017,5,20,5,45,368.5,41.5,1.0,13.5,99.0,31.1,21.59
2017,5,20,6,0,464.0,52.0,1.0,14.0,141.0,37.56,27.75
2017,5,20,6,15,529.0,59.5,0.85,14.0,189.5,51.31,31.32
2017,5,20,6,30,594.0,67.0,0.7,14.0,238.0,92.91,51.41
2017,5,20,6,45,636.0,73.0,0.6,14.5,289.0,137.66,82.51
2017,5,20,7,0,678.0,79.0,0.5,15.0,340.0,187.14,122.12
2017,5,20,7,15,710.0,83.5,0.45,15.5,391.5,237.5,164.99
2017,5,20,7,30,742.0,88.0,0.4,16.0,443.0,293.62,212.75
2017,5,20,7,45,765.5,91.5,0.4,17.0,492.5,346.23,256.96
2017,5,20,8,0,789.0,95.0,0.4,18.0,542.0,400.75,301.28
2017,5,20,8,15,807.5,98.0,0.35,18.5,589.5,454.22,343.5
2017,5,20,8,30,826.0,101.0,0.3,19.0,637.0,508.58,384.67
2017,5,20,8,45,840.5,103.5,0.3,20.0,680.0,562.81,423.72
2017,5,20,9,0,855.0,106.0,0.3,21.0,723.0,614.75,459.63
2017,5,20,9,15,865.5,107.5,0.3,21.5,761.5,662.88,492.5
2017,5,20,9,30,876.0,109.0,0.3,22.0,800.0,710.09,523.52
2017,5,20,9,45,882.5,111.5,0.3,22.5,832.5,754.21,550.02
2017,5,20,10,0,889.0,114.0,0.3,23.0,865.0,796.68,574.99
2017,5,20,10,15,894.5,115.5,0.4,23.0,891.5,835.53,600.19
2017,5,20,10,30,900.0,117.0,0.5,23.0,918.0,872.27,624.09
2017,5,20,10,45,904.0,117.5,0.6,23.5,937.5,904.46,643.88
2017,5,20,11,0,908.0,118.0,0.7,24.0,957.0,934.13,662.09
2017,5,20,11,15,910.0,118.5,0.8,24.5,969.0,959.29,677.49
2017,5,20,11,30,912.0,119.0,0.9,25.0,981.0,981.59,691.16
2017,5,20,11,45,911.5,120.0,1.05,25.5,985.5,999.01,702.82
2017,5,20,12,0,911.0,121.0,1.2,26.0,990.0,1013.33,712.59
2017,5,20,12,15,910.0,121.0,1.35,26.0,987.0,1022.99,720.91
2017,5,20,12,30,909.0,121.0,1.5,26.0,984.0,1029.42,727.29
2017,5,20,12,45,900.0,124.5,1.7,26.0,971.5,1028.19,729.69
2017,5,20,13,0,891.0,128.0,1.9,26.0,959.0,1023.72,730.01
2017,5,20,13,15,887.0,127.5,2.05,26.0,942.0,1016.96,728.17
2017,5,20,13,30,883.0,127.0,2.2,26.0,925.0,1007.03,724.29
2017,5,20,13,45,877.5,125.0,2.4,26.0,901.0,990.97,716.98
2017,5,20,14,0,872.0,123.0,2.6,26.0,877.0,971.9,707.57
2017,5,20,14,15,864.5,121.5,2.75,25.5,846.0,948.59,696.14
2017,5,20,14,30,857.0,120.0,2.9,25.0,815.0,922.59,682.73
2017,5,20,14,45,848.5,117.0,3.05,25.0,779.5,891.58,664.39
2017,5,20,15,0,840.0,114.0,3.2,25.0,744.0,858.24,644.22
2017,5,20,15,15,827.0,111.5,3.25,24.5,702.5,824.02,623.83
2017,5,20,15,30,814.0,109.0,3.3,24.0,661.0,783.41,598.65
2017,5,20,15,45,800.5,105.0,3.4,23.5,616.0,739.34,570.8
2017,5,20,16,0,787.0,101.0,3.5,23.0,571.0,694.09,541.5
2017,5,20,16,15,765.0,97.0,3.45,22.5,522.5,642.04,505.74
2017,5,20,16,30,743.0,93.0,3.4,22.0,474.0,590.02,467.69
2017,5,20,16,45,718.5,88.0,3.4,21.5,424.5,535.74,426.91
2017,5,20,17,0,694.0,83.0,3.4,21.0,375.0,483.64,386.44
2017,5,20,17,15,655.5,77.5,3.3,20.5,324.0,423.75,338.37
2017,5,20,17,30,617.0,72.0,3.2,20.0,273.0,366.7,291.07
2017,5,20,17,45,566.0,64.5,3.1,19.5,224.5,305.57,239.28
2017,5,20,18,0,515.0,57.0,3.0,19.0,176.0,249.19,190.16
2017,5,20,18,15,433.0,48.0,2.8,18.0,131.0,187.12,136.9
2017,5,20,18,30,351.0,39.0,2.6,17.0,86.0,133.72,91.03
2017,5,20,18,45,229.0,26.5,2.45,16.5,52.0,78.34,42.72
2017,5,20,19,0,107.0,14.0,2.3,16.0,18.0,27.91,0.0
2017,5,20,19,15,53.5,7.0,2.25,15.5,9.0,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,152.5,15.0,1.15,13.0,30.0,11.25,0.0
2017,5,21,5,30,305.0,30.0,1.2,13.0,60.0,23.1,13.4
2017,5,21,5,45,405.5,39.5,1.25,13.5,103.5,29.13,19.89
2017,5,21,6,0,506.0,49.0,1.3,14.0,147.0,34.78,25.29
2017,5,21,6,15,569.5,55.5,1.3,14.5,196.5,49.41,28.54
2017,5,21,6,30,633.0,62.0,1.3,15.0,246.0,92.29,49.06
2017,5,21,6,45,677.0,67.0,1.35,15.5,298.5,138.58,81.34
2017,5,21,7,0,721.0,72.0,1.4,16.0,351.0,192.41,124.88
2017,5,21,7,15,752.0,76.0,1.35,16.5,403.0,244.16,169.58
2017,5,21,7,30,783.0,80.0,1.3,17.0,455.0,299.06,217.34
2017,5,21,7,45,806.5,82.5,1.3,17.5,506.0,352.91,263.99
2017,5,21,8,0,830.0,85.0,1.3,18.0,557.0,408.61,310.92
2017,5,21,8,15,847.5,88.0,1.2,18.5,604.5,466.32,357.41
2017,5,21,8,30,865.0,91.0,1.1,19.0,652.0,521.82,400.4
2017,5,21,8,45,878.0,93.0,1.05,20.0,696.0,574.34,438.98
2017,5,21,9,0,891.0,95.0,1.0,21.0,740.0,626.59,475.68
2017,5,21,9,15,901.0,97.0,0.85,21.5,779.0,676.4,508.97
2017,5,21,9,30,911.0,99.0,0.7,22.0,818.0,725.2,539.18
2017,5,21,9,45,893.0,114.5,0.6,22.5,844.0,765.18,561.73
2017,5,21,10,0,875.0,130.0,0.5,23.0,870.0,801.55,581.35
2017,5,21,10,15,881.5,131.5,0.5,23.5,897.0,840.75,604.08
2017,5,21,10,30,888.0,133.0,0.5,24.0,924.0,877.95,625.14
2017,5,21,10,45,893.5,133.5,0.5,24.5,944.5,911.14,643.45
2017,5,21,11,0,899.0,134.0,0.5,25.0,965.0,941.93,660.12
2017,5,21,11,15,901.5,134.5,0.65,25.0,977.5,967.4,677.95
2017,5,21,11,30,904.0,135.0,0.8,25.0,990.0,990.06,694.2
2017,5,21,11,45,905.5,135.0,1.0,25.5,995.5,1008.36,707.44
2017,5,21,12,0,907.0,135.0,1.2,26.0,1001.0,1023.63,718.73
2017,5,21,12,15,906.5,134.5,1.45,26.0,998.5,1033.33,728.73
2017,5,21,12,30,906.0,134.0,1.7,26.0,996.0,1039.82,736.58
2017,5,21,12,45,910.5,129.5,1.95,26.0,988.0,1044.0,742.81
2017,5,21,13,0,915.0,125.0,2.2,26.0,980.0,1044.86,746.81
2017,5,21,13,15,911.5,124.5,2.35,26.0,963.0,1038.51,745.01
2017,5,21,13,30,908.0,124.0,2.5,26.0,946.0,1028.9,741.19
2017,5,21,13,45,902.5,123.0,2.7,26.0,921.5,1013.62,734.22
2017,5,21,14,0,897.0,122.0,2.9,26.0,897.0,995.26,725.14
2017,5,21,14,15,889.0,120.5,2.95,25.5,866.0,971.06,712.29
2017,5,21,14,30,881.0,119.0,3.0,25.0,835.0,944.12,697.56
2017,5,21,14,45,870.0,117.5,3.1,25.0,798.0,911.9,678.18
2017,5,21,15,0,859.0,116.0,3.2,25.0,761.0,877.43,657.1
2017,5,21,15,15,846.0,113.5,3.25,24.5,719.0,842.71,636.55
2017,5,21,15,30,833.0,111.0,3.3,24.0,677.0,801.5,611.15
2017,5,21,15,45,815.0,108.5,3.35,24.0,630.5,754.94,580.4
2017,5,21,16,0,797.0,106.0,3.4,24.0,584.0,707.5,548.56
2017,5,21,16,15,774.5,102.5,3.35,23.5,534.5,655.25,512.9
2017,5,21,16,30,752.0,99.0,3.3,23.0,485.0,603.03,475.04
2017,5,21,16,45,720.5,95.0,3.3,22.5,433.5,546.8,433.07
2017,5,21,17,0,689.0,91.0,3.3,22.0,382.0,490.49,389.74
2017,5,21,17,15,648.5,85.0,3.25,21.0,330.5,429.23,341.76
2017,5,21,17,30,608.0,79.0,3.2,20.0,279.0,371.0,294.45
2017,5,21,17,45,548.5,72.0,3.15,19.5,229.0,307.35,240.94
2017,5,21,18,0,489.0,65.0,3.1,19.0,179.0,249.28,190.83
2017,5,21,18,15,403.0,55.0,3.05,18.0,133.5,186.15,137.09
2017,5,21,18,30,317.0,45.0,3.0,17.0,88.0,131.59,90.7
2017,5,21,18,45,158.5,32.0,3.0,16.5,53.5,70.89,40.68
2017,5,21,19,0,0.0,19.0,3.0,16.0,19.0,18.75,0.0
2017,5,21,19,15,0.0,9.5,2.95,15.5,9.5,9.34,0.0
2017,5,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,126.0,16.5,1.35,12.0,29.0,12.77,0.0
2017,5,22,5,30,252.0,33.0,1.3,12.0,58.0,25.41,15.5
2017,5,22,5,45,352.5,43.5,1.3,12.5,100.5,32.74,23.17
2017,5,22,6,0,453.0,54.0,1.3,13.0,143.0,39.12,29.27
2017,5,22,6,15,261.0,83.5,1.25,13.5,138.0,71.93,51.84
2017,5,22,6,30,69.0,113.0,1.2,14.0,133.0,104.99,80.91
2017,5,22,6,45,79.5,134.0,1.2,14.5,161.5,129.9,100.48
2017,5,22,7,0,90.0,155.0,1.2,15.0,190.0,156.18,121.41
2017,5,22,7,15,189.0,171.5,1.2,15.5,258.0,198.09,152.04
2017,5,22,7,30,288.0,188.0,1.2,16.0,326.0,250.81,192.3
2017,5,22,7,45,539.5,142.0,1.2,16.5,436.0,312.53,238.03
2017,5,22,8,0,791.0,96.0,1.2,17.0,546.0,403.83,308.78
2017,5,22,8,15,809.5,99.0,1.2,17.5,593.5,457.34,352.23
2017,5,22,8,30,828.0,102.0,1.2,18.0,641.0,511.73,395.1
2017,5,22,8,45,842.0,104.5,1.2,18.5,684.5,563.8,434.79
2017,5,22,9,0,856.0,107.0,1.2,19.0,728.0,617.35,474.12
2017,5,22,9,15,866.5,109.0,1.2,19.5,766.5,665.92,508.68
2017,5,22,9,30,877.0,111.0,1.2,20.0,805.0,713.59,541.36
2017,5,22,9,45,877.0,117.5,1.3,20.5,835.5,756.73,569.53
2017,5,22,10,0,877.0,124.0,1.4,21.0,866.0,797.75,595.98
2017,5,22,10,15,883.0,125.0,1.45,21.0,892.5,836.08,621.0
2017,5,22,10,30,889.0,126.0,1.5,21.0,919.0,872.36,644.54
2017,5,22,10,45,892.5,127.5,1.55,21.5,938.5,904.75,664.15
2017,5,22,11,0,896.0,129.0,1.6,22.0,958.0,934.64,682.04
2017,5,22,11,15,898.5,129.5,1.65,22.0,970.5,959.99,698.28
2017,5,22,11,30,901.0,130.0,1.7,22.0,983.0,982.55,712.81
2017,5,22,11,45,901.0,130.5,1.75,22.5,987.5,999.81,722.64
2017,5,22,12,0,901.0,131.0,1.8,23.0,992.0,1014.02,730.63
2017,5,22,12,15,900.5,131.0,1.9,23.0,989.5,1024.13,738.22
2017,5,22,12,30,900.0,131.0,2.0,23.0,987.0,1031.07,743.93
2017,5,22,12,45,889.0,135.5,2.1,23.5,974.5,1028.88,742.52
2017,5,22,13,0,878.0,140.0,2.2,24.0,962.0,1023.5,739.23
2017,5,22,13,15,874.0,139.5,2.25,23.5,944.5,1016.9,737.56
2017,5,22,13,30,870.0,139.0,2.3,23.0,927.0,1007.18,733.95
2017,5,22,13,45,862.5,138.0,2.4,23.0,902.5,990.47,725.01
2017,5,22,14,0,855.0,137.0,2.5,23.0,878.0,970.87,714.2
2017,5,22,14,15,847.0,135.5,2.5,23.0,847.0,947.52,699.96
2017,5,22,14,30,839.0,134.0,2.5,23.0,816.0,927.01,687.65
2017,5,22,14,45,827.0,132.0,2.55,23.0,779.5,894.3,667.55
2017,5,22,15,0,815.0,130.0,2.6,23.0,743.0,859.48,645.94
2017,5,22,15,15,800.5,127.0,2.55,22.5,701.5,819.59,621.12
2017,5,22,15,30,786.0,124.0,2.5,22.0,660.0,778.18,594.96
2017,5,22,15,45,767.5,121.0,2.5,22.0,614.5,732.4,564.53
2017,5,22,16,0,749.0,118.0,2.5,22.0,569.0,687.87,534.58
2017,5,22,16,15,725.0,113.5,2.45,21.5,520.0,635.45,498.01
2017,5,22,16,30,701.0,109.0,2.4,21.0,471.0,583.32,460.29
2017,5,22,16,45,671.0,103.5,2.4,20.5,421.0,527.06,418.5
2017,5,22,17,0,641.0,98.0,2.4,20.0,371.0,472.24,376.45
2017,5,22,17,15,599.0,92.0,2.35,19.5,320.5,412.52,329.08
2017,5,22,17,30,557.0,86.0,2.3,19.0,270.0,356.01,282.8
2017,5,22,17,45,500.5,77.5,2.3,18.5,221.5,294.5,231.41
2017,5,22,18,0,444.0,69.0,2.3,18.0,173.0,238.31,183.2
2017,5,22,18,15,361.0,57.5,2.35,17.0,129.0,175.75,130.24
2017,5,22,18,30,278.0,46.0,2.4,16.0,85.0,123.63,86.07
2017,5,22,18,45,169.5,31.0,2.45,15.5,51.5,71.91,41.92
2017,5,22,19,0,61.0,16.0,2.5,15.0,18.0,25.7,0.0
2017,5,22,19,15,30.5,8.0,2.55,14.5,9.0,10.46,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,105.5,17.5,1.95,12.0,28.0,13.56,0.0
2017,5,23,5,30,211.0,35.0,2.0,12.0,56.0,27.0,16.92
2017,5,23,5,45,307.5,47.0,2.05,12.5,97.5,35.39,25.5
2017,5,23,6,0,404.0,59.0,2.1,13.0,139.0,43.61,33.25
2017,5,23,6,15,470.0,67.5,2.05,13.5,186.5,59.25,37.63
2017,5,23,6,30,536.0,76.0,2.0,14.0,234.0,98.66,57.95
2017,5,23,6,45,284.5,110.5,2.0,14.5,196.0,130.88,92.48
2017,5,23,7,0,33.0,145.0,2.0,15.0,158.0,137.65,108.71
2017,5,23,7,15,58.5,172.5,1.95,15.5,199.0,170.94,134.8
2017,5,23,7,30,84.0,200.0,1.9,16.0,240.0,207.34,163.29
2017,5,23,7,45,74.5,219.0,1.85,16.5,258.0,227.32,179.12
2017,5,23,8,0,65.0,238.0,1.8,17.0,276.0,246.3,193.76
2017,5,23,8,15,46.5,243.5,1.75,17.5,271.5,248.26,194.7
2017,5,23,8,30,28.0,249.0,1.7,18.0,267.0,248.0,193.68
2017,5,23,8,45,122.0,292.5,1.7,18.5,380.0,340.86,265.39
2017,5,23,9,0,216.0,336.0,1.7,19.0,493.0,445.03,343.45
2017,5,23,9,15,333.5,319.0,1.7,19.0,576.0,516.61,397.57
2017,5,23,9,30,451.0,302.0,1.7,19.0,659.0,598.64,458.67
2017,5,23,9,45,641.0,223.5,1.7,19.5,754.5,685.05,523.04
2017,5,23,10,0,831.0,145.0,1.7,20.0,850.0,783.35,592.15
2017,5,23,10,15,838.0,146.5,1.75,20.0,876.5,821.9,617.13
2017,5,23,10,30,845.0,148.0,1.8,20.0,903.0,858.64,641.32
2017,5,23,10,45,849.5,149.5,1.9,20.5,922.5,888.67,660.19
2017,5,23,11,0,854.0,151.0,2.0,21.0,942.0,918.35,678.82
2017,5,23,11,15,857.0,151.5,2.0,21.0,954.5,943.25,694.47
2017,5,23,11,30,860.0,152.0,2.0,21.0,967.0,965.52,708.43
2017,5,23,11,45,860.0,153.0,2.05,21.5,972.0,982.66,718.32
2017,5,23,12,0,860.0,154.0,2.1,22.0,977.0,996.9,726.43
2017,5,23,12,15,859.5,154.0,2.1,22.0,974.5,1006.72,732.61
2017,5,23,12,30,859.0,154.0,2.1,22.0,972.0,1013.51,736.99
2017,5,23,12,45,862.5,149.5,2.15,22.0,963.5,1016.74,739.82
2017,5,23,13,0,866.0,145.0,2.2,22.0,955.0,1016.82,740.78
2017,5,23,13,15,861.5,144.0,2.25,21.5,938.0,1009.31,738.4
2017,5,23,13,30,857.0,143.0,2.3,21.0,921.0,998.72,734.17
2017,5,23,13,45,849.5,142.5,2.35,21.0,896.5,982.71,725.06
2017,5,23,14,0,842.0,142.0,2.4,21.0,872.0,969.7,718.0
2017,5,23,14,15,833.5,140.0,2.45,20.5,841.5,945.52,704.89
2017,5,23,14,30,825.0,138.0,2.5,20.0,811.0,918.75,690.02
2017,5,23,14,45,813.0,136.5,2.55,20.0,774.5,886.95,670.3
2017,5,23,15,0,801.0,135.0,2.6,20.0,738.0,853.09,649.03
2017,5,23,15,15,786.5,132.0,2.65,19.5,697.0,813.66,624.84
2017,5,23,15,30,772.0,129.0,2.7,19.0,656.0,772.75,599.21
2017,5,23,15,45,753.5,125.5,2.8,19.0,610.5,726.96,568.76
2017,5,23,16,0,735.0,122.0,2.9,19.0,565.0,682.6,538.81
2017,5,23,16,15,711.5,117.5,2.9,18.5,517.0,631.12,502.21
2017,5,23,16,30,688.0,113.0,2.9,18.0,469.0,579.91,464.63
2017,5,23,16,45,658.0,107.5,2.95,17.5,419.5,524.24,422.61
2017,5,23,17,0,628.0,102.0,3.0,17.0,370.0,470.02,380.35
2017,5,23,17,15,586.0,95.5,2.95,16.5,320.0,410.37,332.23
2017,5,23,17,30,544.0,89.0,2.9,16.0,270.0,353.92,285.29
2017,5,23,17,45,489.0,80.0,2.85,16.0,221.5,293.1,233.21
2017,5,23,18,0,434.0,71.0,2.8,16.0,173.0,236.01,183.35
2017,5,23,18,15,352.5,59.5,2.75,15.5,129.5,175.89,131.59
2017,5,23,18,30,271.0,48.0,2.7,15.0,86.0,124.48,87.55
2017,5,23,18,45,166.5,32.5,2.65,14.5,52.5,73.2,43.79
2017,5,23,19,0,62.0,17.0,2.6,14.0,19.0,27.09,0.0
2017,5,23,19,15,31.0,8.5,2.5,13.5,9.5,11.04,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
