Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,9.5,2.5,11.0,9.5,9.16,0.0
2017,5,24,5,30,0.0,19.0,2.4,11.0,19.0,18.33,9.8
2017,5,24,5,45,0.0,33.0,2.35,11.0,33.0,31.87,22.58
2017,5,24,6,0,0.0,47.0,2.3,11.0,47.0,45.18,34.94
2017,5,24,6,15,0.0,63.0,2.2,11.5,63.0,59.95,45.95
2017,5,24,6,30,0.0,79.0,2.1,12.0,79.0,74.92,58.75
2017,5,24,6,45,0.0,95.5,2.05,12.5,95.5,90.44,71.76
2017,5,24,7,0,0.0,112.0,2.0,13.0,112.0,106.07,84.59
2017,5,24,7,15,0.0,108.0,2.1,13.0,108.0,103.23,81.94
2017,5,24,7,30,0.0,104.0,2.2,13.0,104.0,99.96,78.96
2017,5,24,7,45,96.5,176.5,2.3,13.5,232.0,195.53,155.7
2017,5,24,8,0,193.0,249.0,2.4,14.0,360.0,304.74,242.08
2017,5,24,8,15,183.0,273.0,2.6,14.0,385.0,333.92,265.47
2017,5,24,8,30,173.0,297.0,2.8,14.0,410.0,362.08,287.87
2017,5,24,8,45,111.5,302.5,3.0,14.5,377.5,344.09,272.95
2017,5,24,9,0,50.0,308.0,3.2,15.0,345.0,321.14,253.61
2017,5,24,9,15,261.0,300.5,3.25,15.0,506.5,452.67,359.3
2017,5,24,9,30,472.0,293.0,3.3,15.0,668.0,604.88,477.42
2017,5,24,9,45,675.0,208.5,3.4,15.5,769.0,695.88,548.3
2017,5,24,10,0,878.0,124.0,3.5,16.0,870.0,799.1,623.97
2017,5,24,10,15,686.5,236.0,3.4,16.0,830.0,786.5,611.4
2017,5,24,10,30,495.0,348.0,3.3,16.0,790.0,758.5,584.95
2017,5,24,10,45,474.5,363.5,3.25,16.5,795.5,773.75,593.82
2017,5,24,11,0,454.0,379.0,3.2,17.0,801.0,786.55,600.49
2017,5,24,11,15,446.0,388.0,3.1,17.0,806.5,802.24,610.4
2017,5,24,11,30,438.0,397.0,3.0,17.0,812.0,816.18,618.97
2017,5,24,11,45,443.0,399.5,2.9,17.0,821.5,834.48,630.97
2017,5,24,12,0,448.0,402.0,2.8,17.0,831.0,851.34,641.84
2017,5,24,12,15,501.0,383.5,2.75,17.0,862.5,893.06,671.59
2017,5,24,12,30,554.0,365.0,2.7,17.0,894.0,933.47,699.94
2017,5,24,12,45,712.0,259.0,2.7,17.5,931.0,988.69,740.71
2017,5,24,13,0,870.0,153.0,2.7,18.0,968.0,1029.09,765.93
2017,5,24,13,15,671.5,258.0,2.7,18.0,880.5,948.51,712.26
2017,5,24,13,30,473.0,363.0,2.7,18.0,793.0,855.82,643.79
2017,5,24,13,45,662.5,255.0,2.75,18.0,840.0,927.51,701.17
2017,5,24,14,0,852.0,147.0,2.8,18.0,887.0,984.95,740.76
2017,5,24,14,15,843.5,145.5,2.85,17.5,856.5,961.17,726.96
2017,5,24,14,30,835.0,144.0,2.9,17.0,826.0,934.77,712.05
2017,5,24,14,45,826.0,140.5,3.0,17.0,790.0,903.34,692.59
2017,5,24,15,0,817.0,137.0,3.1,17.0,754.0,869.65,671.36
2017,5,24,15,15,802.5,134.0,3.15,17.0,712.0,829.77,645.19
2017,5,24,15,30,788.0,131.0,3.2,17.0,670.0,788.36,617.64
2017,5,24,15,45,653.0,160.0,3.25,17.0,586.0,689.33,546.59
2017,5,24,16,0,518.0,189.0,3.3,17.0,502.0,592.42,472.95
2017,5,24,16,15,525.0,169.5,3.35,16.5,464.0,554.99,446.91
2017,5,24,16,30,532.0,150.0,3.4,16.0,426.0,515.65,418.23
2017,5,24,16,45,569.5,123.5,3.45,15.5,391.5,488.54,398.49
2017,5,24,17,0,607.0,97.0,3.5,15.0,357.0,453.56,371.43
2017,5,24,17,15,541.0,99.5,3.6,14.5,309.0,392.41,321.29
2017,5,24,17,30,475.0,102.0,3.7,14.0,261.0,334.69,272.88
2017,5,24,17,45,429.0,90.0,3.85,14.0,215.0,278.26,224.12
2017,5,24,18,0,383.0,78.0,4.0,14.0,169.0,226.22,178.12
2017,5,24,18,15,314.0,64.0,4.05,13.5,127.0,169.75,128.9
2017,5,24,18,30,245.0,50.0,4.1,13.0,85.0,120.63,86.23
2017,5,24,18,45,122.5,35.0,4.15,12.5,52.5,64.84,39.91
2017,5,24,19,0,0.0,20.0,4.2,12.0,20.0,19.71,0.0
2017,5,24,19,15,0.0,10.0,4.25,12.0,10.0,9.83,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,8.0,4.6,12.0,8.0,7.71,0.0
2017,5,25,5,30,0.0,16.0,4.6,12.0,16.0,15.43,7.34
2017,5,25,5,45,0.0,27.5,4.6,12.5,27.5,26.54,17.74
2017,5,25,6,0,0.0,39.0,4.6,13.0,39.0,37.66,27.96
2017,5,25,6,15,0.0,52.0,4.6,13.0,52.0,50.24,37.4
2017,5,25,6,30,0.0,65.0,4.6,13.0,65.0,62.56,48.02
2017,5,25,6,45,0.0,79.0,4.6,13.0,79.0,75.75,59.22
2017,5,25,7,0,0.0,93.0,4.6,13.0,93.0,89.01,70.32
2017,5,25,7,15,107.5,146.5,4.55,13.0,198.5,158.07,124.34
2017,5,25,7,30,215.0,200.0,4.5,13.0,304.0,243.3,192.28
2017,5,25,7,45,289.5,210.0,4.5,13.5,366.0,289.07,228.98
2017,5,25,8,0,364.0,220.0,4.5,14.0,428.0,345.65,274.8
2017,5,25,8,15,273.5,258.5,4.45,14.0,422.5,359.92,287.68
2017,5,25,8,30,183.0,297.0,4.4,14.0,417.0,367.2,293.54
2017,5,25,8,45,191.5,318.0,4.4,14.5,451.0,402.38,320.71
2017,5,25,9,0,200.0,339.0,4.4,15.0,485.0,438.23,347.88
2017,5,25,9,15,240.0,352.0,4.35,15.0,536.5,486.61,385.46
2017,5,25,9,30,280.0,365.0,4.3,15.0,588.0,539.66,426.13
2017,5,25,9,45,193.0,386.5,4.25,15.5,543.0,510.85,401.01
2017,5,25,10,0,106.0,408.0,4.2,16.0,498.0,473.81,369.56
2017,5,25,10,15,77.5,400.5,4.2,16.0,467.5,449.46,350.22
2017,5,25,10,30,49.0,393.0,4.2,16.0,437.0,422.66,328.81
2017,5,25,10,45,129.0,428.0,4.2,16.0,547.0,531.66,413.15
2017,5,25,11,0,209.0,463.0,4.2,16.0,657.0,643.81,497.3
2017,5,25,11,15,239.5,464.0,4.2,16.0,689.0,680.79,524.38
2017,5,25,11,30,270.0,465.0,4.2,16.0,721.0,721.85,554.61
2017,5,25,11,45,278.5,460.5,4.25,16.5,726.0,733.55,562.19
2017,5,25,12,0,287.0,456.0,4.3,17.0,731.0,744.38,569.4
2017,5,25,12,15,590.5,300.5,4.3,17.0,864.5,898.1,689.21
2017,5,25,12,30,894.0,145.0,4.3,17.0,998.0,1039.69,788.67
2017,5,25,12,45,869.0,159.0,4.35,17.0,981.5,1033.07,783.57
2017,5,25,13,0,844.0,173.0,4.4,17.0,965.0,1030.08,782.46
2017,5,25,13,15,661.0,268.0,4.4,17.0,882.0,948.36,726.26
2017,5,25,13,30,478.0,363.0,4.4,17.0,799.0,860.8,659.6
2017,5,25,13,45,651.0,264.5,4.45,17.0,841.0,926.14,713.32
2017,5,25,14,0,824.0,166.0,4.5,17.0,883.0,978.25,751.21
2017,5,25,14,15,815.0,164.0,4.5,17.0,852.0,954.03,734.92
2017,5,25,14,30,806.0,162.0,4.5,17.0,821.0,927.3,717.42
2017,5,25,14,45,794.5,159.0,4.55,17.0,784.5,894.91,696.25
2017,5,25,15,0,783.0,156.0,4.6,17.0,748.0,860.46,673.48
2017,5,25,15,15,767.5,152.5,4.6,16.5,706.5,823.23,649.43
2017,5,25,15,30,752.0,149.0,4.6,16.0,665.0,781.62,621.85
2017,5,25,15,45,732.0,145.0,4.6,16.0,619.0,734.85,588.89
2017,5,25,16,0,712.0,141.0,4.6,16.0,573.0,687.53,554.42
2017,5,25,16,15,686.5,136.0,4.55,15.5,524.5,635.04,515.52
2017,5,25,16,30,661.0,131.0,4.5,15.0,476.0,583.01,476.04
2017,5,25,16,45,627.0,125.0,4.5,15.0,425.5,525.52,430.51
2017,5,25,17,0,593.0,119.0,4.5,15.0,375.0,469.85,385.37
2017,5,25,17,15,548.5,111.5,4.45,14.5,324.5,409.38,335.82
2017,5,25,17,30,504.0,104.0,4.4,14.0,274.0,350.72,286.48
2017,5,25,17,45,444.0,94.0,4.4,14.0,225.0,289.22,233.37
2017,5,25,18,0,384.0,84.0,4.4,14.0,176.0,233.56,184.4
2017,5,25,18,15,301.5,70.5,4.25,13.5,132.0,173.44,132.41
2017,5,25,18,30,219.0,57.0,4.1,13.0,88.0,122.14,88.45
2017,5,25,18,45,128.0,38.0,4.0,13.0,54.5,69.56,43.7
2017,5,25,19,0,37.0,19.0,3.9,13.0,21.0,25.1,0.0
2017,5,25,19,15,18.5,9.5,3.75,12.5,10.5,11.0,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,2.1,12.0,9.5,9.16,0.0
2017,5,26,5,30,0.0,19.0,2.1,12.0,19.0,18.33,9.86
2017,5,26,5,45,0.0,32.5,2.15,12.5,32.5,31.38,22.04
2017,5,26,6,0,0.0,46.0,2.2,13.0,46.0,44.36,33.95
2017,5,26,6,15,0.0,61.5,2.2,13.0,61.5,58.71,44.63
2017,5,26,6,30,0.0,77.0,2.2,13.0,77.0,73.22,57.08
2017,5,26,6,45,0.0,93.5,2.2,13.5,93.5,88.72,70.03
2017,5,26,7,0,0.0,110.0,2.2,14.0,110.0,104.33,82.81
2017,5,26,7,15,0.0,128.5,2.15,14.0,128.5,121.81,97.09
2017,5,26,7,30,0.0,147.0,2.1,14.0,147.0,139.39,111.26
2017,5,26,7,45,12.5,179.5,2.05,14.0,186.5,174.14,139.06
2017,5,26,8,0,25.0,212.0,2.0,14.0,226.0,210.4,167.81
2017,5,26,8,15,35.0,240.0,2.0,14.0,262.0,239.98,191.0
2017,5,26,8,30,45.0,268.0,2.0,14.0,298.0,273.73,217.32
2017,5,26,8,45,44.0,284.5,2.05,14.5,315.5,292.16,230.9
2017,5,26,9,0,43.0,301.0,2.1,15.0,333.0,310.49,244.29
2017,5,26,9,15,34.0,300.0,2.15,15.0,326.0,307.33,241.29
2017,5,26,9,30,25.0,299.0,2.2,15.0,319.0,304.11,238.28
2017,5,26,9,45,20.5,289.5,2.25,15.5,306.5,293.55,229.33
2017,5,26,10,0,16.0,280.0,2.3,16.0,294.0,282.4,219.97
2017,5,26,10,15,12.5,248.5,2.3,16.0,259.5,250.35,194.89
2017,5,26,10,30,9.0,217.0,2.3,16.0,225.0,217.73,169.3
2017,5,26,10,45,25.0,307.0,2.35,16.5,330.0,321.13,249.19
2017,5,26,11,0,41.0,397.0,2.4,17.0,435.0,425.46,326.85
2017,5,26,11,15,43.0,406.5,2.45,17.0,447.5,439.26,336.52
2017,5,26,11,30,45.0,416.0,2.5,17.0,460.0,453.09,346.68
2017,5,26,11,45,48.0,423.5,2.55,17.5,470.5,465.88,355.48
2017,5,26,12,0,51.0,431.0,2.6,18.0,481.0,478.64,364.24
2017,5,26,12,15,114.5,456.5,2.65,18.0,567.0,575.1,436.58
2017,5,26,12,30,178.0,482.0,2.7,18.0,653.0,667.29,503.9
2017,5,26,12,45,242.5,464.5,2.75,18.0,694.0,722.98,545.13
2017,5,26,13,0,307.0,447.0,2.8,18.0,735.0,771.75,581.48
2017,5,26,13,15,272.0,446.5,2.85,18.0,698.5,737.42,556.73
2017,5,26,13,30,237.0,446.0,2.9,18.0,662.0,694.77,526.64
2017,5,26,13,45,243.0,428.5,2.95,18.0,645.5,689.11,523.93
2017,5,26,14,0,249.0,411.0,3.0,18.0,629.0,674.61,514.85
2017,5,26,14,15,190.5,402.5,3.05,18.0,566.0,599.24,459.83
2017,5,26,14,30,132.0,394.0,3.1,18.0,503.0,533.33,410.91
2017,5,26,14,45,103.5,367.5,3.15,18.0,450.5,469.36,363.88
2017,5,26,15,0,75.0,341.0,3.2,18.0,398.0,414.54,322.81
2017,5,26,15,15,97.0,327.5,3.2,17.5,397.0,417.58,327.43
2017,5,26,15,30,119.0,314.0,3.2,17.0,396.0,426.4,336.14
2017,5,26,15,45,226.0,279.5,3.25,17.0,422.0,468.85,372.69
2017,5,26,16,0,333.0,245.0,3.3,17.0,448.0,509.64,407.04
2017,5,26,16,15,317.5,229.5,3.25,16.5,410.5,468.99,376.64
2017,5,26,16,30,302.0,214.0,3.2,16.0,373.0,428.87,346.46
2017,5,26,16,45,464.0,159.5,3.2,16.0,374.5,461.29,374.7
2017,5,26,17,0,626.0,105.0,3.2,16.0,376.0,474.12,385.7
2017,5,26,17,15,584.5,98.5,3.15,15.5,326.0,414.78,337.37
2017,5,26,17,30,543.0,92.0,3.1,15.0,276.0,358.58,290.51
2017,5,26,17,45,491.5,82.5,3.05,15.0,228.0,298.6,238.97
2017,5,26,18,0,440.0,73.0,3.0,15.0,180.0,241.97,189.31
2017,5,26,18,15,360.5,62.0,2.9,14.5,136.0,182.39,137.73
2017,5,26,18,30,281.0,51.0,2.8,14.0,92.0,131.27,93.64
2017,5,26,18,45,179.0,35.5,2.75,13.5,58.0,79.47,49.8
2017,5,26,19,0,77.0,20.0,2.7,13.0,24.0,33.02,0.0
2017,5,26,19,15,38.5,10.0,2.6,12.5,12.0,13.33,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,118.0,18.5,1.3,11.0,31.5,14.28,0.11
2017,5,27,5,30,236.0,37.0,1.3,11.0,63.0,28.48,18.61
2017,5,27,5,45,327.5,49.0,1.35,11.5,104.5,36.82,26.98
2017,5,27,6,0,419.0,61.0,1.4,12.0,146.0,45.03,34.73
2017,5,27,6,15,209.5,79.5,1.4,12.0,122.0,69.33,50.03
2017,5,27,6,30,0.0,98.0,1.4,12.0,98.0,91.21,72.56
2017,5,27,6,45,4.5,116.5,1.45,12.5,118.0,109.31,87.39
2017,5,27,7,0,9.0,135.0,1.5,13.0,138.0,128.02,102.45
2017,5,27,7,15,21.0,160.0,1.55,13.5,169.5,154.83,123.72
2017,5,27,7,30,33.0,185.0,1.6,14.0,201.0,179.81,143.31
2017,5,27,7,45,71.0,217.5,1.7,14.5,257.0,225.06,178.7
2017,5,27,8,0,109.0,250.0,1.8,15.0,313.0,274.69,217.34
2017,5,27,8,15,101.5,271.0,1.85,15.0,333.0,297.73,235.37
2017,5,27,8,30,94.0,292.0,1.9,15.0,353.0,320.01,252.56
2017,5,27,8,45,99.0,314.0,2.0,15.5,382.5,349.38,274.64
2017,5,27,9,0,104.0,336.0,2.1,16.0,412.0,379.25,296.76
2017,5,27,9,15,207.5,346.5,2.2,16.0,508.0,461.71,360.82
2017,5,27,9,30,311.0,357.0,2.3,16.0,604.0,553.68,430.77
2017,5,27,9,45,346.5,360.5,2.4,16.5,647.0,598.6,463.28
2017,5,27,10,0,382.0,364.0,2.5,17.0,690.0,645.49,497.09
2017,5,27,10,15,612.5,257.0,2.6,17.0,797.5,746.97,576.36
2017,5,27,10,30,843.0,150.0,2.7,17.0,905.0,859.48,657.55
2017,5,27,10,45,847.5,151.0,2.8,17.5,925.0,888.89,675.72
2017,5,27,11,0,852.0,152.0,2.9,18.0,945.0,918.01,694.33
2017,5,27,11,15,855.0,153.0,3.0,18.0,957.5,943.31,711.63
2017,5,27,11,30,858.0,154.0,3.1,18.0,970.0,966.01,727.23
2017,5,27,11,45,859.0,154.0,3.25,18.0,975.0,983.11,739.52
2017,5,27,12,0,860.0,154.0,3.4,18.0,980.0,997.36,750.02
2017,5,27,12,15,859.5,154.0,3.45,18.0,977.5,1007.22,756.92
2017,5,27,12,30,859.0,154.0,3.5,18.0,975.0,1014.07,761.95
2017,5,27,12,45,855.5,154.0,3.6,18.0,965.0,1014.89,763.43
2017,5,27,13,0,852.0,154.0,3.7,18.0,955.0,1012.64,762.98
2017,5,27,13,15,847.5,153.0,3.75,18.0,938.0,1005.34,758.88
2017,5,27,13,30,843.0,152.0,3.8,18.0,921.0,1001.18,757.07
2017,5,27,13,45,838.0,150.0,3.85,18.0,897.5,986.33,748.03
2017,5,27,14,0,833.0,148.0,3.9,18.0,874.0,968.58,737.14
2017,5,27,14,15,825.0,146.0,3.9,18.0,844.0,945.18,722.1
2017,5,27,14,30,817.0,144.0,3.9,18.0,814.0,919.21,705.31
2017,5,27,14,45,807.0,141.0,3.95,18.0,778.5,887.96,685.06
2017,5,27,15,0,797.0,138.0,4.0,18.0,743.0,854.57,663.19
2017,5,27,15,15,782.5,135.0,4.0,17.5,702.0,815.41,637.99
2017,5,27,15,30,768.0,132.0,4.0,17.0,661.0,774.78,611.41
2017,5,27,15,45,751.0,128.0,4.05,17.0,616.5,729.9,580.37
2017,5,27,16,0,734.0,124.0,4.1,17.0,572.0,686.36,549.93
2017,5,27,16,15,710.5,119.5,4.1,16.5,524.0,635.03,512.65
2017,5,27,16,30,687.0,115.0,4.1,16.0,476.0,583.95,474.4
2017,5,27,16,45,657.5,109.5,4.1,16.0,426.5,528.69,430.96
2017,5,27,17,0,628.0,104.0,4.1,16.0,377.0,474.82,387.54
2017,5,27,17,15,587.0,97.5,4.1,15.5,327.0,415.65,339.39
2017,5,27,17,30,546.0,91.0,4.1,15.0,277.0,359.57,292.38
2017,5,27,17,45,491.0,82.0,4.1,15.0,228.5,298.5,239.72
2017,5,27,18,0,436.0,73.0,4.1,15.0,180.0,241.08,189.26
2017,5,27,18,15,357.0,62.0,4.0,14.5,136.0,181.77,137.71
2017,5,27,18,30,278.0,51.0,3.9,14.0,92.0,130.85,93.67
2017,5,27,18,45,175.5,35.5,3.85,13.5,58.0,78.94,49.94
2017,5,27,19,0,73.0,20.0,3.8,13.0,24.0,32.62,0.0
2017,5,27,19,15,36.5,10.0,3.75,12.5,12.0,13.2,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,98.5,20.0,3.65,11.0,30.5,15.48,1.24
2017,5,28,5,30,197.0,40.0,3.7,11.0,61.0,30.92,20.69
2017,5,28,5,45,289.0,53.0,3.75,11.5,102.5,40.0,29.75
2017,5,28,6,0,381.0,66.0,3.8,12.0,144.0,48.62,37.89
2017,5,28,6,15,190.5,56.0,3.8,12.5,95.0,45.99,30.26
2017,5,28,6,30,0.0,46.0,3.8,13.0,46.0,44.43,32.54
2017,5,28,6,45,0.0,55.5,3.8,13.5,55.5,53.62,40.29
2017,5,28,7,0,0.0,65.0,3.8,14.0,65.0,62.83,47.91
2017,5,28,7,15,0.0,82.5,3.8,14.0,82.5,79.7,61.99
2017,5,28,7,30,0.0,100.0,3.8,14.0,100.0,96.26,75.63
2017,5,28,7,45,0.0,111.5,3.8,14.5,111.5,107.25,84.34
2017,5,28,8,0,0.0,123.0,3.8,15.0,123.0,118.28,92.97
2017,5,28,8,15,0.0,141.0,3.8,15.0,141.0,135.45,106.73
2017,5,28,8,30,0.0,159.0,3.8,15.0,159.0,152.68,120.42
2017,5,28,8,45,0.0,159.0,3.85,15.5,159.0,152.96,120.08
2017,5,28,9,0,0.0,159.0,3.9,16.0,159.0,153.19,119.75
2017,5,28,9,15,3.5,184.0,3.9,16.0,187.0,179.48,140.66
2017,5,28,9,30,7.0,209.0,3.9,16.0,215.0,206.18,161.69
2017,5,28,9,45,8.0,214.0,3.95,16.5,221.0,212.29,165.95
2017,5,28,10,0,9.0,219.0,4.0,17.0,227.0,218.47,170.31
2017,5,28,10,15,10.0,230.0,4.0,17.0,239.5,230.49,179.55
2017,5,28,10,30,11.0,241.0,4.0,17.0,252.0,242.6,188.83
2017,5,28,10,45,15.5,285.5,4.05,17.5,300.5,290.31,225.4
2017,5,28,11,0,20.0,330.0,4.1,18.0,349.0,338.53,261.72
2017,5,28,11,15,41.5,385.5,4.15,18.0,425.0,417.04,321.56
2017,5,28,11,30,63.0,441.0,4.2,18.0,501.0,494.83,379.76
2017,5,28,11,45,62.0,442.5,4.3,18.0,502.5,498.25,382.08
2017,5,28,12,0,61.0,444.0,4.4,18.0,504.0,501.37,384.53
2017,5,28,12,15,181.0,451.5,4.4,18.0,625.5,635.54,487.45
2017,5,28,12,30,301.0,459.0,4.4,18.0,747.0,771.93,588.35
2017,5,28,12,45,575.0,308.5,4.45,18.5,852.5,901.71,688.39
2017,5,28,13,0,849.0,158.0,4.5,19.0,958.0,1020.04,771.39
2017,5,28,13,15,656.0,261.5,4.5,19.0,873.0,937.03,713.76
2017,5,28,13,30,463.0,365.0,4.5,19.0,788.0,848.11,645.91
2017,5,28,13,45,646.5,258.0,4.55,19.0,831.5,915.51,701.29
2017,5,28,14,0,830.0,151.0,4.6,19.0,875.0,969.12,739.84
2017,5,28,14,15,820.5,149.0,4.6,18.5,844.5,944.4,724.67
2017,5,28,14,30,811.0,147.0,4.6,18.0,814.0,917.18,708.22
2017,5,28,14,45,801.5,143.5,4.7,18.0,778.0,886.04,688.24
2017,5,28,15,0,792.0,140.0,4.8,18.0,742.0,852.75,666.53
2017,5,28,15,15,777.0,137.0,4.8,17.5,701.0,813.35,640.82
2017,5,28,15,30,762.0,134.0,4.8,17.0,660.0,772.53,613.73
2017,5,28,15,45,745.0,130.0,4.85,17.0,615.5,730.15,584.2
2017,5,28,16,0,728.0,126.0,4.9,17.0,571.0,684.69,551.94
2017,5,28,16,15,704.0,121.5,4.9,16.5,523.0,633.27,514.1
2017,5,28,16,30,680.0,117.0,4.9,16.0,475.0,582.17,475.4
2017,5,28,16,45,649.5,111.5,4.9,16.0,425.5,526.62,431.32
2017,5,28,17,0,619.0,106.0,4.9,16.0,376.0,472.56,387.37
2017,5,28,17,15,578.0,99.5,4.9,15.5,326.0,413.81,339.21
2017,5,28,17,30,537.0,93.0,4.9,15.0,276.0,358.14,292.26
2017,5,28,17,45,480.5,84.5,4.95,15.0,228.0,297.39,239.65
2017,5,28,18,0,424.0,76.0,5.0,15.0,180.0,240.6,189.59
2017,5,28,18,15,346.5,64.5,5.0,14.5,136.5,181.75,138.32
2017,5,28,18,30,269.0,53.0,5.0,14.0,93.0,131.12,94.44
2017,5,28,18,45,170.0,37.0,5.0,13.5,59.0,79.71,51.11
2017,5,28,19,0,71.0,21.0,5.0,13.0,25.0,33.63,0.43
2017,5,28,19,15,35.5,10.5,5.0,12.5,12.5,13.65,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,5,15,102.5,20.0,5.3,11.0,31.5,15.46,1.77
2017,5,29,5,30,205.0,40.0,5.4,11.0,63.0,30.88,20.7
2017,5,29,5,45,300.0,52.0,5.5,11.5,104.0,39.15,29.0
2017,5,29,6,0,395.0,64.0,5.6,12.0,145.0,47.0,36.44
2017,5,29,6,15,197.5,52.0,5.65,12.0,92.5,43.3,27.78
2017,5,29,6,30,0.0,40.0,5.7,12.0,40.0,38.62,27.66
2017,5,29,6,45,0.0,48.0,5.8,12.5,48.0,46.36,34.23
2017,5,29,7,0,0.0,56.0,5.9,13.0,56.0,54.11,40.68
2017,5,29,7,15,0.0,69.0,5.8,13.0,69.0,66.7,51.24
2017,5,29,7,30,0.0,82.0,5.7,13.0,82.0,79.31,61.7
2017,5,29,7,45,0.0,96.0,5.6,13.5,96.0,92.7,72.58
2017,5,29,8,0,0.0,110.0,5.5,14.0,110.0,106.05,83.29
2017,5,29,8,15,46.5,201.0,5.35,14.0,232.0,210.25,168.61
2017,5,29,8,30,93.0,292.0,5.2,14.0,354.0,319.53,256.23
2017,5,29,8,45,58.5,281.5,5.05,14.5,321.5,297.47,237.38
2017,5,29,9,0,24.0,271.0,4.9,15.0,289.0,273.26,216.78
2017,5,29,9,15,26.0,289.5,4.85,15.0,309.5,292.33,231.52
2017,5,29,9,30,28.0,308.0,4.8,15.0,330.0,313.54,247.78
2017,5,29,9,45,63.5,357.0,4.8,15.5,410.5,388.33,305.93
2017,5,29,10,0,99.0,406.0,4.8,16.0,491.0,466.36,365.3
2017,5,29,10,15,101.0,420.5,4.85,16.0,509.0,487.39,380.74
2017,5,29,10,30,103.0,435.0,4.9,16.0,527.0,508.41,396.31
2017,5,29,10,45,133.5,450.5,5.0,16.0,573.0,557.04,433.58
2017,5,29,11,0,164.0,466.0,5.1,16.0,619.0,605.95,470.74
2017,5,29,11,15,149.0,471.5,5.1,16.0,612.0,604.25,468.55
2017,5,29,11,30,134.0,477.0,5.1,16.0,605.0,601.39,465.73
2017,5,29,11,45,125.0,478.0,5.2,16.0,598.5,598.79,463.68
2017,5,29,12,0,116.0,479.0,5.3,16.0,592.0,595.37,461.04
2017,5,29,12,15,113.5,477.0,5.4,16.0,587.0,594.6,460.69
2017,5,29,12,30,111.0,475.0,5.5,16.0,582.0,587.01,455.37
2017,5,29,12,45,125.5,473.5,5.65,16.0,593.0,608.7,472.57
2017,5,29,13,0,140.0,472.0,5.8,16.0,604.0,623.65,484.78
2017,5,29,13,15,198.5,457.5,5.9,16.0,641.5,668.25,520.77
2017,5,29,13,30,257.0,443.0,6.0,16.0,679.0,718.78,560.75
2017,5,29,13,45,347.5,396.0,6.1,16.5,705.5,757.24,592.31
2017,5,29,14,0,438.0,349.0,6.2,17.0,732.0,798.99,625.91
2017,5,29,14,15,445.5,329.0,6.3,16.5,707.0,778.83,613.73
2017,5,29,14,30,453.0,309.0,6.4,16.0,682.0,756.59,600.11
2017,5,29,14,45,455.5,294.5,6.5,16.0,655.5,733.48,584.3
2017,5,29,15,0,458.0,280.0,6.6,16.0,629.0,708.59,567.0
2017,5,29,15,15,448.5,268.5,6.65,16.0,595.0,674.98,542.41
2017,5,29,15,30,439.0,257.0,6.7,16.0,561.0,640.5,516.92
2017,5,29,15,45,589.0,190.0,6.75,16.0,568.0,673.35,547.46
2017,5,29,16,0,739.0,123.0,6.8,16.0,575.0,690.09,564.49
2017,5,29,16,15,716.0,118.5,6.75,15.5,527.5,638.96,525.81
2017,5,29,16,30,693.0,114.0,6.7,15.0,480.0,588.03,486.26
2017,5,29,16,45,668.0,107.5,6.7,15.0,431.5,534.2,442.68
2017,5,29,17,0,643.0,101.0,6.7,15.0,383.0,481.33,398.89
2017,5,29,17,15,603.5,95.0,6.6,14.5,333.0,422.76,349.92
2017,5,29,17,30,564.0,89.0,6.5,14.0,283.0,367.1,302.13
2017,5,29,17,45,511.5,81.0,6.45,14.0,235.0,307.15,249.35
2017,5,29,18,0,459.0,73.0,6.4,14.0,187.0,252.03,199.86
2017,5,29,18,15,381.0,62.5,6.3,13.5,142.5,190.57,145.75
2017,5,29,18,30,303.0,52.0,6.2,13.0,98.0,138.96,100.45
2017,5,29,18,45,195.5,37.0,6.1,12.5,62.5,84.96,54.86
2017,5,29,19,0,88.0,22.0,6.0,12.0,27.0,37.43,3.85
2017,5,29,19,15,44.0,11.0,6.0,12.0,13.5,15.01,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,8.5,5.9,11.0,8.5,8.19,0.0
2017,5,30,5,30,0.0,17.0,5.9,11.0,17.0,16.4,8.37
2017,5,30,5,45,0.0,28.0,5.9,11.5,28.0,27.03,18.3
2017,5,30,6,0,0.0,39.0,5.9,12.0,39.0,37.66,28.11
2017,5,30,6,15,0.0,52.0,5.95,12.0,52.0,50.24,37.56
2017,5,30,6,30,0.0,65.0,6.0,12.0,65.0,62.62,48.26
2017,5,30,6,45,0.0,78.0,6.05,12.5,78.0,74.9,58.61
2017,5,30,7,0,0.0,91.0,6.1,13.0,91.0,87.24,68.82
2017,5,30,7,15,12.5,135.5,6.05,13.0,141.5,131.19,105.18
2017,5,30,7,30,25.0,180.0,6.0,13.0,192.0,176.42,142.26
2017,5,30,7,45,34.0,205.0,5.95,13.5,223.5,201.35,162.08
2017,5,30,8,0,43.0,230.0,5.9,14.0,255.0,230.65,185.34
2017,5,30,8,15,72.0,262.0,5.85,14.0,308.0,276.4,222.06
2017,5,30,8,30,101.0,294.0,5.8,14.0,361.0,325.37,261.18
2017,5,30,8,45,169.5,314.5,5.75,14.5,435.5,387.13,310.15
2017,5,30,9,0,238.0,335.0,5.7,15.0,510.0,457.6,365.46
2017,5,30,9,15,273.0,347.0,5.75,15.0,557.0,503.36,401.48
2017,5,30,9,30,308.0,359.0,5.8,15.0,604.0,553.38,440.55
2017,5,30,9,45,215.0,386.0,5.85,15.5,560.5,526.36,416.63
2017,5,30,10,0,122.0,413.0,5.9,16.0,517.0,490.82,385.89
2017,5,30,10,15,208.0,418.5,5.85,16.0,602.5,572.61,450.28
2017,5,30,10,30,294.0,424.0,5.8,16.0,688.0,660.84,518.21
2017,5,30,10,45,358.5,406.0,5.8,16.5,735.0,711.75,556.53
2017,5,30,11,0,423.0,388.0,5.8,17.0,782.0,766.95,597.61
2017,5,30,11,15,445.5,391.5,5.8,16.5,811.5,804.75,626.48
2017,5,30,11,30,468.0,395.0,5.8,16.0,841.0,842.14,655.05
2017,5,30,11,45,356.0,436.0,5.8,16.0,777.0,783.23,608.35
2017,5,30,12,0,244.0,477.0,5.8,16.0,713.0,722.98,560.42
2017,5,30,12,15,236.0,477.5,5.85,15.5,705.0,716.05,556.68
2017,5,30,12,30,228.0,478.0,5.9,15.0,697.0,712.64,555.26
2017,5,30,12,45,261.0,465.0,6.0,15.0,713.5,741.62,578.38
2017,5,30,13,0,294.0,452.0,6.1,15.0,730.0,763.66,596.38
2017,5,30,13,15,229.5,454.0,6.2,15.0,668.5,695.45,544.45
2017,5,30,13,30,165.0,456.0,6.3,15.0,607.0,633.78,496.87
2017,5,30,13,45,155.5,443.0,6.4,15.0,582.5,610.71,480.16
2017,5,30,14,0,146.0,430.0,6.5,15.0,558.0,587.16,462.86
2017,5,30,14,15,144.5,414.0,6.5,15.0,537.0,567.65,448.73
2017,5,30,14,30,143.0,398.0,6.5,15.0,516.0,547.57,434.12
2017,5,30,14,45,110.5,371.5,6.55,15.0,460.5,487.77,387.87
2017,5,30,15,0,78.0,345.0,6.6,15.0,405.0,421.24,335.96
2017,5,30,15,15,240.0,309.5,6.45,15.0,479.0,534.69,430.71
2017,5,30,15,30,402.0,274.0,6.3,15.0,553.0,621.27,502.53
2017,5,30,15,45,323.5,270.0,6.15,15.0,484.5,542.11,439.44
2017,5,30,16,0,245.0,266.0,6.0,15.0,416.0,467.91,379.96
2017,5,30,16,15,373.5,214.0,5.9,15.0,422.0,492.16,403.15
2017,5,30,16,30,502.0,162.0,5.8,15.0,428.0,511.65,421.27
2017,5,30,16,45,324.5,171.5,5.75,15.0,337.0,384.15,316.43
2017,5,30,17,0,147.0,181.0,5.7,15.0,246.0,274.16,224.53
2017,5,30,17,15,136.0,159.5,5.65,14.5,213.5,238.88,195.88
2017,5,30,17,30,125.0,138.0,5.6,14.0,181.0,204.47,167.25
2017,5,30,17,45,110.5,116.5,5.6,13.5,150.0,169.53,137.64
2017,5,30,18,0,96.0,95.0,5.6,13.0,119.0,135.95,108.67
2017,5,30,18,15,75.0,74.5,5.45,12.5,90.5,102.87,79.93
2017,5,30,18,30,54.0,54.0,5.3,12.0,62.0,71.87,53.0
2017,5,30,18,45,27.0,36.0,5.2,12.0,40.0,42.46,27.53
2017,5,30,19,0,0.0,18.0,5.1,12.0,18.0,17.4,0.61
2017,5,30,19,15,0.0,9.0,5.1,12.0,9.0,8.85,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,2.8,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2017,5,31,5,15,105.5,23.0,3.0,12.0,35.0,17.9,3.92
2017,5,31,5,30,211.0,38.0,3.1,12.0,62.0,29.16,19.26
2017,5,31,5,45,304.5,49.0,3.25,12.5,102.5,36.66,26.74
2017,5,31,6,0,398.0,60.0,3.4,13.0,143.0,43.72,33.41
2017,5,31,6,15,460.5,68.0,3.4,13.5,189.0,62.74,38.78
2017,5,31,6,30,523.0,76.0,3.4,14.0,235.0,101.11,59.79
2017,5,31,6,45,574.0,80.5,3.4,14.5,284.5,141.86,89.04
2017,5,31,7,0,625.0,85.0,3.4,15.0,334.0,188.29,126.89
2017,5,31,7,15,657.5,90.0,3.35,15.0,383.5,236.13,168.95
2017,5,31,7,30,690.0,95.0,3.3,15.0,433.0,287.29,214.45
2017,5,31,7,45,721.5,96.0,3.3,15.5,482.5,340.05,260.67
2017,5,31,8,0,753.0,97.0,3.3,16.0,532.0,392.86,306.15
2017,5,31,8,15,771.5,100.0,3.25,16.5,577.5,444.11,349.31
2017,5,31,8,30,790.0,103.0,3.2,17.0,623.0,496.3,391.89
2017,5,31,8,45,810.5,102.0,3.2,17.5,666.5,546.54,431.89
2017,5,31,9,0,831.0,101.0,3.2,18.0,710.0,599.08,472.39
2017,5,31,9,15,841.5,103.0,3.15,18.0,747.5,646.2,508.47
2017,5,31,9,30,852.0,105.0,3.1,18.0,785.0,692.5,542.65
2017,5,31,9,45,863.5,104.5,3.05,18.5,818.0,736.11,571.69
2017,5,31,10,0,875.0,104.0,3.0,19.0,851.0,778.52,599.39
2017,5,31,10,15,881.0,105.0,3.0,19.0,877.5,816.5,625.02
2017,5,31,10,30,887.0,106.0,3.0,19.0,904.0,852.48,649.08
2017,5,31,10,45,892.0,106.5,3.0,19.5,923.5,884.94,669.29
2017,5,31,11,0,897.0,107.0,3.0,20.0,943.0,915.0,687.72
2017,5,31,11,15,899.5,108.0,3.0,20.0,956.0,940.72,704.43
2017,5,31,11,30,902.0,109.0,3.0,20.0,969.0,963.68,719.3
2017,5,31,11,45,902.0,109.5,3.05,20.5,974.0,980.87,729.38
2017,5,31,12,0,902.0,110.0,3.1,21.0,979.0,995.05,737.53
2017,5,31,12,15,901.5,110.0,3.2,21.0,977.0,1005.15,744.91
2017,5,31,12,30,901.0,110.0,3.3,21.0,975.0,1012.12,750.35
2017,5,31,12,45,896.0,111.5,3.45,21.0,964.5,1012.94,752.22
2017,5,31,13,0,891.0,113.0,3.6,21.0,954.0,1010.58,752.09
2017,5,31,13,15,887.5,112.5,3.65,21.0,937.5,1004.51,748.87
2017,5,31,13,30,884.0,112.0,3.7,21.0,921.0,995.3,743.68
2017,5,31,13,45,880.0,110.0,3.8,21.0,898.0,980.96,735.45
2017,5,31,14,0,876.0,108.0,3.9,21.0,875.0,963.6,725.24
2017,5,31,14,15,869.0,107.0,3.9,20.5,845.5,941.53,712.62
2017,5,31,14,30,862.0,106.0,3.9,20.0,816.0,916.79,698.13
2017,5,31,14,45,852.5,104.0,3.95,20.0,781.0,886.17,678.45
2017,5,31,15,0,843.0,102.0,4.0,20.0,746.0,853.31,657.1
2017,5,31,15,15,831.0,100.0,4.05,19.5,706.0,816.26,633.8
2017,5,31,15,30,819.0,98.0,4.1,19.0,666.0,777.49,608.95
2017,5,31,15,45,803.0,95.5,4.15,19.0,621.5,737.36,581.61
2017,5,31,16,0,787.0,93.0,4.2,19.0,577.0,692.26,550.23
2017,5,31,16,15,766.5,90.0,4.2,18.5,530.0,642.73,515.89
2017,5,31,16,30,746.0,87.0,4.2,18.0,483.0,593.09,479.41
2017,5,31,16,45,718.5,83.5,4.25,18.0,434.0,538.78,437.04
2017,5,31,17,0,691.0,80.0,4.3,18.0,385.0,485.56,394.42
2017,5,31,17,15,655.0,75.5,4.3,17.5,335.5,429.3,348.72
2017,5,31,17,30,619.0,71.0,4.3,17.0,286.0,374.53,302.85
2017,5,31,17,45,568.0,65.5,4.3,16.5,238.0,315.24,252.07
2017,5,31,18,0,517.0,60.0,4.3,16.0,190.0,260.59,203.96
2017,5,31,18,15,442.5,52.0,4.15,15.5,145.5,200.86,151.54
2017,5,31,18,30,368.0,44.0,4.0,15.0,101.0,148.82,105.84
2017,5,31,18,45,256.0,32.5,3.9,15.0,65.5,93.52,59.38
2017,5,31,19,0,144.0,21.0,3.8,15.0,30.0,46.83,10.66
2017,5,31,19,15,72.0,10.5,3.75,14.5,15.0,17.38,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,11.0,4.0,3.0,12.0,4.5,0.0,0.0
2017,6,1,5,0,22.0,8.0,3.1,12.0,9.0,7.86,0.0
2017,6,1,5,15,133.5,22.5,3.15,12.5,37.0,17.47,4.06
2017,6,1,5,30,245.0,37.0,3.2,13.0,65.0,28.32,18.49
2017,6,1,5,45,324.0,49.0,3.25,13.5,105.5,36.64,26.62
2017,6,1,6,0,403.0,61.0,3.3,14.0,146.0,44.59,34.05
2017,6,1,6,15,466.5,69.5,3.4,14.0,192.5,64.51,39.93
2017,6,1,6,30,530.0,78.0,3.5,14.0,239.0,103.71,61.66
2017,6,1,6,45,265.5,103.5,3.65,14.5,184.5,124.61,88.17
2017,6,1,7,0,1.0,129.0,3.8,15.0,130.0,121.38,96.68
2017,6,1,7,15,7.5,149.5,3.9,15.5,154.0,142.42,113.41
2017,6,1,7,30,14.0,170.0,4.0,16.0,178.0,164.28,130.62
2017,6,1,7,45,20.5,193.5,4.15,16.5,205.5,189.63,150.54
2017,6,1,8,0,27.0,217.0,4.3,17.0,233.0,212.75,168.48
2017,6,1,8,15,61.0,255.0,4.3,17.0,294.5,265.19,209.91
2017,6,1,8,30,95.0,293.0,4.3,17.0,356.0,321.43,254.01
2017,6,1,8,45,63.0,289.0,4.3,17.5,332.0,306.75,241.42
2017,6,1,9,0,31.0,285.0,4.3,18.0,308.0,288.45,225.89
2017,6,1,9,15,41.0,314.5,4.3,18.0,347.0,325.18,254.23
2017,6,1,9,30,51.0,344.0,4.3,18.0,386.0,363.02,283.04
2017,6,1,9,45,57.5,365.0,4.3,18.5,413.5,391.34,303.72
2017,6,1,10,0,64.0,386.0,4.3,19.0,441.0,420.24,324.65
2017,6,1,10,15,453.5,266.0,4.2,19.0,672.5,626.94,489.91
2017,6,1,10,30,843.0,146.0,4.1,19.0,904.0,853.76,657.16
2017,6,1,10,45,850.5,145.5,4.05,19.5,925.0,886.3,676.28
2017,6,1,11,0,858.0,145.0,4.0,20.0,946.0,916.72,695.05
2017,6,1,11,15,861.5,146.0,4.0,20.0,959.0,942.6,712.19
2017,6,1,11,30,865.0,147.0,4.0,20.0,972.0,965.9,727.59
2017,6,1,11,45,869.5,145.0,4.05,20.5,978.5,984.55,738.75
2017,6,1,12,0,874.0,143.0,4.1,21.0,985.0,1000.42,748.1
2017,6,1,12,15,874.0,143.0,4.1,21.0,983.5,1010.94,755.06
2017,6,1,12,30,874.0,143.0,4.1,21.0,982.0,1018.44,760.13
2017,6,1,12,45,874.5,141.0,4.2,21.0,973.5,1021.37,762.9
2017,6,1,13,0,875.0,139.0,4.3,21.0,965.0,1021.17,763.71
2017,6,1,13,15,871.5,138.0,4.35,21.0,949.0,1014.85,760.22
2017,6,1,13,30,868.0,137.0,4.4,21.0,933.0,1005.43,754.78
2017,6,1,13,45,863.0,135.5,4.5,21.0,909.5,991.0,746.51
2017,6,1,14,0,858.0,134.0,4.6,21.0,886.0,973.63,736.45
2017,6,1,14,15,850.5,132.5,4.7,20.5,856.5,951.06,724.21
2017,6,1,14,30,843.0,131.0,4.8,20.0,827.0,925.87,710.04
2017,6,1,14,45,831.0,129.5,4.9,20.0,791.0,899.28,693.36
2017,6,1,15,0,819.0,128.0,5.0,20.0,755.0,865.29,671.28
2017,6,1,15,15,806.0,125.5,5.1,19.5,714.5,827.48,647.5
2017,6,1,15,30,793.0,123.0,5.2,19.0,674.0,788.04,622.12
2017,6,1,15,45,774.0,120.5,5.35,19.0,629.0,742.52,590.81
2017,6,1,16,0,755.0,118.0,5.5,19.0,584.0,696.27,558.43
2017,6,1,16,15,733.0,114.5,5.55,18.5,536.5,648.24,524.07
2017,6,1,16,30,711.0,111.0,5.6,18.0,489.0,598.43,486.62
2017,6,1,16,45,684.0,105.5,5.7,17.5,439.5,543.73,444.39
2017,6,1,17,0,657.0,100.0,5.8,17.0,390.0,490.13,401.77
2017,6,1,17,15,617.5,94.0,5.8,16.5,340.0,430.89,353.14
2017,6,1,17,30,578.0,88.0,5.8,16.0,290.0,374.53,305.55
2017,6,1,17,45,528.5,79.5,5.8,15.5,241.5,314.53,253.83
2017,6,1,18,0,479.0,71.0,5.8,15.0,193.0,259.04,204.81
2017,6,1,18,15,402.0,61.5,5.65,14.5,148.0,197.4,150.7
2017,6,1,18,30,325.0,52.0,5.5,14.0,103.0,145.72,105.37
2017,6,1,18,45,219.5,38.0,5.4,14.0,67.0,91.57,59.71
2017,6,1,19,0,114.0,24.0,5.3,14.0,31.0,46.0,13.03
2017,6,1,19,15,57.0,12.0,5.2,13.5,15.5,17.47,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,20.5,5.0,3.8,11.5,5.5,0.0,0.0
2017,6,2,5,0,41.0,10.0,3.9,12.0,11.0,9.83,0.0
2017,6,2,5,15,169.5,23.5,4.05,12.0,41.0,18.29,4.87
2017,6,2,5,30,298.0,37.0,4.2,12.0,71.0,28.84,19.04
2017,6,2,5,45,388.0,46.5,4.4,12.5,113.5,34.59,24.93
2017,6,2,6,0,478.0,56.0,4.6,13.0,156.0,40.0,30.1
2017,6,2,6,15,539.0,63.0,4.5,13.5,204.5,61.15,35.55
2017,6,2,6,30,600.0,70.0,4.4,14.0,253.0,102.77,58.07
2017,6,2,6,45,642.0,75.5,4.3,14.5,303.5,147.33,90.69
2017,6,2,7,0,684.0,81.0,4.2,15.0,354.0,196.55,131.51
2017,6,2,7,15,715.5,85.5,4.0,15.5,405.0,246.84,175.67
2017,6,2,7,30,747.0,90.0,3.8,16.0,456.0,302.85,224.99
2017,6,2,7,45,771.5,93.0,3.6,16.5,506.0,355.23,271.07
2017,6,2,8,0,796.0,96.0,3.4,17.0,556.0,409.62,317.68
2017,6,2,8,15,813.5,98.5,3.35,17.5,603.0,462.1,361.72
2017,6,2,8,30,831.0,101.0,3.3,18.0,650.0,515.37,404.98
2017,6,2,8,45,845.0,103.5,3.25,18.5,693.0,569.25,447.24
2017,6,2,9,0,859.0,106.0,3.2,19.0,736.0,620.7,486.4
2017,6,2,9,15,870.0,108.0,3.25,19.0,774.5,669.41,523.71
2017,6,2,9,30,881.0,110.0,3.3,19.0,813.0,717.28,559.22
2017,6,2,9,45,893.0,109.0,3.35,19.5,847.5,761.99,589.21
2017,6,2,10,0,905.0,108.0,3.4,20.0,882.0,805.45,617.94
2017,6,2,10,15,911.0,109.0,3.4,20.0,909.0,844.52,644.2
2017,6,2,10,30,917.0,110.0,3.4,20.0,936.0,881.52,668.85
2017,6,2,10,45,921.0,111.0,3.45,20.5,956.0,914.52,689.6
2017,6,2,11,0,925.0,112.0,3.5,21.0,976.0,945.0,708.51
2017,6,2,11,15,927.5,112.5,3.55,21.0,989.0,970.95,725.68
2017,6,2,11,30,930.0,113.0,3.6,21.0,1002.0,994.05,740.98
2017,6,2,11,45,930.5,114.0,3.65,21.5,1007.5,1012.77,751.98
2017,6,2,12,0,931.0,115.0,3.7,22.0,1013.0,1028.41,760.99
2017,6,2,12,15,931.0,115.0,3.85,22.0,1011.0,1039.4,769.2
2017,6,2,12,30,931.0,115.0,4.0,22.0,1009.0,1047.17,775.42
2017,6,2,12,45,919.5,121.0,4.2,22.0,997.0,1046.27,776.32
2017,6,2,13,0,908.0,127.0,4.4,22.0,985.0,1042.12,775.18
2017,6,2,13,15,904.5,126.0,4.55,22.0,968.5,1035.65,772.5
2017,6,2,13,30,901.0,125.0,4.7,22.0,952.0,1025.97,768.02
2017,6,2,13,45,897.0,123.5,4.85,22.0,929.0,1012.14,760.75
2017,6,2,14,0,893.0,122.0,5.0,22.0,906.0,995.25,751.37
2017,6,2,14,15,886.0,120.5,5.0,21.5,876.0,972.53,738.3
2017,6,2,14,30,879.0,119.0,5.0,21.0,846.0,947.07,723.3
2017,6,2,14,45,871.5,116.5,5.05,21.0,811.0,917.49,704.29
2017,6,2,15,0,864.0,114.0,5.1,21.0,776.0,885.49,683.47
2017,6,2,15,15,852.0,111.5,5.05,20.5,735.0,847.41,658.88
2017,6,2,15,30,840.0,109.0,5.0,20.0,694.0,811.75,635.82
2017,6,2,15,45,825.5,106.0,5.0,20.0,649.0,767.59,605.31
2017,6,2,16,0,811.0,103.0,5.0,20.0,604.0,722.25,573.61
2017,6,2,16,15,790.5,99.5,5.0,19.5,556.0,671.24,538.26
2017,6,2,16,30,770.0,96.0,5.0,19.0,508.0,620.05,500.51
2017,6,2,16,45,743.5,92.0,5.0,19.0,457.5,564.73,457.26
2017,6,2,17,0,717.0,88.0,5.0,19.0,407.0,511.66,414.64
2017,6,2,17,15,680.5,83.0,5.0,18.5,355.5,452.25,366.6
2017,6,2,17,30,644.0,78.0,5.0,18.0,304.0,395.35,319.11
2017,6,2,17,45,592.0,72.0,5.0,17.5,254.0,333.69,266.51
2017,6,2,18,0,540.0,66.0,5.0,17.0,204.0,276.71,216.55
2017,6,2,18,15,464.0,57.5,5.0,16.5,157.5,214.53,162.17
2017,6,2,18,30,388.0,49.0,5.0,16.0,111.0,160.12,114.48
2017,6,2,18,45,274.0,37.0,5.0,15.5,73.0,101.88,65.77
2017,6,2,19,0,160.0,25.0,5.0,15.0,35.0,54.45,17.71
2017,6,2,19,15,80.0,12.5,5.0,14.5,17.5,20.36,0.0
2017,6,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
