Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.0,3.45,11.5,3.0,0.0,0.0
2017,6,3,5,0,0.0,6.0,3.5,12.0,6.0,5.9,0.0
2017,6,3,5,15,10.0,22.0,3.55,12.0,23.0,20.63,6.55
2017,6,3,5,30,20.0,38.0,3.6,12.0,40.0,34.72,24.1
2017,6,3,5,45,37.5,57.5,3.7,12.5,64.0,51.22,39.58
2017,6,3,6,0,55.0,77.0,3.8,13.0,88.0,67.42,54.45
2017,6,3,6,15,66.5,98.0,3.85,13.0,115.5,87.63,67.8
2017,6,3,6,30,78.0,119.0,3.9,13.0,143.0,111.66,86.51
2017,6,3,6,45,88.5,140.0,4.0,13.5,172.0,137.09,106.78
2017,6,3,7,0,99.0,161.0,4.1,14.0,201.0,160.49,125.65
2017,6,3,7,15,112.0,184.0,4.1,14.0,235.0,190.95,150.66
2017,6,3,7,30,125.0,207.0,4.1,14.0,269.0,223.01,176.99
2017,6,3,7,45,98.5,225.5,4.15,14.5,277.5,241.8,192.74
2017,6,3,8,0,72.0,244.0,4.2,15.0,286.0,254.63,203.03
2017,6,3,8,15,61.0,259.0,4.15,15.0,296.5,268.71,214.1
2017,6,3,8,30,50.0,274.0,4.1,15.0,307.0,281.59,223.95
2017,6,3,8,45,89.0,308.0,4.1,15.0,371.5,338.35,268.73
2017,6,3,9,0,128.0,342.0,4.1,15.0,436.0,397.38,314.78
2017,6,3,9,15,141.5,362.5,4.1,15.5,471.5,433.29,341.56
2017,6,3,9,30,155.0,383.0,4.1,16.0,507.0,470.29,368.91
2017,6,3,9,45,108.0,383.5,4.1,16.5,472.0,445.29,347.75
2017,6,3,10,0,61.0,384.0,4.1,17.0,437.0,415.93,323.28
2017,6,3,10,15,251.5,373.0,4.1,17.0,598.5,564.61,440.48
2017,6,3,10,30,442.0,362.0,4.1,17.0,760.0,726.57,562.91
2017,6,3,10,45,462.0,369.5,4.15,17.5,794.0,767.83,590.83
2017,6,3,11,0,482.0,377.0,4.2,18.0,828.0,808.96,618.99
2017,6,3,11,15,689.0,255.5,4.25,18.0,908.5,896.41,687.55
2017,6,3,11,30,896.0,134.0,4.3,18.0,989.0,982.46,746.58
2017,6,3,11,45,902.0,130.5,4.35,18.5,996.5,1001.58,757.66
2017,6,3,12,0,908.0,127.0,4.4,19.0,1004.0,1017.84,767.32
2017,6,3,12,15,908.0,127.0,4.45,19.0,1002.0,1028.68,775.02
2017,6,3,12,30,908.0,127.0,4.5,19.0,1000.0,1036.39,780.76
2017,6,3,12,45,908.0,125.0,4.55,19.5,991.0,1038.89,781.58
2017,6,3,13,0,908.0,123.0,4.6,20.0,982.0,1038.15,780.35
2017,6,3,13,15,904.5,122.5,4.6,20.0,965.5,1032.2,776.8
2017,6,3,13,30,901.0,122.0,4.6,20.0,949.0,1023.06,771.24
2017,6,3,13,45,899.0,119.0,4.7,20.0,926.5,1009.66,763.79
2017,6,3,14,0,897.0,116.0,4.8,20.0,904.0,993.12,754.24
2017,6,3,14,15,890.0,114.5,4.85,20.0,874.0,970.34,739.98
2017,6,3,14,30,883.0,113.0,4.9,20.0,844.0,944.81,723.82
2017,6,3,14,45,875.0,110.5,4.95,20.0,808.5,914.7,704.39
2017,6,3,15,0,867.0,108.0,5.0,20.0,773.0,882.18,683.15
2017,6,3,15,15,854.5,105.5,5.05,19.5,732.0,843.6,658.69
2017,6,3,15,30,842.0,103.0,5.1,19.0,691.0,803.27,632.61
2017,6,3,15,45,826.5,100.5,5.15,19.0,645.5,762.92,604.92
2017,6,3,16,0,811.0,98.0,5.2,19.0,600.0,717.41,573.02
2017,6,3,16,15,790.0,95.0,5.25,18.5,551.5,666.63,537.71
2017,6,3,16,30,769.0,92.0,5.3,18.0,503.0,615.73,500.19
2017,6,3,16,45,741.0,88.5,5.35,18.0,452.5,560.12,456.44
2017,6,3,17,0,713.0,85.0,5.4,18.0,402.0,506.77,413.32
2017,6,3,17,15,676.0,80.0,5.45,17.5,351.5,447.31,364.91
2017,6,3,17,30,639.0,75.0,5.5,17.0,301.0,390.43,317.12
2017,6,3,17,45,584.5,69.5,5.55,16.5,251.0,328.53,263.98
2017,6,3,18,0,530.0,64.0,5.6,16.0,201.0,271.57,213.79
2017,6,3,18,15,455.0,56.0,5.55,15.5,155.5,210.73,160.2
2017,6,3,18,30,380.0,48.0,5.5,15.0,110.0,157.56,113.31
2017,6,3,18,45,261.5,36.5,5.5,14.5,72.5,99.04,64.47
2017,6,3,19,0,143.0,25.0,5.5,14.0,35.0,52.22,18.74
2017,6,3,19,15,71.5,12.5,5.55,13.5,17.5,19.6,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,14.5,5.5,6.65,11.0,5.5,0.0,0.0
2017,6,4,5,0,29.0,11.0,6.7,11.0,11.0,10.81,0.0
2017,6,4,5,15,147.5,25.0,6.8,11.5,40.5,19.5,6.14
2017,6,4,5,30,266.0,39.0,6.9,12.0,70.0,29.9,19.97
2017,6,4,5,45,360.5,49.0,7.0,12.5,112.5,36.85,26.91
2017,6,4,6,0,455.0,59.0,7.1,13.0,155.0,42.61,32.41
2017,6,4,6,15,517.0,66.5,7.15,13.0,203.0,63.93,38.22
2017,6,4,6,30,579.0,74.0,7.2,13.0,251.0,104.85,60.88
2017,6,4,6,45,624.0,79.0,7.3,13.5,301.5,148.21,92.78
2017,6,4,7,0,669.0,84.0,7.4,14.0,352.0,196.57,133.16
2017,6,4,7,15,701.0,88.5,7.4,14.5,403.0,246.12,177.29
2017,6,4,7,30,733.0,93.0,7.4,15.0,454.0,301.58,227.01
2017,6,4,7,45,755.0,97.5,7.45,15.5,503.0,353.66,274.0
2017,6,4,8,0,777.0,102.0,7.5,16.0,552.0,407.51,321.64
2017,6,4,8,15,796.5,105.0,7.5,16.0,599.5,460.37,368.12
2017,6,4,8,30,816.0,108.0,7.5,16.0,647.0,514.24,414.42
2017,6,4,8,45,829.5,111.0,7.5,16.5,690.5,565.56,456.82
2017,6,4,9,0,843.0,114.0,7.5,17.0,734.0,616.82,498.06
2017,6,4,9,15,856.0,116.5,7.45,17.0,774.0,668.13,539.2
2017,6,4,9,30,869.0,119.0,7.4,17.0,814.0,717.27,577.87
2017,6,4,9,45,881.5,119.5,7.35,17.5,849.0,763.31,610.51
2017,6,4,10,0,894.0,120.0,7.3,18.0,884.0,808.19,641.85
2017,6,4,10,15,901.5,121.5,7.2,18.0,912.5,848.61,670.59
2017,6,4,10,30,909.0,123.0,7.1,18.0,941.0,887.1,697.69
2017,6,4,10,45,915.0,123.5,7.0,18.5,962.5,921.19,719.98
2017,6,4,11,0,921.0,124.0,6.9,19.0,984.0,952.89,740.33
2017,6,4,11,15,924.5,124.5,6.8,19.0,998.0,979.75,758.49
2017,6,4,11,30,928.0,125.0,6.7,19.0,1012.0,1003.82,774.64
2017,6,4,11,45,932.5,123.5,6.65,19.5,1019.0,1024.0,786.76
2017,6,4,12,0,937.0,122.0,6.6,20.0,1026.0,1041.19,796.77
2017,6,4,12,15,937.0,122.0,6.6,20.0,1024.5,1052.35,804.49
2017,6,4,12,30,937.0,122.0,6.6,20.0,1023.0,1060.27,810.09
2017,6,4,12,45,932.5,123.5,6.6,20.0,1012.5,1061.93,811.46
2017,6,4,13,0,928.0,125.0,6.6,20.0,1002.0,1060.3,810.67
2017,6,4,13,15,924.5,124.0,6.65,19.5,985.5,1053.82,808.54
2017,6,4,13,30,921.0,123.0,6.7,19.0,969.0,1044.09,804.22
2017,6,4,13,45,917.5,121.0,6.8,19.0,946.0,1030.1,795.69
2017,6,4,14,0,914.0,119.0,6.9,19.0,923.0,1012.96,785.0
2017,6,4,14,15,907.5,117.5,7.0,18.5,893.0,990.43,771.98
2017,6,4,14,30,901.0,116.0,7.1,18.0,863.0,965.07,756.84
2017,6,4,14,45,892.0,114.5,7.2,18.0,827.0,934.75,736.54
2017,6,4,15,0,883.0,113.0,7.3,18.0,791.0,902.03,714.37
2017,6,4,15,15,871.5,110.5,7.3,17.5,750.0,863.9,688.98
2017,6,4,15,30,860.0,108.0,7.3,17.0,709.0,823.89,661.93
2017,6,4,15,45,844.0,106.0,7.35,17.0,663.5,783.2,632.97
2017,6,4,16,0,828.0,104.0,7.4,17.0,618.0,737.22,599.65
2017,6,4,16,15,808.5,100.5,7.3,16.5,569.0,686.28,562.8
2017,6,4,16,30,789.0,97.0,7.2,16.0,520.0,635.05,523.65
2017,6,4,16,45,761.5,93.5,7.15,16.0,469.0,578.84,478.25
2017,6,4,17,0,734.0,90.0,7.1,16.0,418.0,524.98,433.68
2017,6,4,17,15,697.5,85.0,6.95,15.5,366.0,464.74,383.54
2017,6,4,17,30,661.0,80.0,6.8,15.0,314.0,406.97,334.11
2017,6,4,17,45,607.0,74.5,6.7,14.5,263.0,344.07,279.32
2017,6,4,18,0,553.0,69.0,6.6,14.0,212.0,285.98,227.47
2017,6,4,18,15,476.0,60.5,6.45,13.5,164.5,222.61,171.12
2017,6,4,18,30,399.0,52.0,6.3,13.0,117.0,167.06,121.68
2017,6,4,18,45,278.0,40.0,6.15,12.5,78.0,106.71,70.8
2017,6,4,19,0,157.0,28.0,6.0,12.0,39.0,58.07,23.28
2017,6,4,19,15,78.5,14.0,5.9,12.0,19.5,21.9,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,10.0,5.5,4.55,10.5,6.0,0.0,0.0
2017,6,5,5,0,20.0,11.0,4.6,11.0,12.0,10.81,0.0
2017,6,5,5,15,131.0,27.5,4.6,11.0,42.0,21.58,7.68
2017,6,5,5,30,242.0,44.0,4.6,11.0,72.0,34.03,23.65
2017,6,5,5,45,334.5,56.0,4.65,11.5,115.0,42.2,31.78
2017,6,5,6,0,427.0,68.0,4.7,12.0,158.0,49.96,39.14
2017,6,5,6,15,491.5,76.5,4.5,12.5,206.5,72.33,45.93
2017,6,5,6,30,556.0,85.0,4.3,13.0,255.0,112.84,68.47
2017,6,5,6,45,606.0,90.5,4.15,13.5,307.0,155.95,99.82
2017,6,5,7,0,656.0,96.0,4.0,14.0,359.0,204.7,139.81
2017,6,5,7,15,689.5,101.0,3.75,14.5,410.5,254.36,183.21
2017,6,5,7,30,723.0,106.0,3.5,15.0,462.0,307.47,229.89
2017,6,5,7,45,753.0,108.0,3.25,15.5,513.0,359.88,275.64
2017,6,5,8,0,783.0,110.0,3.0,16.0,564.0,417.32,324.25
2017,6,5,8,15,802.0,113.0,2.85,16.5,611.0,470.26,368.18
2017,6,5,8,30,821.0,116.0,2.7,17.0,658.0,524.17,411.35
2017,6,5,8,45,837.5,117.5,2.55,17.5,702.0,576.0,451.45
2017,6,5,9,0,854.0,119.0,2.4,18.0,746.0,628.05,490.22
2017,6,5,9,15,865.0,121.0,2.3,18.5,785.0,678.03,526.25
2017,6,5,9,30,876.0,123.0,2.2,19.0,824.0,725.73,559.47
2017,6,5,9,45,883.0,125.5,2.1,19.5,856.5,769.92,587.48
2017,6,5,10,0,890.0,128.0,2.0,20.0,889.0,812.54,613.7
2017,6,5,10,15,895.5,129.0,2.0,20.5,915.5,850.76,637.29
2017,6,5,10,30,901.0,130.0,2.0,21.0,942.0,886.92,659.22
2017,6,5,10,45,905.5,130.5,2.0,21.5,962.0,919.5,678.54
2017,6,5,11,0,910.0,131.0,2.0,22.0,982.0,949.64,696.11
2017,6,5,11,15,912.5,131.5,2.05,22.0,994.5,975.36,712.63
2017,6,5,11,30,915.0,132.0,2.1,22.0,1007.0,998.29,727.42
2017,6,5,11,45,915.5,132.5,2.2,22.5,1012.5,1016.41,738.34
2017,6,5,12,0,916.0,133.0,2.3,23.0,1018.0,1031.5,747.41
2017,6,5,12,15,915.0,133.0,2.5,23.0,1015.5,1041.54,755.88
2017,6,5,12,30,914.0,133.0,2.7,23.0,1013.0,1048.4,762.39
2017,6,5,12,45,905.0,137.0,2.95,23.0,1001.0,1048.08,764.76
2017,6,5,13,0,896.0,141.0,3.2,23.0,989.0,1044.56,765.05
2017,6,5,13,15,892.0,140.0,3.4,23.0,972.5,1037.84,762.8
2017,6,5,13,30,888.0,139.0,3.6,23.0,956.0,1027.96,758.48
2017,6,5,13,45,881.5,138.0,3.85,23.0,932.0,1012.54,750.8
2017,6,5,14,0,875.0,137.0,4.1,23.0,908.0,994.18,741.05
2017,6,5,14,15,867.5,135.5,4.25,22.5,877.5,971.51,729.11
2017,6,5,14,30,860.0,134.0,4.4,22.0,847.0,946.16,715.23
2017,6,5,14,45,849.0,132.0,4.55,22.0,811.0,919.78,699.42
2017,6,5,15,0,838.0,130.0,4.7,22.0,775.0,885.82,678.28
2017,6,5,15,15,825.0,127.5,4.75,21.5,734.0,847.61,654.51
2017,6,5,15,30,812.0,125.0,4.8,21.0,693.0,807.72,629.18
2017,6,5,15,45,793.5,122.5,4.85,21.0,647.5,762.05,598.03
2017,6,5,16,0,775.0,120.0,4.9,21.0,602.0,715.56,565.86
2017,6,5,16,15,753.0,116.0,4.95,20.5,553.5,666.32,531.64
2017,6,5,16,30,731.0,112.0,5.0,20.0,505.0,615.21,494.04
2017,6,5,16,45,700.0,108.0,5.05,19.5,454.5,558.85,451.23
2017,6,5,17,0,669.0,104.0,5.1,19.0,404.0,503.89,408.25
2017,6,5,17,15,630.0,98.0,5.05,18.5,353.0,444.29,360.14
2017,6,5,17,30,591.0,92.0,5.0,18.0,302.0,387.47,312.94
2017,6,5,17,45,535.0,85.0,5.0,17.5,252.0,325.5,260.48
2017,6,5,18,0,479.0,78.0,5.0,17.0,202.0,268.6,211.11
2017,6,5,18,15,402.5,67.5,4.9,16.0,156.5,206.05,157.26
2017,6,5,18,30,326.0,57.0,4.8,15.0,111.0,153.0,111.39
2017,6,5,18,45,220.5,42.5,4.7,14.5,73.5,97.73,65.3
2017,6,5,19,0,115.0,28.0,4.6,14.0,36.0,49.93,20.79
2017,6,5,19,15,57.5,14.0,4.5,13.5,18.0,19.79,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,4,45,11.0,5.0,3.6,10.5,5.5,0.0,0.0
2017,6,6,5,0,22.0,10.0,3.7,11.0,11.0,9.83,0.0
2017,6,6,5,15,131.0,26.0,3.8,11.5,40.5,20.3,7.07
2017,6,6,5,30,240.0,42.0,3.9,12.0,70.0,32.34,22.13
2017,6,6,5,45,330.0,54.0,4.05,12.5,112.5,40.55,30.22
2017,6,6,6,0,420.0,66.0,4.2,13.0,155.0,48.36,37.56
2017,6,6,6,15,369.0,88.5,4.25,13.0,182.0,78.05,53.24
2017,6,6,6,30,318.0,111.0,4.3,13.0,209.0,118.44,82.68
2017,6,6,6,45,362.5,119.5,4.4,13.5,250.5,147.33,103.33
2017,6,6,7,0,407.0,128.0,4.5,14.0,292.0,184.98,133.64
2017,6,6,7,15,554.5,118.5,4.5,14.5,373.5,236.8,173.62
2017,6,6,7,30,702.0,109.0,4.5,15.0,455.0,303.82,228.14
2017,6,6,7,45,724.5,114.5,4.5,15.5,504.0,355.59,273.82
2017,6,6,8,0,747.0,120.0,4.5,16.0,553.0,409.22,320.14
2017,6,6,8,15,767.0,123.5,4.5,16.0,600.0,463.93,366.82
2017,6,6,8,30,787.0,127.0,4.5,16.0,647.0,517.06,411.24
2017,6,6,8,45,800.5,131.0,4.5,16.5,690.0,567.94,451.97
2017,6,6,9,0,814.0,135.0,4.5,17.0,733.0,618.83,491.54
2017,6,6,9,15,826.0,137.5,4.45,17.0,772.0,667.12,528.9
2017,6,6,9,30,838.0,140.0,4.4,17.0,811.0,714.81,564.94
2017,6,6,9,45,838.0,147.5,4.4,17.5,841.5,757.65,594.9
2017,6,6,10,0,838.0,155.0,4.4,18.0,872.0,798.55,622.23
2017,6,6,10,15,845.0,156.5,4.4,18.0,899.0,837.26,648.91
2017,6,6,10,30,852.0,158.0,4.4,18.0,926.0,874.17,674.13
2017,6,6,10,45,859.0,158.0,4.4,18.5,947.0,907.66,695.43
2017,6,6,11,0,866.0,158.0,4.4,19.0,968.0,935.78,712.85
2017,6,6,11,15,869.0,158.5,4.4,19.0,980.5,961.04,729.64
2017,6,6,11,30,872.0,159.0,4.4,19.0,993.0,983.67,744.64
2017,6,6,11,45,875.5,158.0,4.4,19.0,999.5,1002.63,757.18
2017,6,6,12,0,879.0,157.0,4.4,19.0,1006.0,1018.78,767.9
2017,6,6,12,15,878.5,157.0,4.45,19.0,1004.0,1029.08,775.23
2017,6,6,12,30,878.0,157.0,4.5,19.0,1002.0,1036.35,780.67
2017,6,6,12,45,877.5,155.0,4.6,19.0,993.0,1038.57,783.31
2017,6,6,13,0,877.0,153.0,4.7,19.0,984.0,1037.66,783.96
2017,6,6,13,15,873.0,152.0,4.8,19.0,967.5,1031.11,780.88
2017,6,6,13,30,869.0,151.0,4.9,19.0,951.0,1021.48,775.79
2017,6,6,13,45,865.0,148.5,5.0,19.0,927.5,1007.29,767.63
2017,6,6,14,0,861.0,146.0,5.1,19.0,904.0,990.13,757.45
2017,6,6,14,15,853.0,144.0,5.1,18.5,874.0,972.53,747.71
2017,6,6,14,30,845.0,142.0,5.1,18.0,844.0,946.41,731.96
2017,6,6,14,45,835.5,139.5,5.2,18.0,808.5,915.91,712.32
2017,6,6,15,0,826.0,137.0,5.3,18.0,773.0,883.15,690.9
2017,6,6,15,15,812.0,134.0,5.3,17.5,732.0,843.95,665.34
2017,6,6,15,30,798.0,131.0,5.3,17.0,691.0,803.16,638.31
2017,6,6,15,45,781.0,127.5,5.35,17.0,646.0,758.12,606.78
2017,6,6,16,0,764.0,124.0,5.4,17.0,601.0,712.18,574.15
2017,6,6,16,15,741.5,120.0,5.4,16.5,552.5,663.19,538.85
2017,6,6,16,30,719.0,116.0,5.4,16.0,504.0,612.24,500.37
2017,6,6,16,45,689.5,111.0,5.45,16.0,453.5,556.25,456.11
2017,6,6,17,0,660.0,106.0,5.5,16.0,403.0,501.54,411.8
2017,6,6,17,15,620.5,100.0,5.5,15.5,352.5,442.09,363.18
2017,6,6,17,30,581.0,94.0,5.5,15.0,302.0,385.49,315.53
2017,6,6,17,45,527.0,86.0,5.55,14.5,252.0,323.77,262.6
2017,6,6,18,0,473.0,78.0,5.6,14.0,202.0,266.95,212.66
2017,6,6,18,15,396.5,68.0,5.45,13.5,156.5,205.15,158.42
2017,6,6,18,30,320.0,58.0,5.3,13.0,111.0,152.88,112.52
2017,6,6,18,45,216.0,43.0,5.2,12.5,74.0,97.57,66.04
2017,6,6,19,0,112.0,28.0,5.1,12.0,37.0,49.68,21.94
2017,6,6,19,15,56.0,14.0,4.95,12.0,18.5,19.71,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,2.5,3.5,10.5,2.5,0.0,0.0
2017,6,7,5,0,0.0,5.0,3.6,11.0,5.0,4.91,0.0
2017,6,7,5,15,0.0,19.5,3.7,11.0,19.5,18.83,6.31
2017,6,7,5,30,0.0,34.0,3.8,11.0,34.0,32.29,22.21
2017,6,7,5,45,7.0,53.5,3.9,11.5,55.0,49.73,38.46
2017,6,7,6,0,14.0,73.0,4.0,12.0,76.0,66.95,54.28
2017,6,7,6,15,23.5,93.5,3.95,12.0,100.0,83.2,65.19
2017,6,7,6,30,33.0,114.0,3.9,12.0,124.0,104.2,82.31
2017,6,7,6,45,41.5,134.5,3.9,12.5,149.5,126.36,100.24
2017,6,7,7,0,50.0,155.0,3.9,13.0,175.0,149.66,119.07
2017,6,7,7,15,191.0,170.0,3.85,13.5,262.0,198.87,154.85
2017,6,7,7,30,332.0,185.0,3.8,14.0,349.0,263.13,204.51
2017,6,7,7,45,211.5,217.5,3.8,14.5,326.0,271.87,215.03
2017,6,7,8,0,91.0,250.0,3.8,15.0,303.0,267.47,212.89
2017,6,7,8,15,158.0,272.5,3.8,15.5,373.5,322.25,255.91
2017,6,7,8,30,225.0,295.0,3.8,16.0,444.0,386.66,306.13
2017,6,7,8,45,231.5,315.5,3.85,16.5,477.5,422.15,333.11
2017,6,7,9,0,238.0,336.0,3.9,17.0,511.0,458.06,360.02
2017,6,7,9,15,253.5,352.5,3.85,17.0,548.0,495.1,388.1
2017,6,7,9,30,269.0,369.0,3.8,17.0,585.0,534.9,417.89
2017,6,7,9,45,191.5,390.5,3.75,17.5,547.5,512.69,398.25
2017,6,7,10,0,114.0,412.0,3.7,18.0,510.0,483.05,372.97
2017,6,7,10,15,190.5,422.0,3.6,18.0,591.5,561.06,432.46
2017,6,7,10,30,267.0,432.0,3.5,18.0,673.0,644.79,494.49
2017,6,7,10,45,369.0,406.0,3.4,18.0,746.5,719.92,550.4
2017,6,7,11,0,471.0,380.0,3.3,18.0,820.0,801.32,609.61
2017,6,7,11,15,458.0,389.5,3.15,18.0,822.5,813.27,615.97
2017,6,7,11,30,445.0,399.0,3.0,18.0,825.0,823.25,621.36
2017,6,7,11,45,323.0,442.5,2.85,18.0,752.5,757.02,570.53
2017,6,7,12,0,201.0,486.0,2.7,18.0,680.0,684.6,515.22
2017,6,7,12,15,255.0,472.5,2.65,18.0,718.5,734.13,552.07
2017,6,7,12,30,309.0,459.0,2.6,18.0,757.0,779.0,584.46
2017,6,7,12,45,543.0,330.5,2.6,18.0,847.5,891.59,670.03
2017,6,7,13,0,777.0,202.0,2.6,18.0,938.0,993.67,742.07
2017,6,7,13,15,487.0,329.5,2.7,18.0,788.5,837.21,631.23
2017,6,7,13,30,197.0,457.0,2.8,18.0,639.0,666.08,503.5
2017,6,7,13,45,336.0,399.0,2.9,18.0,699.5,749.11,569.36
2017,6,7,14,0,475.0,341.0,3.0,18.0,760.0,827.09,628.91
2017,6,7,14,15,247.5,317.5,3.05,17.5,535.5,571.58,442.69
2017,6,7,14,30,20.0,294.0,3.1,17.0,311.0,308.74,239.74
2017,6,7,14,45,106.0,329.0,3.15,17.0,412.0,438.43,343.24
2017,6,7,15,0,192.0,364.0,3.2,17.0,513.0,549.45,428.81
2017,6,7,15,15,263.5,329.5,3.15,17.0,522.0,576.54,451.29
2017,6,7,15,30,335.0,295.0,3.1,17.0,531.0,590.4,464.36
2017,6,7,15,45,268.5,286.0,3.05,17.0,467.0,517.42,408.77
2017,6,7,16,0,202.0,277.0,3.0,17.0,403.0,441.61,350.64
2017,6,7,16,15,116.5,241.0,2.9,16.5,312.5,335.18,267.79
2017,6,7,16,30,31.0,205.0,2.8,16.0,222.0,229.53,183.26
2017,6,7,16,45,203.5,180.5,2.75,16.0,274.0,321.04,260.72
2017,6,7,17,0,376.0,156.0,2.7,16.0,326.0,390.19,317.13
2017,6,7,17,15,188.0,109.5,2.6,15.5,194.5,217.29,176.82
2017,6,7,17,30,0.0,63.0,2.5,15.0,63.0,60.89,46.04
2017,6,7,17,45,0.0,52.5,2.45,15.0,52.5,50.72,37.61
2017,6,7,18,0,0.0,42.0,2.4,15.0,42.0,40.56,28.93
2017,6,7,18,15,0.0,32.5,2.2,14.5,32.5,31.37,21.04
2017,6,7,18,30,0.0,23.0,2.0,14.0,23.0,22.19,13.05
2017,6,7,18,45,0.0,15.5,1.8,14.0,15.5,14.95,6.6
2017,6,7,19,0,0.0,8.0,1.6,14.0,8.0,7.71,0.0
2017,6,7,19,15,0.0,4.0,1.5,13.5,4.0,3.93,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,2.0,4.4,13.5,2.0,0.0,0.0
2017,6,8,5,0,0.0,4.0,4.4,14.0,4.0,3.93,0.0
2017,6,8,5,15,0.0,13.5,4.35,14.0,13.5,13.02,2.6
2017,6,8,5,30,0.0,23.0,4.3,14.0,23.0,22.2,13.32
2017,6,8,5,45,0.0,37.0,4.25,14.0,37.0,35.74,25.81
2017,6,8,6,0,0.0,51.0,4.2,14.0,51.0,48.88,37.87
2017,6,8,6,15,0.0,67.0,4.2,14.0,67.0,63.66,48.67
2017,6,8,6,30,0.0,83.0,4.2,14.0,83.0,78.63,61.45
2017,6,8,6,45,0.0,99.5,4.2,14.5,99.5,94.15,74.35
2017,6,8,7,0,0.0,116.0,4.2,15.0,116.0,109.78,87.09
2017,6,8,7,15,11.5,147.5,4.2,15.0,153.5,141.66,112.9
2017,6,8,7,30,23.0,179.0,4.2,15.0,191.0,174.98,139.7
2017,6,8,7,45,33.5,205.0,4.25,15.0,224.0,201.14,160.55
2017,6,8,8,0,44.0,231.0,4.3,15.0,257.0,231.84,185.01
2017,6,8,8,15,22.0,179.5,4.25,15.0,192.5,179.46,142.48
2017,6,8,8,30,0.0,128.0,4.2,15.0,128.0,123.38,96.5
2017,6,8,8,45,0.5,145.0,4.2,15.5,145.5,139.95,109.6
2017,6,8,9,0,1.0,162.0,4.2,16.0,163.0,156.62,122.56
2017,6,8,9,15,5.0,193.0,4.1,16.0,197.5,188.97,148.27
2017,6,8,9,30,9.0,224.0,4.0,16.0,232.0,221.78,174.06
2017,6,8,9,45,8.5,218.5,3.95,16.0,226.0,216.9,169.85
2017,6,8,10,0,8.0,213.0,3.9,16.0,220.0,211.87,165.63
2017,6,8,10,15,8.0,207.0,3.85,16.0,214.0,206.64,161.32
2017,6,8,10,30,8.0,201.0,3.8,16.0,208.0,201.35,156.97
2017,6,8,10,45,30.5,309.5,3.75,16.5,338.0,327.89,255.7
2017,6,8,11,0,53.0,418.0,3.7,17.0,468.0,456.03,351.91
2017,6,8,11,15,39.0,390.0,3.6,17.0,427.0,418.57,322.67
2017,6,8,11,30,25.0,362.0,3.5,17.0,386.0,379.94,293.04
2017,6,8,11,45,27.0,362.5,3.4,17.0,389.0,384.08,296.22
2017,6,8,12,0,29.0,363.0,3.3,17.0,392.0,388.15,299.21
2017,6,8,12,15,17.5,267.5,3.25,17.0,285.0,278.57,215.62
2017,6,8,12,30,6.0,172.0,3.2,17.0,178.0,173.56,133.78
2017,6,8,12,45,13.0,253.0,3.15,17.5,266.0,260.44,201.69
2017,6,8,13,0,20.0,334.0,3.1,18.0,354.0,348.16,268.2
2017,6,8,13,15,17.5,313.0,3.05,18.0,330.5,324.99,250.4
2017,6,8,13,30,15.0,292.0,3.0,18.0,307.0,301.72,232.84
2017,6,8,13,45,8.0,219.5,3.0,18.0,227.5,222.67,172.01
2017,6,8,14,0,1.0,147.0,3.0,18.0,148.0,144.16,110.43
2017,6,8,14,15,0.5,140.0,2.95,18.0,140.5,136.78,104.8
2017,6,8,14,30,0.0,133.0,2.9,18.0,133.0,129.4,99.07
2017,6,8,14,45,0.0,130.0,2.9,18.0,130.0,126.44,96.89
2017,6,8,15,0,0.0,127.0,2.9,18.0,127.0,123.49,94.72
2017,6,8,15,15,3.0,162.0,2.85,18.0,164.5,160.74,124.84
2017,6,8,15,30,6.0,197.0,2.8,18.0,202.0,198.31,155.0
2017,6,8,15,45,3.0,172.0,2.75,18.0,174.5,170.82,133.33
2017,6,8,16,0,0.0,147.0,2.7,18.0,147.0,143.59,111.8
2017,6,8,16,15,0.0,139.5,2.65,18.0,139.5,136.25,106.26
2017,6,8,16,30,0.0,132.0,2.6,18.0,132.0,128.94,100.68
2017,6,8,16,45,0.0,129.5,2.55,18.0,129.5,126.7,99.2
2017,6,8,17,0,0.0,127.0,2.5,18.0,127.0,124.55,97.77
2017,6,8,17,15,0.0,107.0,2.4,17.5,107.0,104.64,81.85
2017,6,8,17,30,0.0,87.0,2.3,17.0,87.0,84.75,65.69
2017,6,8,17,45,230.5,80.5,2.2,17.0,141.5,185.65,148.58
2017,6,8,18,0,461.0,74.0,2.1,17.0,196.0,259.47,203.08
2017,6,8,18,15,391.0,64.0,1.95,16.5,152.5,199.88,151.59
2017,6,8,18,30,321.0,54.0,1.8,16.0,109.0,149.47,108.14
2017,6,8,18,45,227.5,40.5,1.7,15.5,73.0,97.68,65.09
2017,6,8,19,0,134.0,27.0,1.6,15.0,37.0,54.73,25.79
2017,6,8,19,15,67.0,13.5,1.55,15.0,18.5,20.55,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.5,2.85,12.5,6.5,0.0,0.0
2017,6,9,5,0,0.0,13.0,2.9,13.0,13.0,12.78,0.0
2017,6,9,5,15,167.5,24.0,2.95,13.0,43.5,18.62,6.29
2017,6,9,5,30,335.0,35.0,3.0,13.0,74.0,26.63,17.2
2017,6,9,5,45,423.5,43.0,3.1,13.5,117.0,31.16,21.85
2017,6,9,6,0,512.0,51.0,3.2,14.0,160.0,35.42,25.94
2017,6,9,6,15,256.0,59.5,3.25,14.0,114.0,51.7,33.06
2017,6,9,6,30,0.0,68.0,3.3,14.0,68.0,65.38,50.22
2017,6,9,6,45,0.0,81.5,3.4,14.5,81.5,78.12,60.83
2017,6,9,7,0,0.0,95.0,3.5,15.0,95.0,90.91,71.3
2017,6,9,7,15,0.0,99.5,3.55,15.0,99.5,95.5,74.9
2017,6,9,7,30,0.0,104.0,3.6,15.0,104.0,100.0,78.39
2017,6,9,7,45,5.0,147.0,3.65,15.5,150.0,141.94,112.44
2017,6,9,8,0,10.0,190.0,3.7,16.0,196.0,184.36,146.24
2017,6,9,8,15,7.5,190.0,3.7,16.0,194.5,184.52,145.93
2017,6,9,8,30,5.0,190.0,3.7,16.0,193.0,184.24,145.32
2017,6,9,8,45,100.5,266.0,3.7,16.5,339.5,304.66,241.28
2017,6,9,9,0,196.0,342.0,3.7,17.0,486.0,437.95,344.22
2017,6,9,9,15,344.5,314.5,3.7,17.0,584.0,518.93,407.88
2017,6,9,9,30,493.0,287.0,3.7,17.0,682.0,612.82,480.7
2017,6,9,9,45,700.0,195.5,3.75,17.5,781.0,700.93,549.53
2017,6,9,10,0,907.0,104.0,3.8,18.0,880.0,801.96,622.4
2017,6,9,10,15,913.5,105.0,3.8,18.0,907.5,841.5,649.01
2017,6,9,10,30,920.0,106.0,3.8,18.0,935.0,879.02,674.4
2017,6,9,10,45,926.0,105.5,3.85,18.0,956.0,912.44,697.07
2017,6,9,11,0,932.0,105.0,3.9,18.0,977.0,943.45,718.02
2017,6,9,11,15,935.0,105.5,3.95,18.0,991.0,970.11,735.96
2017,6,9,11,30,938.0,106.0,4.0,18.0,1005.0,993.95,752.02
2017,6,9,11,45,941.5,105.0,4.05,18.5,1011.5,1013.84,764.0
2017,6,9,12,0,945.0,104.0,4.1,19.0,1018.0,1030.7,773.98
2017,6,9,12,15,739.0,241.5,4.25,18.5,955.5,985.22,745.33
2017,6,9,12,30,533.0,379.0,4.4,18.0,893.0,925.86,701.27
2017,6,9,12,45,717.5,255.0,4.55,18.0,940.0,990.34,753.67
2017,6,9,13,0,902.0,131.0,4.7,18.0,987.0,1040.71,789.42
2017,6,9,13,15,899.0,130.0,4.8,18.0,971.0,1035.06,786.57
2017,6,9,13,30,896.0,129.0,4.9,18.0,955.0,1026.25,782.02
2017,6,9,13,45,898.5,123.5,5.0,18.0,934.5,1015.05,775.91
2017,6,9,14,0,901.0,118.0,5.1,18.0,914.0,1000.59,767.58
2017,6,9,14,15,894.5,116.5,5.2,17.5,884.5,978.51,755.41
2017,6,9,14,30,888.0,115.0,5.3,17.0,855.0,953.64,741.2
2017,6,9,14,45,883.5,111.0,5.4,17.0,820.5,925.29,722.95
2017,6,9,15,0,879.0,107.0,5.5,17.0,786.0,894.31,702.68
2017,6,9,15,15,867.5,105.0,5.6,16.5,745.5,857.02,678.93
2017,6,9,15,30,856.0,103.0,5.7,16.0,705.0,817.88,653.45
2017,6,9,15,45,844.0,99.0,5.85,16.0,660.5,774.54,623.38
2017,6,9,16,0,832.0,95.0,6.0,16.0,616.0,733.38,594.52
2017,6,9,16,15,812.5,92.0,6.1,15.5,568.0,683.01,558.99
2017,6,9,16,30,793.0,89.0,6.2,15.0,520.0,632.33,521.57
2017,6,9,16,45,770.5,85.0,6.35,15.0,470.0,578.65,478.83
2017,6,9,17,0,748.0,81.0,6.5,15.0,420.0,525.48,435.32
2017,6,9,17,15,714.0,76.5,6.5,14.5,369.0,466.48,386.38
2017,6,9,17,30,680.0,72.0,6.5,14.0,318.0,410.7,338.64
2017,6,9,17,45,635.5,66.5,6.55,13.5,268.0,350.84,286.28
2017,6,9,18,0,591.0,61.0,6.6,13.0,218.0,294.83,235.86
2017,6,9,18,15,521.5,54.0,6.45,12.5,171.0,233.27,180.44
2017,6,9,18,30,452.0,47.0,6.3,12.0,124.0,178.73,131.04
2017,6,9,18,45,341.5,37.0,6.2,12.0,84.5,119.53,80.0
2017,6,9,19,0,231.0,27.0,6.1,12.0,45.0,71.21,34.65
2017,6,9,19,15,115.5,13.5,6.1,12.0,22.5,25.97,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,28.0,5.5,3.7,11.5,6.5,0.0,0.0
2017,6,10,5,0,56.0,11.0,3.7,12.0,13.0,10.81,0.0
2017,6,10,5,15,182.0,24.0,3.9,12.0,43.5,18.61,6.39
2017,6,10,5,30,308.0,37.0,4.1,12.0,74.0,28.55,18.92
2017,6,10,5,45,399.5,46.0,4.35,12.5,116.5,33.88,24.34
2017,6,10,6,0,491.0,55.0,4.6,13.0,159.0,38.88,29.13
2017,6,10,6,15,550.0,61.5,4.75,13.5,207.0,60.85,34.66
2017,6,10,6,30,609.0,68.0,4.9,14.0,255.0,102.31,57.22
2017,6,10,6,45,653.5,72.0,5.05,14.5,306.0,146.21,89.32
2017,6,10,7,0,698.0,76.0,5.2,15.0,357.0,197.81,132.2
2017,6,10,7,15,727.5,80.0,5.2,15.0,407.5,247.43,176.55
2017,6,10,7,30,757.0,84.0,5.2,15.0,458.0,300.03,224.16
2017,6,10,7,45,781.0,87.0,5.25,15.5,507.0,352.54,271.25
2017,6,10,8,0,805.0,90.0,5.3,16.0,556.0,406.99,319.04
2017,6,10,8,15,822.0,92.5,5.25,16.0,602.5,459.5,364.77
2017,6,10,8,30,839.0,95.0,5.2,16.0,649.0,515.21,411.79
2017,6,10,8,45,852.0,97.0,5.2,16.5,692.0,565.94,453.08
2017,6,10,9,0,865.0,99.0,5.2,17.0,735.0,616.49,493.05
2017,6,10,9,15,875.5,101.0,5.1,17.0,773.5,665.02,531.05
2017,6,10,9,30,886.0,103.0,5.0,17.0,812.0,712.68,566.86
2017,6,10,9,45,888.0,108.0,4.95,17.5,843.0,755.89,596.37
2017,6,10,10,0,890.0,113.0,4.9,18.0,874.0,797.16,624.02
2017,6,10,10,15,896.0,114.0,4.85,18.0,901.0,835.74,650.6
2017,6,10,10,30,902.0,115.0,4.8,18.0,928.0,872.31,675.5
2017,6,10,10,45,908.5,114.5,4.8,18.0,949.0,905.69,698.31
2017,6,10,11,0,915.0,114.0,4.8,18.0,970.0,936.74,719.39
2017,6,10,11,15,917.5,115.0,4.85,18.0,983.5,963.08,737.52
2017,6,10,11,30,920.0,116.0,4.9,18.0,997.0,986.63,753.78
2017,6,10,11,45,923.0,115.0,5.0,18.0,1003.5,1005.81,767.47
2017,6,10,12,0,926.0,114.0,5.1,18.0,1010.0,1022.01,779.23
2017,6,10,12,15,926.0,114.0,5.2,18.0,1009.0,1033.19,787.65
2017,6,10,12,30,926.0,114.0,5.3,18.0,1008.0,1041.2,794.02
2017,6,10,12,45,916.5,119.0,5.4,18.0,996.5,1041.54,795.22
2017,6,10,13,0,907.0,124.0,5.5,18.0,985.0,1038.66,794.34
2017,6,10,13,15,904.0,123.5,5.55,18.0,969.0,1033.51,791.63
2017,6,10,13,30,901.0,123.0,5.6,18.0,953.0,1025.18,786.81
2017,6,10,13,45,900.0,119.0,5.7,18.0,931.5,1012.05,779.09
2017,6,10,14,0,899.0,115.0,5.8,18.0,910.0,995.75,769.2
2017,6,10,14,15,892.0,114.0,5.85,18.0,880.5,973.78,755.0
2017,6,10,14,30,885.0,113.0,5.9,18.0,851.0,949.06,738.86
2017,6,10,14,45,880.5,108.5,5.95,18.0,817.0,920.28,719.77
2017,6,10,15,0,876.0,104.0,6.0,18.0,783.0,888.88,698.71
2017,6,10,15,15,864.5,102.0,6.05,17.5,742.0,851.71,674.61
2017,6,10,15,30,853.0,100.0,6.1,17.0,701.0,812.69,648.83
2017,6,10,15,45,841.5,96.0,6.15,17.0,657.0,769.88,618.62
2017,6,10,16,0,830.0,92.0,6.2,17.0,613.0,729.15,589.69
2017,6,10,16,15,810.5,89.5,6.2,16.5,565.0,679.45,554.38
2017,6,10,16,30,791.0,87.0,6.2,16.0,517.0,629.44,517.41
2017,6,10,16,45,769.0,82.5,6.25,16.0,467.5,575.64,474.54
2017,6,10,17,0,747.0,78.0,6.3,16.0,418.0,522.31,430.96
2017,6,10,17,15,713.5,74.0,6.25,15.5,367.5,464.19,382.9
2017,6,10,17,30,680.0,70.0,6.2,15.0,317.0,409.15,335.94
2017,6,10,17,45,634.5,64.5,6.2,15.0,267.0,348.86,282.96
2017,6,10,18,0,589.0,59.0,6.2,15.0,217.0,292.53,232.21
2017,6,10,18,15,520.5,52.5,6.1,14.5,170.5,231.91,178.05
2017,6,10,18,30,452.0,46.0,6.0,14.0,124.0,178.2,129.73
2017,6,10,18,45,345.0,36.5,5.9,13.5,84.5,120.18,80.09
2017,6,10,19,0,238.0,27.0,5.8,13.0,45.0,72.84,36.14
2017,6,10,19,15,119.0,13.5,5.7,13.0,22.5,26.49,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,6,11,4,45,35.0,6.0,6.85,10.5,7.0,0.0,0.0
2017,6,11,5,0,70.0,12.0,7.1,11.0,14.0,11.8,0.0
2017,6,11,5,15,205.0,24.0,7.3,11.0,45.0,18.79,6.57
2017,6,11,5,30,340.0,36.0,7.5,11.0,76.0,27.58,18.15
2017,6,11,5,45,431.5,44.0,7.75,11.5,119.5,32.05,22.8
2017,6,11,6,0,523.0,52.0,8.0,12.0,163.0,36.28,26.89
2017,6,11,6,15,580.5,58.0,8.05,12.5,212.0,58.74,32.38
2017,6,11,6,30,638.0,64.0,8.1,13.0,261.0,101.24,55.45
2017,6,11,6,45,679.5,68.5,8.15,13.5,311.5,149.55,91.5
2017,6,11,7,0,721.0,73.0,8.2,14.0,362.0,199.32,133.41
2017,6,11,7,15,749.5,76.5,8.1,14.0,413.0,249.45,178.85
2017,6,11,7,30,778.0,80.0,8.0,14.0,464.0,302.44,227.58
2017,6,11,7,45,799.0,83.0,7.95,14.5,513.0,354.97,275.55
2017,6,11,8,0,820.0,86.0,7.9,15.0,562.0,409.11,323.98
2017,6,11,8,15,836.5,88.5,7.75,15.0,609.0,464.92,373.22
2017,6,11,8,30,853.0,91.0,7.6,15.0,656.0,518.31,419.41
2017,6,11,8,45,866.0,93.5,7.5,15.5,699.0,570.15,462.44
2017,6,11,9,0,879.0,96.0,7.4,16.0,742.0,621.8,504.1
2017,6,11,9,15,888.5,97.5,7.3,16.0,780.0,669.82,542.86
2017,6,11,9,30,898.0,99.0,7.2,16.0,818.0,716.86,579.24
2017,6,11,9,45,902.5,102.0,7.15,16.0,850.0,760.49,611.28
2017,6,11,10,0,907.0,105.0,7.1,16.0,882.0,802.32,641.7
2017,6,11,10,15,912.5,106.5,7.1,16.0,908.5,841.57,670.13
2017,6,11,10,30,918.0,108.0,7.1,16.0,935.0,878.73,696.86
2017,6,11,10,45,919.0,110.5,7.15,16.5,954.0,910.7,718.48
2017,6,11,11,0,920.0,113.0,7.2,17.0,973.0,940.02,738.06
2017,6,11,11,15,922.0,113.5,7.2,17.0,985.5,965.55,756.06
2017,6,11,11,30,924.0,114.0,7.2,17.0,998.0,988.26,772.03
2017,6,11,11,45,921.0,116.5,7.2,17.0,1002.5,1005.22,783.92
2017,6,11,12,0,918.0,119.0,7.2,17.0,1007.0,1019.05,793.66
2017,6,11,12,15,917.5,119.0,7.2,17.0,1005.5,1029.71,801.24
2017,6,11,12,30,917.0,119.0,7.2,17.0,1004.0,1037.22,806.68
2017,6,11,12,45,902.5,126.5,7.25,17.0,991.0,1035.1,805.62
2017,6,11,13,0,888.0,134.0,7.3,17.0,978.0,1029.8,802.43
2017,6,11,13,15,884.5,133.5,7.35,16.5,962.0,1024.32,800.78
2017,6,11,13,30,881.0,133.0,7.4,16.0,946.0,1015.72,796.98
2017,6,11,13,45,876.0,131.5,7.45,16.0,923.0,1001.56,787.7
2017,6,11,14,0,871.0,130.0,7.5,16.0,900.0,984.44,776.35
2017,6,11,14,15,863.5,128.5,7.55,16.0,870.5,962.07,761.2
2017,6,11,14,30,856.0,127.0,7.6,16.0,841.0,937.04,744.13
2017,6,11,14,45,846.5,125.0,7.65,16.0,806.0,907.16,723.44
2017,6,11,15,0,837.0,123.0,7.7,16.0,771.0,879.83,704.6
2017,6,11,15,15,825.0,120.5,7.7,16.0,731.0,842.75,678.17
2017,6,11,15,30,813.0,118.0,7.7,16.0,691.0,803.92,650.29
2017,6,11,15,45,799.5,114.0,7.75,16.0,647.5,760.76,619.01
2017,6,11,16,0,786.0,110.0,7.8,16.0,604.0,716.41,586.49
2017,6,11,16,15,765.5,106.5,7.8,15.5,556.5,666.65,550.29
2017,6,11,16,30,745.0,103.0,7.8,15.0,509.0,616.74,511.76
2017,6,11,16,45,713.0,94.0,7.8,15.0,452.0,555.19,461.91
2017,6,11,17,0,681.0,85.0,7.8,15.0,395.0,493.65,411.06
2017,6,11,17,15,619.5,90.0,7.75,14.5,346.5,433.78,360.67
2017,6,11,17,30,558.0,95.0,7.7,14.0,298.0,378.5,313.09
2017,6,11,17,45,530.5,84.0,7.65,14.0,253.5,326.01,266.54
2017,6,11,18,0,503.0,73.0,7.6,14.0,209.0,275.76,220.87
2017,6,11,18,15,430.5,64.0,7.35,13.5,163.0,215.45,167.28
2017,6,11,18,30,358.0,55.0,7.1,13.0,117.0,161.61,119.46
2017,6,11,18,45,247.5,42.5,6.85,13.0,79.0,104.94,71.54
2017,6,11,19,0,137.0,30.0,6.6,13.0,41.0,59.55,31.13
2017,6,11,19,15,68.5,15.0,6.35,12.5,20.5,22.43,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,12,4,45,12.5,5.5,4.8,10.5,6.0,0.0,0.0
2017,6,12,5,0,25.0,11.0,4.9,11.0,12.0,10.81,0.0
2017,6,12,5,15,130.5,26.5,5.1,11.5,41.0,20.68,7.8
2017,6,12,5,30,236.0,42.0,5.3,12.0,70.0,32.29,22.12
2017,6,12,5,45,334.0,52.5,5.5,12.5,112.0,39.3,29.11
2017,6,12,6,0,432.0,63.0,5.7,13.0,154.0,46.13,35.58
2017,6,12,6,15,494.0,70.5,5.7,13.0,202.0,66.79,41.08
2017,6,12,6,30,556.0,78.0,5.7,13.0,250.0,106.26,62.97
2017,6,12,6,45,601.5,84.0,5.75,13.5,300.0,149.09,94.41
2017,6,12,7,0,647.0,90.0,5.8,14.0,350.0,196.99,134.13
2017,6,12,7,15,679.5,95.0,5.7,14.0,400.5,245.73,177.47
2017,6,12,7,30,712.0,100.0,5.6,14.0,451.0,297.79,224.38
2017,6,12,7,45,738.5,103.5,5.5,14.5,500.5,349.52,270.58
2017,6,12,8,0,765.0,107.0,5.4,15.0,550.0,405.89,319.62
2017,6,12,8,15,783.5,110.0,5.25,15.5,596.5,457.52,363.75
2017,6,12,8,30,802.0,113.0,5.1,16.0,643.0,510.12,407.31
2017,6,12,8,45,570.5,212.5,4.95,16.5,602.0,512.41,408.01
2017,6,12,9,0,339.0,312.0,4.8,17.0,561.0,494.63,390.83
2017,6,12,9,15,226.0,344.5,4.7,17.0,514.5,470.77,370.69
2017,6,12,9,30,113.0,377.0,4.6,17.0,468.0,434.93,340.49
2017,6,12,9,45,220.5,381.5,4.5,17.5,567.5,524.96,410.16
2017,6,12,10,0,328.0,386.0,4.4,18.0,667.0,622.74,483.55
2017,6,12,10,15,594.0,264.5,4.35,18.0,793.0,736.87,573.89
2017,6,12,10,30,860.0,143.0,4.3,18.0,919.0,863.19,666.37
2017,6,12,10,45,868.5,142.0,4.25,18.0,940.5,896.74,688.28
2017,6,12,11,0,877.0,141.0,4.2,18.0,962.0,928.19,709.21
2017,6,12,11,15,880.0,141.5,4.25,18.0,975.5,953.76,726.52
2017,6,12,11,30,883.0,142.0,4.3,18.0,989.0,976.68,742.08
2017,6,12,11,45,886.5,141.5,4.35,18.5,995.5,996.38,754.04
2017,6,12,12,0,890.0,141.0,4.4,19.0,1002.0,1013.26,764.13
2017,6,12,12,15,889.5,141.0,4.5,19.0,1000.5,1023.78,772.08
2017,6,12,12,30,889.0,141.0,4.6,19.0,999.0,1031.26,778.12
2017,6,12,12,45,872.5,149.5,4.7,19.0,985.5,1028.1,777.05
2017,6,12,13,0,856.0,158.0,4.8,19.0,972.0,1021.86,774.04
2017,6,12,13,15,852.0,157.5,4.95,19.0,956.0,1022.41,776.2
2017,6,12,13,30,848.0,157.0,5.1,19.0,940.0,1013.72,772.02
2017,6,12,13,45,845.0,154.0,5.25,19.0,918.0,1000.41,764.71
2017,6,12,14,0,842.0,151.0,5.4,19.0,896.0,984.14,755.35
2017,6,12,14,15,834.0,149.0,5.5,18.5,867.0,961.27,742.43
2017,6,12,14,30,826.0,147.0,5.6,18.0,838.0,935.81,727.59
2017,6,12,14,45,819.5,143.0,5.7,18.0,804.0,907.15,708.92
2017,6,12,15,0,813.0,139.0,5.8,18.0,770.0,876.13,688.41
2017,6,12,15,15,800.0,136.0,5.85,17.5,729.5,838.41,663.86
2017,6,12,15,30,787.0,133.0,5.9,17.0,689.0,799.06,637.79
2017,6,12,15,45,774.5,128.0,5.95,17.0,645.5,756.56,607.8
2017,6,12,16,0,762.0,123.0,6.0,17.0,602.0,712.84,576.54
2017,6,12,16,15,740.0,119.0,6.0,16.5,554.5,664.35,541.57
2017,6,12,16,30,718.0,115.0,6.0,16.0,507.0,613.95,503.3
2017,6,12,16,45,691.5,109.5,6.0,16.0,457.5,559.41,459.91
2017,6,12,17,0,665.0,104.0,6.0,16.0,408.0,505.86,416.33
2017,6,12,17,15,627.0,98.5,5.9,15.5,357.5,447.5,368.36
2017,6,12,17,30,589.0,93.0,5.8,15.0,307.0,391.8,321.33
2017,6,12,17,45,538.0,85.5,5.75,14.5,258.0,331.34,269.36
2017,6,12,18,0,487.0,78.0,5.7,14.0,209.0,275.42,220.13
2017,6,12,18,15,414.0,68.0,5.5,13.5,163.5,213.38,165.59
2017,6,12,18,30,341.0,58.0,5.3,13.0,118.0,160.65,119.06
2017,6,12,18,45,243.0,44.5,5.1,13.0,80.5,106.41,72.96
2017,6,12,19,0,145.0,31.0,4.9,13.0,43.0,62.3,33.3
2017,6,12,19,15,72.5,15.5,4.65,12.5,21.5,23.45,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
