Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.5,5.0,3.85,10.5,5.5,0.0,0.0
2017,6,13,5,0,17.0,10.0,3.9,11.0,11.0,9.83,0.0
2017,6,13,5,15,115.0,26.0,3.95,11.5,39.5,20.26,7.53
2017,6,13,5,30,213.0,42.0,4.0,12.0,68.0,32.28,22.13
2017,6,13,5,45,308.0,53.5,4.05,12.5,109.0,40.09,29.83
2017,6,13,6,0,403.0,65.0,4.1,13.0,150.0,47.53,36.83
2017,6,13,6,15,466.0,73.5,4.05,13.0,197.0,68.5,43.2
2017,6,13,6,30,529.0,82.0,4.0,13.0,244.0,107.38,64.98
2017,6,13,6,45,580.0,86.5,3.95,13.5,294.5,148.12,94.38
2017,6,13,7,0,631.0,91.0,3.9,14.0,345.0,194.55,132.36
2017,6,13,7,15,664.0,96.0,3.85,14.5,394.5,242.53,174.34
2017,6,13,7,30,697.0,101.0,3.8,15.0,444.0,293.89,219.67
2017,6,13,7,45,726.5,103.5,3.75,15.5,494.0,344.97,264.6
2017,6,13,8,0,756.0,106.0,3.7,16.0,544.0,400.98,312.57
2017,6,13,8,15,774.5,109.0,3.65,16.5,590.0,452.14,355.69
2017,6,13,8,30,793.0,112.0,3.6,17.0,636.0,504.27,398.28
2017,6,13,8,45,811.5,113.0,3.55,17.5,680.0,555.26,438.76
2017,6,13,9,0,830.0,114.0,3.5,18.0,724.0,606.71,478.36
2017,6,13,9,15,841.0,116.0,3.5,18.5,762.0,655.68,515.03
2017,6,13,9,30,852.0,118.0,3.5,19.0,800.0,702.29,549.02
2017,6,13,9,45,863.5,118.0,3.5,19.5,833.5,746.42,578.77
2017,6,13,10,0,875.0,118.0,3.5,20.0,867.0,789.39,607.12
2017,6,13,10,15,881.5,119.5,3.55,20.0,894.0,828.37,633.74
2017,6,13,10,30,888.0,121.0,3.6,20.0,921.0,865.43,658.88
2017,6,13,10,45,894.0,120.5,3.65,20.5,942.0,898.04,679.52
2017,6,13,11,0,900.0,120.0,3.7,21.0,963.0,928.34,698.47
2017,6,13,11,15,903.0,120.5,3.8,21.0,976.5,954.4,716.11
2017,6,13,11,30,906.0,121.0,3.9,21.0,990.0,977.74,731.99
2017,6,13,11,45,908.5,120.5,4.0,21.0,996.0,996.8,745.05
2017,6,13,12,0,911.0,120.0,4.1,21.0,1002.0,1012.94,756.25
2017,6,13,12,15,911.0,120.0,4.3,21.0,1001.0,1024.1,764.85
2017,6,13,12,30,911.0,120.0,4.5,21.0,1000.0,1032.15,771.64
2017,6,13,12,45,908.5,120.0,4.7,21.5,991.0,1034.52,773.72
2017,6,13,13,0,906.0,120.0,4.9,22.0,982.0,1033.7,773.71
2017,6,13,13,15,902.5,119.5,5.1,21.5,966.0,1028.16,773.62
2017,6,13,13,30,899.0,119.0,5.3,21.0,950.0,1019.46,771.39
2017,6,13,13,45,893.0,118.5,5.5,21.0,926.5,1005.17,763.77
2017,6,13,14,0,887.0,118.0,5.7,21.0,903.0,987.91,754.04
2017,6,13,14,15,880.0,116.5,5.8,21.0,874.0,965.77,740.2
2017,6,13,14,30,873.0,115.0,5.9,21.0,845.0,940.91,724.42
2017,6,13,14,45,862.5,114.0,6.05,21.0,809.5,910.81,705.1
2017,6,13,15,0,852.0,113.0,6.2,21.0,774.0,878.47,684.0
2017,6,13,15,15,840.0,111.0,6.25,20.5,734.0,841.74,660.34
2017,6,13,15,30,828.0,109.0,6.3,20.0,694.0,807.42,638.18
2017,6,13,15,45,812.0,106.5,6.35,20.0,650.0,763.47,607.34
2017,6,13,16,0,796.0,104.0,6.4,20.0,606.0,718.47,575.37
2017,6,13,16,15,776.0,101.0,6.35,19.5,558.5,669.28,540.57
2017,6,13,16,30,756.0,98.0,6.3,19.0,511.0,619.87,503.76
2017,6,13,16,45,730.5,94.0,6.3,19.0,462.0,566.0,461.19
2017,6,13,17,0,705.0,90.0,6.3,19.0,413.0,514.24,419.27
2017,6,13,17,15,670.5,85.0,6.25,18.5,363.0,456.46,372.2
2017,6,13,17,30,636.0,80.0,6.2,18.0,313.0,400.96,325.68
2017,6,13,17,45,590.0,73.5,6.2,17.5,264.0,341.46,274.74
2017,6,13,18,0,544.0,67.0,6.2,17.0,215.0,285.97,225.96
2017,6,13,18,15,474.5,59.0,6.05,16.0,169.0,225.52,173.07
2017,6,13,18,30,405.0,51.0,5.9,15.0,123.0,172.07,125.93
2017,6,13,18,45,304.0,40.0,5.75,14.5,84.5,115.91,78.21
2017,6,13,19,0,203.0,29.0,5.6,14.0,46.0,70.0,37.02
2017,6,13,19,15,101.5,14.5,5.35,13.5,23.0,25.86,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,14,4,45,27.5,5.5,3.4,10.5,6.5,0.0,0.0
2017,6,14,5,0,55.0,11.0,3.4,11.0,13.0,10.81,0.0
2017,6,14,5,15,181.5,24.0,3.4,11.5,43.0,18.61,6.44
2017,6,14,5,30,308.0,37.0,3.4,12.0,73.0,28.55,18.93
2017,6,14,5,45,398.5,46.0,3.45,12.5,116.0,33.89,24.36
2017,6,14,6,0,489.0,55.0,3.5,13.0,159.0,38.9,29.15
2017,6,14,6,15,548.5,61.5,3.4,13.5,207.0,60.21,34.44
2017,6,14,6,30,608.0,68.0,3.3,14.0,255.0,101.49,56.66
2017,6,14,6,45,650.0,73.0,3.2,14.5,305.0,145.72,88.9
2017,6,14,7,0,692.0,78.0,3.1,15.0,355.0,194.6,129.28
2017,6,14,7,15,722.5,82.0,3.05,15.5,405.5,246.93,175.03
2017,6,14,7,30,753.0,86.0,3.0,16.0,456.0,299.47,221.45
2017,6,14,7,45,775.5,89.0,2.95,17.0,505.5,351.16,266.47
2017,6,14,8,0,798.0,92.0,2.9,18.0,555.0,404.65,311.74
2017,6,14,8,15,815.0,95.0,2.95,18.5,601.5,457.21,355.72
2017,6,14,8,30,832.0,98.0,3.0,19.0,648.0,510.54,398.97
2017,6,14,8,45,845.0,100.5,3.05,19.5,690.5,563.85,440.85
2017,6,14,9,0,858.0,103.0,3.1,20.0,733.0,614.55,479.6
2017,6,14,9,15,868.5,104.5,3.1,20.0,771.5,662.31,515.95
2017,6,14,9,30,879.0,106.0,3.1,20.0,810.0,709.24,550.47
2017,6,14,9,45,883.5,109.5,3.1,20.5,841.5,752.62,579.15
2017,6,14,10,0,888.0,113.0,3.1,21.0,873.0,794.27,606.21
2017,6,14,10,15,894.0,114.5,3.15,21.5,900.0,833.32,631.38
2017,6,14,10,30,900.0,116.0,3.2,22.0,927.0,870.38,654.93
2017,6,14,10,45,905.0,116.0,3.25,22.5,947.5,902.96,675.22
2017,6,14,11,0,910.0,116.0,3.3,23.0,968.0,933.16,693.79
2017,6,14,11,15,912.5,116.5,3.45,23.0,981.5,959.01,711.43
2017,6,14,11,30,915.0,117.0,3.6,23.0,995.0,982.09,727.3
2017,6,14,11,45,917.0,117.0,3.75,23.0,1001.0,1001.35,740.69
2017,6,14,12,0,919.0,117.0,3.9,23.0,1007.0,1017.63,752.23
2017,6,14,12,15,918.5,117.0,4.1,23.0,1005.5,1028.41,760.54
2017,6,14,12,30,918.0,117.0,4.3,23.0,1004.0,1036.04,766.87
2017,6,14,12,45,918.5,115.5,4.55,23.0,996.5,1039.96,771.3
2017,6,14,13,0,919.0,114.0,4.8,23.0,989.0,1040.63,774.35
2017,6,14,13,15,916.5,113.5,4.9,23.0,973.0,1036.06,772.61
2017,6,14,13,30,914.0,113.0,5.0,23.0,957.0,1028.27,768.8
2017,6,14,13,45,910.5,111.0,5.15,23.0,935.0,1014.75,761.59
2017,6,14,14,0,907.0,109.0,5.3,23.0,913.0,998.12,752.26
2017,6,14,14,15,901.0,108.0,5.3,23.0,884.0,977.12,738.86
2017,6,14,14,30,895.0,107.0,5.3,23.0,855.0,953.31,723.56
2017,6,14,14,45,888.5,104.0,5.35,23.0,821.0,924.22,704.92
2017,6,14,15,0,882.0,101.0,5.4,23.0,787.0,892.6,684.41
2017,6,14,15,15,871.0,99.5,5.35,22.5,747.0,856.37,661.27
2017,6,14,15,30,860.0,98.0,5.3,22.0,707.0,818.24,636.55
2017,6,14,15,45,847.5,95.0,5.3,22.0,663.0,775.62,607.31
2017,6,14,16,0,835.0,92.0,5.3,22.0,619.0,731.63,576.76
2017,6,14,16,15,817.0,89.0,5.25,21.5,571.5,685.87,545.41
2017,6,14,16,30,799.0,86.0,5.2,21.0,524.0,636.14,509.96
2017,6,14,16,45,775.5,82.5,5.2,20.5,474.0,582.22,469.15
2017,6,14,17,0,752.0,79.0,5.2,20.0,424.0,528.88,427.57
2017,6,14,17,15,719.0,75.0,5.2,19.5,373.5,470.79,380.92
2017,6,14,17,30,686.0,71.0,5.2,19.0,323.0,415.7,335.19
2017,6,14,17,45,639.5,66.0,5.2,18.5,272.5,355.15,283.78
2017,6,14,18,0,593.0,61.0,5.2,18.0,222.0,298.61,234.35
2017,6,14,18,15,525.0,54.0,5.15,17.0,175.0,237.18,180.76
2017,6,14,18,30,457.0,47.0,5.1,16.0,128.0,182.58,132.56
2017,6,14,18,45,349.5,37.5,5.05,15.5,88.0,123.74,82.69
2017,6,14,19,0,242.0,28.0,5.0,15.0,48.0,76.33,40.43
2017,6,14,19,15,121.0,14.0,4.95,14.5,24.0,27.73,0.0
2017,6,14,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,22.5,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,45.0,11.0,4.2,12.0,12.0,10.81,0.0
2017,6,15,5,15,163.5,24.5,4.25,12.0,41.5,19.03,6.63
2017,6,15,5,30,282.0,38.0,4.3,12.0,71.0,29.02,19.32
2017,6,15,5,45,368.0,48.0,4.4,12.5,112.5,35.76,26.0
2017,6,15,6,0,454.0,58.0,4.5,13.0,154.0,41.58,31.53
2017,6,15,6,15,513.5,65.5,4.45,13.5,201.5,62.38,37.13
2017,6,15,6,30,573.0,73.0,4.4,14.0,249.0,102.61,59.06
2017,6,15,6,45,615.0,78.5,4.4,14.5,298.0,145.36,90.23
2017,6,15,7,0,657.0,84.0,4.4,15.0,347.0,192.78,129.41
2017,6,15,7,15,687.5,88.5,4.4,15.0,396.5,241.02,172.15
2017,6,15,7,30,718.0,93.0,4.4,15.0,446.0,292.36,218.22
2017,6,15,7,45,741.5,96.0,4.45,15.5,494.0,345.24,265.11
2017,6,15,8,0,765.0,99.0,4.5,16.0,542.0,397.37,310.58
2017,6,15,8,15,782.0,102.0,4.5,16.0,587.5,448.26,354.65
2017,6,15,8,30,799.0,105.0,4.5,16.0,633.0,499.96,398.28
2017,6,15,8,45,813.0,107.5,4.55,16.5,675.0,550.11,438.94
2017,6,15,9,0,827.0,110.0,4.6,17.0,717.0,602.0,479.75
2017,6,15,9,15,837.0,112.0,4.45,17.0,754.0,648.56,515.74
2017,6,15,9,30,847.0,114.0,4.3,17.0,791.0,694.3,550.15
2017,6,15,9,45,844.0,121.5,4.2,17.5,819.5,734.7,577.32
2017,6,15,10,0,841.0,129.0,4.1,18.0,848.0,772.89,602.5
2017,6,15,10,15,846.5,130.0,3.95,18.0,874.0,809.45,627.12
2017,6,15,10,30,852.0,131.0,3.8,18.0,900.0,844.12,650.08
2017,6,15,10,45,856.0,132.0,3.7,18.5,919.0,875.42,669.42
2017,6,15,11,0,860.0,133.0,3.6,19.0,938.0,904.43,686.95
2017,6,15,11,15,862.5,133.5,3.6,19.0,950.5,929.16,703.3
2017,6,15,11,30,865.0,134.0,3.6,19.0,963.0,951.29,717.9
2017,6,15,11,45,866.5,133.5,3.6,19.5,968.5,968.8,728.0
2017,6,15,12,0,868.0,133.0,3.6,20.0,974.0,983.49,736.26
2017,6,15,12,15,867.0,133.0,3.7,20.5,971.5,993.33,742.0
2017,6,15,12,30,866.0,133.0,3.8,21.0,969.0,1000.19,745.86
2017,6,15,12,45,882.5,120.0,3.9,21.5,965.5,1008.46,750.77
2017,6,15,13,0,899.0,107.0,4.0,22.0,962.0,1013.46,753.56
2017,6,15,13,15,895.0,106.5,4.15,22.0,946.0,1007.44,750.87
2017,6,15,13,30,891.0,106.0,4.3,22.0,930.0,998.29,746.21
2017,6,15,13,45,887.0,104.0,4.45,22.0,907.5,984.5,738.41
2017,6,15,14,0,883.0,102.0,4.6,22.0,885.0,967.68,729.13
2017,6,15,14,15,876.5,100.5,4.75,22.0,856.5,946.08,716.5
2017,6,15,14,30,870.0,99.0,4.9,22.0,828.0,921.76,701.89
2017,6,15,14,45,862.5,97.0,5.05,22.5,794.0,893.4,682.95
2017,6,15,15,0,855.0,95.0,5.2,23.0,760.0,862.65,662.21
2017,6,15,15,15,844.0,93.0,5.25,22.5,721.0,826.68,639.61
2017,6,15,15,30,833.0,91.0,5.3,22.0,682.0,788.88,615.39
2017,6,15,15,45,820.5,88.0,5.4,22.0,639.0,747.2,587.01
2017,6,15,16,0,808.0,85.0,5.5,22.0,596.0,704.23,557.27
2017,6,15,16,15,790.0,82.5,5.5,21.5,550.0,659.99,526.86
2017,6,15,16,30,772.0,80.0,5.5,21.0,504.0,611.99,492.63
2017,6,15,16,45,750.5,76.5,5.5,21.0,456.0,560.55,452.5
2017,6,15,17,0,729.0,73.0,5.5,21.0,408.0,509.57,411.72
2017,6,15,17,15,698.0,69.0,5.45,20.5,359.5,453.68,366.64
2017,6,15,17,30,667.0,65.0,5.4,20.0,311.0,399.69,321.74
2017,6,15,17,45,626.0,60.0,5.35,19.5,263.0,343.21,273.57
2017,6,15,18,0,585.0,55.0,5.3,19.0,215.0,289.51,226.46
2017,6,15,18,15,522.0,49.0,5.2,18.5,170.0,231.24,175.16
2017,6,15,18,30,459.0,43.0,5.1,18.0,125.0,179.3,128.98
2017,6,15,18,45,364.5,34.0,5.0,17.5,86.5,123.72,81.64
2017,6,15,19,0,270.0,25.0,4.9,17.0,48.0,78.4,40.98
2017,6,15,19,15,135.0,12.5,4.8,16.5,24.0,28.0,0.0
2017,6,15,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,49.5,5.0,3.85,14.5,6.5,0.0,0.0
2017,6,16,5,0,99.0,10.0,4.0,15.0,13.0,9.83,0.0
2017,6,16,5,15,224.5,20.5,3.85,15.0,42.5,15.48,4.16
2017,6,16,5,30,350.0,31.0,3.7,15.0,72.0,22.92,13.86
2017,6,16,5,45,432.0,38.5,3.55,15.5,113.0,27.22,18.2
2017,6,16,6,0,514.0,46.0,3.4,16.0,154.0,31.25,22.03
2017,6,16,6,15,568.5,51.0,3.35,16.5,200.5,51.55,26.57
2017,6,16,6,30,623.0,56.0,3.3,17.0,247.0,94.71,49.85
2017,6,16,6,45,661.5,60.0,3.25,17.5,296.0,138.07,81.07
2017,6,16,7,0,700.0,64.0,3.2,18.0,345.0,185.7,120.22
2017,6,16,7,15,728.0,67.5,3.25,18.5,393.5,234.44,162.87
2017,6,16,7,30,756.0,71.0,3.3,19.0,442.0,285.96,208.38
2017,6,16,7,45,777.0,73.5,3.4,19.5,490.0,336.73,253.15
2017,6,16,8,0,798.0,76.0,3.5,20.0,538.0,392.25,300.69
2017,6,16,8,15,814.5,78.5,3.6,20.5,583.5,443.74,344.01
2017,6,16,8,30,831.0,81.0,3.7,21.0,629.0,495.91,386.61
2017,6,16,8,45,843.5,83.0,3.85,21.5,670.5,545.84,426.42
2017,6,16,9,0,856.0,85.0,4.0,22.0,712.0,595.59,464.99
2017,6,16,9,15,865.5,86.5,4.0,22.5,750.0,642.53,500.09
2017,6,16,9,30,875.0,88.0,4.0,23.0,788.0,688.55,532.66
2017,6,16,9,45,881.0,90.5,4.05,23.5,819.5,731.86,561.73
2017,6,16,10,0,887.0,93.0,4.1,24.0,851.0,773.56,589.3
2017,6,16,10,15,892.5,94.0,4.1,24.0,877.5,811.63,614.99
2017,6,16,10,30,898.0,95.0,4.1,24.0,904.0,847.69,639.11
2017,6,16,10,45,903.0,95.0,4.1,24.5,924.5,880.16,659.34
2017,6,16,11,0,908.0,95.0,4.1,25.0,945.0,910.25,677.79
2017,6,16,11,15,911.0,95.5,4.1,25.0,958.5,936.47,694.88
2017,6,16,11,30,914.0,96.0,4.1,25.0,972.0,959.96,710.13
2017,6,16,11,45,915.5,96.0,4.2,25.5,978.0,978.67,721.38
2017,6,16,12,0,917.0,96.0,4.3,26.0,984.0,994.4,730.71
2017,6,16,12,15,917.0,96.0,4.45,26.0,983.0,1005.6,738.84
2017,6,16,12,30,917.0,96.0,4.6,26.0,982.0,1013.66,745.12
2017,6,16,12,45,912.0,98.0,4.85,26.0,973.0,1015.58,748.68
2017,6,16,13,0,907.0,100.0,5.1,26.0,964.0,1014.3,750.14
2017,6,16,13,15,904.0,99.5,5.2,25.5,948.5,1009.26,749.49
2017,6,16,13,30,901.0,99.0,5.3,25.0,933.0,1001.05,746.77
2017,6,16,13,45,896.0,98.5,5.45,25.0,911.0,987.75,739.5
2017,6,16,14,0,891.0,98.0,5.6,25.0,889.0,971.44,730.19
2017,6,16,14,15,884.5,97.0,5.6,25.0,860.5,950.25,716.58
2017,6,16,14,30,878.0,96.0,5.6,25.0,832.0,926.33,701.12
2017,6,16,14,45,870.0,94.5,5.65,25.0,798.0,897.89,682.79
2017,6,16,15,0,862.0,93.0,5.7,25.0,764.0,867.07,662.7
2017,6,16,15,15,851.0,91.5,5.65,24.5,725.0,831.46,639.9
2017,6,16,15,30,840.0,90.0,5.6,24.0,686.0,794.02,615.57
2017,6,16,15,45,826.5,87.5,5.55,24.0,643.0,751.88,586.36
2017,6,16,16,0,813.0,85.0,5.5,24.0,600.0,708.5,556.01
2017,6,16,16,15,795.0,82.5,5.4,23.5,553.5,664.09,525.44
2017,6,16,16,30,777.0,80.0,5.3,23.0,507.0,615.9,491.21
2017,6,16,16,45,754.5,76.5,5.25,22.5,459.0,563.63,451.64
2017,6,16,17,0,732.0,73.0,5.2,22.0,411.0,511.89,411.37
2017,6,16,17,15,700.5,69.5,5.1,21.5,361.5,456.14,366.63
2017,6,16,17,30,669.0,66.0,5.0,21.0,312.0,402.32,322.12
2017,6,16,17,45,626.0,61.0,4.9,20.5,264.0,344.89,273.51
2017,6,16,18,0,583.0,56.0,4.8,20.0,216.0,290.39,226.1
2017,6,16,18,15,519.5,49.5,4.7,19.5,170.5,231.46,174.63
2017,6,16,18,30,456.0,43.0,4.6,19.0,125.0,178.91,128.26
2017,6,16,18,45,358.5,34.5,4.6,18.5,86.5,123.27,81.25
2017,6,16,19,0,261.0,26.0,4.6,18.0,48.0,78.19,41.35
2017,6,16,19,15,130.5,13.0,4.6,17.5,24.0,30.38,0.0
2017,6,16,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,4,45,55.0,5.0,3.2,15.0,6.5,0.0,0.0
2017,6,17,5,0,110.0,10.0,3.4,15.0,13.0,9.83,0.0
2017,6,17,5,15,240.5,20.0,3.35,15.5,43.0,15.03,3.79
2017,6,17,5,30,371.0,30.0,3.3,16.0,73.0,22.04,13.04
2017,6,17,5,45,454.5,36.5,3.25,16.5,115.0,25.54,16.65
2017,6,17,6,0,538.0,43.0,3.2,17.0,157.0,28.84,19.8
2017,6,17,6,15,569.0,51.0,3.1,17.0,200.0,51.24,26.41
2017,6,17,6,30,600.0,59.0,3.0,17.0,243.0,92.32,48.8
2017,6,17,6,45,629.0,67.0,2.9,17.5,290.5,136.73,81.34
2017,6,17,7,0,658.0,75.0,2.8,18.0,338.0,184.43,120.74
2017,6,17,7,15,634.5,94.5,2.75,18.5,376.0,232.58,164.16
2017,6,17,7,30,611.0,114.0,2.7,19.0,414.0,278.43,205.4
2017,6,17,7,45,599.0,133.0,2.7,20.0,452.5,325.31,245.72
2017,6,17,8,0,587.0,152.0,2.7,21.0,491.0,370.71,283.45
2017,6,17,8,15,717.0,113.5,2.7,21.5,562.0,428.52,329.82
2017,6,17,8,30,847.0,75.0,2.7,22.0,633.0,497.89,384.73
2017,6,17,8,45,858.5,77.0,2.7,22.5,675.0,548.01,423.73
2017,6,17,9,0,870.0,79.0,2.7,23.0,717.0,597.83,461.35
2017,6,17,9,15,879.5,80.5,2.75,23.5,754.5,645.37,496.37
2017,6,17,9,30,889.0,82.0,2.8,24.0,792.0,691.98,528.64
2017,6,17,9,45,882.0,91.0,2.85,24.5,820.5,732.61,555.22
2017,6,17,10,0,875.0,100.0,2.9,25.0,849.0,770.64,579.69
2017,6,17,10,15,881.0,101.5,2.95,25.5,875.5,809.22,604.27
2017,6,17,10,30,887.0,103.0,3.0,26.0,902.0,845.85,627.25
2017,6,17,10,45,890.5,104.0,3.1,26.5,921.5,877.72,647.15
2017,6,17,11,0,894.0,105.0,3.2,27.0,941.0,907.18,665.36
2017,6,17,11,15,896.5,105.5,3.3,27.0,954.0,932.68,682.23
2017,6,17,11,30,899.0,106.0,3.4,27.0,967.0,955.47,697.38
2017,6,17,11,45,899.5,106.5,3.5,27.0,973.0,973.53,709.5
2017,6,17,12,0,900.0,107.0,3.6,27.0,979.0,988.65,719.8
2017,6,17,12,15,900.0,107.0,3.7,27.0,978.0,999.77,727.59
2017,6,17,12,30,900.0,107.0,3.8,27.0,977.0,1007.81,733.51
2017,6,17,12,45,901.5,104.5,3.9,27.5,969.5,1011.68,735.37
2017,6,17,13,0,903.0,102.0,4.0,28.0,962.0,1012.36,735.27
2017,6,17,13,15,900.0,101.5,4.05,28.0,947.0,1007.4,732.75
2017,6,17,13,30,897.0,101.0,4.1,28.0,932.0,999.27,728.3
2017,6,17,13,45,892.5,100.5,4.2,28.0,910.0,986.55,721.22
2017,6,17,14,0,888.0,100.0,4.3,28.0,888.0,970.83,712.22
2017,6,17,14,15,881.5,98.5,4.3,28.0,859.5,949.22,698.82
2017,6,17,14,30,875.0,97.0,4.3,28.0,831.0,924.88,683.63
2017,6,17,14,45,867.0,95.5,4.35,28.0,797.5,896.55,665.99
2017,6,17,15,0,859.0,94.0,4.4,28.0,764.0,865.86,646.66
2017,6,17,15,15,848.0,92.5,4.35,27.5,725.0,830.38,624.75
2017,6,17,15,30,837.0,91.0,4.3,27.0,686.0,793.07,601.35
2017,6,17,15,45,823.5,88.5,4.3,27.0,643.0,751.06,573.37
2017,6,17,16,0,810.0,86.0,4.3,27.0,600.0,707.83,544.22
2017,6,17,16,15,791.5,83.5,4.2,26.5,553.5,663.22,514.44
2017,6,17,16,30,773.0,81.0,4.1,26.0,507.0,614.86,481.04
2017,6,17,16,45,749.5,78.0,4.1,25.5,458.5,562.71,442.69
2017,6,17,17,0,726.0,75.0,4.1,25.0,410.0,511.17,403.64
2017,6,17,17,15,694.5,71.0,3.95,24.0,361.0,455.15,360.39
2017,6,17,17,30,663.0,67.0,3.8,23.0,312.0,401.06,317.17
2017,6,17,17,45,618.5,62.5,3.7,22.5,264.0,343.85,269.58
2017,6,17,18,0,574.0,58.0,3.6,22.0,216.0,289.68,223.22
2017,6,17,18,15,510.0,51.5,3.45,21.0,170.5,230.99,173.04
2017,6,17,18,30,446.0,45.0,3.3,20.0,125.0,178.73,127.72
2017,6,17,18,45,348.0,36.0,3.2,19.5,86.5,122.86,80.96
2017,6,17,19,0,250.0,27.0,3.1,19.0,48.0,77.59,41.45
2017,6,17,19,15,125.0,13.5,3.0,18.5,24.0,30.43,0.0
2017,6,17,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,4,45,57.0,5.0,2.45,18.5,6.5,0.0,0.0
2017,6,18,5,0,114.0,10.0,2.5,19.0,13.0,9.83,0.0
2017,6,18,5,15,242.5,20.0,2.5,19.0,43.0,15.05,3.58
2017,6,18,5,30,371.0,30.0,2.5,19.0,73.0,22.06,12.85
2017,6,18,5,45,450.0,37.5,2.55,19.5,114.5,26.41,17.16
2017,6,18,6,0,529.0,45.0,2.6,20.0,156.0,30.48,20.96
2017,6,18,6,15,582.5,50.0,2.55,20.5,202.5,50.45,25.28
2017,6,18,6,30,636.0,55.0,2.5,21.0,249.0,94.12,48.18
2017,6,18,6,45,672.0,59.5,2.45,21.5,298.0,138.22,79.4
2017,6,18,7,0,708.0,64.0,2.4,22.0,347.0,186.32,118.29
2017,6,18,7,15,735.5,67.0,2.35,22.5,396.0,234.88,159.98
2017,6,18,7,30,763.0,70.0,2.3,23.0,445.0,286.16,204.37
2017,6,18,7,45,783.0,73.0,2.25,23.5,492.5,340.72,250.94
2017,6,18,8,0,803.0,76.0,2.2,24.0,540.0,393.24,294.87
2017,6,18,8,15,819.0,78.5,2.15,24.5,585.5,444.75,336.76
2017,6,18,8,30,835.0,81.0,2.1,25.0,631.0,496.89,377.7
2017,6,18,8,45,846.5,83.5,2.05,25.5,672.5,546.94,415.69
2017,6,18,9,0,858.0,86.0,2.0,26.0,714.0,596.72,452.15
2017,6,18,9,15,867.5,87.5,1.95,26.5,752.0,643.77,485.47
2017,6,18,9,30,877.0,89.0,1.9,27.0,790.0,689.92,516.27
2017,6,18,9,45,886.5,89.0,1.85,27.5,822.5,733.51,543.41
2017,6,18,10,0,896.0,89.0,1.8,28.0,855.0,775.74,569.12
2017,6,18,10,15,901.5,90.0,1.8,28.5,881.5,814.17,592.27
2017,6,18,10,30,907.0,91.0,1.8,29.0,908.0,850.57,613.81
2017,6,18,10,45,909.5,92.5,1.8,30.0,927.5,882.65,631.04
2017,6,18,11,0,912.0,94.0,1.8,31.0,947.0,912.21,646.44
2017,6,18,11,15,914.5,94.5,1.85,31.0,960.0,938.14,662.6
2017,6,18,11,30,917.0,95.0,1.9,31.0,973.0,961.3,677.07
2017,6,18,11,45,916.5,96.0,2.0,31.5,979.0,979.21,687.52
2017,6,18,12,0,916.0,97.0,2.1,32.0,985.0,994.09,696.16
2017,6,18,12,15,915.5,97.0,2.2,32.0,983.5,1004.88,703.76
2017,6,18,12,30,915.0,97.0,2.3,32.0,982.0,1012.53,709.54
2017,6,18,12,45,902.5,104.0,2.4,32.0,970.5,1012.13,710.45
2017,6,18,13,0,890.0,111.0,2.5,32.0,959.0,1008.57,709.53
2017,6,18,13,15,886.5,110.5,2.6,31.5,943.5,1003.25,709.03
2017,6,18,13,30,883.0,110.0,2.7,31.0,928.0,994.81,706.63
2017,6,18,13,45,876.0,110.5,2.8,31.0,905.0,980.91,699.38
2017,6,18,14,0,869.0,111.0,2.9,31.0,882.0,964.12,690.33
2017,6,18,14,15,862.0,109.5,2.95,30.5,854.0,942.46,679.13
2017,6,18,14,30,855.0,108.0,3.0,30.0,826.0,918.13,666.14
2017,6,18,14,45,843.5,108.0,3.1,30.0,791.0,888.76,648.75
2017,6,18,15,0,832.0,108.0,3.2,30.0,756.0,857.27,629.8
2017,6,18,15,15,820.5,105.5,3.2,29.5,717.5,821.17,608.21
2017,6,18,15,30,809.0,103.0,3.2,29.0,679.0,783.33,585.17
2017,6,18,15,45,792.0,101.5,3.2,29.0,635.5,744.54,560.03
2017,6,18,16,0,775.0,100.0,3.2,29.0,592.0,700.77,531.1
2017,6,18,16,15,755.5,97.0,3.15,28.5,546.0,652.9,499.67
2017,6,18,16,30,736.0,94.0,3.1,28.0,500.0,604.8,466.53
2017,6,18,16,45,709.0,91.0,3.05,27.5,451.5,552.03,428.3
2017,6,18,17,0,682.0,88.0,3.0,27.0,403.0,501.42,390.54
2017,6,18,17,15,648.5,83.0,2.85,26.0,354.5,445.26,347.98
2017,6,18,17,30,615.0,78.0,2.7,25.0,306.0,391.32,305.7
2017,6,18,17,45,566.0,72.5,2.6,24.5,258.0,332.56,257.91
2017,6,18,18,0,517.0,67.0,2.5,24.0,210.0,278.13,212.37
2017,6,18,18,15,451.5,59.0,2.35,23.0,165.5,220.16,163.83
2017,6,18,18,30,386.0,51.0,2.2,22.0,121.0,168.78,120.26
2017,6,18,18,45,289.5,40.0,2.1,21.5,83.5,113.13,74.63
2017,6,18,19,0,193.0,29.0,2.0,21.0,46.0,69.43,37.56
2017,6,18,19,15,96.5,14.5,1.9,20.5,23.0,27.75,0.0
2017,6,18,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,12.0,4.5,1.4,15.5,5.0,0.0,0.0
2017,6,19,5,0,24.0,9.0,1.4,16.0,10.0,8.85,0.0
2017,6,19,5,15,117.0,24.0,1.35,16.0,37.0,18.63,5.78
2017,6,19,5,30,210.0,39.0,1.3,16.0,64.0,29.86,19.67
2017,6,19,5,45,296.5,50.5,1.3,16.5,103.5,37.75,27.3
2017,6,19,6,0,383.0,62.0,1.3,17.0,143.0,45.25,34.24
2017,6,19,6,15,443.0,70.5,1.3,17.5,188.0,63.65,39.56
2017,6,19,6,30,503.0,79.0,1.3,18.0,233.0,100.83,59.49
2017,6,19,6,45,551.0,84.5,1.3,18.5,281.5,140.46,87.23
2017,6,19,7,0,599.0,90.0,1.3,19.0,330.0,185.44,122.86
2017,6,19,7,15,631.5,95.5,1.3,19.5,378.0,231.85,162.07
2017,6,19,7,30,664.0,101.0,1.3,20.0,426.0,281.62,204.4
2017,6,19,7,45,691.5,104.0,1.35,20.5,474.0,330.58,245.98
2017,6,19,8,0,719.0,107.0,1.4,21.0,522.0,384.36,290.41
2017,6,19,8,15,738.5,110.5,1.45,21.5,567.5,434.48,331.04
2017,6,19,8,30,758.0,114.0,1.5,22.0,613.0,485.74,371.34
2017,6,19,8,45,774.0,116.5,1.6,22.5,655.5,535.05,409.26
2017,6,19,9,0,790.0,119.0,1.7,23.0,698.0,584.66,446.36
2017,6,19,9,15,802.0,121.0,1.8,23.5,736.0,631.31,480.36
2017,6,19,9,30,814.0,123.0,1.9,24.0,774.0,677.43,513.18
2017,6,19,9,45,814.0,130.5,2.05,24.5,804.0,719.35,541.59
2017,6,19,10,0,814.0,138.0,2.2,25.0,834.0,759.41,567.91
2017,6,19,10,15,821.5,139.5,2.3,25.0,860.5,796.76,592.95
2017,6,19,10,30,829.0,141.0,2.4,25.0,887.0,832.88,617.06
2017,6,19,10,45,834.5,142.0,2.5,25.5,907.5,864.94,637.13
2017,6,19,11,0,840.0,143.0,2.6,26.0,928.0,894.87,655.69
2017,6,19,11,15,843.5,143.5,2.7,26.0,942.0,920.2,672.49
2017,6,19,11,30,847.0,144.0,2.8,26.0,956.0,943.05,687.72
2017,6,19,11,45,849.5,144.0,2.9,26.5,962.5,961.88,699.01
2017,6,19,12,0,852.0,144.0,3.0,27.0,969.0,978.0,708.59
2017,6,19,12,15,852.0,144.0,3.1,27.0,968.5,988.87,716.26
2017,6,19,12,30,852.0,144.0,3.2,27.0,968.0,996.85,722.2
2017,6,19,12,45,846.0,146.5,3.35,27.0,958.5,998.36,724.44
2017,6,19,13,0,840.0,149.0,3.5,27.0,949.0,996.91,724.86
2017,6,19,13,15,836.5,148.0,3.55,26.5,934.0,991.49,723.52
2017,6,19,13,30,833.0,147.0,3.6,26.0,919.0,983.12,720.36
2017,6,19,13,45,829.5,145.0,3.7,26.0,898.0,970.83,713.6
2017,6,19,14,0,826.0,143.0,3.8,26.0,877.0,961.45,708.84
2017,6,19,14,15,818.5,141.5,3.8,25.5,848.5,940.12,696.9
2017,6,19,14,30,811.0,140.0,3.8,25.0,820.0,916.23,683.28
2017,6,19,14,45,803.5,136.5,3.85,25.0,787.0,887.81,665.47
2017,6,19,15,0,796.0,133.0,3.9,25.0,754.0,857.11,646.03
2017,6,19,15,15,783.5,130.5,3.85,24.5,715.0,821.09,623.52
2017,6,19,15,30,771.0,128.0,3.8,24.0,676.0,783.44,599.65
2017,6,19,15,45,757.0,123.5,3.8,24.0,633.5,741.07,571.18
2017,6,19,16,0,743.0,119.0,3.8,24.0,591.0,697.6,541.61
2017,6,19,16,15,722.5,115.0,3.75,23.5,545.0,650.91,509.86
2017,6,19,16,30,702.0,111.0,3.7,23.0,499.0,602.38,474.86
2017,6,19,16,45,677.0,106.0,3.7,23.0,451.0,550.12,435.39
2017,6,19,17,0,652.0,101.0,3.7,23.0,403.0,498.72,395.61
2017,6,19,17,15,616.5,95.0,3.7,22.5,354.0,441.75,351.16
2017,6,19,17,30,581.0,89.0,3.7,22.0,305.0,387.22,307.29
2017,6,19,17,45,533.5,82.0,3.75,21.5,257.0,329.08,259.4
2017,6,19,18,0,486.0,75.0,3.8,21.0,209.0,275.13,213.68
2017,6,19,18,15,420.0,65.5,3.7,20.0,164.5,216.89,164.31
2017,6,19,18,30,354.0,56.0,3.6,19.0,120.0,164.25,119.27
2017,6,19,18,45,262.5,43.0,3.5,18.5,82.5,110.64,74.67
2017,6,19,19,0,171.0,30.0,3.4,18.0,45.0,66.94,37.28
2017,6,19,19,15,85.5,15.0,3.25,17.5,22.5,27.1,0.0
2017,6,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,16.5,4.5,2.25,14.0,5.0,0.0,0.0
2017,6,20,5,0,33.0,9.0,2.4,14.0,10.0,8.85,0.0
2017,6,20,5,15,132.5,24.0,2.4,14.5,37.5,18.65,5.66
2017,6,20,5,30,232.0,39.0,2.4,15.0,65.0,29.89,19.74
2017,6,20,5,45,318.5,50.5,2.4,15.5,106.0,37.78,27.41
2017,6,20,6,0,405.0,62.0,2.4,16.0,147.0,45.42,34.51
2017,6,20,6,15,465.0,70.5,2.35,16.5,193.0,63.92,39.71
2017,6,20,6,30,525.0,79.0,2.3,17.0,239.0,102.21,60.16
2017,6,20,6,45,571.0,85.5,2.3,17.5,288.0,143.59,89.45
2017,6,20,7,0,617.0,92.0,2.3,18.0,337.0,190.11,126.72
2017,6,20,7,15,649.5,97.0,2.25,18.5,386.5,237.02,166.78
2017,6,20,7,30,682.0,102.0,2.2,19.0,436.0,287.3,210.09
2017,6,20,7,45,707.5,106.0,2.15,19.5,484.5,337.4,253.08
2017,6,20,8,0,733.0,110.0,2.1,20.0,533.0,389.69,296.87
2017,6,20,8,15,752.5,113.5,2.05,20.5,579.0,443.04,340.24
2017,6,20,8,30,772.0,117.0,2.0,21.0,625.0,495.02,381.24
2017,6,20,8,45,787.5,119.5,1.95,21.5,668.0,544.74,419.26
2017,6,20,9,0,803.0,122.0,1.9,22.0,711.0,594.72,456.18
2017,6,20,9,15,814.5,124.5,1.9,22.5,749.0,642.13,490.33
2017,6,20,9,30,826.0,127.0,1.9,23.0,787.0,688.97,523.09
2017,6,20,9,45,848.5,121.0,1.9,23.5,823.5,735.24,553.58
2017,6,20,10,0,871.0,115.0,1.9,24.0,860.0,780.51,582.18
2017,6,20,10,15,877.5,116.5,1.95,24.0,887.0,819.49,607.71
2017,6,20,10,30,884.0,118.0,2.0,24.0,914.0,856.59,631.87
2017,6,20,10,45,889.0,118.5,2.05,24.5,934.5,889.35,651.77
2017,6,20,11,0,894.0,119.0,2.1,25.0,955.0,919.79,670.04
2017,6,20,11,15,896.5,119.5,2.2,25.0,968.5,945.47,686.98
2017,6,20,11,30,899.0,120.0,2.3,25.0,982.0,968.45,702.25
2017,6,20,11,45,900.5,120.5,2.4,25.5,988.0,987.67,713.78
2017,6,20,12,0,902.0,121.0,2.5,26.0,994.0,1003.99,723.5
2017,6,20,12,15,902.0,121.0,2.65,26.0,993.5,1015.34,732.04
2017,6,20,12,30,902.0,121.0,2.8,26.0,993.0,1023.63,738.73
2017,6,20,12,45,897.5,122.0,2.95,26.0,983.5,1025.29,741.28
2017,6,20,13,0,893.0,123.0,3.1,26.0,974.0,1023.8,741.9
2017,6,20,13,15,890.0,122.5,3.25,25.5,959.0,1019.14,742.0
2017,6,20,13,30,887.0,122.0,3.4,25.0,944.0,1011.35,740.11
2017,6,20,13,45,883.0,120.5,3.6,25.0,922.0,998.45,733.8
2017,6,20,14,0,879.0,119.0,3.8,25.0,900.0,982.55,725.47
2017,6,20,14,15,872.5,117.5,3.95,24.5,871.5,961.33,714.62
2017,6,20,14,30,866.0,116.0,4.1,24.0,843.0,937.39,701.83
2017,6,20,14,45,858.0,114.0,4.3,24.0,809.0,908.97,684.71
2017,6,20,15,0,850.0,112.0,4.5,24.0,775.0,878.17,665.82
2017,6,20,15,15,838.5,110.0,4.6,23.5,735.5,842.17,644.14
2017,6,20,15,30,827.0,108.0,4.7,23.0,696.0,808.54,623.78
2017,6,20,15,45,813.0,105.0,4.8,23.0,653.0,765.86,595.32
2017,6,20,16,0,799.0,102.0,4.9,23.0,610.0,721.98,565.59
2017,6,20,16,15,780.0,98.5,4.95,22.0,563.0,673.0,533.47
2017,6,20,16,30,761.0,95.0,5.0,21.0,516.0,623.69,499.4
2017,6,20,16,45,736.5,91.0,5.1,20.5,467.0,570.32,459.39
2017,6,20,17,0,712.0,87.0,5.2,20.0,418.0,518.79,419.5
2017,6,20,17,15,678.5,82.5,5.2,19.5,368.0,461.76,373.8
2017,6,20,17,30,645.0,78.0,5.2,19.0,318.0,406.87,328.45
2017,6,20,17,45,599.5,72.0,5.25,18.5,269.0,347.54,278.32
2017,6,20,18,0,554.0,66.0,5.3,18.0,220.0,292.14,230.14
2017,6,20,18,15,488.5,58.5,5.2,17.5,174.0,232.69,178.07
2017,6,20,18,30,423.0,51.0,5.1,17.0,128.0,179.79,131.32
2017,6,20,18,45,325.0,40.5,5.1,16.5,89.0,123.25,83.43
2017,6,20,19,0,227.0,30.0,5.1,16.0,50.0,76.75,43.0
2017,6,20,19,15,113.5,15.0,5.0,15.5,25.0,30.59,0.0
2017,6,20,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.5,5.0,2.45,13.5,5.5,0.0,0.0
2017,6,21,5,0,53.0,10.0,2.4,14.0,11.0,9.83,0.0
2017,6,21,5,15,170.0,23.0,2.2,14.0,40.0,17.84,5.0
2017,6,21,5,30,287.0,36.0,2.0,14.0,69.0,27.79,18.03
2017,6,21,5,45,374.0,45.5,1.85,14.5,110.5,33.63,23.91
2017,6,21,6,0,461.0,55.0,1.7,15.0,152.0,39.1,29.09
2017,6,21,6,15,519.5,62.5,1.55,15.5,199.0,57.9,34.02
2017,6,21,6,30,578.0,70.0,1.4,16.0,246.0,98.1,54.98
2017,6,21,6,45,619.5,75.5,1.25,16.5,295.0,140.85,85.27
2017,6,21,7,0,661.0,81.0,1.1,17.0,344.0,188.2,123.38
2017,6,21,7,15,692.0,85.5,1.05,17.5,394.0,236.62,164.74
2017,6,21,7,30,723.0,90.0,1.0,18.0,444.0,290.81,211.05
2017,6,21,7,45,746.0,94.0,1.0,18.5,492.5,341.91,254.66
2017,6,21,8,0,769.0,98.0,1.0,19.0,541.0,394.91,298.7
2017,6,21,8,15,787.0,101.0,1.1,19.5,587.5,446.43,340.81
2017,6,21,8,30,805.0,104.0,1.2,20.0,634.0,498.86,382.38
2017,6,21,8,45,819.0,107.0,1.3,20.5,676.5,549.79,421.63
2017,6,21,9,0,833.0,110.0,1.4,21.0,719.0,602.5,460.97
2017,6,21,9,15,844.0,112.0,1.45,21.5,757.5,650.04,495.27
2017,6,21,9,30,855.0,114.0,1.5,22.0,796.0,696.86,528.16
2017,6,21,9,45,852.5,121.5,1.55,22.5,826.0,738.11,554.83
2017,6,21,10,0,850.0,129.0,1.6,23.0,856.0,777.17,579.54
2017,6,21,10,15,857.0,130.5,1.6,23.5,883.0,815.89,603.24
2017,6,21,10,30,864.0,132.0,1.6,24.0,910.0,852.81,625.41
2017,6,21,10,45,868.5,133.0,1.65,24.5,930.0,885.1,644.87
2017,6,21,11,0,873.0,134.0,1.7,25.0,950.0,915.12,662.74
2017,6,21,11,15,875.5,135.0,1.75,25.0,963.5,940.87,679.13
2017,6,21,11,30,878.0,136.0,1.8,25.0,977.0,963.99,693.9
2017,6,21,11,45,879.5,136.0,1.85,25.5,983.5,982.46,704.39
2017,6,21,12,0,881.0,136.0,1.9,26.0,990.0,998.1,713.16
2017,6,21,12,15,880.5,136.0,2.0,26.0,988.5,1008.85,720.97
2017,6,21,12,30,880.0,136.0,2.1,26.0,987.0,1016.6,727.02
2017,6,21,12,45,882.0,133.0,2.25,26.5,979.5,1020.79,730.07
2017,6,21,13,0,884.0,130.0,2.4,27.0,972.0,1021.87,731.2
2017,6,21,13,15,880.0,129.5,2.55,27.0,956.5,1016.32,729.62
2017,6,21,13,30,876.0,129.0,2.7,27.0,941.0,1007.68,726.13
2017,6,21,13,45,869.5,128.0,2.85,27.0,918.0,993.03,718.77
2017,6,21,14,0,863.0,127.0,3.0,27.0,895.0,975.48,709.51
2017,6,21,14,15,855.5,125.5,3.1,26.5,866.0,953.66,698.4
2017,6,21,14,30,848.0,124.0,3.2,26.0,837.0,929.19,685.44
2017,6,21,14,45,836.5,123.0,3.35,26.0,802.0,899.1,667.55
2017,6,21,15,0,825.0,122.0,3.5,26.0,767.0,871.67,651.27
2017,6,21,15,15,812.5,120.0,3.45,25.5,727.0,835.41,628.91
2017,6,21,15,30,800.0,118.0,3.4,25.0,687.0,797.45,605.17
2017,6,21,15,45,781.5,115.5,3.4,25.0,643.0,752.7,575.44
2017,6,21,16,0,763.0,113.0,3.4,25.0,599.0,707.13,544.78
2017,6,21,16,15,742.0,109.5,3.3,24.5,552.0,658.13,511.84
2017,6,21,16,30,721.0,106.0,3.2,24.0,505.0,610.57,477.89
2017,6,21,16,45,693.0,102.0,3.1,23.5,456.0,556.71,438.2
2017,6,21,17,0,665.0,98.0,3.0,23.0,407.0,503.95,398.27
2017,6,21,17,15,629.5,92.5,2.85,22.5,357.5,446.91,353.82
2017,6,21,17,30,594.0,87.0,2.7,22.0,308.0,392.27,309.99
2017,6,21,17,45,545.0,80.5,2.6,21.5,260.0,333.33,261.7
2017,6,21,18,0,496.0,74.0,2.5,21.0,212.0,278.71,215.69
2017,6,21,18,15,429.0,65.0,2.4,20.5,167.0,220.05,165.98
2017,6,21,18,30,362.0,56.0,2.3,20.0,122.0,167.04,120.7
2017,6,21,18,45,267.0,43.5,2.2,19.5,84.5,112.61,75.82
2017,6,21,19,0,172.0,31.0,2.1,19.0,47.0,68.49,38.57
2017,6,21,19,15,86.0,15.5,2.05,18.5,23.5,27.9,0.0
2017,6,21,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,22,4,45,12.5,4.0,1.2,17.5,4.5,0.0,0.0
2017,6,22,5,0,25.0,8.0,1.3,18.0,9.0,7.86,0.0
2017,6,22,5,15,120.0,23.0,1.35,18.0,36.0,17.85,4.61
2017,6,22,5,30,215.0,38.0,1.4,18.0,63.0,29.1,18.77
2017,6,22,5,45,298.5,50.0,1.5,18.5,102.0,37.42,26.74
2017,6,22,6,0,382.0,62.0,1.6,19.0,141.0,45.32,33.99
2017,6,22,6,15,443.0,70.5,1.65,19.5,186.5,62.59,38.91
2017,6,22,6,30,504.0,79.0,1.7,20.0,232.0,99.68,58.29
2017,6,22,6,45,549.5,85.5,1.8,20.5,280.5,139.79,86.16
2017,6,22,7,0,595.0,92.0,1.9,21.0,329.0,184.98,121.81
2017,6,22,7,15,628.5,97.5,1.85,21.5,377.5,231.35,160.72
2017,6,22,7,30,662.0,103.0,1.8,22.0,426.0,281.19,202.92
2017,6,22,7,45,688.0,107.0,1.8,23.0,474.0,330.38,244.06
2017,6,22,8,0,714.0,111.0,1.8,24.0,522.0,381.84,285.94
2017,6,22,8,15,734.0,114.5,1.8,24.5,567.5,434.48,328.07
2017,6,22,8,30,754.0,118.0,1.8,25.0,613.0,485.77,367.96
2017,6,22,8,45,768.5,121.0,1.85,26.0,655.0,534.56,404.23
2017,6,22,9,0,783.0,124.0,1.9,27.0,697.0,583.53,439.39
2017,6,22,9,15,795.0,126.5,1.95,27.0,735.0,630.4,473.79
2017,6,22,9,30,807.0,129.0,2.0,27.0,773.0,676.78,507.08
2017,6,22,9,45,814.0,132.5,2.15,27.5,805.0,719.77,536.22
2017,6,22,10,0,821.0,136.0,2.3,28.0,837.0,761.45,563.3
2017,6,22,10,15,828.0,137.5,2.4,28.0,863.5,798.79,588.05
2017,6,22,10,30,835.0,139.0,2.5,28.0,890.0,834.79,611.81
2017,6,22,10,45,839.0,140.5,2.6,28.5,910.0,866.3,631.26
2017,6,22,11,0,843.0,142.0,2.7,29.0,930.0,895.58,649.17
2017,6,22,11,15,846.5,142.5,2.8,29.0,943.5,921.1,665.89
2017,6,22,11,30,850.0,143.0,2.9,29.0,957.0,944.13,681.05
2017,6,22,11,45,852.0,143.0,3.05,29.5,964.0,962.64,692.35
2017,6,22,12,0,854.0,143.0,3.2,30.0,971.0,978.43,701.95
2017,6,22,12,15,854.5,143.0,3.25,29.5,970.5,989.94,710.98
2017,6,22,12,30,855.0,143.0,3.3,29.0,970.0,998.55,718.31
2017,6,22,12,45,859.0,139.0,3.4,29.0,963.5,1003.73,722.49
2017,6,22,13,0,863.0,135.0,3.5,29.0,957.0,1005.86,724.84
2017,6,22,13,15,859.5,134.5,3.5,28.5,942.5,1000.94,723.49
2017,6,22,13,30,856.0,134.0,3.5,28.0,928.0,992.99,720.33
2017,6,22,13,45,852.5,132.0,3.5,28.0,906.5,980.53,712.9
2017,6,22,14,0,849.0,130.0,3.5,28.0,885.0,965.14,703.67
2017,6,22,14,15,842.0,128.5,3.4,27.5,857.0,944.07,691.5
2017,6,22,14,30,835.0,127.0,3.3,27.0,829.0,920.39,677.63
2017,6,22,14,45,827.0,124.5,3.25,27.0,795.5,892.27,659.78
2017,6,22,15,0,819.0,122.0,3.2,27.0,762.0,866.66,643.61
2017,6,22,15,15,807.5,119.5,3.15,26.5,723.5,830.91,621.74
2017,6,22,15,30,796.0,117.0,3.1,26.0,685.0,793.42,598.49
2017,6,22,15,45,782.0,113.5,3.05,25.5,642.0,751.33,571.72
2017,6,22,16,0,768.0,110.0,3.0,25.0,599.0,708.09,543.77
2017,6,22,16,15,748.0,106.5,2.95,24.5,553.0,659.63,511.57
