Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,16,30,728.0,103.0,2.9,24.0,507.0,610.98,477.38
2017,6,22,16,45,704.5,98.5,2.85,23.5,459.0,560.54,440.51
2017,6,22,17,0,681.0,94.0,2.8,23.0,411.0,509.35,402.04
2017,6,22,17,15,647.0,88.5,2.75,22.0,361.5,452.37,358.62
2017,6,22,17,30,613.0,83.0,2.7,21.0,312.0,397.63,315.42
2017,6,22,17,45,569.0,76.5,2.65,20.5,264.0,339.94,267.91
2017,6,22,18,0,525.0,70.0,2.6,20.0,216.0,286.04,222.18
2017,6,22,18,15,460.0,61.5,2.5,19.5,171.0,227.08,171.79
2017,6,22,18,30,395.0,53.0,2.4,19.0,126.0,174.64,126.48
2017,6,22,18,45,303.5,41.5,2.35,18.5,87.5,119.87,80.74
2017,6,22,19,0,212.0,30.0,2.3,18.0,49.0,74.44,41.8
2017,6,22,19,15,106.0,15.0,2.3,17.5,24.5,29.9,0.0
2017,6,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,20.0,4.5,2.75,14.5,5.0,0.0,0.0
2017,6,23,5,0,40.0,9.0,2.8,15.0,10.0,8.85,0.0
2017,6,23,5,15,150.0,22.5,2.75,15.0,38.0,17.46,4.22
2017,6,23,5,30,260.0,36.0,2.7,15.0,66.0,27.5,17.63
2017,6,23,5,45,346.5,46.5,2.7,15.5,106.5,34.67,24.67
2017,6,23,6,0,433.0,57.0,2.7,16.0,147.0,41.0,30.6
2017,6,23,6,15,492.0,65.0,2.65,16.5,193.5,58.48,35.34
2017,6,23,6,30,551.0,73.0,2.6,17.0,240.0,97.57,55.6
2017,6,23,6,45,594.0,79.0,2.55,17.5,288.5,139.43,85.07
2017,6,23,7,0,637.0,85.0,2.5,18.0,337.0,186.06,122.56
2017,6,23,7,15,668.5,90.0,2.45,18.5,386.5,233.73,163.42
2017,6,23,7,30,700.0,95.0,2.4,19.0,436.0,284.62,207.49
2017,6,23,7,45,723.5,98.5,2.35,19.5,484.0,337.01,252.57
2017,6,23,8,0,747.0,102.0,2.3,20.0,532.0,388.58,296.07
2017,6,23,8,15,765.5,105.5,2.25,20.5,577.5,439.66,338.06
2017,6,23,8,30,784.0,109.0,2.2,21.0,623.0,491.76,379.45
2017,6,23,8,45,798.0,111.5,2.2,21.5,665.0,541.24,417.75
2017,6,23,9,0,812.0,114.0,2.2,22.0,707.0,590.81,454.91
2017,6,23,9,15,823.5,116.0,2.2,22.0,745.0,639.45,491.18
2017,6,23,9,30,835.0,118.0,2.2,22.0,783.0,685.79,524.97
2017,6,23,9,45,839.0,122.5,2.2,22.5,814.5,728.18,552.92
2017,6,23,10,0,843.0,127.0,2.2,23.0,846.0,768.93,578.88
2017,6,23,10,15,849.5,128.0,2.2,23.0,873.0,806.58,603.5
2017,6,23,10,30,856.0,129.0,2.2,23.0,900.0,842.4,626.71
2017,6,23,10,45,861.5,130.0,2.2,23.5,920.5,875.37,646.59
2017,6,23,11,0,867.0,131.0,2.2,24.0,941.0,906.14,664.83
2017,6,23,11,15,870.0,131.5,2.2,24.0,954.5,931.79,680.91
2017,6,23,11,30,873.0,132.0,2.2,24.0,968.0,954.84,695.32
2017,6,23,11,45,875.0,131.5,2.2,24.5,974.5,973.28,705.39
2017,6,23,12,0,877.0,131.0,2.2,25.0,981.0,988.9,713.71
2017,6,23,12,15,877.0,131.0,2.25,25.0,980.5,1000.15,721.26
2017,6,23,12,30,877.0,131.0,2.3,25.0,980.0,1008.43,727.05
2017,6,23,12,45,874.5,131.5,2.35,25.0,971.5,1011.67,729.76
2017,6,23,13,0,872.0,132.0,2.4,25.0,963.0,1011.84,730.66
2017,6,23,13,15,869.0,131.5,2.45,25.0,948.0,1007.42,728.76
2017,6,23,13,30,866.0,131.0,2.5,25.0,933.0,999.94,725.02
2017,6,23,13,45,860.5,130.0,2.55,25.0,911.5,986.47,717.52
2017,6,23,14,0,855.0,129.0,2.6,25.0,890.0,970.09,708.22
2017,6,23,14,15,848.5,127.5,2.6,24.5,862.0,949.44,697.1
2017,6,23,14,30,842.0,126.0,2.6,24.0,834.0,926.14,684.22
2017,6,23,14,45,831.5,125.0,2.65,24.0,799.5,897.18,666.6
2017,6,23,15,0,821.0,124.0,2.7,24.0,765.0,870.89,650.72
2017,6,23,15,15,809.0,121.5,2.65,23.5,726.5,834.69,628.46
2017,6,23,15,30,797.0,119.0,2.6,23.0,688.0,796.77,604.85
2017,6,23,15,45,780.5,116.5,2.6,22.5,644.5,753.75,577.65
2017,6,23,16,0,764.0,114.0,2.6,22.0,601.0,709.76,549.32
2017,6,23,16,15,744.5,110.5,2.5,21.5,554.5,661.83,517.1
2017,6,23,16,30,725.0,107.0,2.4,21.0,508.0,615.23,483.85
2017,6,23,16,45,698.5,102.5,2.3,21.0,459.5,561.59,443.46
2017,6,23,17,0,672.0,98.0,2.2,21.0,411.0,508.9,402.88
2017,6,23,17,15,638.0,92.5,2.15,20.5,362.0,452.31,359.12
2017,6,23,17,30,604.0,87.0,2.1,20.0,313.0,397.97,315.72
2017,6,23,17,45,557.5,80.0,2.1,19.5,264.5,339.04,267.53
2017,6,23,18,0,511.0,73.0,2.1,19.0,216.0,284.17,221.26
2017,6,23,18,15,447.0,64.0,2.0,18.5,171.0,225.67,171.32
2017,6,23,18,30,383.0,55.0,1.9,18.0,126.0,173.58,126.33
2017,6,23,18,45,292.5,42.5,1.85,17.5,87.5,117.69,79.68
2017,6,23,19,0,202.0,30.0,1.8,17.0,49.0,72.82,41.27
2017,6,23,19,15,101.0,15.0,1.75,16.5,24.5,29.39,0.0
2017,6,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,45,15.0,3.5,2.15,13.5,4.0,0.0,0.0
2017,6,24,5,0,30.0,7.0,2.2,14.0,8.0,6.88,0.0
2017,6,24,5,15,115.5,22.5,2.2,14.5,34.0,17.47,3.94
2017,6,24,5,30,201.0,38.0,2.2,15.0,60.0,29.15,19.0
2017,6,24,5,45,273.0,52.0,2.2,15.5,98.5,39.07,28.5
2017,6,24,6,0,345.0,66.0,2.2,16.0,137.0,48.51,37.21
2017,6,24,6,15,402.0,76.5,2.2,16.0,181.5,65.98,43.49
2017,6,24,6,30,459.0,87.0,2.2,16.0,226.0,102.57,63.58
2017,6,24,6,45,306.0,122.5,2.2,16.5,222.5,142.94,100.78
2017,6,24,7,0,153.0,158.0,2.2,17.0,219.0,166.62,126.65
2017,6,24,7,15,175.0,179.5,2.2,17.0,258.0,200.65,154.08
2017,6,24,7,30,197.0,201.0,2.2,17.0,297.0,237.2,183.68
2017,6,24,7,45,210.5,223.0,2.25,17.5,335.5,273.69,212.95
2017,6,24,8,0,224.0,245.0,2.3,18.0,374.0,311.65,242.98
2017,6,24,8,15,457.5,194.5,2.3,18.5,485.5,379.97,295.84
2017,6,24,8,30,691.0,144.0,2.3,19.0,597.0,474.95,369.84
2017,6,24,8,45,705.0,149.0,2.35,19.5,638.0,522.68,406.83
2017,6,24,9,0,719.0,154.0,2.4,20.0,679.0,570.7,443.25
2017,6,24,9,15,731.5,157.5,2.35,20.0,716.5,616.43,477.54
2017,6,24,9,30,744.0,161.0,2.3,20.0,754.0,662.94,511.51
2017,6,24,9,45,765.0,157.0,2.3,20.5,789.0,706.54,542.21
2017,6,24,10,0,786.0,153.0,2.3,21.0,824.0,750.01,571.04
2017,6,24,10,15,793.5,155.0,2.3,21.0,850.5,788.01,596.3
2017,6,24,10,30,801.0,157.0,2.3,21.0,877.0,824.45,620.3
2017,6,24,10,45,800.5,161.5,2.3,21.0,895.5,854.66,639.91
2017,6,24,11,0,800.0,166.0,2.3,21.0,914.0,882.53,657.9
2017,6,24,11,15,627.5,281.5,2.25,21.0,873.5,860.4,640.23
2017,6,24,11,30,455.0,397.0,2.2,21.0,833.0,827.77,611.71
2017,6,24,11,45,434.5,403.5,2.2,21.0,822.5,826.22,610.33
2017,6,24,12,0,414.0,410.0,2.2,21.0,812.0,822.5,607.22
2017,6,24,12,15,461.5,400.5,2.25,21.0,847.5,868.04,639.46
2017,6,24,12,30,509.0,391.0,2.3,21.0,883.0,912.62,670.38
2017,6,24,12,45,434.0,410.0,2.35,21.0,827.0,861.72,634.65
2017,6,24,13,0,359.0,429.0,2.4,21.0,771.0,803.89,594.67
2017,6,24,13,15,347.5,429.0,2.45,21.0,755.5,793.66,588.54
2017,6,24,13,30,336.0,429.0,2.5,21.0,740.0,782.11,581.12
2017,6,24,13,45,351.0,409.5,2.55,21.0,728.0,775.19,578.04
2017,6,24,14,0,366.0,390.0,2.6,21.0,716.0,766.42,573.67
2017,6,24,14,15,571.0,271.5,2.6,20.5,761.0,843.28,635.6
2017,6,24,14,30,776.0,153.0,2.6,20.0,806.0,898.34,677.02
2017,6,24,14,45,765.5,150.5,2.65,20.0,772.5,869.22,658.09
2017,6,24,15,0,755.0,148.0,2.7,20.0,739.0,838.08,638.4
2017,6,24,15,15,622.5,196.0,2.75,19.5,666.5,756.62,583.74
2017,6,24,15,30,490.0,244.0,2.8,19.0,594.0,674.87,524.24
2017,6,24,15,45,520.5,215.5,2.85,19.0,566.5,652.17,510.41
2017,6,24,16,0,551.0,187.0,2.9,19.0,539.0,625.63,493.0
2017,6,24,16,15,289.0,197.0,2.85,19.0,380.5,419.19,333.6
2017,6,24,16,30,27.0,207.0,2.8,19.0,222.0,228.89,180.19
2017,6,24,16,45,84.5,200.5,2.8,19.0,241.0,258.07,205.65
2017,6,24,17,0,142.0,194.0,2.8,19.0,260.0,287.4,230.02
2017,6,24,17,15,71.0,102.5,2.7,18.5,135.5,144.67,115.05
2017,6,24,17,30,0.0,11.0,2.6,18.0,11.0,10.61,3.3
2017,6,24,17,45,0.0,9.0,2.55,18.0,9.0,8.68,1.7
2017,6,24,18,0,0.0,7.0,2.5,18.0,7.0,6.75,0.06
2017,6,24,18,15,153.0,34.0,2.45,17.5,62.5,91.71,68.65
2017,6,24,18,30,306.0,61.0,2.4,17.0,118.0,157.46,116.27
2017,6,24,18,45,221.5,46.5,2.35,16.5,81.0,106.07,73.19
2017,6,24,19,0,137.0,32.0,2.3,16.0,44.0,63.8,37.25
2017,6,24,19,15,68.5,16.0,2.3,16.0,22.0,25.55,0.0
2017,6,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,29.0,4.0,2.3,13.0,4.5,0.0,0.0
2017,6,25,5,0,58.0,8.0,2.4,13.0,9.0,7.86,0.0
2017,6,25,5,15,174.5,21.0,2.5,13.5,38.0,16.22,2.96
2017,6,25,5,30,291.0,34.0,2.6,14.0,67.0,26.07,16.45
2017,6,25,5,45,376.0,44.5,2.75,14.5,108.5,32.93,23.24
2017,6,25,6,0,461.0,55.0,2.9,15.0,150.0,39.34,29.25
2017,6,25,6,15,230.5,55.5,2.95,15.0,103.0,45.4,29.28
2017,6,25,6,30,0.0,56.0,3.0,15.0,56.0,54.11,40.48
2017,6,25,6,45,0.0,67.5,3.05,15.5,67.5,65.25,49.78
2017,6,25,7,0,0.0,79.0,3.1,16.0,79.0,76.19,58.74
2017,6,25,7,15,0.0,101.0,3.15,16.5,101.0,96.81,75.59
2017,6,25,7,30,0.0,123.0,3.2,17.0,123.0,117.47,92.2
2017,6,25,7,45,0.0,136.5,3.25,17.5,136.5,130.41,102.25
2017,6,25,8,0,0.0,150.0,3.3,18.0,150.0,143.39,112.21
2017,6,25,8,15,0.5,159.5,3.35,18.0,160.0,152.9,119.52
2017,6,25,8,30,1.0,169.0,3.4,18.0,170.0,162.47,126.84
2017,6,25,8,45,6.5,200.0,3.45,18.5,205.0,195.01,152.2
2017,6,25,9,0,12.0,231.0,3.5,19.0,240.0,228.2,177.69
2017,6,25,9,15,14.5,251.0,3.55,19.0,262.5,249.76,194.16
2017,6,25,9,30,17.0,271.0,3.6,19.0,285.0,271.61,210.78
2017,6,25,9,45,19.0,288.0,3.65,19.5,304.0,290.53,224.62
2017,6,25,10,0,21.0,305.0,3.7,20.0,323.0,309.64,238.51
2017,6,25,10,15,85.0,373.5,3.75,20.0,450.0,427.86,329.26
2017,6,25,10,30,149.0,442.0,3.8,20.0,577.0,552.27,421.82
2017,6,25,10,45,248.0,433.5,3.9,20.5,663.0,638.3,485.65
2017,6,25,11,0,347.0,425.0,4.0,21.0,749.0,728.63,551.43
2017,6,25,11,15,360.0,419.0,4.05,21.0,759.5,746.45,563.99
2017,6,25,11,30,373.0,413.0,4.1,21.0,770.0,763.6,576.51
2017,6,25,11,45,645.0,268.0,4.15,21.0,890.0,894.42,677.0
2017,6,25,12,0,917.0,123.0,4.2,21.0,1010.0,1019.6,762.14
2017,6,25,12,15,916.5,122.5,4.2,21.0,1009.0,1030.38,768.37
2017,6,25,12,30,916.0,122.0,4.2,21.0,1008.0,1038.03,773.48
2017,6,25,12,45,919.0,118.5,4.2,21.0,1001.5,1042.96,776.92
2017,6,25,13,0,922.0,115.0,4.2,21.0,995.0,1044.64,778.31
2017,6,25,13,15,919.0,114.5,4.1,20.5,979.5,1040.09,776.53
2017,6,25,13,30,916.0,114.0,4.0,20.0,964.0,1032.31,772.72
2017,6,25,13,45,916.5,110.0,3.9,20.0,943.0,1021.14,765.28
2017,6,25,14,0,917.0,106.0,3.8,20.0,922.0,1006.72,755.78
2017,6,25,14,15,911.0,105.0,3.75,20.0,893.5,986.03,742.48
2017,6,25,14,30,905.0,104.0,3.7,20.0,865.0,962.47,727.33
2017,6,25,14,45,902.5,99.0,3.7,20.0,832.0,935.11,709.92
2017,6,25,15,0,900.0,94.0,3.7,20.0,799.0,904.93,690.54
2017,6,25,15,15,511.0,211.0,3.7,19.5,607.5,673.34,525.57
2017,6,25,15,30,122.0,328.0,3.7,19.0,416.0,444.31,346.31
2017,6,25,15,45,493.0,205.5,3.7,19.0,525.0,619.91,490.72
2017,6,25,16,0,864.0,83.0,3.7,19.0,634.0,748.94,590.12
2017,6,25,16,15,847.0,80.5,3.7,18.5,586.5,700.21,556.14
2017,6,25,16,30,830.0,78.0,3.7,18.0,539.0,650.86,522.21
2017,6,25,16,45,812.0,74.0,3.7,18.0,489.5,601.59,484.78
2017,6,25,17,0,794.0,70.0,3.7,18.0,440.0,549.35,443.75
2017,6,25,17,15,764.5,66.5,3.7,17.5,389.0,491.71,398.01
2017,6,25,17,30,735.0,63.0,3.7,17.0,338.0,435.69,352.0
2017,6,25,17,45,696.0,58.0,3.75,17.0,288.0,375.75,300.83
2017,6,25,18,0,657.0,53.0,3.8,17.0,238.0,318.96,250.81
2017,6,25,18,15,597.0,47.5,3.8,16.5,190.0,258.01,197.06
2017,6,25,18,30,537.0,42.0,3.8,16.0,142.0,203.87,148.39
2017,6,25,18,45,442.0,34.0,3.8,15.5,100.0,144.39,97.0
2017,6,25,19,0,347.0,26.0,3.8,15.0,58.0,95.18,53.2
2017,6,25,19,15,173.5,13.0,3.8,14.5,29.0,36.99,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,34.5,4.5,3.45,13.5,5.0,0.0,0.0
2017,6,26,5,0,69.0,9.0,3.5,14.0,10.0,8.85,0.0
2017,6,26,5,15,203.0,21.0,3.5,14.0,40.0,16.28,2.58
2017,6,26,5,30,337.0,33.0,3.5,14.0,70.0,25.19,15.66
2017,6,26,5,45,427.5,41.0,3.55,14.5,112.5,29.81,20.49
2017,6,26,6,0,518.0,49.0,3.6,15.0,155.0,34.16,24.66
2017,6,26,6,15,576.0,55.0,3.55,15.0,203.0,50.24,28.15
2017,6,26,6,30,634.0,61.0,3.5,15.0,251.0,91.84,48.51
2017,6,26,6,45,390.0,109.0,3.5,15.5,233.0,137.74,93.36
2017,6,26,7,0,146.0,157.0,3.5,16.0,215.0,164.13,125.63
2017,6,26,7,15,144.0,180.0,3.45,16.0,243.5,193.31,150.11
2017,6,26,7,30,142.0,203.0,3.4,16.0,272.0,222.49,174.45
2017,6,26,7,45,190.5,222.5,3.35,16.5,325.5,265.94,208.65
2017,6,26,8,0,239.0,242.0,3.3,17.0,379.0,311.48,244.54
2017,6,26,8,15,159.5,263.5,3.2,17.5,358.5,312.64,245.84
2017,6,26,8,30,80.0,285.0,3.1,18.0,338.0,305.1,239.24
2017,6,26,8,45,202.5,298.0,3.05,18.5,443.5,387.51,303.29
2017,6,26,9,0,325.0,311.0,3.0,19.0,549.0,481.89,375.21
2017,6,26,9,15,254.5,344.0,3.0,19.0,536.5,484.5,375.66
2017,6,26,9,30,184.0,377.0,3.0,19.0,524.0,481.89,372.03
2017,6,26,9,45,256.5,379.5,3.0,19.5,593.0,546.14,420.09
2017,6,26,10,0,329.0,382.0,3.0,20.0,662.0,616.74,471.59
2017,6,26,10,15,619.5,245.5,3.0,20.0,794.5,734.7,563.67
2017,6,26,10,30,910.0,109.0,3.0,20.0,927.0,866.89,657.24
2017,6,26,10,45,915.5,109.0,3.05,20.5,948.0,900.6,677.63
2017,6,26,11,0,921.0,109.0,3.1,21.0,969.0,931.94,697.06
2017,6,26,11,15,923.5,109.5,3.15,21.0,983.0,958.51,714.56
2017,6,26,11,30,926.0,110.0,3.2,21.0,997.0,982.29,730.24
2017,6,26,11,45,928.5,109.5,3.3,21.0,1004.0,1002.2,743.8
2017,6,26,12,0,931.0,109.0,3.4,21.0,1011.0,1019.13,755.49
2017,6,26,12,15,931.0,109.0,3.5,21.0,1010.0,1031.03,763.96
2017,6,26,12,30,931.0,109.0,3.6,21.0,1009.0,1039.76,770.47
2017,6,26,12,45,926.5,110.5,3.7,21.5,1000.0,1042.28,771.52
2017,6,26,13,0,922.0,112.0,3.8,22.0,991.0,1041.55,770.56
2017,6,26,13,15,919.0,111.5,3.85,21.5,976.0,1037.02,769.83
2017,6,26,13,30,916.0,111.0,3.9,21.0,961.0,1029.26,767.07
2017,6,26,13,45,913.5,109.0,3.95,21.0,939.5,1017.25,760.09
2017,6,26,14,0,911.0,107.0,4.0,21.0,918.0,1002.08,751.09
2017,6,26,14,15,905.0,105.5,4.05,21.0,889.5,981.0,738.16
2017,6,26,14,30,899.0,104.0,4.1,21.0,861.0,957.06,723.31
2017,6,26,14,45,893.5,101.5,4.2,21.0,827.0,929.79,706.42
2017,6,26,15,0,888.0,99.0,4.3,21.0,793.0,899.91,687.61
2017,6,26,15,15,877.5,97.0,4.4,20.5,753.5,863.8,665.58
2017,6,26,15,30,867.0,95.0,4.5,20.0,714.0,825.71,642.1
2017,6,26,15,45,856.0,91.5,4.6,20.0,670.5,783.81,614.21
2017,6,26,16,0,845.0,88.0,4.7,20.0,627.0,740.38,584.76
2017,6,26,16,15,827.0,85.5,4.75,19.5,579.5,691.71,551.77
2017,6,26,16,30,809.0,83.0,4.8,19.0,532.0,645.57,519.97
2017,6,26,16,45,788.0,79.0,4.9,18.5,483.0,592.37,480.09
2017,6,26,17,0,767.0,75.0,5.0,18.0,434.0,539.46,439.12
2017,6,26,17,15,736.0,71.5,5.05,17.5,383.5,482.26,393.18
2017,6,26,17,30,705.0,68.0,5.1,17.0,333.0,426.85,347.17
2017,6,26,17,45,663.5,63.0,5.15,17.0,283.0,367.26,295.8
2017,6,26,18,0,622.0,58.0,5.2,17.0,233.0,312.01,246.72
2017,6,26,18,15,559.5,52.0,5.1,16.5,185.5,251.49,193.14
2017,6,26,18,30,497.0,46.0,5.0,16.0,138.0,197.18,144.41
2017,6,26,18,45,400.0,37.0,4.9,15.5,97.0,138.19,93.61
2017,6,26,19,0,303.0,28.0,4.8,15.0,56.0,89.67,50.82
2017,6,26,19,15,151.5,14.0,4.65,15.0,28.0,35.42,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,178.5,15.5,3.7,14.0,35.0,11.27,0.0
2017,6,27,5,30,357.0,31.0,3.8,14.0,70.0,23.37,14.08
2017,6,27,5,45,448.0,38.5,3.95,14.5,113.0,27.65,18.58
2017,6,27,6,0,539.0,46.0,4.1,15.0,156.0,31.68,22.46
2017,6,27,6,15,595.5,51.5,4.05,15.0,204.0,47.12,25.6
2017,6,27,6,30,652.0,57.0,4.0,15.0,252.0,91.94,48.09
2017,6,27,6,45,326.0,77.0,4.0,15.5,174.5,102.77,66.99
2017,6,27,7,0,0.0,97.0,4.0,16.0,97.0,92.6,72.45
2017,6,27,7,15,1.0,123.5,3.95,16.0,124.0,117.45,92.86
2017,6,27,7,30,2.0,150.0,3.9,16.0,151.0,142.52,113.16
2017,6,27,7,45,13.0,179.5,3.85,16.5,187.0,173.97,137.98
2017,6,27,8,0,24.0,209.0,3.8,17.0,223.0,206.75,163.62
2017,6,27,8,15,31.0,234.0,3.75,17.5,253.5,231.89,182.91
2017,6,27,8,30,38.0,259.0,3.7,18.0,284.0,261.01,205.15
2017,6,27,8,45,33.0,268.0,3.7,18.5,290.5,269.99,211.32
2017,6,27,9,0,28.0,277.0,3.7,19.0,297.0,278.37,216.96
2017,6,27,9,15,34.5,302.5,3.7,19.0,329.0,308.8,240.18
2017,6,27,9,30,41.0,328.0,3.7,19.0,361.0,339.98,263.75
2017,6,27,9,45,33.0,324.5,3.75,19.5,352.0,334.19,258.22
2017,6,27,10,0,25.0,321.0,3.8,20.0,343.0,327.47,252.13
2017,6,27,10,15,32.5,349.5,3.8,20.0,378.5,362.89,278.84
2017,6,27,10,30,40.0,378.0,3.8,20.0,414.0,399.06,305.76
2017,6,27,10,45,68.5,415.0,3.85,20.0,478.5,462.31,353.31
2017,6,27,11,0,97.0,452.0,3.9,20.0,543.0,527.51,401.56
2017,6,27,11,15,208.0,453.5,3.95,20.0,651.5,638.0,484.92
2017,6,27,11,30,319.0,455.0,4.0,20.0,760.0,753.95,569.92
2017,6,27,11,45,623.5,282.0,4.05,20.5,884.0,887.13,672.08
2017,6,27,12,0,928.0,109.0,4.1,21.0,1008.0,1015.99,759.17
2017,6,27,12,15,928.0,109.0,4.2,21.0,1007.5,1027.9,766.75
2017,6,27,12,30,928.0,109.0,4.3,21.0,1007.0,1036.65,773.22
2017,6,27,12,45,919.5,113.5,4.4,21.0,997.0,1038.24,775.03
2017,6,27,13,0,911.0,118.0,4.5,21.0,987.0,1036.61,775.0
2017,6,27,13,15,908.5,117.5,4.6,21.0,972.0,1032.69,773.75
2017,6,27,13,30,906.0,117.0,4.7,21.0,957.0,1025.57,770.43
2017,6,27,13,45,902.5,115.0,4.85,21.0,935.5,1012.75,763.74
2017,6,27,14,0,899.0,113.0,5.0,21.0,914.0,996.82,754.93
2017,6,27,14,15,893.0,112.0,5.05,20.5,885.5,976.53,743.81
2017,6,27,14,30,887.0,111.0,5.1,20.0,857.0,953.42,730.69
2017,6,27,14,45,880.5,108.0,5.15,20.0,823.0,925.05,712.39
2017,6,27,15,0,874.0,105.0,5.2,20.0,789.0,894.14,692.21
2017,6,27,15,15,863.0,103.0,5.25,19.5,749.5,858.05,669.5
2017,6,27,15,30,852.0,101.0,5.3,19.0,710.0,820.05,645.11
2017,6,27,15,45,841.0,97.5,5.35,19.0,667.0,778.72,616.69
2017,6,27,16,0,830.0,94.0,5.4,19.0,624.0,739.47,589.51
2017,6,27,16,15,811.5,91.0,5.4,18.5,576.5,690.27,555.35
2017,6,27,16,30,793.0,88.0,5.4,18.0,529.0,640.63,519.95
2017,6,27,16,45,772.5,83.5,5.45,17.5,480.0,587.89,479.79
2017,6,27,17,0,752.0,79.0,5.5,17.0,431.0,535.41,438.61
2017,6,27,17,15,720.5,75.0,5.5,16.5,380.5,478.08,392.07
2017,6,27,17,30,689.0,71.0,5.5,16.0,330.0,422.59,345.62
2017,6,27,17,45,648.5,65.5,5.55,16.0,280.5,364.61,295.25
2017,6,27,18,0,608.0,60.0,5.6,16.0,231.0,309.09,245.73
2017,6,27,18,15,545.0,53.5,5.5,15.5,184.0,248.54,191.93
2017,6,27,18,30,482.0,47.0,5.4,15.0,137.0,194.25,143.09
2017,6,27,18,45,385.0,38.0,5.3,14.5,96.0,136.0,92.78
2017,6,27,19,0,288.0,29.0,5.2,14.0,55.0,88.19,50.53
2017,6,27,19,15,144.0,14.5,5.15,13.5,27.5,35.1,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,157.0,17.0,4.1,13.0,34.0,12.63,0.02
2017,6,28,5,30,314.0,34.0,4.1,13.0,68.0,26.3,16.58
2017,6,28,5,45,407.0,43.0,4.2,13.5,110.5,31.77,22.27
2017,6,28,6,0,500.0,52.0,4.3,14.0,153.0,36.9,27.18
2017,6,28,6,15,250.0,54.0,4.3,14.5,104.5,43.77,28.12
2017,6,28,6,30,0.0,56.0,4.3,15.0,56.0,54.11,40.47
2017,6,28,6,45,0.0,67.5,4.3,15.5,67.5,65.25,49.78
2017,6,28,7,0,0.0,79.0,4.3,16.0,79.0,76.17,58.74
2017,6,28,7,15,0.0,102.5,4.25,16.0,102.5,98.15,76.9
2017,6,28,7,30,0.0,126.0,4.2,16.0,126.0,120.18,94.87
2017,6,28,7,45,0.0,134.0,4.2,16.5,134.0,128.08,100.83
2017,6,28,8,0,0.0,142.0,4.2,17.0,142.0,135.94,106.71
2017,6,28,8,15,0.5,155.0,4.2,17.0,156.0,148.68,116.7
2017,6,28,8,30,1.0,168.0,4.2,17.0,170.0,161.51,126.7
2017,6,28,8,45,3.0,178.5,4.2,17.5,181.5,172.89,135.26
2017,6,28,9,0,5.0,189.0,4.2,18.0,193.0,184.48,143.93
2017,6,28,9,15,7.0,207.5,4.2,18.0,213.5,203.85,159.0
2017,6,28,9,30,9.0,226.0,4.2,18.0,234.0,223.47,174.16
2017,6,28,9,45,11.0,243.5,4.2,18.5,253.5,242.36,188.33
2017,6,28,10,0,13.0,261.0,4.2,19.0,273.0,261.48,202.54
2017,6,28,10,15,25.5,317.0,4.2,19.0,340.0,326.23,252.37
2017,6,28,10,30,38.0,373.0,4.2,19.0,407.0,392.56,302.5
2017,6,28,10,45,72.0,414.0,4.25,19.5,480.5,464.32,356.18
2017,6,28,11,0,106.0,455.0,4.3,20.0,554.0,538.41,410.53
2017,6,28,11,15,173.5,463.0,4.3,20.0,628.0,615.54,468.28
2017,6,28,11,30,241.0,471.0,4.3,20.0,702.0,693.35,525.57
2017,6,28,11,45,590.0,292.5,4.35,20.0,862.0,865.08,658.86
2017,6,28,12,0,939.0,114.0,4.4,20.0,1022.0,1031.45,774.52
2017,6,28,12,15,939.0,114.0,4.4,20.0,1021.5,1043.58,781.38
2017,6,28,12,30,939.0,114.0,4.4,20.0,1021.0,1052.5,787.36
2017,6,28,12,45,926.0,121.0,4.45,20.5,1009.5,1052.24,786.12
2017,6,28,13,0,913.0,128.0,4.5,21.0,998.0,1048.72,783.02
2017,6,28,13,15,910.0,127.0,4.5,21.0,982.5,1043.9,780.25
2017,6,28,13,30,907.0,126.0,4.5,21.0,967.0,1035.87,775.44
2017,6,28,13,45,903.0,124.5,4.55,21.0,945.0,1023.16,768.07
2017,6,28,14,0,899.0,123.0,4.6,21.0,923.0,1007.36,758.71
2017,6,28,14,15,892.0,121.5,4.6,20.5,894.5,985.68,746.43
2017,6,28,14,30,885.0,120.0,4.6,20.0,866.0,961.21,732.22
2017,6,28,14,45,876.5,118.5,4.65,20.0,831.0,932.72,714.14
2017,6,28,15,0,868.0,117.0,4.7,20.0,796.0,901.81,694.28
2017,6,28,15,15,856.0,114.5,4.75,19.5,756.0,864.58,671.1
2017,6,28,15,30,844.0,112.0,4.8,19.0,716.0,829.77,649.37
2017,6,28,15,45,830.5,109.0,4.85,19.0,672.0,787.08,620.32
2017,6,28,16,0,817.0,106.0,4.9,19.0,628.0,743.06,589.95
2017,6,28,16,15,797.5,102.5,4.9,18.5,580.0,693.1,555.55
2017,6,28,16,30,778.0,99.0,4.9,18.0,532.0,642.79,519.44
2017,6,28,16,45,755.5,94.5,4.9,18.0,482.5,589.41,478.07
2017,6,28,17,0,733.0,90.0,4.9,18.0,433.0,536.49,436.02
2017,6,28,17,15,699.5,85.5,4.9,17.5,382.0,479.62,390.41
2017,6,28,17,30,666.0,81.0,4.9,17.0,331.0,423.59,344.1
2017,6,28,17,45,623.5,74.5,4.95,16.5,281.0,363.78,293.45
2017,6,28,18,0,581.0,68.0,5.0,16.0,231.0,307.56,244.35
2017,6,28,18,15,514.5,60.0,4.95,15.5,183.5,245.49,189.78
2017,6,28,18,30,448.0,52.0,4.9,15.0,136.0,190.07,140.49
2017,6,28,18,45,351.0,41.5,4.9,14.5,95.5,131.94,90.63
2017,6,28,19,0,254.0,31.0,4.9,14.0,55.0,84.26,48.86
2017,6,28,19,15,127.0,15.5,4.9,13.5,27.5,33.54,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,148.0,17.5,4.45,13.0,33.5,13.13,0.0
2017,6,29,5,30,296.0,35.0,4.4,13.0,67.0,27.37,17.42
2017,6,29,5,45,391.5,44.5,4.35,13.5,109.5,33.25,23.54
2017,6,29,6,0,487.0,54.0,4.3,14.0,152.0,38.76,28.82
2017,6,29,6,15,243.5,63.5,4.2,14.5,112.5,50.57,34.17
2017,6,29,6,30,0.0,73.0,4.1,15.0,73.0,69.65,53.62
2017,6,29,6,45,0.0,88.0,4.0,15.5,88.0,83.76,65.36
2017,6,29,7,0,0.0,103.0,3.9,16.0,103.0,97.96,76.95
2017,6,29,7,15,0.0,123.5,3.85,16.0,123.5,117.18,92.67
2017,6,29,7,30,0.0,144.0,3.8,16.0,144.0,136.51,108.28
2017,6,29,7,45,1.0,155.0,3.75,16.5,155.5,147.66,116.77
2017,6,29,8,0,2.0,166.0,3.7,17.0,167.0,158.89,125.26
2017,6,29,8,15,11.0,199.5,3.65,17.0,206.5,194.52,153.52
2017,6,29,8,30,20.0,233.0,3.6,17.0,246.0,231.22,182.34
2017,6,29,8,45,58.0,281.5,3.6,17.5,323.0,295.67,232.55
2017,6,29,9,0,96.0,330.0,3.6,18.0,400.0,366.74,286.98
2017,6,29,9,15,120.5,353.5,3.55,18.5,446.0,408.79,318.29
2017,6,29,9,30,145.0,377.0,3.5,19.0,492.0,454.88,352.3
2017,6,29,9,45,181.5,392.5,3.5,19.5,542.5,504.25,388.66
2017,6,29,10,0,218.0,408.0,3.5,20.0,593.0,556.28,426.44
2017,6,29,10,15,562.0,264.0,3.55,20.0,763.0,705.21,543.95
2017,6,29,10,30,906.0,120.0,3.6,20.0,933.0,872.62,664.97
2017,6,29,10,45,910.5,121.0,3.65,20.5,954.0,906.49,685.43
2017,6,29,11,0,915.0,122.0,3.7,21.0,975.0,937.97,705.09
2017,6,29,11,15,918.0,122.5,3.8,21.0,989.0,965.05,723.36
2017,6,29,11,30,921.0,123.0,3.9,21.0,1003.0,989.39,739.84
2017,6,29,11,45,922.0,123.5,4.0,21.0,1010.0,1008.97,753.19
2017,6,29,12,0,923.0,124.0,4.1,21.0,1017.0,1025.55,764.65
2017,6,29,12,15,922.5,124.0,4.2,21.0,1016.5,1037.1,772.85
2017,6,29,12,30,922.0,124.0,4.3,21.0,1016.0,1045.49,779.08
2017,6,29,12,45,921.5,123.0,4.45,21.0,1008.0,1049.67,782.91
2017,6,29,13,0,921.0,122.0,4.6,21.0,1000.0,1050.61,785.28
2017,6,29,13,15,918.0,121.5,4.7,21.0,985.0,1046.28,783.74
2017,6,29,13,30,915.0,121.0,4.8,21.0,970.0,1038.72,780.14
2017,6,29,13,45,911.5,119.0,4.95,21.0,947.5,1025.93,773.48
2017,6,29,14,0,908.0,117.0,5.1,21.0,925.0,1009.99,764.68
2017,6,29,14,15,901.5,116.0,5.15,20.5,896.5,989.17,753.24
2017,6,29,14,30,895.0,115.0,5.2,20.0,868.0,965.52,739.78
2017,6,29,14,45,887.5,112.5,5.3,20.0,833.5,936.66,721.5
2017,6,29,15,0,880.0,110.0,5.4,20.0,799.0,905.3,701.31
2017,6,29,15,15,869.0,107.5,5.45,19.5,759.0,868.57,678.14
2017,6,29,15,30,858.0,105.0,5.5,19.0,719.0,829.9,653.25
2017,6,29,15,45,846.0,101.5,5.55,19.0,675.0,787.62,624.12
2017,6,29,16,0,834.0,98.0,5.6,19.0,631.0,747.54,596.31
2017,6,29,16,15,815.5,95.0,5.6,18.5,583.0,698.2,562.03
2017,6,29,16,30,797.0,92.0,5.6,18.0,535.0,648.38,526.39
2017,6,29,16,45,775.5,87.5,5.7,17.5,485.5,594.82,485.71
2017,6,29,17,0,754.0,83.0,5.8,17.0,436.0,541.6,444.0
2017,6,29,17,15,474.0,114.0,5.85,16.5,327.0,385.78,316.83
2017,6,29,17,30,194.0,145.0,5.9,16.0,218.0,248.2,202.5
2017,6,29,17,45,177.5,126.0,5.95,16.0,185.5,211.37,171.39
2017,6,29,18,0,161.0,107.0,6.0,16.0,153.0,176.03,140.88
2017,6,29,18,15,318.0,78.5,5.95,15.5,145.5,197.61,154.37
2017,6,29,18,30,475.0,50.0,5.9,15.0,138.0,195.85,144.8
2017,6,29,18,45,375.0,40.0,5.85,14.5,97.0,136.09,93.28
2017,6,29,19,0,275.0,30.0,5.8,14.0,56.0,87.12,50.25
2017,6,29,19,15,137.5,15.0,5.7,13.5,28.0,34.93,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,163.5,16.0,4.8,13.0,33.0,11.82,0.0
2017,6,30,5,30,327.0,32.0,4.8,13.0,66.0,24.53,14.97
2017,6,30,5,45,418.0,40.5,4.85,13.5,108.5,29.63,20.36
2017,6,30,6,0,509.0,49.0,4.9,14.0,151.0,34.43,24.96
2017,6,30,6,15,254.5,61.5,4.85,14.0,112.5,48.87,32.88
2017,6,30,6,30,0.0,74.0,4.8,14.0,74.0,70.5,54.56
2017,6,30,6,45,0.0,89.0,4.75,14.5,89.0,84.63,66.37
2017,6,30,7,0,0.0,104.0,4.7,15.0,104.0,98.84,78.02
2017,6,30,7,15,0.0,120.0,4.6,15.5,120.0,114.01,90.27
2017,6,30,7,30,0.0,136.0,4.5,16.0,136.0,129.26,102.38
2017,6,30,7,45,2.0,154.0,4.45,16.5,155.5,147.07,116.38
2017,6,30,8,0,4.0,172.0,4.4,17.0,175.0,165.17,130.45
2017,6,30,8,15,15.0,207.5,4.35,17.0,217.5,203.6,160.97
2017,6,30,8,30,26.0,243.0,4.3,17.0,260.0,243.32,192.22
2017,6,30,8,45,35.0,271.0,4.3,17.5,295.5,273.64,215.38
2017,6,30,9,0,44.0,299.0,4.3,18.0,331.0,307.79,241.3
2017,6,30,9,15,77.5,335.5,4.3,18.0,395.5,366.36,286.68
2017,6,30,9,30,111.0,372.0,4.3,18.0,460.0,427.06,333.13
2017,6,30,9,45,131.5,392.0,4.3,18.5,500.5,467.59,362.96
2017,6,30,10,0,152.0,412.0,4.3,19.0,541.0,509.68,393.63
2017,6,30,10,15,224.0,415.5,4.3,19.0,613.0,578.64,446.09
2017,6,30,10,30,296.0,419.0,4.3,19.0,685.0,652.72,501.44
2017,6,30,10,45,304.0,422.0,4.35,19.5,701.0,674.86,516.29
2017,6,30,11,0,312.0,425.0,4.4,20.0,717.0,696.59,531.01
2017,6,30,11,15,611.5,274.5,4.45,20.0,855.5,837.42,641.09
2017,6,30,11,30,911.0,124.0,4.5,20.0,994.0,980.65,741.47
2017,6,30,11,45,913.0,124.0,4.6,20.5,1001.5,1000.56,753.14
2017,6,30,12,0,915.0,124.0,4.7,21.0,1009.0,1017.53,763.74
2017,6,30,12,15,914.5,124.0,4.8,21.0,1008.5,1029.03,772.24
2017,6,30,12,30,914.0,124.0,4.9,21.0,1008.0,1037.4,778.77
2017,6,30,12,45,911.0,125.0,5.05,21.0,999.5,1041.1,782.69
2017,6,30,13,0,908.0,126.0,5.2,21.0,991.0,1041.6,784.56
2017,6,30,13,15,905.0,125.0,5.3,20.5,976.0,1036.85,784.1
2017,6,30,13,30,902.0,124.0,5.4,20.0,961.0,1028.91,781.55
2017,6,30,13,45,897.5,123.0,5.5,20.0,939.0,1016.33,774.32
2017,6,30,14,0,893.0,122.0,5.6,20.0,917.0,1000.7,765.03
2017,6,30,14,15,886.5,120.5,5.6,19.5,888.0,979.65,752.8
2017,6,30,14,30,880.0,119.0,5.6,19.0,859.0,955.82,738.6
2017,6,30,14,45,872.0,116.5,5.7,19.0,825.0,926.89,719.91
2017,6,30,15,0,864.0,114.0,5.8,19.0,791.0,895.52,699.35
2017,6,30,15,15,852.5,112.0,5.8,18.5,751.0,859.39,675.98
2017,6,30,15,30,841.0,110.0,5.8,18.0,711.0,825.63,654.13
2017,6,30,15,45,827.5,106.5,5.85,18.0,667.5,782.53,624.05
2017,6,30,16,0,814.0,103.0,5.9,18.0,624.0,738.11,592.66
2017,6,30,16,15,795.0,100.0,5.9,17.5,576.5,689.18,558.34
2017,6,30,16,30,776.0,97.0,5.9,17.0,529.0,639.87,522.41
2017,6,30,16,45,753.0,92.5,5.9,17.0,479.5,586.26,480.17
2017,6,30,17,0,730.0,88.0,5.9,17.0,430.0,533.16,437.32
2017,6,30,17,15,696.5,83.5,5.85,16.5,379.0,476.35,391.04
2017,6,30,17,30,663.0,79.0,5.8,16.0,328.0,420.46,344.19
2017,6,30,17,45,618.5,73.0,5.8,15.5,278.0,360.44,292.78
2017,6,30,18,0,574.0,67.0,5.8,15.0,228.0,304.21,243.2
2017,6,30,18,15,508.0,59.5,5.7,14.5,181.0,243.17,189.06
2017,6,30,18,30,442.0,52.0,5.6,14.0,134.0,188.7,140.25
2017,6,30,18,45,344.0,41.5,5.55,14.0,93.5,130.58,90.02
2017,6,30,19,0,246.0,31.0,5.5,14.0,53.0,83.03,48.22
2017,6,30,19,15,123.0,15.5,5.5,13.5,26.5,33.12,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,125.5,17.5,6.85,12.0,30.5,13.5,0.0
2017,7,1,5,30,251.0,35.0,6.8,12.0,61.0,26.92,16.98
2017,7,1,5,45,343.0,46.0,6.8,12.5,102.0,34.84,24.99
2017,7,1,6,0,435.0,57.0,6.8,13.0,143.0,41.66,31.48
2017,7,1,6,15,223.0,79.0,6.7,13.0,124.0,66.41,48.56
2017,7,1,6,30,11.0,101.0,6.6,13.0,105.0,94.11,74.45
2017,7,1,6,45,16.5,120.0,6.55,13.5,126.5,113.33,90.2
2017,7,1,7,0,22.0,139.0,6.5,14.0,148.0,133.27,106.38
2017,7,1,7,15,24.5,158.0,6.45,14.5,169.0,153.22,122.54
2017,7,1,7,30,27.0,177.0,6.4,15.0,190.0,170.2,136.06
2017,7,1,7,45,46.5,206.5,6.35,15.5,231.5,205.61,164.23
2017,7,1,8,0,66.0,236.0,6.3,16.0,273.0,243.38,194.15
2017,7,1,8,15,97.0,264.0,6.2,16.0,324.0,287.2,229.11
2017,7,1,8,30,128.0,292.0,6.1,16.0,375.0,331.91,264.69
2017,7,1,8,45,231.5,299.5,6.1,16.5,462.5,403.49,321.55
2017,7,1,9,0,335.0,307.0,6.1,17.0,550.0,482.65,383.96
2017,7,1,9,15,369.5,313.0,6.0,17.0,594.5,527.96,419.46
2017,7,1,9,30,404.0,319.0,5.9,17.0,639.0,574.83,455.84
2017,7,1,9,45,337.0,358.0,5.85,17.5,632.5,583.1,459.34
2017,7,1,10,0,270.0,397.0,5.8,18.0,626.0,584.83,457.57
2017,7,1,10,15,561.0,270.0,5.75,18.0,766.0,709.38,558.92
2017,7,1,10,30,852.0,143.0,5.7,18.0,906.0,848.61,664.33
2017,7,1,10,45,859.5,142.5,5.7,18.5,928.0,882.15,685.91
2017,7,1,11,0,867.0,142.0,5.7,19.0,950.0,913.61,706.33
2017,7,1,11,15,870.0,143.0,5.7,19.0,964.0,940.14,724.55
2017,7,1,11,30,873.0,144.0,5.7,19.0,978.0,964.09,740.96
2017,7,1,11,45,877.0,142.5,5.7,19.5,985.5,983.89,753.0
2017,7,1,12,0,881.0,141.0,5.7,20.0,993.0,1000.94,763.14
2017,7,1,12,15,881.0,141.0,5.65,20.0,992.5,1012.66,770.81
2017,7,1,12,30,881.0,141.0,5.6,20.0,992.0,1021.38,776.51
2017,7,1,12,45,892.0,132.0,5.6,20.5,988.0,1029.05,780.4
2017,7,1,13,0,903.0,123.0,5.6,21.0,984.0,1033.49,782.18
2017,7,1,13,15,900.0,122.5,5.55,21.0,968.5,1029.29,779.32
2017,7,1,13,30,897.0,122.0,5.5,21.0,953.0,1021.91,774.45
2017,7,1,13,45,890.5,121.5,5.5,21.0,930.5,1007.94,765.52
2017,7,1,14,0,884.0,121.0,5.5,21.0,908.0,990.99,754.64
2017,7,1,14,15,877.0,119.5,5.45,21.0,879.5,969.63,740.43
2017,7,1,14,30,870.0,118.0,5.4,21.0,851.0,945.53,724.37
2017,7,1,14,45,859.5,117.0,5.35,21.0,816.0,916.14,704.63
2017,7,1,15,0,849.0,116.0,5.3,21.0,781.0,884.47,683.27
2017,7,1,15,15,837.0,114.0,5.25,20.5,741.5,848.37,659.96
2017,7,1,15,30,825.0,112.0,5.2,20.0,702.0,814.75,638.26
2017,7,1,15,45,809.5,109.5,5.2,20.0,658.0,771.7,608.45
2017,7,1,16,0,794.0,107.0,5.2,20.0,614.0,727.51,577.52
2017,7,1,16,15,774.5,103.5,5.15,19.5,567.0,678.47,543.42
2017,7,1,16,30,755.0,100.0,5.1,19.0,520.0,629.12,507.62
2017,7,1,16,45,729.5,96.0,5.1,19.0,470.5,575.37,465.89
2017,7,1,17,0,704.0,92.0,5.1,19.0,421.0,523.71,424.77
2017,7,1,17,15,670.5,87.0,5.1,18.0,371.0,466.38,379.59
2017,7,1,17,30,637.0,82.0,5.1,17.0,321.0,411.17,334.58
2017,7,1,17,45,589.5,76.0,5.1,16.5,272.0,351.09,283.63
2017,7,1,18,0,542.0,70.0,5.1,16.0,223.0,295.12,234.81
2017,7,1,18,15,475.5,62.0,5.1,15.5,176.5,234.98,182.03
2017,7,1,18,30,409.0,54.0,5.1,15.0,130.0,181.49,134.59
2017,7,1,18,45,311.0,43.0,5.15,14.5,90.5,123.65,85.31
2017,7,1,19,0,213.0,32.0,5.2,14.0,51.0,77.86,45.5
2017,7,1,19,15,106.5,16.0,5.2,13.5,25.5,31.61,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,134.5,16.5,3.5,12.5,30.5,12.7,0.0
2017,7,2,5,30,269.0,33.0,3.4,13.0,61.0,25.66,15.8
2017,7,2,5,45,365.5,42.5,3.35,13.5,102.0,31.63,22.08
2017,7,2,6,0,462.0,52.0,3.3,14.0,143.0,37.21,27.43
2017,7,2,6,15,523.5,59.0,3.15,14.0,190.0,48.6,30.29
2017,7,2,6,30,585.0,66.0,3.0,14.0,237.0,88.15,48.48
2017,7,2,6,45,328.5,108.5,2.85,14.5,208.5,126.94,87.44
2017,7,2,7,0,72.0,151.0,2.7,15.0,180.0,148.45,116.11
2017,7,2,7,15,70.5,172.5,2.6,15.5,203.5,172.39,135.65
2017,7,2,7,30,69.0,194.0,2.5,16.0,227.0,196.34,154.94
2017,7,2,7,45,118.0,220.0,2.4,16.5,284.0,237.98,187.12
2017,7,2,8,0,167.0,246.0,2.3,17.0,341.0,288.24,226.12
2017,7,2,8,15,171.5,268.5,2.3,17.5,373.5,321.1,251.58
2017,7,2,8,30,176.0,291.0,2.3,18.0,406.0,354.43,276.95
2017,7,2,8,45,509.5,198.0,2.3,18.5,560.5,457.44,358.22
2017,7,2,9,0,843.0,105.0,2.3,19.0,715.0,596.27,465.15
2017,7,2,9,15,854.0,107.0,2.35,19.0,754.0,644.53,501.4
2017,7,2,9,30,865.0,109.0,2.4,19.0,793.0,692.07,536.91
2017,7,2,9,45,873.0,111.0,2.45,19.5,826.5,736.52,566.88
2017,7,2,10,0,881.0,113.0,2.5,20.0,860.0,779.58,595.13
2017,7,2,10,15,887.0,114.0,2.6,20.5,887.5,818.5,620.49
2017,7,2,10,30,893.0,115.0,2.7,21.0,915.0,855.48,644.32
2017,7,2,10,45,898.0,116.0,2.8,21.5,936.0,889.49,665.94
2017,7,2,11,0,903.0,117.0,2.9,22.0,957.0,921.17,685.88
2017,7,2,11,15,906.0,117.5,2.95,22.0,971.5,948.06,703.51
2017,7,2,11,30,909.0,118.0,3.0,22.0,986.0,972.25,719.39
2017,7,2,11,45,910.5,118.0,3.1,22.0,992.5,991.7,732.59
2017,7,2,12,0,912.0,118.0,3.2,22.0,999.0,1008.21,743.96
2017,7,2,12,15,912.0,118.0,3.2,22.0,999.0,1020.22,751.68
2017,7,2,12,30,912.0,118.0,3.2,22.0,999.0,1029.11,757.48
