Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,45,900.5,124.0,3.25,22.0,988.0,1029.4,758.18
2017,7,2,13,0,889.0,130.0,3.3,22.0,977.0,1026.5,756.98
2017,7,2,13,15,885.5,129.5,3.35,22.0,962.0,1021.91,754.79
2017,7,2,13,30,882.0,129.0,3.4,22.0,947.0,1014.19,750.65
2017,7,2,13,45,876.0,128.5,3.45,22.0,924.5,1000.93,742.93
2017,7,2,14,0,870.0,128.0,3.5,22.0,902.0,984.71,733.35
2017,7,2,14,15,863.0,126.5,3.5,21.5,873.5,963.64,721.61
2017,7,2,14,30,856.0,125.0,3.5,21.0,845.0,939.87,708.04
2017,7,2,14,45,846.0,123.5,3.55,21.0,810.5,910.77,689.75
2017,7,2,15,0,836.0,122.0,3.6,21.0,776.0,879.41,669.81
2017,7,2,15,15,824.0,119.5,3.6,20.5,737.0,847.81,650.56
2017,7,2,15,30,812.0,117.0,3.6,20.0,698.0,809.58,626.4
2017,7,2,15,45,795.5,114.5,3.65,20.0,654.0,766.18,597.29
2017,7,2,16,0,779.0,112.0,3.7,20.0,610.0,721.75,567.05
2017,7,2,16,15,759.0,108.5,3.65,19.5,563.0,672.93,533.79
2017,7,2,16,30,739.0,105.0,3.6,19.0,516.0,623.85,498.59
2017,7,2,16,45,712.5,100.5,3.6,18.5,466.5,571.1,459.2
2017,7,2,17,0,686.0,96.0,3.6,18.0,417.0,517.74,418.21
2017,7,2,17,15,651.5,91.0,3.6,17.5,367.0,460.67,373.04
2017,7,2,17,30,617.0,86.0,3.6,17.0,317.0,405.85,328.25
2017,7,2,17,45,572.0,79.0,3.6,16.5,268.5,346.75,278.72
2017,7,2,18,0,527.0,72.0,3.6,16.0,220.0,291.53,231.05
2017,7,2,18,15,461.5,63.0,3.55,15.5,174.0,231.42,178.76
2017,7,2,18,30,396.0,54.0,3.5,15.0,128.0,177.88,131.65
2017,7,2,18,45,303.5,42.5,3.5,14.5,89.0,121.44,83.64
2017,7,2,19,0,211.0,31.0,3.5,14.0,50.0,76.43,44.41
2017,7,2,19,15,105.5,15.5,3.4,14.0,25.0,30.95,0.0
2017,7,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,132.0,16.0,2.35,12.5,29.5,12.32,0.0
2017,7,3,5,30,264.0,32.0,2.4,13.0,59.0,24.77,15.0
2017,7,3,5,45,358.0,42.5,2.5,13.5,100.0,31.72,22.16
2017,7,3,6,0,452.0,53.0,2.6,14.0,141.0,38.2,28.31
2017,7,3,6,15,514.0,60.5,2.6,14.5,188.5,49.05,31.22
2017,7,3,6,30,576.0,68.0,2.6,15.0,236.0,88.48,49.09
2017,7,3,6,45,288.0,90.0,2.6,15.5,174.0,106.32,71.66
2017,7,3,7,0,0.0,112.0,2.6,16.0,112.0,105.87,83.49
2017,7,3,7,15,5.0,136.5,2.55,16.5,139.0,129.81,102.66
2017,7,3,7,30,10.0,161.0,2.5,17.0,166.0,154.45,122.11
2017,7,3,7,45,14.5,181.5,2.45,17.5,189.5,176.05,138.85
2017,7,3,8,0,19.0,202.0,2.4,18.0,213.0,198.21,155.85
2017,7,3,8,15,123.0,243.5,2.35,18.5,322.5,277.78,217.56
2017,7,3,8,30,227.0,285.0,2.3,19.0,432.0,373.93,291.2
2017,7,3,8,45,535.5,195.5,2.25,19.5,574.0,468.68,365.17
2017,7,3,9,0,844.0,106.0,2.2,20.0,716.0,597.02,463.38
2017,7,3,9,15,855.0,108.0,2.15,20.0,754.5,645.36,499.05
2017,7,3,9,30,866.0,110.0,2.1,20.0,793.0,693.0,533.78
2017,7,3,9,45,865.0,116.5,2.05,20.5,824.0,735.31,561.35
2017,7,3,10,0,864.0,123.0,2.0,21.0,855.0,775.56,586.59
2017,7,3,10,15,870.5,124.5,2.0,21.5,883.0,814.81,611.14
2017,7,3,10,30,877.0,126.0,2.0,22.0,911.0,852.22,634.1
2017,7,3,10,45,883.5,126.0,2.05,22.5,932.5,886.16,654.96
2017,7,3,11,0,890.0,126.0,2.1,23.0,954.0,917.89,674.23
2017,7,3,11,15,893.0,126.5,2.15,23.0,968.0,944.54,691.41
2017,7,3,11,30,896.0,127.0,2.2,23.0,982.0,968.53,706.91
2017,7,3,11,45,898.5,126.5,2.25,23.5,989.0,988.3,718.34
2017,7,3,12,0,901.0,126.0,2.3,24.0,996.0,1005.19,727.98
2017,7,3,12,15,901.0,126.0,2.35,24.0,996.0,1017.16,735.97
2017,7,3,12,30,901.0,126.0,2.4,24.0,996.0,1026.04,742.14
2017,7,3,12,45,903.0,123.5,2.5,24.0,989.5,1031.29,746.65
2017,7,3,13,0,905.0,121.0,2.6,24.0,983.0,1033.34,749.23
2017,7,3,13,15,902.0,120.5,2.65,23.5,968.5,1029.19,748.92
2017,7,3,13,30,899.0,120.0,2.7,23.0,954.0,1021.86,746.69
2017,7,3,13,45,896.0,118.5,2.8,23.0,932.5,1010.35,740.86
2017,7,3,14,0,893.0,117.0,2.9,23.0,911.0,995.74,733.05
2017,7,3,14,15,886.5,115.5,2.95,22.5,883.0,974.75,722.05
2017,7,3,14,30,880.0,114.0,3.0,22.0,855.0,950.96,709.15
2017,7,3,14,45,873.0,112.0,3.1,22.0,821.0,923.52,692.73
2017,7,3,15,0,866.0,110.0,3.2,22.0,787.0,893.59,674.48
2017,7,3,15,15,855.0,108.0,3.3,21.5,748.0,857.86,653.31
2017,7,3,15,30,844.0,106.0,3.4,21.0,709.0,820.23,630.45
2017,7,3,15,45,830.5,103.0,3.5,21.0,665.5,781.77,605.43
2017,7,3,16,0,817.0,100.0,3.6,21.0,622.0,737.8,576.06
2017,7,3,16,15,799.0,97.0,3.6,20.5,575.0,689.49,543.72
2017,7,3,16,30,781.0,94.0,3.6,20.0,528.0,640.7,509.88
2017,7,3,16,45,758.5,89.5,3.6,19.5,478.5,587.18,470.24
2017,7,3,17,0,736.0,85.0,3.6,19.0,429.0,534.11,429.73
2017,7,3,17,15,704.0,80.5,3.55,18.5,378.5,477.71,385.14
2017,7,3,17,30,672.0,76.0,3.5,18.0,328.0,422.16,339.84
2017,7,3,17,45,630.5,70.0,3.5,17.5,278.5,362.98,290.31
2017,7,3,18,0,589.0,64.0,3.5,17.0,229.0,307.28,242.16
2017,7,3,18,15,525.0,56.5,3.4,16.0,182.0,246.09,189.14
2017,7,3,18,30,461.0,49.0,3.3,15.0,135.0,191.3,140.82
2017,7,3,18,45,367.5,39.0,3.2,14.5,94.5,133.69,91.34
2017,7,3,19,0,274.0,29.0,3.1,14.0,54.0,86.22,49.32
2017,7,3,19,15,137.0,14.5,2.95,13.5,27.0,34.41,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,155.0,15.0,2.2,12.5,30.5,11.12,0.0
2017,7,4,5,30,310.0,30.0,2.2,13.0,61.0,22.95,13.4
2017,7,4,5,45,405.0,39.0,2.25,13.5,103.0,28.59,19.41
2017,7,4,6,0,500.0,48.0,2.3,14.0,145.0,33.88,24.47
2017,7,4,6,15,250.0,65.5,2.25,14.5,114.0,50.34,35.1
2017,7,4,6,30,0.0,83.0,2.2,15.0,83.0,78.16,60.79
2017,7,4,6,45,0.0,100.5,2.2,15.5,100.5,94.58,74.39
2017,7,4,7,0,0.0,118.0,2.2,16.0,118.0,111.12,87.84
2017,7,4,7,15,9.0,143.0,2.15,16.0,147.5,136.41,108.1
2017,7,4,7,30,18.0,168.0,2.1,16.0,177.0,162.86,129.12
2017,7,4,7,45,20.0,186.0,2.05,16.5,197.0,181.87,143.84
2017,7,4,8,0,22.0,204.0,2.0,17.0,217.0,201.13,158.58
2017,7,4,8,15,27.5,227.0,1.95,17.5,244.5,223.74,175.75
2017,7,4,8,30,33.0,250.0,1.9,18.0,272.0,250.08,195.61
2017,7,4,8,45,68.0,289.5,1.9,19.0,337.5,307.88,239.29
2017,7,4,9,0,103.0,329.0,1.9,20.0,403.0,369.39,284.74
2017,7,4,9,15,205.0,340.0,1.9,20.0,498.5,449.3,345.43
2017,7,4,9,30,307.0,351.0,1.9,20.0,594.0,538.65,411.9
2017,7,4,9,45,614.5,222.0,1.9,20.5,734.0,653.82,500.26
2017,7,4,10,0,922.0,93.0,1.9,21.0,874.0,790.29,596.73
2017,7,4,10,15,927.5,94.0,1.95,21.5,901.5,830.31,621.09
2017,7,4,10,30,933.0,95.0,2.0,22.0,929.0,868.26,644.71
2017,7,4,10,45,938.0,95.0,2.15,22.5,950.5,902.56,666.66
2017,7,4,11,0,943.0,95.0,2.3,23.0,972.0,934.4,686.89
2017,7,4,11,15,945.5,95.5,2.4,23.0,986.0,961.85,705.05
2017,7,4,11,30,948.0,96.0,2.5,23.0,1000.0,986.44,721.42
2017,7,4,11,45,950.0,95.5,2.7,23.5,1007.0,1006.59,734.51
2017,7,4,12,0,952.0,95.0,2.9,24.0,1014.0,1023.66,745.63
2017,7,4,12,15,952.0,95.0,3.05,24.0,1013.5,1036.11,754.81
2017,7,4,12,30,952.0,95.0,3.2,24.0,1013.0,1045.3,762.01
2017,7,4,12,45,938.0,102.5,3.35,24.0,1001.5,1044.85,763.06
2017,7,4,13,0,924.0,110.0,3.5,24.0,990.0,1041.07,762.09
2017,7,4,13,15,921.0,109.5,3.6,23.5,974.5,1036.85,762.02
2017,7,4,13,30,918.0,109.0,3.7,23.0,959.0,1029.39,759.88
2017,7,4,13,45,916.0,106.0,3.85,23.0,937.5,1017.08,753.49
2017,7,4,14,0,914.0,103.0,4.0,23.0,916.0,1001.57,744.99
2017,7,4,14,15,907.5,102.0,4.0,22.5,887.5,980.73,733.42
2017,7,4,14,30,901.0,101.0,4.0,22.0,859.0,957.02,719.93
2017,7,4,14,45,896.0,98.0,4.05,22.0,825.5,929.83,702.92
2017,7,4,15,0,891.0,95.0,4.1,22.0,792.0,899.96,684.0
2017,7,4,15,15,880.5,93.0,4.05,21.5,752.5,863.9,661.46
2017,7,4,15,30,870.0,91.0,4.0,21.0,713.0,825.82,637.29
2017,7,4,15,45,859.5,87.5,4.0,21.0,670.0,784.3,609.4
2017,7,4,16,0,849.0,84.0,4.0,21.0,627.0,741.18,580.06
2017,7,4,16,15,831.5,81.5,3.95,20.5,579.5,692.73,547.3
2017,7,4,16,30,814.0,79.0,3.9,20.0,532.0,646.74,515.81
2017,7,4,16,45,793.5,75.5,3.9,19.5,482.5,594.18,476.97
2017,7,4,17,0,773.0,72.0,3.9,19.0,433.0,541.83,436.82
2017,7,4,17,15,742.5,68.5,3.9,18.5,382.5,484.54,391.45
2017,7,4,17,30,712.0,65.0,3.9,18.0,332.0,428.97,345.94
2017,7,4,17,45,672.0,60.0,3.9,17.5,282.0,369.57,295.89
2017,7,4,18,0,632.0,55.0,3.9,17.0,232.0,313.42,246.99
2017,7,4,18,15,570.5,49.0,3.85,16.5,184.5,253.35,194.05
2017,7,4,18,30,509.0,43.0,3.8,16.0,137.0,198.59,145.06
2017,7,4,18,45,414.5,34.5,3.75,15.5,96.0,139.84,94.38
2017,7,4,19,0,320.0,26.0,3.7,15.0,55.0,91.35,51.13
2017,7,4,19,15,160.0,13.0,3.6,14.5,27.5,35.69,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,170.0,14.0,3.2,12.0,31.0,10.28,0.0
2017,7,5,5,30,340.0,28.0,3.2,12.0,62.0,21.15,11.88
2017,7,5,5,45,429.0,36.5,3.25,12.5,103.5,26.43,17.58
2017,7,5,6,0,518.0,45.0,3.3,13.0,145.0,31.38,22.33
2017,7,5,6,15,259.0,58.5,3.25,13.5,108.5,44.66,30.59
2017,7,5,6,30,0.0,72.0,3.2,14.0,72.0,68.62,52.96
2017,7,5,6,45,0.0,86.5,3.15,14.5,86.5,82.3,64.39
2017,7,5,7,0,0.0,101.0,3.1,15.0,101.0,96.05,75.67
2017,7,5,7,15,3.0,128.0,3.1,15.5,130.0,121.74,96.54
2017,7,5,7,30,6.0,155.0,3.1,16.0,159.0,147.91,117.46
2017,7,5,7,45,11.0,175.5,3.15,16.5,182.0,169.41,134.26
2017,7,5,8,0,16.0,196.0,3.2,17.0,205.0,191.54,151.41
2017,7,5,8,15,18.0,213.0,3.2,17.5,224.0,209.77,165.28
2017,7,5,8,30,20.0,230.0,3.2,18.0,243.0,228.25,179.19
2017,7,5,8,45,37.5,268.0,3.25,18.5,294.5,272.0,212.89
2017,7,5,9,0,55.0,306.0,3.3,19.0,346.0,320.32,249.6
2017,7,5,9,15,52.5,321.0,3.25,19.0,361.0,336.86,261.67
2017,7,5,9,30,50.0,336.0,3.2,19.0,376.0,353.14,273.52
2017,7,5,9,45,203.0,354.0,3.2,19.5,524.5,483.03,373.88
2017,7,5,10,0,356.0,372.0,3.2,20.0,673.0,625.69,479.83
2017,7,5,10,15,602.0,251.0,3.15,20.5,780.0,722.53,554.2
2017,7,5,10,30,848.0,130.0,3.1,21.0,887.0,830.98,630.83
2017,7,5,10,45,509.0,296.0,3.05,21.5,753.5,730.63,553.35
2017,7,5,11,0,170.0,462.0,3.0,22.0,620.0,603.78,451.94
2017,7,5,11,15,326.5,425.0,3.0,22.0,734.5,720.21,539.35
2017,7,5,11,30,483.0,388.0,3.0,22.0,849.0,843.46,627.52
2017,7,5,11,45,668.5,264.0,3.0,22.5,907.0,911.02,677.7
2017,7,5,12,0,854.0,140.0,3.0,23.0,965.0,972.8,716.95
2017,7,5,12,15,854.0,140.0,3.1,23.0,964.5,984.35,724.76
2017,7,5,12,30,854.0,140.0,3.2,23.0,964.0,992.99,731.2
2017,7,5,12,45,877.0,124.0,3.3,23.0,964.0,1005.59,740.37
2017,7,5,13,0,900.0,108.0,3.4,23.0,964.0,1014.91,747.46
2017,7,5,13,15,897.5,107.5,3.55,23.0,950.0,1011.26,746.49
2017,7,5,13,30,895.0,107.0,3.7,23.0,936.0,1004.43,743.57
2017,7,5,13,45,894.0,104.0,3.85,23.0,915.5,993.32,737.86
2017,7,5,14,0,893.0,101.0,4.0,23.0,895.0,979.07,730.07
2017,7,5,14,15,887.0,100.0,4.1,23.0,867.5,959.04,718.11
2017,7,5,14,30,881.0,99.0,4.2,23.0,840.0,936.2,704.25
2017,7,5,14,45,876.5,96.0,4.35,23.0,808.0,909.91,688.21
2017,7,5,15,0,872.0,93.0,4.5,23.0,776.0,880.99,670.35
2017,7,5,15,15,862.0,91.5,4.5,22.5,737.5,846.44,648.95
2017,7,5,15,30,852.0,90.0,4.5,22.0,699.0,809.9,625.92
2017,7,5,15,45,841.5,87.0,4.55,22.0,656.5,769.55,598.92
2017,7,5,16,0,831.0,84.0,4.6,22.0,614.0,727.64,570.46
2017,7,5,16,15,814.0,81.5,4.55,21.5,568.0,680.26,538.17
2017,7,5,16,30,797.0,79.0,4.5,21.0,522.0,635.34,507.2
2017,7,5,16,45,777.0,75.5,4.5,20.5,474.0,583.82,468.89
2017,7,5,17,0,757.0,72.0,4.5,20.0,426.0,532.51,429.38
2017,7,5,17,15,727.5,68.5,4.45,19.5,376.0,476.52,384.76
2017,7,5,17,30,698.0,65.0,4.4,19.0,326.0,422.16,340.05
2017,7,5,17,45,658.0,60.0,4.4,18.5,277.0,363.45,290.55
2017,7,5,18,0,618.0,55.0,4.4,18.0,228.0,308.83,242.91
2017,7,5,18,15,558.0,49.0,4.3,17.5,181.5,249.16,190.37
2017,7,5,18,30,498.0,43.0,4.2,17.0,135.0,195.48,142.36
2017,7,5,18,45,405.5,34.5,4.15,16.5,94.5,137.77,92.66
2017,7,5,19,0,313.0,26.0,4.1,16.0,54.0,90.12,50.11
2017,7,5,19,15,156.5,13.0,4.05,15.5,27.0,35.21,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,134.5,15.0,3.65,13.5,28.0,11.23,0.0
2017,7,6,5,30,269.0,30.0,3.7,14.0,56.0,23.13,13.27
2017,7,6,5,45,361.0,39.5,3.75,14.5,96.0,29.22,19.8
2017,7,6,6,0,453.0,49.0,3.8,15.0,136.0,34.91,25.23
2017,7,6,6,15,513.5,56.0,3.85,15.5,182.0,42.95,32.56
2017,7,6,6,30,574.0,63.0,3.9,16.0,228.0,81.64,43.93
2017,7,6,6,45,620.0,67.5,3.95,16.5,277.5,123.3,71.36
2017,7,6,7,0,666.0,72.0,4.0,17.0,327.0,170.07,108.27
2017,7,6,7,15,697.5,76.5,3.9,17.5,376.5,221.12,152.14
2017,7,6,7,30,729.0,81.0,3.8,18.0,426.0,272.68,197.47
2017,7,6,7,45,754.0,83.5,3.75,18.5,475.0,323.34,242.24
2017,7,6,8,0,779.0,86.0,3.7,19.0,524.0,376.14,287.96
2017,7,6,8,15,797.0,89.0,3.7,19.5,570.5,428.27,332.16
2017,7,6,8,30,815.0,92.0,3.7,20.0,617.0,483.93,377.71
2017,7,6,8,45,829.5,94.0,3.7,20.5,660.0,534.6,418.2
2017,7,6,9,0,844.0,96.0,3.7,21.0,703.0,585.36,457.54
2017,7,6,9,15,854.5,97.5,3.75,21.5,741.5,632.97,493.54
2017,7,6,9,30,865.0,99.0,3.8,22.0,780.0,679.82,528.04
2017,7,6,9,45,872.0,101.0,3.85,22.5,813.0,723.67,557.78
2017,7,6,10,0,879.0,103.0,3.9,23.0,846.0,766.06,585.93
2017,7,6,10,15,885.0,104.0,3.9,23.0,873.5,805.03,612.31
2017,7,6,10,30,891.0,105.0,3.9,23.0,901.0,842.08,637.16
2017,7,6,10,45,896.0,105.5,3.95,23.5,922.0,875.68,658.44
2017,7,6,11,0,901.0,106.0,4.0,24.0,943.0,906.96,677.99
2017,7,6,11,15,903.5,106.5,4.0,24.0,957.0,933.48,695.29
2017,7,6,11,30,906.0,107.0,4.0,24.0,971.0,957.28,710.77
2017,7,6,11,45,908.0,107.0,4.05,24.5,978.0,977.28,722.62
2017,7,6,12,0,910.0,107.0,4.1,25.0,985.0,994.35,732.55
2017,7,6,12,15,910.0,107.0,4.15,25.0,984.5,1006.44,740.69
2017,7,6,12,30,910.0,107.0,4.2,25.0,984.0,1015.4,746.9
2017,7,6,12,45,906.5,108.0,4.3,25.0,976.0,1018.73,749.81
2017,7,6,13,0,903.0,109.0,4.4,25.0,968.0,1018.85,750.74
2017,7,6,13,15,900.5,108.0,4.45,25.0,953.5,1014.72,748.69
2017,7,6,13,30,898.0,107.0,4.5,25.0,939.0,1007.38,744.64
2017,7,6,13,45,894.5,105.5,4.55,25.0,918.0,995.39,737.61
2017,7,6,14,0,891.0,104.0,4.6,25.0,897.0,980.3,728.76
2017,7,6,14,15,885.0,103.0,4.6,25.0,869.0,960.35,716.28
2017,7,6,14,30,879.0,102.0,4.6,25.0,841.0,937.58,701.95
2017,7,6,14,45,872.0,100.0,4.7,25.0,808.0,910.15,685.16
2017,7,6,15,0,865.0,98.0,4.8,25.0,775.0,880.22,666.53
2017,7,6,15,15,854.5,96.0,4.85,24.5,736.0,844.94,644.96
2017,7,6,15,30,844.0,94.0,4.9,24.0,697.0,807.71,621.72
2017,7,6,15,45,832.0,91.5,4.95,23.5,654.5,766.99,595.61
2017,7,6,16,0,820.0,89.0,5.0,23.0,612.0,724.86,568.03
2017,7,6,16,15,802.5,86.0,5.1,22.5,565.5,680.34,538.35
2017,7,6,16,30,785.0,83.0,5.2,22.0,519.0,631.75,504.92
2017,7,6,16,45,763.0,79.5,5.3,22.0,470.5,579.47,464.97
2017,7,6,17,0,741.0,76.0,5.4,22.0,422.0,527.59,424.24
2017,7,6,17,15,710.5,72.5,5.45,21.0,372.5,471.78,380.61
2017,7,6,17,30,680.0,69.0,5.5,20.0,323.0,417.71,336.78
2017,7,6,17,45,638.5,63.5,5.6,19.5,274.0,359.55,287.62
2017,7,6,18,0,597.0,58.0,5.7,19.0,225.0,304.0,239.21
2017,7,6,18,15,535.0,51.5,5.65,18.5,178.5,244.16,186.58
2017,7,6,18,30,473.0,45.0,5.6,18.0,132.0,190.52,138.77
2017,7,6,18,45,379.0,36.0,5.6,17.5,92.0,133.24,89.65
2017,7,6,19,0,285.0,27.0,5.6,17.0,52.0,86.17,47.85
2017,7,6,19,15,142.5,13.5,5.6,16.5,26.0,33.93,0.0
2017,7,6,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,162.0,14.0,4.2,14.5,29.5,10.39,0.0
2017,7,7,5,30,324.0,28.0,4.2,15.0,59.0,21.33,11.62
2017,7,7,5,45,419.0,36.0,4.2,15.5,100.5,26.16,17.03
2017,7,7,6,0,514.0,44.0,4.2,16.0,142.0,30.69,21.39
2017,7,7,6,15,573.5,50.0,4.1,16.5,189.5,37.63,27.71
2017,7,7,6,30,633.0,56.0,4.0,17.0,237.0,81.39,41.83
2017,7,7,6,45,676.5,60.0,3.95,17.5,287.5,125.16,70.26
2017,7,7,7,0,720.0,64.0,3.9,18.0,338.0,173.84,108.61
2017,7,7,7,15,749.5,67.5,3.8,18.5,389.0,223.68,151.63
2017,7,7,7,30,779.0,71.0,3.7,19.0,440.0,276.55,198.26
2017,7,7,7,45,802.5,73.5,3.65,20.0,489.5,329.35,244.46
2017,7,7,8,0,826.0,76.0,3.6,21.0,539.0,387.25,293.57
2017,7,7,8,15,842.5,78.5,3.6,21.5,586.5,440.42,338.4
2017,7,7,8,30,859.0,81.0,3.6,22.0,634.0,494.28,382.41
2017,7,7,8,45,872.5,82.5,3.6,22.5,677.5,546.08,423.5
2017,7,7,9,0,886.0,84.0,3.6,23.0,721.0,597.8,463.24
2017,7,7,9,15,896.0,86.0,3.65,23.5,760.5,647.47,500.4
2017,7,7,9,30,906.0,88.0,3.7,24.0,800.0,696.27,535.6
2017,7,7,9,45,904.5,94.5,3.8,25.0,831.5,740.05,563.76
2017,7,7,10,0,903.0,101.0,3.9,26.0,863.0,781.64,589.93
2017,7,7,10,15,909.0,102.0,4.0,26.5,891.0,821.54,615.74
2017,7,7,10,30,915.0,103.0,4.1,27.0,919.0,859.46,639.95
2017,7,7,10,45,920.0,103.5,4.2,27.5,940.5,893.86,661.57
2017,7,7,11,0,925.0,104.0,4.3,28.0,962.0,925.87,681.45
2017,7,7,11,15,928.0,104.5,4.4,28.0,976.5,953.51,699.72
2017,7,7,11,30,931.0,105.0,4.5,28.0,991.0,978.36,716.18
2017,7,7,11,45,933.5,104.5,4.6,28.5,998.5,998.86,728.37
2017,7,7,12,0,936.0,104.0,4.7,29.0,1006.0,1016.35,738.8
2017,7,7,12,15,935.5,104.0,4.8,29.0,1006.0,1028.3,747.31
2017,7,7,12,30,935.0,104.0,4.9,29.0,1006.0,1037.02,753.85
2017,7,7,12,45,932.5,104.5,5.0,29.5,997.5,1041.0,755.85
2017,7,7,13,0,930.0,105.0,5.1,30.0,989.0,1041.67,755.81
2017,7,7,13,15,926.5,104.5,5.2,30.0,974.0,1037.02,753.96
2017,7,7,13,30,923.0,104.0,5.3,30.0,959.0,1029.09,750.07
2017,7,7,13,45,920.5,102.5,5.4,30.0,937.5,1017.86,744.09
2017,7,7,14,0,918.0,101.0,5.5,30.0,916.0,1003.45,736.04
2017,7,7,14,15,911.5,99.5,5.55,30.0,887.5,982.07,723.03
2017,7,7,14,30,905.0,98.0,5.6,30.0,859.0,957.8,708.11
2017,7,7,14,45,899.0,95.5,5.7,30.0,825.0,930.16,691.17
2017,7,7,15,0,893.0,93.0,5.8,30.0,791.0,899.89,672.32
2017,7,7,15,15,882.0,91.0,5.85,29.5,751.5,863.35,650.06
2017,7,7,15,30,871.0,89.0,5.9,29.0,712.0,824.82,626.11
2017,7,7,15,45,860.0,86.0,5.95,29.0,668.5,783.42,598.55
2017,7,7,16,0,849.0,83.0,6.0,29.0,625.0,740.44,569.55
2017,7,7,16,15,831.5,80.5,5.95,28.5,577.5,691.97,536.95
2017,7,7,16,30,814.0,78.0,5.9,28.0,530.0,642.93,503.38
2017,7,7,16,45,793.5,74.5,5.9,27.5,480.5,593.36,467.15
2017,7,7,17,0,773.0,71.0,5.9,27.0,431.0,540.98,427.35
2017,7,7,17,15,743.0,67.5,5.85,26.0,380.5,483.92,383.36
2017,7,7,17,30,713.0,64.0,5.8,25.0,330.0,428.53,339.12
2017,7,7,17,45,672.5,59.0,5.8,24.5,280.0,368.81,289.42
2017,7,7,18,0,632.0,54.0,5.8,24.0,230.0,312.39,240.98
2017,7,7,18,15,571.0,48.0,5.55,23.0,183.0,252.43,189.25
2017,7,7,18,30,510.0,42.0,5.3,22.0,136.0,197.76,141.35
2017,7,7,18,45,414.5,34.0,5.05,21.5,95.0,139.26,91.73
2017,7,7,19,0,319.0,26.0,4.8,21.0,54.0,91.14,49.18
2017,7,7,19,15,159.5,13.0,4.65,20.5,27.0,35.45,0.0
2017,7,7,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,5,15,144.0,14.0,3.45,16.0,27.5,10.44,0.0
2017,7,8,5,30,288.0,28.0,3.4,16.0,55.0,21.41,11.52
2017,7,8,5,45,382.0,37.5,3.4,16.5,95.5,27.59,18.17
2017,7,8,6,0,476.0,47.0,3.4,17.0,136.0,33.36,23.63
2017,7,8,6,15,537.5,53.5,3.3,17.5,183.0,39.4,29.15
2017,7,8,6,30,599.0,60.0,3.2,18.0,230.0,78.87,40.96
2017,7,8,6,45,642.5,65.0,3.1,18.5,279.5,121.93,68.78
2017,7,8,7,0,686.0,70.0,3.0,19.0,329.0,172.53,108.36
2017,7,8,7,15,717.0,73.5,3.0,19.5,379.5,220.86,149.6
2017,7,8,7,30,748.0,77.0,3.0,20.0,430.0,272.41,194.6
2017,7,8,7,45,771.5,80.0,3.05,21.0,479.0,324.04,239.41
2017,7,8,8,0,795.0,83.0,3.1,22.0,528.0,377.66,284.83
2017,7,8,8,15,812.5,86.0,3.2,22.5,575.0,430.43,329.08
2017,7,8,8,30,830.0,89.0,3.3,23.0,622.0,486.69,374.63
2017,7,8,8,45,843.5,91.0,3.4,24.0,665.0,537.61,414.16
2017,7,8,9,0,857.0,93.0,3.5,25.0,708.0,588.51,452.35
2017,7,8,9,15,867.5,94.5,3.5,25.5,747.0,636.78,488.06
2017,7,8,9,30,878.0,96.0,3.5,26.0,786.0,684.27,522.2
2017,7,8,9,45,873.5,104.5,3.55,26.5,815.5,726.71,550.24
2017,7,8,10,0,869.0,113.0,3.6,27.0,845.0,766.79,576.19
2017,7,8,10,15,875.5,114.0,3.7,27.0,872.5,805.93,602.61
2017,7,8,10,30,882.0,115.0,3.8,27.0,900.0,843.21,627.62
2017,7,8,10,45,884.5,117.0,3.95,27.5,920.5,875.98,648.43
2017,7,8,11,0,887.0,119.0,4.1,28.0,941.0,906.31,667.51
2017,7,8,11,15,890.0,119.5,4.1,28.0,955.0,933.09,684.74
2017,7,8,11,30,893.0,120.0,4.1,28.0,969.0,957.21,700.21
2017,7,8,11,45,893.0,121.0,4.2,28.0,975.5,976.2,712.88
2017,7,8,12,0,893.0,122.0,4.3,28.0,982.0,992.25,723.72
2017,7,8,12,15,892.5,122.0,4.4,27.5,981.5,1003.81,733.18
2017,7,8,12,30,892.0,122.0,4.5,27.0,981.0,1012.3,740.77
2017,7,8,12,45,892.0,120.5,4.6,27.0,974.0,1016.66,744.32
2017,7,8,13,0,892.0,119.0,4.7,27.0,967.0,1017.85,746.24
2017,7,8,13,15,889.0,118.5,4.8,26.5,952.0,1013.88,746.37
2017,7,8,13,30,886.0,118.0,4.9,26.0,937.0,1006.76,744.5
2017,7,8,13,45,882.5,116.0,5.0,26.0,916.0,994.47,737.74
2017,7,8,14,0,879.0,114.0,5.1,26.0,895.0,979.12,728.97
2017,7,8,14,15,872.5,113.0,5.1,25.5,867.0,958.98,717.71
2017,7,8,14,30,866.0,112.0,5.1,25.0,839.0,936.06,704.55
2017,7,8,14,45,859.0,109.5,5.2,25.0,806.0,908.47,687.37
2017,7,8,15,0,852.0,107.0,5.3,25.0,773.0,878.41,668.35
2017,7,8,15,15,841.5,105.0,5.3,24.5,734.0,843.55,646.54
2017,7,8,15,30,831.0,103.0,5.3,24.0,695.0,806.77,623.14
2017,7,8,15,45,818.0,99.5,5.3,24.0,652.5,768.58,597.24
2017,7,8,16,0,805.0,96.0,5.3,24.0,610.0,724.9,567.08
2017,7,8,16,15,787.0,93.5,5.25,23.0,563.5,677.6,535.83
2017,7,8,16,30,769.0,91.0,5.2,22.0,517.0,629.82,503.11
2017,7,8,16,45,745.5,87.0,5.2,21.5,468.5,576.7,463.18
2017,7,8,17,0,722.0,83.0,5.2,21.0,420.0,524.13,422.52
2017,7,8,17,15,690.0,78.5,5.15,20.5,370.0,468.29,377.91
2017,7,8,17,30,658.0,74.0,5.1,20.0,320.0,413.36,332.73
2017,7,8,17,45,613.5,68.5,5.05,19.5,271.0,354.04,282.76
2017,7,8,18,0,569.0,63.0,5.0,19.0,222.0,298.53,234.6
2017,7,8,18,15,504.5,56.0,4.9,18.5,175.5,238.69,182.33
2017,7,8,18,30,440.0,49.0,4.8,18.0,129.0,185.31,135.15
2017,7,8,18,45,343.0,38.5,4.75,17.5,89.5,127.46,86.05
2017,7,8,19,0,246.0,28.0,4.7,17.0,50.0,80.19,44.38
2017,7,8,19,15,123.0,14.0,4.6,16.5,25.0,31.87,0.0
2017,7,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,148.0,14.5,3.9,13.5,28.0,10.96,0.0
2017,7,9,5,30,296.0,29.0,3.9,14.0,56.0,22.49,12.36
2017,7,9,5,45,399.5,37.5,3.9,14.5,98.0,27.7,18.41
2017,7,9,6,0,503.0,46.0,3.9,15.0,140.0,32.6,23.15
2017,7,9,6,15,566.0,52.5,3.8,15.5,188.0,37.84,28.01
2017,7,9,6,30,629.0,59.0,3.7,16.0,236.0,78.85,40.6
2017,7,9,6,45,439.0,100.0,3.6,16.5,235.5,128.8,83.84
2017,7,9,7,0,249.0,141.0,3.5,17.0,235.0,161.41,118.5
2017,7,9,7,15,279.0,159.0,3.4,17.5,278.5,199.15,148.95
2017,7,9,7,30,309.0,177.0,3.3,18.0,322.0,240.22,182.52
2017,7,9,7,45,568.0,128.5,3.25,18.5,432.0,297.65,224.86
2017,7,9,8,0,827.0,80.0,3.2,19.0,542.0,389.28,296.79
2017,7,9,8,15,844.5,82.5,3.15,19.5,590.0,443.02,342.05
2017,7,9,8,30,862.0,85.0,3.1,20.0,638.0,497.57,386.63
2017,7,9,8,45,876.0,87.0,3.05,20.5,682.5,550.36,428.42
2017,7,9,9,0,890.0,89.0,3.0,21.0,727.0,603.11,468.78
2017,7,9,9,15,900.0,90.5,3.0,21.0,766.5,652.61,506.62
2017,7,9,9,30,910.0,92.0,3.0,21.0,806.0,701.23,542.77
2017,7,9,9,45,907.5,99.0,3.0,21.5,837.0,745.07,571.66
2017,7,9,10,0,905.0,106.0,3.0,22.0,868.0,786.62,598.54
2017,7,9,10,15,911.0,107.5,3.05,22.5,896.0,827.21,624.66
2017,7,9,10,30,917.0,109.0,3.1,23.0,924.0,865.8,649.12
2017,7,9,10,45,920.0,110.5,3.2,23.5,945.5,899.66,670.47
2017,7,9,11,0,923.0,112.0,3.3,24.0,967.0,931.0,690.02
2017,7,9,11,15,926.0,112.5,3.4,24.0,981.5,958.72,708.46
2017,7,9,11,30,929.0,113.0,3.5,24.0,996.0,983.67,725.1
2017,7,9,11,45,929.0,114.0,3.6,24.0,1002.5,1003.36,738.35
2017,7,9,12,0,929.0,115.0,3.7,24.0,1009.0,1019.99,749.68
2017,7,9,12,15,929.0,115.0,3.8,24.0,1009.0,1032.5,758.42
2017,7,9,12,30,929.0,115.0,3.9,24.0,1009.0,1041.81,765.19
2017,7,9,12,45,926.0,115.5,4.0,24.0,1001.0,1045.39,768.34
2017,7,9,13,0,923.0,116.0,4.1,24.0,993.0,1045.69,769.47
2017,7,9,13,15,920.0,115.0,4.1,24.0,978.0,1041.17,766.9
2017,7,9,13,30,917.0,114.0,4.1,24.0,963.0,1033.38,762.32
2017,7,9,13,45,914.0,112.5,4.2,24.0,941.0,1021.84,756.0
2017,7,9,14,0,911.0,111.0,4.3,24.0,919.0,1007.12,747.65
2017,7,9,14,15,904.5,109.5,4.4,23.5,890.5,985.95,736.44
2017,7,9,14,30,898.0,108.0,4.5,23.0,862.0,961.9,723.29
2017,7,9,14,45,891.5,105.5,4.6,23.0,828.0,934.05,706.31
2017,7,9,15,0,885.0,103.0,4.7,23.0,794.0,903.59,687.4
2017,7,9,15,15,874.0,101.0,4.75,22.5,754.5,867.35,665.24
2017,7,9,15,30,863.0,99.0,4.8,22.0,715.0,829.11,641.37
2017,7,9,15,45,852.0,95.5,4.85,22.0,671.5,787.48,613.45
2017,7,9,16,0,841.0,92.0,4.9,22.0,628.0,744.28,584.05
2017,7,9,16,15,823.0,89.5,4.9,21.5,580.0,699.18,553.71
2017,7,9,16,30,805.0,87.0,4.9,21.0,532.0,649.91,519.56
2017,7,9,16,45,785.0,82.5,4.95,20.5,483.0,596.88,480.05
2017,7,9,17,0,765.0,78.0,5.0,20.0,434.0,544.02,439.39
2017,7,9,17,15,734.0,74.0,5.0,19.5,383.0,486.17,393.31
2017,7,9,17,30,703.0,70.0,5.0,19.0,332.0,430.09,347.14
2017,7,9,17,45,664.0,64.0,5.05,18.5,282.0,371.32,297.43
2017,7,9,18,0,625.0,58.0,5.1,18.0,232.0,314.82,248.09
2017,7,9,18,15,561.0,52.0,5.0,17.5,184.0,253.35,193.9
2017,7,9,18,30,497.0,46.0,4.9,17.0,136.0,198.26,144.65
2017,7,9,18,45,399.5,36.5,4.85,16.5,94.5,138.34,93.15
2017,7,9,19,0,302.0,27.0,4.8,16.0,53.0,89.06,48.7
2017,7,9,19,15,151.0,13.5,4.7,15.5,26.5,34.76,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,161.0,13.5,3.65,13.5,28.0,10.11,0.0
2017,7,10,5,30,322.0,27.0,3.7,14.0,56.0,20.67,10.76
2017,7,10,5,45,424.5,35.0,3.75,14.5,98.5,25.54,16.51
2017,7,10,6,0,527.0,43.0,3.8,15.0,141.0,30.11,20.95
2017,7,10,6,15,588.5,49.0,3.75,15.5,189.0,34.11,24.7
2017,7,10,6,30,650.0,55.0,3.7,16.0,237.0,78.58,40.03
2017,7,10,6,45,692.0,59.0,3.65,16.5,288.0,123.0,68.28
2017,7,10,7,0,734.0,63.0,3.6,17.0,339.0,172.18,106.87
2017,7,10,7,15,763.5,66.5,3.55,17.5,390.0,222.77,150.54
2017,7,10,7,30,793.0,70.0,3.5,18.0,441.0,276.39,197.98
2017,7,10,7,45,815.0,72.5,3.45,18.5,491.0,332.84,247.78
2017,7,10,8,0,837.0,75.0,3.4,19.0,541.0,387.53,295.32
2017,7,10,8,15,853.0,77.5,3.4,19.0,588.5,441.13,341.55
2017,7,10,8,30,869.0,80.0,3.4,19.0,636.0,495.38,387.04
2017,7,10,8,45,881.5,81.5,3.4,19.5,679.5,547.25,428.67
2017,7,10,9,0,894.0,83.0,3.4,20.0,723.0,598.92,468.83
2017,7,10,9,15,903.5,84.5,3.35,20.5,762.5,648.3,505.88
2017,7,10,9,30,913.0,86.0,3.3,21.0,802.0,696.75,540.83
2017,7,10,9,45,906.0,95.5,3.3,21.5,831.5,739.95,569.46
2017,7,10,10,0,899.0,105.0,3.3,22.0,861.0,780.49,595.83
2017,7,10,10,15,904.5,106.0,3.3,22.0,888.5,820.02,622.34
2017,7,10,10,30,910.0,107.0,3.3,22.0,916.0,857.53,647.24
2017,7,10,10,45,913.0,108.5,3.3,22.5,937.0,891.21,668.06
2017,7,10,11,0,916.0,110.0,3.3,23.0,958.0,922.39,687.01
2017,7,10,11,15,918.5,110.5,3.35,23.0,972.0,949.51,704.82
2017,7,10,11,30,921.0,111.0,3.4,23.0,986.0,973.85,720.81
2017,7,10,11,45,921.0,112.0,3.45,23.0,992.5,993.43,733.69
2017,7,10,12,0,921.0,113.0,3.5,23.0,999.0,1009.97,744.66
2017,7,10,12,15,920.5,113.0,3.6,23.0,998.5,1021.9,753.07
2017,7,10,12,30,920.0,113.0,3.7,23.0,998.0,1030.67,759.53
2017,7,10,12,45,922.0,110.0,3.85,23.0,991.0,1035.66,763.99
2017,7,10,13,0,924.0,107.0,4.0,23.0,984.0,1037.36,766.39
2017,7,10,13,15,921.0,106.5,4.1,23.0,969.0,1033.32,764.76
2017,7,10,13,30,918.0,106.0,4.2,23.0,954.0,1026.01,761.1
2017,7,10,13,45,913.0,105.0,4.3,23.0,932.0,1012.97,753.7
2017,7,10,14,0,908.0,104.0,4.4,23.0,910.0,996.82,744.29
2017,7,10,14,15,901.5,103.0,4.45,22.5,881.5,976.19,733.04
2017,7,10,14,30,895.0,102.0,4.5,22.0,853.0,952.71,719.97
2017,7,10,14,45,886.0,100.5,4.6,22.0,818.5,923.67,702.03
2017,7,10,15,0,877.0,99.0,4.7,22.0,784.0,892.17,682.24
2017,7,10,15,15,866.5,97.0,4.75,21.5,744.5,856.57,660.33
2017,7,10,15,30,856.0,95.0,4.8,21.0,705.0,818.97,636.69
2017,7,10,15,45,841.0,93.5,4.9,20.5,661.0,776.54,609.43
2017,7,10,16,0,826.0,92.0,5.0,20.0,617.0,732.87,580.72
2017,7,10,16,15,808.0,89.0,5.0,19.5,570.0,687.8,549.97
2017,7,10,16,30,790.0,86.0,5.0,19.0,523.0,638.59,515.36
2017,7,10,16,45,764.5,83.0,5.05,19.0,473.5,584.36,473.43
2017,7,10,17,0,739.0,80.0,5.1,19.0,424.0,530.82,430.96
2017,7,10,17,15,707.5,76.0,5.1,18.5,374.0,473.92,385.3
2017,7,10,17,30,676.0,72.0,5.1,18.0,324.0,419.89,340.5
2017,7,10,17,45,628.0,67.5,5.1,17.5,273.5,359.21,289.03
2017,7,10,18,0,580.0,63.0,5.1,17.0,223.0,302.66,239.63
2017,7,10,18,15,514.5,56.0,5.05,16.5,176.5,241.89,186.12
2017,7,10,18,30,449.0,49.0,5.0,16.0,130.0,187.68,137.81
2017,7,10,18,45,344.5,39.0,5.0,15.5,89.5,128.16,87.1
2017,7,10,19,0,240.0,29.0,5.0,15.0,49.0,80.01,44.17
2017,7,10,19,15,120.0,14.5,4.9,14.5,24.5,29.15,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,102.5,16.0,3.85,13.0,25.0,12.51,0.0
2017,7,11,5,30,205.0,32.0,3.9,13.0,50.0,24.87,13.95
2017,7,11,5,45,312.0,43.0,4.0,13.5,90.5,32.59,22.68
2017,7,11,6,0,419.0,54.0,4.1,14.0,131.0,40.07,29.82
2017,7,11,6,15,487.5,62.0,4.05,14.5,178.0,44.1,33.68
2017,7,11,6,30,556.0,70.0,4.0,15.0,225.0,82.31,46.67
2017,7,11,6,45,607.0,75.5,3.95,15.5,276.0,124.16,73.25
2017,7,11,7,0,658.0,81.0,3.9,16.0,327.0,171.76,110.13
2017,7,11,7,15,692.0,85.5,3.85,16.5,378.0,220.38,151.72
2017,7,11,7,30,726.0,90.0,3.8,17.0,429.0,272.55,197.51
2017,7,11,7,45,753.5,93.5,3.75,17.5,479.5,327.59,245.82
2017,7,11,8,0,781.0,97.0,3.7,18.0,530.0,382.33,293.15
2017,7,11,8,15,800.5,100.0,3.7,18.0,578.0,435.38,338.86
2017,7,11,8,30,820.0,103.0,3.7,18.0,626.0,489.55,384.31
2017,7,11,8,45,837.0,104.5,3.7,18.5,670.5,541.88,426.41
2017,7,11,9,0,854.0,106.0,3.7,19.0,715.0,596.37,468.8
2017,7,11,9,15,865.0,108.0,3.7,19.5,755.0,645.5,506.0
2017,7,11,9,30,876.0,110.0,3.7,20.0,795.0,693.91,541.62
2017,7,11,9,45,886.5,110.5,3.7,20.5,829.5,739.6,573.09
2017,7,11,10,0,897.0,111.0,3.7,21.0,864.0,784.05,602.5
2017,7,11,10,15,903.0,112.0,3.7,21.0,892.5,823.98,629.52
2017,7,11,10,30,909.0,113.0,3.7,21.0,921.0,861.94,654.96
2017,7,11,10,45,914.5,113.5,3.7,21.0,942.5,896.83,678.13
2017,7,11,11,0,920.0,114.0,3.7,21.0,964.0,929.37,699.57
2017,7,11,11,15,922.5,114.5,3.7,21.0,978.5,956.66,717.38
2017,7,11,11,30,925.0,115.0,3.7,21.0,993.0,981.17,733.33
2017,7,11,11,45,927.0,114.5,3.75,21.5,1000.0,1001.31,745.28
2017,7,11,12,0,929.0,114.0,3.8,22.0,1007.0,1018.45,755.26
2017,7,11,12,15,928.5,114.0,3.85,22.0,1006.5,1030.53,763.44
2017,7,11,12,30,928.0,114.0,3.9,22.0,1006.0,1039.41,769.64
2017,7,11,12,45,930.5,110.5,4.0,22.0,999.0,1044.48,773.79
2017,7,11,13,0,933.0,107.0,4.1,22.0,992.0,1046.22,775.87
2017,7,11,13,15,929.5,106.0,4.2,21.5,976.0,1041.18,775.07
2017,7,11,13,30,926.0,105.0,4.3,21.0,960.0,1032.83,772.18
2017,7,11,13,45,923.0,102.5,4.4,21.0,938.0,1020.14,764.96
2017,7,11,14,0,920.0,100.0,4.5,21.0,916.0,1004.23,755.83
2017,7,11,14,15,913.0,99.0,4.55,21.0,887.0,982.93,742.79
2017,7,11,14,30,906.0,98.0,4.6,21.0,858.0,958.75,727.78
2017,7,11,14,45,898.5,95.5,4.65,21.0,823.0,929.75,709.4
2017,7,11,15,0,891.0,93.0,4.7,21.0,788.0,898.18,689.14
2017,7,11,15,15,879.5,91.5,4.75,20.5,748.0,861.82,666.66
2017,7,11,15,30,868.0,90.0,4.8,20.0,708.0,823.5,642.45
2017,7,11,15,45,854.0,87.5,4.9,20.0,663.5,780.34,613.4
2017,7,11,16,0,840.0,85.0,5.0,20.0,619.0,735.83,582.92
2017,7,11,16,15,821.5,82.5,5.0,19.5,571.0,686.96,549.35
2017,7,11,16,30,803.0,80.0,5.0,19.0,523.0,640.71,517.14
2017,7,11,16,45,778.5,77.0,5.05,19.0,473.5,586.55,475.41
2017,7,11,17,0,754.0,74.0,5.1,19.0,424.0,532.97,432.88
2017,7,11,17,15,722.0,70.0,5.05,18.5,373.5,475.1,386.33
2017,7,11,17,30,690.0,66.0,5.0,18.0,323.0,419.12,339.86
2017,7,11,17,45,644.5,61.5,5.0,17.5,273.0,358.8,288.61
2017,7,11,18,0,599.0,57.0,5.0,17.0,223.0,303.31,239.9
2017,7,11,18,15,534.5,51.0,4.95,16.5,176.0,243.05,186.63
2017,7,11,18,30,470.0,45.0,4.9,16.0,129.0,189.24,138.45
2017,7,11,18,45,366.0,36.0,4.9,15.5,89.0,129.87,87.65
2017,7,11,19,0,262.0,27.0,4.9,15.0,49.0,81.82,44.28
2017,7,11,19,15,131.0,13.5,4.8,14.5,24.5,29.47,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,128.0,14.0,2.8,13.0,25.0,10.71,0.0
2017,7,12,5,30,256.0,28.0,2.8,13.0,50.0,21.85,11.37
2017,7,12,5,45,360.0,37.5,2.85,13.5,90.5,28.01,18.69
2017,7,12,6,0,464.0,47.0,2.9,14.0,131.0,33.78,24.27
2017,7,12,6,15,529.0,53.5,2.8,14.5,177.5,36.58,27.01
2017,7,12,6,30,594.0,60.0,2.7,15.0,224.0,74.83,39.49
2017,7,12,6,45,640.5,64.5,2.6,15.5,274.5,117.39,66.19
2017,7,12,7,0,687.0,69.0,2.5,16.0,325.0,167.82,105.42
2017,7,12,7,15,718.5,73.0,2.4,16.5,375.5,216.73,147.26
2017,7,12,7,30,750.0,77.0,2.3,17.0,426.0,268.94,193.05
2017,7,12,7,45,775.5,79.5,2.25,17.5,475.5,320.93,238.82
2017,7,12,8,0,801.0,82.0,2.2,18.0,525.0,375.13,285.5
2017,7,12,8,15,819.0,84.5,2.2,18.5,572.5,430.94,332.3
2017,7,12,8,30,837.0,87.0,2.2,19.0,620.0,484.55,376.0
2017,7,12,8,45,852.0,88.5,2.2,19.5,664.0,536.28,416.91
2017,7,12,9,0,867.0,90.0,2.2,20.0,708.0,588.13,456.56
2017,7,12,9,15,877.5,92.0,2.2,20.5,747.5,637.49,493.11
2017,7,12,9,30,888.0,94.0,2.2,21.0,787.0,686.07,527.99
2017,7,12,9,45,887.0,100.0,2.25,21.5,818.5,729.27,556.61
2017,7,12,10,0,886.0,106.0,2.3,22.0,850.0,770.35,583.23
2017,7,12,10,15,893.0,107.5,2.35,22.0,878.5,811.17,610.52
2017,7,12,10,30,900.0,109.0,2.4,22.0,907.0,850.11,636.32
2017,7,12,10,45,906.0,109.0,2.5,22.5,929.0,884.68,658.16
2017,7,12,11,0,912.0,109.0,2.6,23.0,951.0,916.95,678.36
2017,7,12,11,15,915.0,109.5,2.65,23.0,966.0,944.51,696.28
