Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,30,918.0,110.0,2.7,23.0,981.0,969.33,712.43
2017,7,12,11,45,921.0,109.5,2.8,23.5,989.0,990.31,725.15
2017,7,12,12,0,924.0,109.0,2.9,24.0,997.0,1008.33,735.99
2017,7,12,12,15,924.5,109.0,2.95,24.0,997.5,1021.34,744.66
2017,7,12,12,30,925.0,109.0,3.0,24.0,998.0,1031.17,751.41
2017,7,12,12,45,919.0,112.0,3.15,24.0,989.0,1034.35,754.85
2017,7,12,13,0,913.0,115.0,3.3,24.0,980.0,1034.26,756.3
2017,7,12,13,15,910.5,114.5,3.35,24.0,966.0,1030.84,754.87
2017,7,12,13,30,908.0,114.0,3.4,24.0,952.0,1024.18,751.46
2017,7,12,13,45,904.5,112.5,3.5,24.0,930.5,1012.28,745.1
2017,7,12,14,0,901.0,111.0,3.6,24.0,909.0,997.24,736.73
2017,7,12,14,15,895.0,110.0,3.65,23.5,881.0,977.27,726.2
2017,7,12,14,30,889.0,109.0,3.7,23.0,853.0,954.43,713.74
2017,7,12,14,45,881.5,107.0,3.75,23.0,819.5,926.42,696.33
2017,7,12,15,0,874.0,105.0,3.8,23.0,786.0,895.87,677.13
2017,7,12,15,15,863.0,103.0,3.85,22.5,746.5,859.95,655.34
2017,7,12,15,30,852.0,101.0,3.9,22.0,707.0,822.06,631.9
2017,7,12,15,45,838.5,98.0,3.95,22.0,663.0,779.34,603.47
2017,7,12,16,0,825.0,95.0,4.0,22.0,619.0,738.97,576.4
2017,7,12,16,15,806.5,92.0,4.05,21.5,571.5,689.92,543.62
2017,7,12,16,30,788.0,89.0,4.1,21.0,524.0,640.4,509.54
2017,7,12,16,45,764.5,85.5,4.15,20.5,474.5,586.93,469.92
2017,7,12,17,0,741.0,82.0,4.2,20.0,425.0,533.97,429.43
2017,7,12,17,15,708.5,77.5,4.2,19.5,374.5,475.84,383.47
2017,7,12,17,30,676.0,73.0,4.2,19.0,324.0,420.75,338.4
2017,7,12,17,45,630.5,67.5,4.25,18.5,273.5,360.03,287.56
2017,7,12,18,0,585.0,62.0,4.3,18.0,223.0,303.2,238.42
2017,7,12,18,15,518.5,55.0,4.2,17.5,176.0,241.84,184.8
2017,7,12,18,30,452.0,48.0,4.1,17.0,129.0,187.16,136.41
2017,7,12,18,45,348.5,38.0,4.05,16.5,88.5,127.79,86.05
2017,7,12,19,0,245.0,28.0,4.0,16.0,48.0,79.54,42.57
2017,7,12,19,15,122.5,14.0,3.9,15.5,24.0,28.84,0.0
2017,7,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,136.0,13.0,2.55,13.0,24.5,12.78,0.0
2017,7,13,5,30,272.0,26.0,2.6,13.0,49.0,20.02,9.72
2017,7,13,5,45,375.5,35.5,2.65,13.5,90.0,26.28,17.16
2017,7,13,6,0,479.0,45.0,2.7,14.0,131.0,32.12,22.79
2017,7,13,6,15,543.5,52.0,2.6,14.5,178.5,35.44,25.98
2017,7,13,6,30,608.0,59.0,2.5,15.0,226.0,73.74,38.49
2017,7,13,6,45,304.0,89.0,2.45,15.5,172.5,102.66,68.25
2017,7,13,7,0,0.0,119.0,2.4,16.0,119.0,111.64,88.33
2017,7,13,7,15,4.5,137.5,2.35,16.5,139.5,130.18,103.04
2017,7,13,7,30,9.0,156.0,2.3,17.0,160.0,149.3,118.0
2017,7,13,7,45,59.0,196.5,2.25,17.5,229.0,199.87,157.17
2017,7,13,8,0,109.0,237.0,2.2,18.0,298.0,256.13,200.68
2017,7,13,8,15,258.0,237.5,2.2,18.5,397.5,325.82,254.06
2017,7,13,8,30,407.0,238.0,2.2,19.0,497.0,411.19,319.73
2017,7,13,8,45,638.0,165.5,2.25,19.5,604.0,489.63,381.11
2017,7,13,9,0,869.0,93.0,2.3,20.0,711.0,591.23,459.45
2017,7,13,9,15,879.0,95.0,2.3,20.0,750.5,640.43,496.54
2017,7,13,9,30,889.0,97.0,2.3,20.0,790.0,688.81,532.4
2017,7,13,9,45,894.5,99.5,2.35,20.5,823.5,733.41,562.3
2017,7,13,10,0,900.0,102.0,2.4,21.0,857.0,776.38,590.34
2017,7,13,10,15,906.0,103.5,2.5,21.5,885.0,816.96,616.72
2017,7,13,10,30,912.0,105.0,2.6,22.0,913.0,855.56,641.5
2017,7,13,10,45,915.0,106.0,2.75,22.5,934.0,888.95,662.94
2017,7,13,11,0,918.0,107.0,2.9,23.0,955.0,919.84,682.62
2017,7,13,11,15,920.5,108.0,3.05,23.0,969.0,947.63,701.53
2017,7,13,11,30,923.0,109.0,3.2,23.0,983.0,972.64,718.65
2017,7,13,11,45,923.0,109.5,3.4,23.0,990.0,991.89,732.39
2017,7,13,12,0,923.0,110.0,3.6,23.0,997.0,1008.07,744.21
2017,7,13,12,15,922.5,110.0,3.75,23.0,996.5,1020.13,753.05
2017,7,13,12,30,922.0,110.0,3.9,23.0,996.0,1028.99,759.9
2017,7,13,12,45,918.0,111.5,4.1,23.0,987.5,1032.66,763.76
2017,7,13,13,0,914.0,113.0,4.3,23.0,979.0,1033.05,765.54
2017,7,13,13,15,911.0,112.5,4.45,23.0,964.0,1029.14,764.24
2017,7,13,13,30,908.0,112.0,4.6,23.0,949.0,1021.99,761.23
2017,7,13,13,45,902.5,111.0,4.8,23.0,927.0,1008.64,754.69
2017,7,13,14,0,897.0,110.0,5.0,23.0,905.0,992.21,746.01
2017,7,13,14,15,890.5,109.0,5.1,22.5,877.0,971.83,735.27
2017,7,13,14,30,884.0,108.0,5.2,22.0,849.0,948.61,722.49
2017,7,13,14,45,875.5,106.5,5.3,22.0,814.5,920.32,704.63
2017,7,13,15,0,867.0,105.0,5.4,22.0,780.0,889.57,684.92
2017,7,13,15,15,856.0,103.0,5.4,21.5,740.5,853.84,662.26
2017,7,13,15,30,845.0,101.0,5.4,21.0,701.0,816.16,637.95
2017,7,13,15,45,831.0,98.5,5.45,21.0,657.5,773.82,608.93
2017,7,13,16,0,817.0,96.0,5.5,21.0,614.0,733.89,581.39
2017,7,13,16,15,798.5,93.0,5.5,20.5,567.0,685.15,547.75
2017,7,13,16,30,780.0,90.0,5.5,20.0,520.0,635.94,512.79
2017,7,13,16,45,755.5,86.5,5.5,20.0,470.5,582.17,470.99
2017,7,13,17,0,731.0,83.0,5.5,20.0,421.0,529.01,428.66
2017,7,13,17,15,698.5,78.5,5.4,19.0,370.5,472.43,383.81
2017,7,13,17,30,666.0,74.0,5.3,18.0,320.0,416.76,338.21
2017,7,13,17,45,620.5,68.5,5.25,17.5,270.0,356.53,286.96
2017,7,13,18,0,575.0,63.0,5.2,17.0,220.0,300.2,237.62
2017,7,13,18,15,509.0,55.5,5.0,16.5,173.0,238.99,183.65
2017,7,13,18,30,443.0,48.0,4.8,16.0,126.0,184.42,135.04
2017,7,13,18,45,342.5,37.5,4.65,15.5,86.5,125.74,84.88
2017,7,13,19,0,242.0,27.0,4.5,15.0,47.0,77.7,41.02
2017,7,13,19,15,121.0,13.5,4.35,15.0,23.5,28.08,0.0
2017,7,13,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,10.5,3.4,13.0,10.5,10.32,0.0
2017,7,14,5,30,0.0,21.0,3.5,13.0,21.0,20.28,9.64
2017,7,14,5,45,0.0,39.0,3.65,13.5,39.0,36.8,26.2
2017,7,14,6,0,0.0,57.0,3.8,14.0,57.0,52.98,41.12
2017,7,14,6,15,7.5,76.0,3.75,14.5,78.0,69.83,56.41
2017,7,14,6,30,15.0,95.0,3.7,15.0,99.0,88.27,68.8
2017,7,14,6,45,22.0,114.5,3.7,15.5,122.0,108.19,84.91
2017,7,14,7,0,29.0,134.0,3.7,16.0,145.0,125.86,98.98
2017,7,14,7,15,61.5,161.5,3.65,16.5,189.0,159.52,125.16
2017,7,14,7,30,94.0,189.0,3.6,17.0,233.0,197.07,154.55
2017,7,14,7,45,120.5,213.5,3.55,17.5,276.0,230.96,181.19
2017,7,14,8,0,147.0,238.0,3.5,18.0,319.0,271.03,212.67
2017,7,14,8,15,480.0,168.0,3.45,18.5,466.0,355.87,277.98
2017,7,14,8,30,813.0,98.0,3.4,19.0,613.0,478.8,374.43
2017,7,14,8,45,830.0,99.5,3.4,19.5,657.5,533.05,417.48
2017,7,14,9,0,847.0,101.0,3.4,20.0,702.0,585.15,457.97
2017,7,14,9,15,858.0,103.0,3.35,20.0,741.5,634.05,495.67
2017,7,14,9,30,869.0,105.0,3.3,20.0,781.0,682.26,531.88
2017,7,14,9,45,872.0,109.5,3.3,20.5,814.0,726.22,562.05
2017,7,14,10,0,875.0,114.0,3.3,21.0,847.0,768.42,589.82
2017,7,14,10,15,882.0,115.5,3.25,21.0,875.5,808.95,616.96
2017,7,14,10,30,889.0,117.0,3.2,21.0,904.0,847.65,642.53
2017,7,14,10,45,897.0,116.0,3.2,21.5,926.5,882.75,664.44
2017,7,14,11,0,905.0,115.0,3.2,22.0,949.0,915.68,684.66
2017,7,14,11,15,908.5,115.5,3.2,22.0,964.0,943.64,702.74
2017,7,14,11,30,912.0,116.0,3.2,22.0,979.0,968.9,719.01
2017,7,14,11,45,917.0,114.5,3.25,22.5,988.0,990.79,732.03
2017,7,14,12,0,922.0,113.0,3.3,23.0,997.0,1009.79,743.17
2017,7,14,12,15,922.0,112.5,3.4,23.0,997.0,1021.89,751.67
2017,7,14,12,30,922.0,112.0,3.5,23.0,997.0,1030.79,758.24
2017,7,14,12,45,919.0,113.0,3.6,23.0,989.5,1034.98,761.84
2017,7,14,13,0,916.0,114.0,3.7,23.0,982.0,1035.9,763.44
2017,7,14,13,15,913.5,113.5,3.75,23.0,967.0,1032.52,761.97
2017,7,14,13,30,911.0,113.0,3.8,23.0,952.0,1025.87,758.48
2017,7,14,13,45,908.5,111.0,3.9,23.0,931.0,1014.44,752.27
2017,7,14,14,0,906.0,109.0,4.0,23.0,910.0,999.81,744.01
2017,7,14,14,15,899.5,107.5,4.05,22.5,881.5,978.76,732.59
2017,7,14,14,30,893.0,106.0,4.1,22.0,853.0,954.84,719.21
2017,7,14,14,45,886.5,103.5,4.2,22.0,819.5,927.1,702.05
2017,7,14,15,0,880.0,101.0,4.3,22.0,786.0,896.77,682.98
2017,7,14,15,15,869.0,99.0,4.3,22.0,746.0,860.64,659.27
2017,7,14,15,30,858.0,97.0,4.3,22.0,706.0,822.53,634.01
2017,7,14,15,45,846.0,94.0,4.35,22.0,662.5,780.77,606.09
2017,7,14,16,0,834.0,91.0,4.4,22.0,619.0,737.51,576.79
2017,7,14,16,15,815.5,88.0,4.4,21.5,571.5,691.73,546.15
2017,7,14,16,30,797.0,85.0,4.4,21.0,524.0,641.8,511.71
2017,7,14,16,45,775.5,81.0,4.4,20.5,474.5,588.63,472.12
2017,7,14,17,0,754.0,77.0,4.4,20.0,425.0,535.78,431.53
2017,7,14,17,15,722.0,73.0,4.3,19.5,374.0,477.83,385.35
2017,7,14,17,30,690.0,69.0,4.2,19.0,323.0,421.77,339.25
2017,7,14,17,45,648.5,63.5,4.15,19.0,273.0,363.06,289.21
2017,7,14,18,0,607.0,58.0,4.1,19.0,223.0,306.88,239.97
2017,7,14,18,15,542.0,51.0,4.05,18.0,176.0,244.93,186.29
2017,7,14,18,30,477.0,44.0,4.0,17.0,129.0,189.52,137.45
2017,7,14,18,45,377.0,34.5,3.95,16.5,88.5,130.27,86.81
2017,7,14,19,0,277.0,25.0,3.9,16.0,48.0,81.43,41.58
2017,7,14,19,15,138.5,12.5,3.8,15.5,24.0,29.14,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,136.5,12.5,3.1,13.5,23.5,12.29,0.0
2017,7,15,5,30,273.0,25.0,3.1,14.0,47.0,19.29,8.55
2017,7,15,5,45,375.5,34.0,3.1,14.5,87.0,25.13,16.01
2017,7,15,6,0,478.0,43.0,3.1,15.0,127.0,30.58,21.3
2017,7,15,6,15,542.5,49.0,3.05,15.5,173.5,33.15,23.82
2017,7,15,6,30,607.0,55.0,3.0,16.0,220.0,68.33,34.57
2017,7,15,6,45,652.0,59.5,2.95,16.5,270.0,113.96,62.92
2017,7,15,7,0,697.0,64.0,2.9,17.0,320.0,161.76,99.53
2017,7,15,7,15,728.0,67.5,2.9,17.5,370.5,210.66,141.26
2017,7,15,7,30,759.0,71.0,2.9,18.0,421.0,262.79,187.11
2017,7,15,7,45,782.5,74.0,2.95,18.5,470.5,315.09,233.47
2017,7,15,8,0,806.0,77.0,3.0,19.0,520.0,372.51,283.09
2017,7,15,8,15,824.0,79.5,3.0,19.5,567.5,425.54,328.14
2017,7,15,8,30,842.0,82.0,3.0,20.0,615.0,479.46,372.52
2017,7,15,8,45,855.5,84.5,3.05,21.0,658.5,531.67,413.54
2017,7,15,9,0,869.0,87.0,3.1,22.0,702.0,583.85,453.08
2017,7,15,9,15,879.5,88.5,3.15,22.0,741.5,632.96,490.93
2017,7,15,9,30,890.0,90.0,3.2,22.0,781.0,681.27,527.31
2017,7,15,9,45,891.5,95.0,3.25,22.5,813.5,725.54,557.1
2017,7,15,10,0,893.0,100.0,3.3,23.0,846.0,767.87,584.95
2017,7,15,10,15,899.5,101.0,3.35,23.5,874.5,808.19,611.06
2017,7,15,10,30,906.0,102.0,3.4,24.0,903.0,846.58,635.54
2017,7,15,10,45,910.5,102.5,3.45,24.5,924.5,880.65,656.86
2017,7,15,11,0,915.0,103.0,3.5,25.0,946.0,912.32,676.41
2017,7,15,11,15,684.0,245.5,3.55,25.0,881.0,871.55,648.45
2017,7,15,11,30,453.0,388.0,3.6,25.0,816.0,814.03,601.93
2017,7,15,11,45,688.0,246.5,3.65,25.5,903.0,910.34,674.03
2017,7,15,12,0,923.0,105.0,3.7,26.0,990.0,1002.46,733.24
2017,7,15,12,15,923.0,105.0,3.75,26.0,990.0,1015.05,741.04
2017,7,15,12,30,923.0,105.0,3.8,26.0,990.0,1024.45,747.48
2017,7,15,12,45,918.0,107.0,3.9,26.5,981.0,1027.66,748.87
2017,7,15,13,0,913.0,109.0,4.0,27.0,972.0,1027.6,748.26
2017,7,15,13,15,910.0,108.0,4.15,27.0,957.5,1023.19,746.73
2017,7,15,13,30,907.0,107.0,4.3,27.0,943.0,1015.52,743.14
2017,7,15,13,45,901.5,106.5,4.45,27.5,921.0,1002.7,734.77
2017,7,15,14,0,896.0,106.0,4.6,28.0,899.0,986.8,724.38
2017,7,15,14,15,889.5,105.0,4.75,27.5,870.5,966.42,714.45
2017,7,15,14,30,883.0,104.0,4.9,27.0,842.0,943.21,702.47
2017,7,15,14,45,874.0,102.5,5.05,27.0,808.0,914.46,685.13
2017,7,15,15,0,865.0,101.0,5.2,27.0,774.0,883.27,665.92
2017,7,15,15,15,854.0,99.5,5.3,26.5,734.5,848.11,644.74
2017,7,15,15,30,843.0,98.0,5.4,26.0,695.0,811.0,621.84
2017,7,15,15,45,828.5,95.5,5.5,26.0,651.5,768.29,593.32
2017,7,15,16,0,814.0,93.0,5.6,26.0,608.0,728.01,566.19
2017,7,15,16,15,795.5,90.5,5.6,25.5,561.0,679.91,533.62
2017,7,15,16,30,777.0,88.0,5.6,25.0,514.0,631.34,499.8
2017,7,15,16,45,753.0,84.0,5.65,24.5,465.0,577.44,459.67
2017,7,15,17,0,729.0,80.0,5.7,24.0,416.0,524.12,418.77
2017,7,15,17,15,696.0,76.0,5.65,23.0,366.0,466.79,374.0
2017,7,15,17,30,663.0,72.0,5.6,22.0,316.0,412.57,330.13
2017,7,15,17,45,618.0,66.5,5.55,21.5,266.5,352.71,279.8
2017,7,15,18,0,573.0,61.0,5.5,21.0,217.0,296.71,231.32
2017,7,15,18,15,506.0,54.0,5.4,20.5,170.5,235.85,178.38
2017,7,15,18,30,439.0,47.0,5.3,20.0,124.0,181.75,130.83
2017,7,15,18,45,337.0,36.5,5.25,19.5,84.5,123.05,81.39
2017,7,15,19,0,235.0,26.0,5.2,19.0,45.0,74.74,37.22
2017,7,15,19,15,117.5,13.0,5.15,18.5,22.5,26.98,0.0
2017,7,15,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,16,5,15,129.5,12.5,3.4,16.5,22.5,12.29,0.0
2017,7,16,5,30,259.0,25.0,3.3,17.0,45.0,19.41,8.14
2017,7,16,5,45,371.0,33.5,3.25,17.5,85.5,24.78,15.44
2017,7,16,6,0,483.0,42.0,3.2,18.0,126.0,29.82,20.32
2017,7,16,6,15,548.0,48.5,3.1,18.5,173.0,32.84,23.22
2017,7,16,6,30,613.0,55.0,3.0,19.0,220.0,67.56,33.72
2017,7,16,6,45,661.5,59.0,2.9,19.5,271.0,113.41,61.43
2017,7,16,7,0,710.0,63.0,2.8,20.0,322.0,161.8,97.79
2017,7,16,7,15,741.0,66.5,2.8,20.5,373.0,211.4,139.59
2017,7,16,7,30,772.0,70.0,2.8,21.0,424.0,264.24,185.53
2017,7,16,7,45,797.5,72.0,2.8,22.0,474.5,316.99,231.25
2017,7,16,8,0,823.0,74.0,2.8,23.0,525.0,375.07,280.14
2017,7,16,8,15,840.5,76.5,2.9,23.5,572.5,428.78,325.2
2017,7,16,8,30,858.0,79.0,3.0,24.0,620.0,483.32,369.59
2017,7,16,8,45,872.5,80.0,3.1,25.0,664.5,535.47,410.11
2017,7,16,9,0,887.0,81.0,3.2,26.0,709.0,587.65,449.25
2017,7,16,9,15,897.5,82.5,3.25,26.5,749.0,637.6,486.24
2017,7,16,9,30,908.0,84.0,3.3,27.0,789.0,686.74,521.56
2017,7,16,9,45,909.0,89.0,3.4,27.5,821.5,731.45,551.06
2017,7,16,10,0,910.0,94.0,3.5,28.0,854.0,774.15,578.81
2017,7,16,10,15,916.0,95.0,3.55,28.0,882.5,814.74,605.78
2017,7,16,10,30,922.0,96.0,3.6,28.0,911.0,853.31,631.19
2017,7,16,10,45,927.5,96.0,3.65,28.5,933.0,888.28,652.76
2017,7,16,11,0,933.0,96.0,3.7,29.0,955.0,920.86,672.56
2017,7,16,11,15,936.0,97.0,3.75,29.0,970.0,949.58,691.09
2017,7,16,11,30,939.0,98.0,3.8,29.0,985.0,975.49,707.79
2017,7,16,11,45,941.0,97.5,3.9,29.5,992.5,996.02,719.89
2017,7,16,12,0,943.0,97.0,4.0,30.0,1000.0,1013.47,730.05
2017,7,16,12,15,943.0,97.0,4.1,29.5,1000.0,1026.31,740.26
2017,7,16,12,30,943.0,97.0,4.2,29.0,1000.0,1035.87,748.52
2017,7,16,12,45,941.5,96.5,4.35,29.0,992.0,1040.1,752.28
2017,7,16,13,0,940.0,96.0,4.5,29.0,984.0,1040.97,753.99
2017,7,16,13,15,937.0,95.5,4.6,29.0,969.5,1036.97,752.35
2017,7,16,13,30,934.0,95.0,4.7,29.0,955.0,1029.62,748.82
2017,7,16,13,45,930.0,94.0,4.8,29.0,933.0,1017.46,742.39
2017,7,16,14,0,926.0,93.0,4.9,29.0,911.0,1002.08,733.9
2017,7,16,14,15,920.0,92.0,4.95,28.5,882.5,981.64,723.17
2017,7,16,14,30,914.0,91.0,5.0,28.0,854.0,958.25,710.43
2017,7,16,14,45,906.5,89.0,5.05,28.0,819.5,929.57,692.6
2017,7,16,15,0,899.0,87.0,5.1,28.0,785.0,898.28,672.92
2017,7,16,15,15,888.5,85.5,5.1,27.5,745.5,862.51,651.03
2017,7,16,15,30,878.0,84.0,5.1,27.0,706.0,824.66,627.45
2017,7,16,15,45,865.5,81.5,5.1,27.0,662.0,782.26,599.11
2017,7,16,16,0,853.0,79.0,5.1,27.0,618.0,738.36,569.41
2017,7,16,16,15,835.5,76.5,5.1,26.5,570.5,689.6,536.87
2017,7,16,16,30,818.0,74.0,5.1,26.0,523.0,640.24,503.27
2017,7,16,16,45,796.0,71.0,5.15,25.5,473.0,589.97,466.7
2017,7,16,17,0,774.0,68.0,5.2,25.0,423.0,536.98,426.43
2017,7,16,17,15,743.0,64.5,5.15,24.5,372.5,479.18,380.9
2017,7,16,17,30,712.0,61.0,5.1,24.0,322.0,423.16,335.32
2017,7,16,17,45,669.5,56.5,5.1,23.5,271.5,363.03,285.16
2017,7,16,18,0,627.0,52.0,5.1,23.0,221.0,306.44,236.41
2017,7,16,18,15,562.5,46.0,4.95,22.0,174.0,245.6,183.86
2017,7,16,18,30,498.0,40.0,4.8,21.0,127.0,190.46,135.51
2017,7,16,18,45,393.0,32.0,4.7,20.5,86.5,130.73,85.03
2017,7,16,19,0,288.0,24.0,4.6,20.0,46.0,81.47,38.92
2017,7,16,19,15,144.0,12.0,4.6,19.5,23.0,29.08,0.0
2017,7,16,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,127.0,12.0,4.3,14.0,22.0,11.8,0.0
2017,7,17,5,30,254.0,24.0,4.4,14.0,44.0,18.56,7.29
2017,7,17,5,45,364.5,33.5,4.5,14.5,84.0,24.89,15.71
2017,7,17,6,0,475.0,43.0,4.6,15.0,124.0,30.81,21.44
2017,7,17,6,15,542.0,49.5,4.6,15.5,172.0,33.77,24.33
2017,7,17,6,30,609.0,56.0,4.6,16.0,220.0,67.16,34.36
2017,7,17,6,45,657.0,60.5,4.7,17.0,271.0,113.24,62.29
2017,7,17,7,0,705.0,65.0,4.8,18.0,322.0,161.71,98.89
2017,7,17,7,15,737.0,69.0,4.8,18.5,373.0,211.7,141.44
2017,7,17,7,30,769.0,73.0,4.8,19.0,424.0,265.05,188.43
2017,7,17,7,45,793.5,76.0,4.8,19.5,474.5,318.27,235.8
2017,7,17,8,0,818.0,79.0,4.8,20.0,525.0,373.58,284.21
2017,7,17,8,15,836.0,81.5,4.8,20.0,573.0,430.43,333.38
2017,7,17,8,30,854.0,84.0,4.8,20.0,621.0,485.06,379.69
2017,7,17,8,45,868.0,85.5,4.8,20.5,666.0,537.3,422.2
2017,7,17,9,0,882.0,87.0,4.8,21.0,711.0,589.54,463.4
2017,7,17,9,15,893.0,89.0,4.75,21.5,751.0,640.13,501.96
2017,7,17,9,30,904.0,91.0,4.7,22.0,791.0,689.96,538.79
2017,7,17,9,45,902.0,98.0,4.7,22.5,823.0,734.37,569.07
2017,7,17,10,0,900.0,105.0,4.7,23.0,855.0,776.55,597.07
2017,7,17,10,15,906.5,106.0,4.65,23.0,884.0,817.26,624.61
2017,7,17,10,30,913.0,107.0,4.6,23.0,913.0,856.01,650.5
2017,7,17,10,45,918.0,108.0,4.6,23.0,935.0,891.35,674.14
2017,7,17,11,0,923.0,109.0,4.6,23.0,957.0,924.3,696.02
2017,7,17,11,15,926.0,109.5,4.6,23.0,972.0,952.38,714.51
2017,7,17,11,30,929.0,110.0,4.6,23.0,987.0,977.67,731.1
2017,7,17,11,45,931.5,109.5,4.6,23.5,995.0,998.59,743.28
2017,7,17,12,0,934.0,109.0,4.6,24.0,1003.0,1016.48,753.44
2017,7,17,12,15,934.5,109.5,4.65,24.0,1003.5,1030.3,762.92
2017,7,17,12,30,935.0,110.0,4.7,24.0,1004.0,1040.89,770.39
2017,7,17,12,45,938.0,107.0,4.8,24.0,998.0,1047.13,775.54
2017,7,17,13,0,941.0,104.0,4.9,24.0,992.0,1050.0,778.6
2017,7,17,13,15,938.0,103.5,4.95,24.0,977.5,1046.07,776.81
2017,7,17,13,30,935.0,103.0,5.0,24.0,963.0,1038.79,772.92
2017,7,17,13,45,933.5,100.5,5.1,24.0,942.0,1027.57,766.91
2017,7,17,14,0,932.0,98.0,5.2,24.0,921.0,1013.03,758.72
2017,7,17,14,15,926.5,96.5,5.25,23.5,892.5,992.48,747.6
2017,7,17,14,30,921.0,95.0,5.3,23.0,864.0,968.92,734.38
2017,7,17,14,45,915.5,92.5,5.35,23.0,830.0,941.41,716.9
2017,7,17,15,0,910.0,90.0,5.4,23.0,796.0,911.14,697.44
2017,7,17,15,15,899.5,88.5,5.4,22.5,756.0,875.05,674.81
2017,7,17,15,30,889.0,87.0,5.4,22.0,716.0,836.86,650.43
2017,7,17,15,45,877.5,84.0,5.4,22.0,672.0,794.33,621.36
2017,7,17,16,0,866.0,81.0,5.4,22.0,628.0,750.19,590.82
2017,7,17,16,15,849.0,78.5,5.3,21.5,580.0,701.26,557.06
2017,7,17,16,30,832.0,76.0,5.2,21.0,532.0,651.65,522.27
2017,7,17,16,45,810.5,73.0,5.15,21.0,481.5,601.09,483.49
2017,7,17,17,0,789.0,70.0,5.1,21.0,431.0,547.7,441.15
2017,7,17,17,15,758.5,66.5,5.0,20.5,379.5,489.42,394.52
2017,7,17,17,30,728.0,63.0,4.9,20.0,328.0,432.83,347.77
2017,7,17,17,45,684.5,58.5,4.85,19.5,277.0,371.42,295.83
2017,7,17,18,0,641.0,54.0,4.8,19.0,226.0,313.62,245.34
2017,7,17,18,15,576.5,47.5,4.75,18.0,177.5,251.6,191.07
2017,7,17,18,30,512.0,41.0,4.7,17.0,129.0,195.14,140.86
2017,7,17,18,45,404.5,32.5,4.7,16.5,88.0,133.6,88.09
2017,7,17,19,0,297.0,24.0,4.7,16.0,47.0,82.58,39.0
2017,7,17,19,15,148.5,12.0,4.7,15.5,23.5,29.5,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,117.5,12.5,4.6,13.0,21.5,12.29,0.0
2017,7,18,5,30,235.0,25.0,4.6,13.0,43.0,19.66,7.63
2017,7,18,5,45,342.5,35.5,4.7,13.5,83.0,26.88,17.45
2017,7,18,6,0,450.0,46.0,4.8,14.0,123.0,33.62,24.0
2017,7,18,6,15,225.0,59.5,4.8,14.0,98.0,42.93,32.63
2017,7,18,6,30,0.0,73.0,4.8,14.0,73.0,68.98,53.21
2017,7,18,6,45,0.0,90.5,4.8,14.5,90.5,85.35,67.0
2017,7,18,7,0,0.0,108.0,4.8,15.0,108.0,101.84,80.65
2017,7,18,7,15,0.0,123.0,4.75,15.5,123.0,116.24,92.29
2017,7,18,7,30,0.0,138.0,4.7,16.0,138.0,130.67,103.76
2017,7,18,7,45,19.0,174.5,4.7,16.5,185.0,170.49,135.43
2017,7,18,8,0,38.0,211.0,4.7,17.0,232.0,209.35,166.05
2017,7,18,8,15,49.5,237.5,4.65,17.0,267.5,241.48,191.44
2017,7,18,8,30,61.0,264.0,4.6,17.0,303.0,275.02,217.79
2017,7,18,8,45,100.5,294.0,4.6,17.5,363.0,327.7,258.75
2017,7,18,9,0,140.0,324.0,4.6,18.0,423.0,382.71,301.09
2017,7,18,9,15,96.0,327.5,4.6,18.0,397.0,369.08,289.54
2017,7,18,9,30,52.0,331.0,4.6,18.0,371.0,349.3,273.07
2017,7,18,9,45,52.0,345.0,4.6,18.5,387.0,366.35,285.3
2017,7,18,10,0,52.0,359.0,4.6,19.0,403.0,383.36,297.29
2017,7,18,10,15,134.5,393.5,4.6,19.0,511.0,485.21,376.09
2017,7,18,10,30,217.0,428.0,4.6,19.0,619.0,593.0,457.37
2017,7,18,10,45,322.0,401.5,4.6,19.5,693.0,668.05,513.76
2017,7,18,11,0,427.0,375.0,4.6,20.0,767.0,749.16,573.57
2017,7,18,11,15,682.5,242.0,4.6,20.0,880.5,865.93,663.98
2017,7,18,11,30,938.0,109.0,4.6,20.0,994.0,984.66,745.3
2017,7,18,11,45,940.5,108.5,4.65,20.0,1002.0,1005.79,759.02
2017,7,18,12,0,943.0,108.0,4.7,20.0,1010.0,1023.85,771.43
2017,7,18,12,15,943.0,108.0,4.75,20.0,1010.0,1036.82,780.49
2017,7,18,12,30,943.0,108.0,4.8,20.0,1010.0,1046.51,787.47
2017,7,18,12,45,942.5,107.5,4.85,20.0,1002.5,1051.86,791.67
2017,7,18,13,0,942.0,107.0,4.9,20.0,995.0,1053.85,793.73
2017,7,18,13,15,939.0,106.5,4.9,20.0,980.5,1049.95,791.5
2017,7,18,13,30,936.0,106.0,4.9,20.0,966.0,1042.7,787.14
2017,7,18,13,45,933.5,104.0,4.9,20.0,944.5,1031.04,779.92
2017,7,18,14,0,931.0,102.0,4.9,20.0,923.0,1016.09,770.57
2017,7,18,14,15,925.0,101.0,4.9,20.0,894.5,995.63,757.53
2017,7,18,14,30,919.0,100.0,4.9,20.0,866.0,972.19,742.5
2017,7,18,14,45,913.0,97.0,4.95,20.0,831.5,943.74,724.36
2017,7,18,15,0,907.0,94.0,5.0,20.0,797.0,912.57,704.23
2017,7,18,15,15,896.5,92.5,5.05,20.0,757.0,876.58,680.54
2017,7,18,15,30,886.0,91.0,5.1,20.0,717.0,838.48,655.15
2017,7,18,15,45,875.0,88.0,5.2,20.0,673.0,796.45,626.87
2017,7,18,16,0,864.0,85.0,5.3,20.0,629.0,752.77,596.99
2017,7,18,16,15,846.5,82.5,5.3,19.5,580.5,703.56,563.18
2017,7,18,16,30,829.0,80.0,5.3,19.0,532.0,656.86,530.68
2017,7,18,16,45,807.5,76.5,5.3,19.0,481.5,602.75,488.8
2017,7,18,17,0,786.0,73.0,5.3,19.0,431.0,548.89,445.87
2017,7,18,17,15,754.5,69.0,5.25,18.5,379.5,489.63,398.11
2017,7,18,17,30,723.0,65.0,5.2,18.0,328.0,432.16,350.29
2017,7,18,17,45,679.5,60.0,5.2,17.5,276.5,370.43,297.62
2017,7,18,18,0,636.0,55.0,5.2,17.0,225.0,312.31,246.41
2017,7,18,18,15,569.5,48.5,5.1,16.5,176.5,249.97,191.0
2017,7,18,18,30,503.0,42.0,5.0,16.0,128.0,193.33,140.1
2017,7,18,18,45,392.5,33.0,4.9,15.5,86.5,131.12,86.68
2017,7,18,19,0,282.0,24.0,4.8,15.0,45.0,79.52,36.46
2017,7,18,19,15,141.0,12.0,4.75,14.5,22.5,28.47,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,5,15,134.5,11.5,4.2,12.5,21.0,11.3,0.0
2017,7,19,5,30,269.0,23.0,4.3,13.0,42.0,17.83,5.88
2017,7,19,5,45,378.0,32.5,4.4,13.5,83.0,24.21,15.11
2017,7,19,6,0,487.0,42.0,4.5,14.0,124.0,30.16,20.94
2017,7,19,6,15,555.0,49.0,4.4,14.5,172.0,33.58,24.25
2017,7,19,6,30,623.0,56.0,4.3,15.0,220.0,65.61,33.73
2017,7,19,6,45,668.5,61.0,4.25,15.5,271.5,112.63,61.94
2017,7,19,7,0,714.0,66.0,4.2,16.0,323.0,161.74,99.15
2017,7,19,7,15,746.5,70.0,4.2,16.5,375.0,212.33,142.27
2017,7,19,7,30,779.0,74.0,4.2,17.0,427.0,266.34,190.01
2017,7,19,7,45,802.5,77.0,4.2,17.5,478.0,319.83,237.87
2017,7,19,8,0,826.0,80.0,4.2,18.0,529.0,375.32,286.67
2017,7,19,8,15,844.0,82.5,4.2,18.0,577.5,432.65,336.4
2017,7,19,8,30,862.0,85.0,4.2,18.0,626.0,487.77,383.23
2017,7,19,8,45,876.0,87.5,4.2,18.5,671.0,541.45,426.91
2017,7,19,9,0,890.0,90.0,4.2,19.0,716.0,595.11,469.21
2017,7,19,9,15,900.5,91.5,4.15,19.5,756.5,645.42,507.62
2017,7,19,9,30,911.0,93.0,4.1,20.0,797.0,694.89,544.25
2017,7,19,9,45,911.5,99.0,4.1,20.5,830.0,740.54,575.53
2017,7,19,10,0,912.0,105.0,4.1,21.0,863.0,784.14,604.47
2017,7,19,10,15,918.5,106.0,4.1,21.0,892.0,825.4,632.59
2017,7,19,10,30,925.0,107.0,4.1,21.0,921.0,864.67,659.09
2017,7,19,10,45,931.0,107.0,4.1,21.5,943.5,900.37,681.62
2017,7,19,11,0,937.0,107.0,4.1,22.0,966.0,933.69,702.31
2017,7,19,11,15,939.5,107.5,4.1,22.0,981.0,961.76,720.67
2017,7,19,11,30,942.0,108.0,4.1,22.0,996.0,986.97,737.11
2017,7,19,11,45,945.0,107.5,4.2,22.0,1004.0,1008.69,751.83
2017,7,19,12,0,948.0,107.0,4.3,22.0,1012.0,1027.34,764.59
2017,7,19,12,15,948.0,107.0,4.35,22.0,1012.5,1040.39,773.42
2017,7,19,12,30,948.0,107.0,4.4,22.0,1013.0,1050.15,780.2
2017,7,19,12,45,946.0,107.0,4.5,22.5,1005.0,1054.56,782.35
2017,7,19,13,0,944.0,107.0,4.6,23.0,997.0,1055.59,782.71
2017,7,19,13,15,941.0,106.5,4.6,22.5,982.0,1051.71,782.1
2017,7,19,13,30,938.0,106.0,4.6,22.0,967.0,1044.45,779.38
2017,7,19,13,45,934.5,104.5,4.7,22.0,945.0,1032.32,772.88
2017,7,19,14,0,931.0,103.0,4.8,22.0,923.0,1016.91,764.23
2017,7,19,14,15,925.0,102.0,4.8,22.0,894.0,996.46,751.34
2017,7,19,14,30,919.0,101.0,4.8,22.0,865.0,973.02,736.47
2017,7,19,14,45,912.5,98.5,4.85,22.0,830.5,944.65,718.59
2017,7,19,15,0,906.0,96.0,4.9,22.0,796.0,913.58,698.77
2017,7,19,15,15,895.0,94.0,4.9,21.5,755.5,876.63,675.68
2017,7,19,15,30,884.0,92.0,4.9,21.0,715.0,837.61,650.86
2017,7,19,15,45,872.5,89.0,4.95,21.0,671.0,795.23,622.32
2017,7,19,16,0,861.0,86.0,5.0,21.0,627.0,751.25,592.25
2017,7,19,16,15,842.5,83.0,5.05,20.5,578.0,700.86,558.06
2017,7,19,16,30,824.0,80.0,5.1,20.0,529.0,653.09,525.15
2017,7,19,16,45,802.5,76.5,5.15,19.5,478.5,599.18,484.69
2017,7,19,17,0,781.0,73.0,5.2,19.0,428.0,545.53,443.0
2017,7,19,17,15,749.0,69.0,5.2,18.5,376.0,486.21,395.31
2017,7,19,17,30,717.0,65.0,5.2,18.0,324.0,428.75,347.55
2017,7,19,17,45,674.0,59.5,5.2,17.5,273.0,366.99,294.84
2017,7,19,18,0,631.0,54.0,5.2,17.0,222.0,308.82,243.56
2017,7,19,18,15,564.0,47.5,5.15,16.5,173.5,246.58,188.25
2017,7,19,18,30,497.0,41.0,5.1,16.0,125.0,190.15,137.54
2017,7,19,18,45,388.5,32.0,5.05,15.5,84.0,128.81,84.76
2017,7,19,19,0,280.0,23.0,5.0,15.0,43.0,77.64,33.95
2017,7,19,19,15,140.0,11.5,4.95,14.5,21.5,27.71,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,145.5,10.5,4.9,13.5,20.5,10.32,0.0
2017,7,20,5,30,291.0,21.0,5.0,14.0,41.0,16.04,4.13
2017,7,20,5,45,398.0,30.0,5.15,14.5,81.5,22.05,13.13
2017,7,20,6,0,505.0,39.0,5.3,15.0,122.0,27.65,18.62
2017,7,20,6,15,571.0,45.0,5.4,15.0,170.0,33.21,23.85
2017,7,20,6,30,637.0,51.0,5.5,15.0,218.0,63.67,32.23
2017,7,20,6,45,363.5,95.5,5.6,15.5,195.0,109.89,72.39
2017,7,20,7,0,90.0,140.0,5.7,16.0,172.0,138.97,107.41
2017,7,20,7,15,212.5,152.0,5.65,16.5,243.5,174.78,132.18
2017,7,20,7,30,335.0,164.0,5.6,17.0,315.0,230.8,175.13
2017,7,20,7,45,581.0,119.0,5.6,17.5,418.5,284.85,215.48
2017,7,20,8,0,827.0,74.0,5.6,18.0,522.0,372.23,285.63
2017,7,20,8,15,844.5,76.5,5.6,18.0,570.0,426.3,333.42
2017,7,20,8,30,862.0,79.0,5.6,18.0,618.0,481.21,380.81
2017,7,20,8,45,875.0,81.0,5.65,18.5,662.5,533.9,424.58
2017,7,20,9,0,888.0,83.0,5.7,19.0,707.0,586.47,467.0
2017,7,20,9,15,898.5,85.0,5.7,19.5,747.0,637.16,506.65
2017,7,20,9,30,909.0,87.0,5.7,20.0,787.0,687.03,544.59
2017,7,20,9,45,916.5,88.0,5.7,20.5,822.0,732.77,576.61
2017,7,20,10,0,924.0,89.0,5.7,21.0,857.0,776.98,606.82
2017,7,20,10,15,930.0,90.0,5.65,21.0,885.5,818.27,635.54
2017,7,20,10,30,936.0,91.0,5.6,21.0,914.0,857.5,662.53
2017,7,20,10,45,940.0,92.0,5.6,21.5,936.0,892.8,685.44
2017,7,20,11,0,944.0,93.0,5.6,22.0,958.0,925.56,706.38
2017,7,20,11,15,946.5,93.5,5.55,22.0,973.0,953.79,725.12
2017,7,20,11,30,949.0,94.0,5.5,22.0,988.0,979.13,741.83
2017,7,20,11,45,950.5,94.5,5.5,22.0,995.5,1000.51,756.15
2017,7,20,12,0,952.0,95.0,5.5,22.0,1003.0,1018.76,768.38
2017,7,20,12,15,952.0,95.0,5.5,22.0,1003.0,1031.82,777.15
2017,7,20,12,30,952.0,95.0,5.5,22.0,1003.0,1041.56,783.78
2017,7,20,12,45,940.0,101.0,5.55,22.0,992.0,1042.16,784.68
2017,7,20,13,0,928.0,107.0,5.6,22.0,981.0,1039.35,783.43
2017,7,20,13,15,925.5,106.5,5.6,22.0,966.5,1036.0,781.57
2017,7,20,13,30,923.0,106.0,5.6,22.0,952.0,1029.32,777.56
2017,7,20,13,45,920.5,104.0,5.65,22.0,931.0,1017.77,770.68
2017,7,20,14,0,918.0,102.0,5.7,22.0,910.0,1002.98,761.67
2017,7,20,14,15,912.0,101.0,5.75,21.5,881.5,982.72,750.41
2017,7,20,14,30,906.0,100.0,5.8,21.0,853.0,959.5,737.06
2017,7,20,14,45,900.0,97.0,5.85,21.0,819.0,931.32,718.71
2017,7,20,15,0,894.0,94.0,5.9,21.0,785.0,900.45,698.37
2017,7,20,15,15,883.5,92.5,5.95,20.5,745.5,864.79,675.8
2017,7,20,15,30,873.0,91.0,6.0,20.0,706.0,827.06,651.45
2017,7,20,15,45,862.5,87.5,6.05,20.0,662.0,785.28,622.54
2017,7,20,16,0,852.0,84.0,6.1,20.0,618.0,741.85,592.08
2017,7,20,16,15,834.5,81.5,6.1,19.5,570.5,693.06,558.1
2017,7,20,16,30,817.0,79.0,6.1,19.0,523.0,646.81,525.48
2017,7,20,16,45,797.0,75.0,6.15,19.0,473.5,593.57,483.87
2017,7,20,17,0,777.0,71.0,6.2,19.0,424.0,540.48,441.17
2017,7,20,17,15,745.5,67.5,6.2,18.5,372.5,482.17,393.76
2017,7,20,17,30,714.0,64.0,6.2,18.0,321.0,425.67,346.32
2017,7,20,17,45,673.0,58.5,6.2,17.5,270.5,364.94,294.01
2017,7,20,18,0,632.0,53.0,6.2,17.0,220.0,307.6,243.05
2017,7,20,18,15,565.0,47.0,6.1,16.5,172.0,245.87,187.85
2017,7,20,18,30,498.0,41.0,6.0,16.0,124.0,189.97,137.37
2017,7,20,18,45,391.0,32.0,5.9,15.5,83.5,129.01,84.64
2017,7,20,19,0,284.0,23.0,5.8,15.0,43.0,77.77,32.27
2017,7,20,19,15,142.0,11.5,5.7,14.5,21.5,27.79,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,146.0,10.5,4.75,13.0,20.5,10.32,0.0
2017,7,21,5,30,292.0,21.0,4.8,13.0,41.0,16.15,3.58
2017,7,21,5,45,401.0,30.0,4.9,13.5,81.5,22.16,13.24
2017,7,21,6,0,510.0,39.0,5.0,14.0,122.0,27.77,18.79
2017,7,21,6,15,577.0,45.0,4.9,14.5,170.0,33.33,24.0
2017,7,21,6,30,644.0,51.0,4.8,15.0,218.0,62.82,31.86
2017,7,21,6,45,687.0,56.0,4.75,15.5,269.5,107.6,57.3
2017,7,21,7,0,730.0,61.0,4.7,16.0,321.0,157.32,94.8
2017,7,21,7,15,761.5,64.5,4.6,16.5,373.0,208.13,138.14
2017,7,21,7,30,793.0,68.0,4.5,17.0,425.0,262.25,186.15
2017,7,21,7,45,816.0,71.0,4.4,17.5,475.5,316.37,234.72
2017,7,21,8,0,839.0,74.0,4.3,18.0,526.0,375.52,286.52
2017,7,21,8,15,856.5,76.0,4.2,18.5,574.5,429.8,333.32
2017,7,21,8,30,874.0,78.0,4.1,19.0,623.0,484.9,379.37
2017,7,21,8,45,887.0,80.5,4.1,19.5,668.0,538.7,423.09
2017,7,21,9,0,900.0,83.0,4.1,20.0,713.0,592.38,465.31
2017,7,21,9,15,910.0,84.5,4.1,20.5,753.5,642.9,503.91
2017,7,21,9,30,920.0,86.0,4.1,21.0,794.0,692.52,540.72
2017,7,21,9,45,918.5,92.5,4.1,21.5,826.5,737.73,571.4
2017,7,21,10,0,917.0,99.0,4.1,22.0,859.0,780.7,599.81
2017,7,21,10,15,923.0,100.0,4.1,22.0,888.0,821.82,627.76
2017,7,21,10,30,929.0,101.0,4.1,22.0,917.0,860.91,654.05
2017,7,21,10,45,934.5,101.5,4.15,22.5,939.5,896.87,676.93
2017,7,21,11,0,940.0,102.0,4.2,23.0,962.0,930.39,697.97
2017,7,21,11,15,942.5,102.5,4.25,23.0,977.0,958.6,716.67
2017,7,21,11,30,945.0,103.0,4.3,23.0,992.0,983.93,733.46
2017,7,21,11,45,947.0,103.0,4.4,23.0,1000.0,1005.3,747.91
2017,7,21,12,0,949.0,103.0,4.5,23.0,1008.0,1023.55,760.38
2017,7,21,12,15,949.0,103.0,4.6,23.0,1008.0,1036.65,769.86
2017,7,21,12,30,949.0,103.0,4.7,23.0,1008.0,1046.43,777.28
2017,7,21,12,45,945.0,104.5,4.8,23.0,1000.0,1050.41,780.96
2017,7,21,13,0,941.0,106.0,4.9,23.0,992.0,1051.0,782.52
2017,7,21,13,15,938.5,105.5,5.0,23.0,977.0,1047.63,781.55
2017,7,21,13,30,936.0,105.0,5.1,23.0,962.0,1040.89,778.42
2017,7,21,13,45,932.0,104.0,5.2,23.0,940.5,1028.8,771.77
2017,7,21,14,0,928.0,103.0,5.3,23.0,919.0,1013.47,762.97
2017,7,21,14,15,922.0,101.5,5.35,22.5,890.0,992.52,751.5
2017,7,21,14,30,916.0,100.0,5.4,22.0,861.0,968.58,737.92
2017,7,21,14,45,909.0,98.5,5.45,22.0,826.5,940.86,720.19
2017,7,21,15,0,902.0,97.0,5.5,22.0,792.0,910.48,700.53
2017,7,21,15,15,891.0,95.0,5.45,21.5,752.0,873.61,676.92
2017,7,21,15,30,880.0,93.0,5.4,21.0,712.0,834.68,651.61
2017,7,21,15,45,867.0,90.5,5.4,21.0,667.5,791.75,622.12
2017,7,21,16,0,854.0,88.0,5.4,21.0,623.0,747.34,591.24
2017,7,21,16,15,836.0,85.0,5.3,20.5,574.5,697.55,556.67
2017,7,21,16,30,818.0,82.0,5.2,20.0,526.0,650.37,523.49
2017,7,21,16,45,794.5,78.5,5.15,19.5,475.0,595.41,481.71
2017,7,21,17,0,771.0,75.0,5.1,19.0,424.0,540.9,439.07
2017,7,21,17,15,738.5,71.0,5.0,18.5,372.0,481.75,391.31
2017,7,21,17,30,706.0,67.0,4.9,18.0,320.0,424.5,343.62
2017,7,21,17,45,659.5,62.0,4.85,17.5,269.0,363.35,291.42
2017,7,21,18,0,613.0,57.0,4.8,17.0,218.0,305.21,240.29
2017,7,21,18,15,543.0,50.0,4.7,16.5,169.5,241.42,183.95
2017,7,21,18,30,473.0,43.0,4.6,16.0,121.0,184.76,133.35
2017,7,21,18,45,357.0,33.0,4.5,15.5,80.5,122.15,79.99
2017,7,21,19,0,241.0,23.0,4.4,15.0,40.0,69.99,27.13
2017,7,21,19,15,120.5,11.5,4.35,14.5,20.0,25.16,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,111.5,11.0,1.75,13.5,18.0,10.81,0.0
2017,7,22,5,30,223.0,22.0,1.7,14.0,36.0,17.23,3.34
2017,7,22,5,45,333.5,32.5,1.65,14.5,75.5,24.58,15.2
2017,7,22,6,0,444.0,43.0,1.6,15.0,115.0,31.43,21.92
2017,7,22,6,15,515.0,50.5,1.5,15.5,162.0,35.18,25.57
2017,7,22,6,30,586.0,58.0,1.4,16.0,209.0,62.61,33.48
2017,7,22,6,45,633.5,64.0,1.35,16.5,260.0,105.73,57.73
2017,7,22,7,0,681.0,70.0,1.3,17.0,311.0,154.25,93.52
