Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,15,715.0,74.0,1.3,17.5,362.5,206.18,136.65
2017,7,22,7,30,749.0,78.0,1.3,18.0,414.0,258.88,182.07
2017,7,22,7,45,773.5,82.0,1.35,19.0,464.5,312.05,227.97
2017,7,22,8,0,798.0,86.0,1.4,20.0,515.0,367.37,274.65
2017,7,22,8,15,817.0,88.5,1.4,20.5,563.5,420.93,319.17
2017,7,22,8,30,836.0,91.0,1.4,21.0,612.0,478.08,364.84
2017,7,22,8,45,850.5,94.0,1.45,21.5,656.5,531.36,406.39
2017,7,22,9,0,865.0,97.0,1.5,22.0,701.0,584.71,446.66
2017,7,22,9,15,876.0,98.5,1.5,22.5,741.5,634.35,482.7
2017,7,22,9,30,887.0,100.0,1.5,23.0,782.0,683.24,517.08
2017,7,22,9,45,899.0,100.0,1.55,24.0,818.0,730.43,547.41
2017,7,22,10,0,911.0,100.0,1.6,25.0,854.0,776.49,575.54
2017,7,22,10,15,917.5,101.0,1.65,25.5,883.0,817.83,601.18
2017,7,22,10,30,924.0,102.0,1.7,26.0,912.0,857.19,625.24
2017,7,22,10,45,711.5,229.5,1.8,26.5,862.5,834.25,608.82
2017,7,22,11,0,499.0,357.0,1.9,27.0,813.0,794.55,575.9
2017,7,22,11,15,719.0,231.0,2.05,27.0,900.0,887.07,644.25
2017,7,22,11,30,939.0,105.0,2.2,27.0,987.0,979.89,704.28
2017,7,22,11,45,940.0,105.5,2.35,27.5,994.5,1000.74,716.47
2017,7,22,12,0,941.0,106.0,2.5,28.0,1002.0,1018.45,727.42
2017,7,22,12,15,941.5,106.0,2.65,28.0,1002.5,1031.98,737.23
2017,7,22,12,30,942.0,106.0,2.8,28.0,1003.0,1042.23,745.08
2017,7,22,12,45,939.0,106.5,2.95,28.5,995.0,1046.17,747.55
2017,7,22,13,0,936.0,107.0,3.1,29.0,987.0,1046.74,747.99
2017,7,22,13,15,933.5,106.5,3.2,29.0,972.5,1043.39,747.11
2017,7,22,13,30,931.0,106.0,3.3,29.0,958.0,1036.68,744.19
2017,7,22,13,45,926.5,105.5,3.45,29.0,936.0,1024.67,738.36
2017,7,22,14,0,922.0,105.0,3.6,29.0,914.0,1009.45,730.48
2017,7,22,14,15,915.5,103.5,3.65,28.5,885.5,988.12,719.39
2017,7,22,14,30,909.0,102.0,3.7,28.0,857.0,963.83,706.34
2017,7,22,14,45,900.5,101.0,3.75,28.0,822.0,935.43,689.1
2017,7,22,15,0,892.0,100.0,3.8,28.0,787.0,904.46,670.07
2017,7,22,15,15,710.0,162.5,3.8,27.5,691.0,797.72,599.89
2017,7,22,15,30,528.0,225.0,3.8,27.0,595.0,687.97,522.61
2017,7,22,15,45,487.0,223.5,3.8,27.0,548.0,635.78,485.89
2017,7,22,16,0,446.0,222.0,3.8,27.0,501.0,585.05,449.32
2017,7,22,16,15,624.0,154.0,3.75,26.5,510.0,625.42,484.22
2017,7,22,16,30,802.0,86.0,3.7,26.0,519.0,643.51,501.67
2017,7,22,16,45,776.5,82.5,3.65,25.5,468.5,587.95,460.76
2017,7,22,17,0,751.0,79.0,3.6,25.0,418.0,533.06,419.49
2017,7,22,17,15,477.5,107.5,3.5,24.0,313.5,379.42,300.35
2017,7,22,17,30,204.0,136.0,3.4,23.0,209.0,248.42,196.22
2017,7,22,17,45,184.5,117.0,3.35,22.5,175.0,209.24,164.53
2017,7,22,18,0,165.0,98.0,3.3,22.0,141.0,171.85,133.39
2017,7,22,18,15,142.5,78.0,3.25,21.0,109.0,134.23,101.81
2017,7,22,18,30,120.0,58.0,3.2,20.0,77.0,98.87,71.72
2017,7,22,18,45,76.0,40.0,3.15,19.5,50.5,60.66,39.84
2017,7,22,19,0,32.0,22.0,3.1,19.0,24.0,28.96,8.64
2017,7,22,19,15,16.0,11.0,3.05,18.5,12.0,12.63,0.0
2017,7,22,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,88.5,10.5,1.25,15.5,16.0,10.32,0.0
2017,7,23,5,30,177.0,21.0,1.3,16.0,32.0,16.37,1.88
2017,7,23,5,45,286.5,32.5,1.4,16.5,69.5,24.7,15.08
2017,7,23,6,0,396.0,44.0,1.5,17.0,107.0,32.46,22.6
2017,7,23,6,15,467.5,52.5,1.45,17.5,153.0,37.02,26.94
2017,7,23,6,30,539.0,61.0,1.4,18.0,199.0,62.49,34.66
2017,7,23,6,45,590.0,66.5,1.4,18.5,248.5,102.89,56.82
2017,7,23,7,0,641.0,72.0,1.4,19.0,298.0,149.08,90.3
2017,7,23,7,15,676.0,77.0,1.4,19.5,348.5,197.29,129.94
2017,7,23,7,30,711.0,82.0,1.4,20.0,399.0,251.77,176.25
2017,7,23,7,45,738.5,85.0,1.45,21.0,449.0,302.91,220.01
2017,7,23,8,0,766.0,88.0,1.5,22.0,499.0,356.56,264.98
2017,7,23,8,15,786.0,91.5,1.55,22.5,547.0,409.81,309.09
2017,7,23,8,30,806.0,95.0,1.6,23.0,595.0,464.28,352.79
2017,7,23,8,45,822.0,97.0,1.7,23.5,639.5,516.26,393.53
2017,7,23,9,0,838.0,99.0,1.8,24.0,684.0,570.38,434.55
2017,7,23,9,15,849.5,101.0,1.85,24.5,724.0,619.59,470.65
2017,7,23,9,30,861.0,103.0,1.9,25.0,764.0,668.15,505.26
2017,7,23,9,45,860.5,110.5,2.0,25.5,796.0,712.65,535.55
2017,7,23,10,0,860.0,118.0,2.1,26.0,828.0,755.11,563.04
2017,7,23,10,15,867.0,119.0,2.2,26.0,856.5,795.05,589.67
2017,7,23,10,30,874.0,120.0,2.3,26.0,885.0,833.16,614.94
2017,7,23,10,45,880.5,120.5,2.45,26.5,907.5,868.37,637.32
2017,7,23,11,0,887.0,121.0,2.6,27.0,930.0,901.35,658.11
2017,7,23,11,15,890.5,121.5,2.65,27.0,945.5,929.24,676.02
2017,7,23,11,30,894.0,122.0,2.7,27.0,961.0,954.47,692.22
2017,7,23,11,45,896.5,122.0,2.8,27.5,968.5,975.46,704.77
2017,7,23,12,0,899.0,122.0,2.9,28.0,976.0,993.53,715.48
2017,7,23,12,15,899.0,122.0,2.95,27.5,976.5,1006.14,725.21
2017,7,23,12,30,899.0,122.0,3.0,27.0,977.0,1015.61,733.1
2017,7,23,12,45,888.0,128.0,3.1,27.0,967.0,1017.03,734.94
2017,7,23,13,0,877.0,134.0,3.2,27.0,957.0,1015.24,734.86
2017,7,23,13,15,874.0,133.0,3.25,27.0,942.5,1011.14,733.01
2017,7,23,13,30,871.0,132.0,3.3,27.0,928.0,1003.87,729.24
2017,7,23,13,45,675.5,234.5,3.4,27.0,842.5,922.38,677.08
2017,7,23,14,0,480.0,337.0,3.5,27.0,757.0,830.21,611.29
2017,7,23,14,15,661.5,233.0,3.5,26.5,792.0,891.09,660.93
2017,7,23,14,30,843.0,129.0,3.5,26.0,827.0,930.32,689.11
2017,7,23,14,45,832.0,128.0,3.55,25.5,792.5,906.48,675.52
2017,7,23,15,0,821.0,127.0,3.6,25.0,758.0,874.97,657.06
2017,7,23,15,15,808.0,124.5,3.55,24.5,718.5,838.03,634.17
2017,7,23,15,30,795.0,122.0,3.5,24.0,679.0,799.34,609.82
2017,7,23,15,45,777.5,119.0,3.5,24.0,634.5,754.99,580.24
2017,7,23,16,0,760.0,116.0,3.5,24.0,590.0,709.67,549.61
2017,7,23,16,15,738.5,112.5,3.5,23.0,542.5,662.1,518.87
2017,7,23,16,30,717.0,109.0,3.5,22.0,495.0,612.55,484.3
2017,7,23,16,45,689.5,104.0,3.5,21.5,445.5,557.75,443.74
2017,7,23,17,0,662.0,99.0,3.5,21.0,396.0,503.96,402.74
2017,7,23,17,15,624.0,93.0,3.5,20.5,345.5,444.77,356.22
2017,7,23,17,30,586.0,87.0,3.5,20.0,295.0,388.21,310.32
2017,7,23,17,45,536.0,79.0,3.5,19.5,246.0,327.23,259.6
2017,7,23,18,0,486.0,71.0,3.5,19.0,197.0,270.74,211.22
2017,7,23,18,15,411.0,61.0,3.4,18.5,151.0,208.75,157.99
2017,7,23,18,30,336.0,51.0,3.3,18.0,105.0,153.65,110.51
2017,7,23,18,45,232.5,37.0,3.25,17.5,68.0,97.53,63.66
2017,7,23,19,0,129.0,23.0,3.2,17.0,31.0,49.87,15.2
2017,7,23,19,15,64.5,11.5,3.1,16.5,15.5,18.56,0.0
2017,7,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,28.0,10.5,2.4,13.5,12.0,10.32,0.0
2017,7,24,5,30,56.0,21.0,2.5,14.0,24.0,17.7,1.32
2017,7,24,5,45,125.0,37.0,2.65,14.5,54.0,30.51,19.99
2017,7,24,6,0,194.0,53.0,2.8,15.0,84.0,42.91,31.85
2017,7,24,6,15,232.5,70.5,2.8,15.5,120.5,55.99,43.83
2017,7,24,6,30,271.0,88.0,2.8,16.0,157.0,79.74,55.8
2017,7,24,6,45,306.5,102.5,2.8,16.5,197.0,108.06,73.13
2017,7,24,7,0,342.0,117.0,2.8,17.0,237.0,144.62,100.48
2017,7,24,7,15,517.5,101.5,2.85,17.5,315.5,186.58,128.83
2017,7,24,7,30,693.0,86.0,2.9,18.0,394.0,247.15,175.35
2017,7,24,7,45,720.0,90.0,2.95,18.5,444.0,300.8,222.29
2017,7,24,8,0,747.0,94.0,3.0,19.0,494.0,354.22,268.56
2017,7,24,8,15,767.5,97.5,3.0,19.5,541.0,406.73,313.17
2017,7,24,8,30,788.0,101.0,3.0,20.0,588.0,460.55,357.52
2017,7,24,8,45,803.5,103.5,3.05,20.5,632.0,511.9,398.81
2017,7,24,9,0,819.0,106.0,3.1,21.0,676.0,563.55,439.07
2017,7,24,9,15,830.5,108.5,3.1,21.0,715.5,614.16,478.09
2017,7,24,9,30,842.0,111.0,3.1,21.0,755.0,662.43,514.48
2017,7,24,9,45,844.5,116.0,3.15,21.5,787.5,705.92,545.27
2017,7,24,10,0,847.0,121.0,3.2,22.0,820.0,747.66,572.96
2017,7,24,10,15,853.5,122.5,3.2,22.0,848.0,787.25,599.71
2017,7,24,10,30,860.0,124.0,3.2,22.0,876.0,825.02,624.97
2017,7,24,10,45,865.0,125.5,3.25,22.5,897.5,859.52,646.85
2017,7,24,11,0,870.0,127.0,3.3,23.0,919.0,891.76,667.03
2017,7,24,11,15,873.0,127.5,3.3,23.0,934.0,918.82,684.59
2017,7,24,11,30,876.0,128.0,3.3,23.0,949.0,943.23,700.39
2017,7,24,11,45,877.5,128.5,3.35,23.5,956.0,963.47,712.39
2017,7,24,12,0,879.0,129.0,3.4,24.0,963.0,980.82,722.52
2017,7,24,12,15,878.5,129.0,3.4,24.0,963.0,992.74,730.19
2017,7,24,12,30,878.0,129.0,3.4,24.0,963.0,1001.58,735.96
2017,7,24,12,45,886.5,122.0,3.45,24.0,958.5,1009.13,741.4
2017,7,24,13,0,895.0,115.0,3.5,24.0,954.0,1013.46,744.83
2017,7,24,13,15,892.0,114.5,3.5,24.0,939.5,1009.72,742.74
2017,7,24,13,30,889.0,114.0,3.5,24.0,925.0,1002.77,738.71
2017,7,24,13,45,885.0,112.5,3.5,24.0,903.5,990.6,731.37
2017,7,24,14,0,881.0,111.0,3.5,24.0,882.0,975.33,722.09
2017,7,24,14,15,874.0,109.5,3.5,23.5,853.5,954.17,710.34
2017,7,24,14,30,867.0,108.0,3.5,23.0,825.0,930.2,696.71
2017,7,24,14,45,859.5,105.5,3.5,23.0,791.0,902.04,678.85
2017,7,24,15,0,852.0,103.0,3.5,23.0,757.0,871.37,659.24
2017,7,24,15,15,840.5,101.0,3.45,22.5,717.5,835.47,636.87
2017,7,24,15,30,829.0,99.0,3.4,22.0,678.0,797.67,612.96
2017,7,24,15,45,814.0,96.5,3.35,22.0,634.5,758.87,586.92
2017,7,24,16,0,799.0,94.0,3.3,22.0,591.0,714.64,556.71
2017,7,24,16,15,779.5,91.0,3.25,21.5,543.5,665.66,523.68
2017,7,24,16,30,760.0,88.0,3.2,21.0,496.0,616.32,489.12
2017,7,24,16,45,733.5,84.5,3.15,20.5,446.5,561.95,448.62
2017,7,24,17,0,707.0,81.0,3.1,20.0,397.0,508.41,407.54
2017,7,24,17,15,672.5,76.5,3.0,19.5,347.0,451.84,362.66
2017,7,24,17,30,638.0,72.0,2.9,19.0,297.0,396.35,317.25
2017,7,24,17,45,588.0,66.0,2.85,18.5,247.5,335.04,265.94
2017,7,24,18,0,538.0,60.0,2.8,18.0,198.0,278.19,216.89
2017,7,24,18,15,467.0,52.0,2.65,17.5,152.5,217.07,163.81
2017,7,24,18,30,396.0,44.0,2.5,17.0,107.0,163.26,116.68
2017,7,24,18,45,286.5,32.5,2.45,16.5,69.5,105.04,67.61
2017,7,24,19,0,177.0,21.0,2.4,16.0,32.0,55.77,14.37
2017,7,24,19,15,88.5,10.5,2.3,15.5,16.0,20.15,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,5,15,70.5,10.0,0.85,13.5,14.0,9.83,0.0
2017,7,25,5,30,141.0,20.0,0.8,14.0,28.0,15.56,0.0
2017,7,25,5,45,249.5,32.5,0.8,14.5,64.0,24.98,15.31
2017,7,25,6,0,358.0,45.0,0.8,15.0,100.0,33.69,23.85
2017,7,25,6,15,431.0,54.0,0.8,15.5,145.0,38.62,28.59
2017,7,25,6,30,504.0,63.0,0.8,16.0,190.0,61.2,35.62
2017,7,25,6,45,253.5,89.0,0.8,16.5,153.0,96.24,65.38
2017,7,25,7,0,3.0,115.0,0.8,17.0,116.0,107.99,84.72
2017,7,25,7,15,16.0,139.5,0.85,17.5,146.5,133.54,104.74
2017,7,25,7,30,29.0,164.0,0.9,18.0,177.0,157.63,123.33
2017,7,25,7,45,90.5,196.0,0.95,18.5,243.5,207.54,161.21
2017,7,25,8,0,152.0,228.0,1.0,19.0,310.0,261.79,202.48
2017,7,25,8,15,203.5,246.5,1.05,19.5,366.0,309.91,239.04
2017,7,25,8,30,255.0,265.0,1.1,20.0,422.0,361.03,277.71
2017,7,25,8,45,530.0,186.5,1.2,20.5,544.5,445.34,342.67
2017,7,25,9,0,805.0,108.0,1.3,21.0,667.0,556.7,427.35
2017,7,25,9,15,817.0,110.0,1.4,21.0,706.5,605.17,463.78
2017,7,25,9,30,829.0,112.0,1.5,21.0,746.0,654.07,500.18
2017,7,25,9,45,831.5,117.5,1.6,21.5,778.0,697.54,530.67
2017,7,25,10,0,834.0,123.0,1.7,22.0,810.0,739.27,558.09
2017,7,25,10,15,841.0,124.5,1.8,22.5,838.0,778.81,583.71
2017,7,25,10,30,848.0,126.0,1.9,23.0,866.0,816.59,607.91
2017,7,25,10,45,853.0,127.5,2.05,23.5,887.5,850.75,629.94
2017,7,25,11,0,858.0,129.0,2.2,24.0,909.0,882.68,650.38
2017,7,25,11,15,861.0,129.5,2.35,24.0,924.0,909.46,668.65
2017,7,25,11,30,864.0,130.0,2.5,24.0,939.0,933.64,685.27
2017,7,25,11,45,865.5,130.5,2.65,24.5,946.0,953.68,697.88
2017,7,25,12,0,867.0,131.0,2.8,25.0,953.0,970.86,708.67
2017,7,25,12,15,867.0,131.0,2.85,25.0,953.5,983.14,716.88
2017,7,25,12,30,867.0,131.0,2.9,25.0,954.0,992.39,723.27
2017,7,25,12,45,874.5,125.0,3.0,25.0,949.0,999.92,729.09
2017,7,25,13,0,882.0,119.0,3.1,25.0,944.0,1004.27,732.96
2017,7,25,13,15,879.0,118.5,3.15,25.0,930.0,1000.58,731.32
2017,7,25,13,30,876.0,118.0,3.2,25.0,916.0,993.71,727.76
2017,7,25,13,45,873.0,116.0,3.3,25.0,895.0,982.13,721.61
2017,7,25,14,0,870.0,114.0,3.4,25.0,874.0,967.46,713.47
2017,7,25,14,15,863.5,112.5,3.35,24.5,846.0,946.95,701.86
2017,7,25,14,30,857.0,111.0,3.3,24.0,818.0,923.65,688.4
2017,7,25,14,45,849.0,109.0,3.3,24.0,784.5,895.78,670.84
2017,7,25,15,0,841.0,107.0,3.3,24.0,751.0,865.47,651.59
2017,7,25,15,15,829.5,104.5,3.25,23.5,711.5,829.34,629.17
2017,7,25,15,30,818.0,102.0,3.2,23.0,672.0,791.33,605.23
2017,7,25,15,45,803.5,99.5,3.15,22.5,629.0,753.36,581.02
2017,7,25,16,0,789.0,97.0,3.1,22.0,586.0,709.87,552.5
2017,7,25,16,15,769.0,94.0,3.0,21.5,539.0,660.9,519.3
2017,7,25,16,30,749.0,91.0,2.9,21.0,492.0,611.63,484.46
2017,7,25,16,45,723.5,87.0,2.85,20.5,443.0,557.79,444.49
2017,7,25,17,0,698.0,83.0,2.8,20.0,394.0,505.98,404.83
2017,7,25,17,15,663.0,78.0,2.75,19.5,344.0,447.83,358.97
2017,7,25,17,30,628.0,73.0,2.7,19.0,294.0,392.0,313.47
2017,7,25,17,45,579.5,67.0,2.7,18.5,245.0,331.86,263.2
2017,7,25,18,0,531.0,61.0,2.7,18.0,196.0,276.02,215.02
2017,7,25,18,15,459.5,52.5,2.65,17.5,150.5,214.61,161.81
2017,7,25,18,30,388.0,44.0,2.6,17.0,105.0,160.59,114.58
2017,7,25,18,45,281.0,32.0,2.55,16.5,68.0,102.97,65.83
2017,7,25,19,0,174.0,20.0,2.5,16.0,31.0,53.75,10.51
2017,7,25,19,15,87.0,10.0,2.4,15.5,15.5,19.37,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.5,2.1,13.5,14.5,9.34,0.0
2017,7,26,5,30,189.0,19.0,2.1,14.0,29.0,14.8,0.0
2017,7,26,5,45,307.5,29.5,2.1,14.5,67.0,22.28,12.91
2017,7,26,6,0,426.0,40.0,2.1,15.0,105.0,29.23,19.9
2017,7,26,6,15,499.0,48.0,2.05,15.0,151.5,33.52,24.1
2017,7,26,6,30,572.0,56.0,2.0,15.0,198.0,56.25,30.69
2017,7,26,6,45,286.0,64.0,1.95,15.5,135.0,73.8,45.66
2017,7,26,7,0,0.0,72.0,1.9,16.0,72.0,69.41,53.16
2017,7,26,7,15,0.0,83.0,1.8,16.5,83.0,79.89,61.69
2017,7,26,7,30,0.0,94.0,1.7,17.0,94.0,90.4,70.07
2017,7,26,7,45,0.0,109.5,1.65,17.5,109.5,105.12,81.77
2017,7,26,8,0,0.0,125.0,1.6,18.0,125.0,119.89,93.32
2017,7,26,8,15,4.0,159.0,1.55,18.5,161.5,153.58,119.87
2017,7,26,8,30,8.0,193.0,1.5,19.0,198.0,187.78,146.3
2017,7,26,8,45,10.0,208.5,1.5,19.5,215.5,204.32,158.51
2017,7,26,9,0,12.0,224.0,1.5,20.0,233.0,221.09,170.84
2017,7,26,9,15,36.5,278.5,1.5,20.5,306.5,286.88,220.86
2017,7,26,9,30,61.0,333.0,1.5,21.0,380.0,356.85,272.62
2017,7,26,9,45,132.0,363.0,1.5,21.5,470.0,438.77,333.09
2017,7,26,10,0,203.0,393.0,1.5,22.0,560.0,527.4,396.72
2017,7,26,10,15,207.5,403.5,1.6,22.5,579.5,551.25,412.46
2017,7,26,10,30,212.0,414.0,1.7,23.0,599.0,574.94,428.42
2017,7,26,10,45,553.0,266.5,1.8,23.5,765.0,734.2,548.15
2017,7,26,11,0,894.0,119.0,1.9,24.0,931.0,904.03,662.81
2017,7,26,11,15,897.0,120.0,2.0,24.0,946.5,932.24,680.0
2017,7,26,11,30,900.0,121.0,2.1,24.0,962.0,957.73,696.93
2017,7,26,11,45,902.0,121.0,2.25,24.5,969.5,978.44,709.99
2017,7,26,12,0,904.0,121.0,2.4,25.0,977.0,996.18,721.17
2017,7,26,12,15,904.5,121.0,2.45,25.0,977.5,1009.4,729.92
2017,7,26,12,30,905.0,121.0,2.5,25.0,978.0,1019.44,736.79
2017,7,26,12,45,908.5,117.5,2.65,25.0,972.5,1025.69,742.37
2017,7,26,13,0,912.0,114.0,2.8,25.0,967.0,1028.63,745.93
2017,7,26,13,15,909.0,113.5,2.85,25.0,952.0,1024.87,744.35
2017,7,26,13,30,906.0,113.0,2.9,25.0,937.0,1017.82,740.8
2017,7,26,13,45,902.0,111.5,3.0,25.0,915.5,1005.48,734.38
2017,7,26,14,0,898.0,110.0,3.1,25.0,894.0,989.98,725.95
2017,7,26,14,15,891.5,108.5,3.15,25.0,865.0,969.0,713.55
2017,7,26,14,30,885.0,107.0,3.2,25.0,836.0,945.12,699.26
2017,7,26,14,45,876.5,105.0,3.25,25.0,801.5,916.12,681.52
2017,7,26,15,0,868.0,103.0,3.3,25.0,767.0,884.62,662.0
2017,7,26,15,15,856.0,101.0,3.3,24.5,726.5,847.78,639.65
2017,7,26,15,30,844.0,99.0,3.3,24.0,686.0,809.02,615.7
2017,7,26,15,45,829.0,96.5,3.35,24.0,641.5,765.64,587.24
2017,7,26,16,0,814.0,94.0,3.4,24.0,597.0,724.81,560.23
2017,7,26,16,15,793.5,91.0,3.35,23.5,548.5,674.46,526.52
2017,7,26,16,30,773.0,88.0,3.3,23.0,500.0,623.8,491.29
2017,7,26,16,45,747.5,84.0,3.3,22.5,450.0,568.88,450.86
2017,7,26,17,0,722.0,80.0,3.3,22.0,400.0,514.68,409.68
2017,7,26,17,15,686.5,75.5,3.2,21.5,349.0,456.83,364.05
2017,7,26,17,30,651.0,71.0,3.1,21.0,298.0,400.16,317.93
2017,7,26,17,45,602.0,64.5,3.05,20.5,248.0,338.09,266.23
2017,7,26,18,0,553.0,58.0,3.0,20.0,198.0,280.39,216.65
2017,7,26,18,15,479.0,50.0,2.95,19.5,151.5,217.63,162.53
2017,7,26,18,30,405.0,42.0,2.9,19.0,105.0,162.53,114.62
2017,7,26,18,45,291.0,31.0,2.85,18.5,67.5,103.7,65.14
2017,7,26,19,0,177.0,20.0,2.8,18.0,30.0,53.7,6.53
2017,7,26,19,15,88.5,10.0,2.8,17.5,15.0,19.41,0.0
2017,7,26,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,85.5,9.0,2.35,13.5,13.5,8.85,0.0
2017,7,27,5,30,171.0,18.0,2.4,14.0,27.0,13.95,0.0
2017,7,27,5,45,291.0,29.5,2.5,14.5,64.5,22.41,12.9
2017,7,27,6,0,411.0,41.0,2.6,15.0,102.0,30.29,20.77
2017,7,27,6,15,485.5,48.5,2.55,15.5,148.5,34.08,24.51
2017,7,27,6,30,560.0,56.0,2.5,16.0,195.0,54.87,30.19
2017,7,27,6,45,280.0,84.0,2.45,16.5,153.5,88.95,58.5
2017,7,27,7,0,0.0,112.0,2.4,17.0,112.0,104.87,82.48
2017,7,27,7,15,16.0,138.0,2.25,17.5,145.0,132.08,103.88
2017,7,27,7,30,32.0,164.0,2.1,18.0,178.0,158.18,124.14
2017,7,27,7,45,31.5,182.0,2.0,19.0,197.5,177.35,138.86
2017,7,27,8,0,31.0,200.0,1.9,20.0,217.0,196.53,153.28
2017,7,27,8,15,54.5,232.0,1.8,20.5,264.5,237.93,184.9
2017,7,27,8,30,78.0,264.0,1.7,21.0,312.0,282.1,218.17
2017,7,27,8,45,470.0,178.0,1.65,21.5,500.0,405.64,313.8
2017,7,27,9,0,862.0,92.0,1.6,22.0,688.0,573.86,440.39
2017,7,27,9,15,873.5,94.0,1.55,22.5,728.5,624.34,476.08
2017,7,27,9,30,885.0,96.0,1.5,23.0,769.0,674.13,510.92
2017,7,27,9,45,895.5,97.0,1.5,23.5,805.0,721.34,542.11
2017,7,27,10,0,906.0,98.0,1.5,24.0,841.0,767.3,570.95
2017,7,27,10,15,912.5,99.0,1.5,24.5,870.0,808.67,596.22
2017,7,27,10,30,919.0,100.0,1.5,25.0,899.0,848.06,619.84
2017,7,27,10,45,924.5,100.5,1.55,25.5,922.0,883.93,641.45
2017,7,27,11,0,930.0,101.0,1.6,26.0,945.0,917.38,661.34
2017,7,27,11,15,933.5,101.5,1.65,26.5,960.5,946.45,678.33
2017,7,27,11,30,937.0,102.0,1.7,27.0,976.0,972.69,693.48
2017,7,27,11,45,939.5,101.5,1.75,27.5,984.0,994.03,705.56
2017,7,27,12,0,942.0,101.0,1.8,28.0,992.0,1012.27,715.77
2017,7,27,12,15,942.0,101.0,1.9,28.0,992.5,1025.39,724.95
2017,7,27,12,30,942.0,101.0,2.0,28.0,993.0,1035.18,732.22
2017,7,27,12,45,934.5,105.0,2.15,28.0,983.5,1038.29,736.05
2017,7,27,13,0,927.0,109.0,2.3,28.0,974.0,1038.0,737.87
2017,7,27,13,15,923.5,108.5,2.45,28.0,959.0,1033.69,737.2
2017,7,27,13,30,920.0,108.0,2.6,28.0,944.0,1026.03,734.47
2017,7,27,13,45,915.5,107.0,2.8,28.0,921.5,1013.57,729.15
2017,7,27,14,0,911.0,106.0,3.0,28.0,899.0,997.9,721.7
2017,7,27,14,15,904.5,104.5,3.1,27.5,870.0,976.67,711.17
2017,7,27,14,30,898.0,103.0,3.2,27.0,841.0,952.5,698.65
2017,7,27,14,45,888.5,101.5,3.3,27.0,806.0,922.79,680.96
2017,7,27,15,0,879.0,100.0,3.4,27.0,771.0,890.59,661.46
2017,7,27,15,15,704.5,160.5,3.45,26.5,679.5,789.1,595.03
2017,7,27,15,30,530.0,221.0,3.5,26.0,588.0,684.15,521.29
2017,7,27,15,45,677.5,156.0,3.55,26.0,594.0,716.43,549.55
2017,7,27,16,0,825.0,91.0,3.6,26.0,600.0,729.11,560.12
2017,7,27,16,15,805.0,88.5,3.55,25.5,551.5,679.21,526.63
2017,7,27,16,30,785.0,86.0,3.5,25.0,503.0,628.93,492.02
2017,7,27,16,45,758.5,82.0,3.5,24.5,452.5,572.83,450.95
2017,7,27,17,0,732.0,78.0,3.5,24.0,402.0,517.52,409.16
2017,7,27,17,15,696.5,73.5,3.4,23.5,350.5,457.99,362.52
2017,7,27,17,30,661.0,69.0,3.3,23.0,299.0,401.96,317.09
2017,7,27,17,45,610.5,63.5,3.25,22.5,248.5,339.88,265.62
2017,7,27,18,0,560.0,58.0,3.2,22.0,198.0,282.31,216.36
2017,7,27,18,15,485.0,50.0,3.15,21.0,151.0,218.91,162.36
2017,7,27,18,30,410.0,42.0,3.1,20.0,104.0,163.3,114.43
2017,7,27,18,45,290.5,30.5,3.05,19.5,66.5,102.66,63.64
2017,7,27,19,0,171.0,19.0,3.0,19.0,29.0,51.18,1.42
2017,7,27,19,15,85.5,9.5,3.0,18.5,14.5,18.46,0.0
2017,7,27,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.5,9.0,2.95,14.0,14.0,8.85,0.0
2017,7,28,5,30,199.0,18.0,3.0,14.0,28.0,14.07,0.0
2017,7,28,5,45,321.5,28.0,3.1,14.5,66.0,21.14,11.72
2017,7,28,6,0,444.0,38.0,3.2,15.0,104.0,27.7,18.49
2017,7,28,6,15,518.0,45.5,3.2,15.5,151.0,31.64,22.34
2017,7,28,6,30,592.0,53.0,3.2,16.0,198.0,52.14,27.88
2017,7,28,6,45,370.5,93.0,3.2,16.5,191.0,103.11,66.96
2017,7,28,7,0,149.0,133.0,3.2,17.0,184.0,136.22,101.98
2017,7,28,7,15,186.0,153.0,3.15,17.5,227.5,170.88,128.95
2017,7,28,7,30,223.0,173.0,3.1,18.0,271.0,206.56,157.31
2017,7,28,7,45,215.5,197.5,3.1,18.5,301.5,243.17,187.79
2017,7,28,8,0,208.0,222.0,3.1,19.0,332.0,275.88,214.53
2017,7,28,8,15,316.0,222.5,3.05,19.5,407.5,331.53,257.72
2017,7,28,8,30,424.0,223.0,3.0,20.0,483.0,398.73,310.03
2017,7,28,8,45,382.0,255.0,3.0,20.5,502.5,431.83,335.46
2017,7,28,9,0,340.0,287.0,3.0,21.0,522.0,458.63,355.16
2017,7,28,9,15,619.5,189.5,3.05,21.0,648.5,556.28,432.81
2017,7,28,9,30,899.0,92.0,3.1,21.0,775.0,678.67,527.47
2017,7,28,9,45,894.5,100.5,3.15,21.5,806.5,723.24,557.75
2017,7,28,10,0,890.0,109.0,3.2,22.0,838.0,765.34,585.53
2017,7,28,10,15,897.0,110.5,3.25,22.0,867.5,807.08,613.89
2017,7,28,10,30,904.0,112.0,3.3,22.0,897.0,846.9,640.71
2017,7,28,10,45,909.0,113.0,3.35,22.5,919.5,882.45,663.15
2017,7,28,11,0,914.0,114.0,3.4,23.0,942.0,915.6,683.8
2017,7,28,11,15,917.5,115.0,3.5,23.0,957.5,944.83,703.38
2017,7,28,11,30,921.0,116.0,3.6,23.0,973.0,971.29,721.14
2017,7,28,11,45,923.0,116.0,3.75,23.0,981.5,992.45,735.76
2017,7,28,12,0,925.0,116.0,3.9,23.0,990.0,1010.54,748.44
2017,7,28,12,15,925.5,116.0,4.0,23.0,990.5,1024.03,757.85
2017,7,28,12,30,926.0,116.0,4.1,23.0,991.0,1034.26,765.25
2017,7,28,12,45,925.5,115.0,4.2,23.0,983.5,1039.18,769.25
2017,7,28,13,0,925.0,114.0,4.3,23.0,976.0,1040.74,771.18
2017,7,28,13,15,922.0,113.5,4.35,23.0,961.5,1036.95,769.38
2017,7,28,13,30,919.0,113.0,4.4,23.0,947.0,1029.81,765.49
2017,7,28,13,45,915.5,111.5,4.5,23.0,925.0,1017.83,758.79
2017,7,28,14,0,912.0,110.0,4.6,23.0,903.0,1002.61,750.33
2017,7,28,14,15,905.5,108.5,4.6,22.5,874.5,981.37,738.45
2017,7,28,14,30,899.0,107.0,4.6,22.0,846.0,957.18,724.56
2017,7,28,14,45,892.0,105.0,4.65,22.0,811.0,929.19,706.97
2017,7,28,15,0,885.0,103.0,4.7,22.0,776.0,898.56,687.46
2017,7,28,15,15,873.5,101.0,4.65,21.5,735.5,861.6,664.03
2017,7,28,15,30,862.0,99.0,4.6,21.0,695.0,822.63,638.95
2017,7,28,15,45,848.0,96.0,4.6,21.0,650.0,778.8,609.14
2017,7,28,16,0,834.0,93.0,4.6,21.0,605.0,737.41,580.79
2017,7,28,16,15,814.5,90.0,4.55,20.5,556.5,686.91,546.16
2017,7,28,16,30,795.0,87.0,4.5,20.0,508.0,635.97,509.92
2017,7,28,16,45,769.5,83.0,4.5,19.5,457.0,580.01,467.74
2017,7,28,17,0,744.0,79.0,4.5,19.0,406.0,524.74,424.75
2017,7,28,17,15,708.0,74.5,4.45,18.5,354.0,464.35,376.17
2017,7,28,17,30,672.0,70.0,4.4,18.0,302.0,407.56,328.89
2017,7,28,17,45,621.0,64.0,4.4,18.0,250.5,344.15,274.45
2017,7,28,18,0,570.0,58.0,4.4,18.0,199.0,285.3,222.51
2017,7,28,18,15,492.5,50.5,4.35,17.5,152.0,221.17,166.41
2017,7,28,18,30,415.0,43.0,4.3,17.0,105.0,165.06,116.99
2017,7,28,18,45,290.5,31.5,4.3,16.5,66.5,103.26,64.39
2017,7,28,19,0,166.0,20.0,4.3,16.0,28.0,50.43,0.0
2017,7,28,19,15,83.0,10.0,4.2,15.5,14.0,18.56,0.0
2017,7,28,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,88.5,9.0,3.15,13.5,13.0,8.85,0.0
2017,7,29,5,30,177.0,18.0,3.2,14.0,26.0,14.2,0.0
2017,7,29,5,45,308.0,28.5,3.3,14.5,64.0,21.75,12.06
2017,7,29,6,0,439.0,39.0,3.4,15.0,102.0,28.75,19.36
2017,7,29,6,15,516.5,46.0,3.35,15.0,150.0,32.2,22.86
2017,7,29,6,30,594.0,53.0,3.3,15.0,198.0,51.09,27.71
2017,7,29,6,45,315.0,89.0,3.25,15.5,168.0,94.76,62.49
2017,7,29,7,0,36.0,125.0,3.2,16.0,138.0,117.59,91.86
2017,7,29,7,15,68.5,151.0,3.1,16.5,179.5,149.69,116.78
2017,7,29,7,30,101.0,177.0,3.0,17.0,221.0,182.77,142.57
2017,7,29,7,45,147.5,199.5,2.95,17.5,272.5,224.1,174.82
2017,7,29,8,0,194.0,222.0,2.9,18.0,324.0,270.62,211.32
2017,7,29,8,15,526.0,152.0,2.8,18.5,465.0,351.49,272.87
2017,7,29,8,30,858.0,82.0,2.7,19.0,606.0,472.98,367.56
2017,7,29,8,45,874.0,83.5,2.65,19.5,652.0,526.98,410.59
2017,7,29,9,0,890.0,85.0,2.6,20.0,698.0,581.17,452.58
2017,7,29,9,15,901.0,86.5,2.6,20.5,738.5,632.25,491.05
2017,7,29,9,30,912.0,88.0,2.6,21.0,779.0,682.53,527.75
2017,7,29,9,45,914.0,93.0,2.6,21.5,813.0,728.87,559.11
2017,7,29,10,0,916.0,98.0,2.6,22.0,847.0,773.25,587.86
2017,7,29,10,15,922.5,99.0,2.6,22.0,876.0,815.09,615.61
2017,7,29,10,30,929.0,100.0,2.6,22.0,905.0,854.91,641.73
2017,7,29,10,45,934.0,101.0,2.65,22.5,928.0,891.25,664.38
2017,7,29,11,0,939.0,102.0,2.7,23.0,951.0,925.11,685.2
2017,7,29,11,15,942.0,102.5,2.7,23.0,966.5,954.03,703.57
2017,7,29,11,30,945.0,103.0,2.7,23.0,982.0,980.07,720.03
2017,7,29,11,45,946.5,103.0,2.75,23.5,989.5,1001.18,732.33
2017,7,29,12,0,948.0,103.0,2.8,24.0,997.0,1019.12,742.62
2017,7,29,12,15,948.5,103.0,2.85,24.0,997.5,1032.84,751.72
2017,7,29,12,30,949.0,103.0,2.9,24.0,998.0,1043.22,758.81
2017,7,29,12,45,938.0,108.5,3.0,24.0,987.5,1044.46,760.61
2017,7,29,13,0,927.0,114.0,3.1,24.0,977.0,1042.27,760.37
2017,7,29,13,15,924.0,113.5,3.15,24.0,962.0,1038.47,758.78
2017,7,29,13,30,921.0,113.0,3.2,24.0,947.0,1031.31,755.12
2017,7,29,13,45,916.5,111.5,3.25,24.0,924.5,1018.32,747.77
2017,7,29,14,0,912.0,110.0,3.3,24.0,902.0,1002.1,738.41
2017,7,29,14,15,905.5,109.0,3.3,23.5,873.0,981.37,727.17
2017,7,29,14,30,899.0,108.0,3.3,23.0,844.0,957.69,713.97
2017,7,29,14,45,890.0,106.0,3.35,23.0,809.0,927.85,695.56
2017,7,29,15,0,881.0,104.0,3.4,23.0,774.0,895.47,675.33
2017,7,29,15,15,869.0,102.0,3.4,22.5,733.0,858.17,652.54
2017,7,29,15,30,857.0,100.0,3.4,22.0,692.0,818.9,628.1
2017,7,29,15,45,842.5,97.0,3.4,22.0,646.5,774.83,598.73
2017,7,29,16,0,828.0,94.0,3.4,22.0,601.0,733.25,570.83
2017,7,29,16,15,807.5,91.0,3.4,21.5,552.5,682.25,536.67
2017,7,29,16,30,787.0,88.0,3.4,21.0,504.0,630.9,500.79
2017,7,29,16,45,761.0,84.0,3.45,20.5,452.5,574.97,459.37
2017,7,29,17,0,735.0,80.0,3.5,20.0,401.0,519.77,417.12
2017,7,29,17,15,698.0,75.5,3.45,19.5,349.0,460.54,370.0
2017,7,29,17,30,661.0,71.0,3.4,19.0,297.0,402.56,322.35
2017,7,29,17,45,609.5,65.0,3.35,18.5,246.0,339.52,269.24
2017,7,29,18,0,558.0,59.0,3.3,18.0,195.0,281.11,218.45
2017,7,29,18,15,479.0,50.5,3.2,17.5,148.0,216.13,162.02
2017,7,29,18,30,400.0,42.0,3.1,17.0,101.0,159.4,112.43
2017,7,29,18,45,277.0,30.0,3.05,16.5,63.5,98.45,60.5
2017,7,29,19,0,154.0,18.0,3.0,16.0,26.0,46.42,0.0
2017,7,29,19,15,77.0,9.0,2.9,15.5,13.0,16.82,0.0
2017,7,29,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,81.5,8.0,2.25,13.5,11.5,7.86,0.0
2017,7,30,5,30,163.0,16.0,2.3,14.0,23.0,12.37,0.0
2017,7,30,5,45,287.5,27.0,2.4,14.5,60.0,20.46,10.86
2017,7,30,6,0,412.0,38.0,2.5,15.0,97.0,27.96,18.66
2017,7,30,6,15,489.0,46.0,2.45,15.5,143.5,32.31,22.9
2017,7,30,6,30,566.0,54.0,2.4,16.0,190.0,50.22,27.95
2017,7,30,6,45,283.0,63.0,2.4,16.5,131.0,70.63,43.34
2017,7,30,7,0,0.0,72.0,2.4,17.0,72.0,69.34,52.9
2017,7,30,7,15,0.0,87.0,2.25,17.5,87.0,83.5,64.48
2017,7,30,7,30,0.0,102.0,2.1,18.0,102.0,97.73,75.89
2017,7,30,7,45,0.0,119.5,2.0,18.5,119.5,114.32,89.03
2017,7,30,8,0,0.0,137.0,1.9,19.0,137.0,130.98,102.01
2017,7,30,8,15,3.5,164.0,1.85,19.5,166.5,157.94,123.0
2017,7,30,8,30,7.0,191.0,1.8,20.0,196.0,185.4,144.05
2017,7,30,8,45,9.0,205.5,1.75,20.5,211.5,200.95,155.49
2017,7,30,9,0,11.0,220.0,1.7,21.0,227.0,216.72,167.01
2017,7,30,9,15,48.0,281.5,1.7,21.5,317.5,296.57,227.91
2017,7,30,9,30,85.0,343.0,1.7,22.0,408.0,381.71,290.9
2017,7,30,9,45,262.5,329.5,1.75,22.5,541.5,497.71,378.38
2017,7,30,10,0,440.0,316.0,1.8,23.0,675.0,629.61,474.23
2017,7,30,10,15,656.5,218.5,1.85,23.5,776.0,724.42,543.93
2017,7,30,10,30,873.0,121.0,1.9,24.0,877.0,829.21,614.78
2017,7,30,10,45,880.0,121.0,2.0,24.5,899.5,864.57,636.32
2017,7,30,11,0,887.0,121.0,2.1,25.0,922.0,897.73,656.93
2017,7,30,11,15,890.0,122.0,2.15,25.0,937.0,925.88,675.01
2017,7,30,11,30,893.0,123.0,2.2,25.0,952.0,951.32,691.37
2017,7,30,11,45,896.5,122.0,2.25,25.5,960.0,972.42,703.59
2017,7,30,12,0,900.0,121.0,2.3,26.0,968.0,990.58,713.98
2017,7,30,12,15,900.0,121.0,2.35,26.0,968.5,1003.29,722.38
2017,7,30,12,30,900.0,121.0,2.4,26.0,969.0,1012.83,728.91
2017,7,30,12,45,894.0,123.5,2.45,26.0,960.0,1015.74,731.36
2017,7,30,13,0,888.0,126.0,2.5,26.0,951.0,1015.4,731.91
2017,7,30,13,15,885.0,125.5,2.55,26.0,936.5,1011.71,730.47
2017,7,30,13,30,882.0,125.0,2.6,26.0,922.0,1004.81,727.09
2017,7,30,13,45,880.0,122.0,2.65,26.0,901.0,993.09,720.72
2017,7,30,14,0,878.0,119.0,2.7,26.0,880.0,978.19,712.4
2017,7,30,14,15,871.5,117.5,2.8,26.0,851.5,957.49,700.77
2017,7,30,14,30,865.0,116.0,2.9,26.0,823.0,933.94,687.25
2017,7,30,14,45,858.5,113.0,3.0,26.0,789.5,906.08,670.77
2017,7,30,15,0,852.0,110.0,3.1,26.0,756.0,875.65,652.43
2017,7,30,15,15,840.0,108.0,3.15,25.5,716.0,839.18,630.73
2017,7,30,15,30,828.0,106.0,3.2,25.0,676.0,805.24,610.5
2017,7,30,15,45,814.5,102.5,3.3,25.0,631.5,762.17,582.59
2017,7,30,16,0,801.0,99.0,3.4,25.0,587.0,717.74,553.3
2017,7,30,16,15,780.5,95.5,3.45,24.5,539.0,667.22,519.91
2017,7,30,16,30,760.0,92.0,3.5,24.0,491.0,616.43,484.47
2017,7,30,16,45,733.5,87.5,3.55,23.5,441.0,560.8,443.58
2017,7,30,17,0,707.0,83.0,3.6,23.0,391.0,507.39,402.98
2017,7,30,17,15,670.0,78.0,3.55,22.0,340.0,447.72,356.66
2017,7,30,17,30,633.0,73.0,3.5,21.0,289.0,390.57,310.63
2017,7,30,17,45,580.5,66.5,3.5,20.5,238.5,328.02,258.3
2017,7,30,18,0,528.0,60.0,3.5,20.0,188.0,270.22,208.46
2017,7,30,18,15,450.0,51.0,3.35,19.0,142.0,206.72,153.99
2017,7,30,18,30,372.0,42.0,3.2,18.0,96.0,151.38,106.16
2017,7,30,18,45,252.5,29.5,3.1,17.5,59.5,92.39,55.83
2017,7,30,19,0,133.0,17.0,3.0,17.0,23.0,41.05,0.0
2017,7,30,19,15,66.5,8.5,2.85,16.5,11.5,15.13,0.0
2017,7,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,55.0,7.5,2.1,13.5,10.0,7.37,0.0
2017,7,31,5,30,110.0,15.0,2.1,14.0,20.0,11.67,0.0
2017,7,31,5,45,228.0,28.5,2.15,14.5,55.0,22.02,11.92
2017,7,31,6,0,346.0,42.0,2.2,15.0,90.0,31.84,21.99
2017,7,31,6,15,425.5,51.5,2.1,15.5,135.5,37.3,27.28
2017,7,31,6,30,505.0,61.0,2.0,16.0,181.0,53.99,32.66
2017,7,31,6,45,258.5,88.5,1.95,16.5,150.5,93.21,63.27
2017,7,31,7,0,12.0,116.0,1.9,17.0,120.0,109.61,85.86
2017,7,31,7,15,12.5,132.5,1.75,17.5,137.5,126.34,99.27
2017,7,31,7,30,13.0,149.0,1.6,18.0,155.0,143.16,112.5
2017,7,31,7,45,20.5,171.5,1.5,18.5,182.0,167.48,131.38
2017,7,31,8,0,28.0,194.0,1.4,19.0,209.0,189.96,148.52
2017,7,31,8,15,56.0,228.0,1.35,19.5,261.0,234.66,182.76
2017,7,31,8,30,84.0,262.0,1.3,20.0,313.0,282.66,219.0
2017,7,31,8,45,92.0,285.0,1.3,20.5,345.0,313.79,241.91
2017,7,31,9,0,100.0,308.0,1.3,21.0,377.0,345.78,265.17
2017,7,31,9,15,266.0,298.5,1.35,21.5,496.0,442.23,338.32
2017,7,31,9,30,432.0,289.0,1.4,22.0,615.0,555.86,421.87
2017,7,31,9,45,654.0,200.5,1.45,22.5,720.5,648.39,490.68
2017,7,31,10,0,876.0,112.0,1.5,23.0,826.0,755.8,566.3
2017,7,31,10,15,883.5,113.5,1.6,23.5,855.5,797.52,592.39
2017,7,31,10,30,891.0,115.0,1.7,24.0,885.0,837.39,617.65
2017,7,31,10,45,898.5,114.5,1.8,24.5,908.0,873.28,640.07
2017,7,31,11,0,906.0,114.0,1.9,25.0,931.0,906.92,660.9
2017,7,31,11,15,909.5,115.0,2.05,25.0,947.0,936.02,680.54
2017,7,31,11,30,913.0,116.0,2.2,25.0,963.0,962.37,698.46
2017,7,31,11,45,916.5,115.0,2.35,25.5,971.5,983.83,711.89
2017,7,31,12,0,920.0,114.0,2.5,26.0,980.0,1002.29,723.44
2017,7,31,12,15,920.5,114.0,2.6,26.0,980.0,1015.72,732.78
2017,7,31,12,30,921.0,114.0,2.7,26.0,980.0,1025.91,740.19
2017,7,31,12,45,925.0,110.5,2.85,26.0,974.5,1032.66,746.01
2017,7,31,13,0,929.0,107.0,3.0,26.0,969.0,1036.04,749.76
2017,7,31,13,15,926.0,106.0,3.1,26.0,954.0,1031.64,748.19
2017,7,31,13,30,923.0,105.0,3.2,26.0,939.0,1023.87,744.58
2017,7,31,13,45,920.0,103.5,3.3,26.0,917.0,1012.23,738.54
2017,7,31,14,0,917.0,102.0,3.4,26.0,895.0,997.31,730.43
2017,7,31,14,15,910.5,100.5,3.5,25.5,866.0,975.87,719.46
2017,7,31,14,30,904.0,99.0,3.6,25.0,837.0,951.44,706.45
2017,7,31,14,45,896.5,97.0,3.7,25.0,802.0,922.74,689.08
2017,7,31,15,0,889.0,95.0,3.8,25.0,767.0,891.4,669.79
2017,7,31,15,15,877.5,93.0,3.85,24.5,726.5,854.18,647.29
2017,7,31,15,30,866.0,91.0,3.9,24.0,686.0,814.94,623.07
2017,7,31,15,45,852.0,88.5,4.0,24.0,641.0,771.37,594.43
2017,7,31,16,0,838.0,86.0,4.1,24.0,596.0,726.43,564.36
2017,7,31,16,15,600.5,140.0,4.1,23.5,490.0,589.39,463.85
2017,7,31,16,30,363.0,194.0,4.1,23.0,384.0,453.3,358.43
2017,7,31,16,45,555.0,133.5,4.1,22.5,390.5,500.62,398.89
2017,7,31,17,0,747.0,73.0,4.1,22.0,397.0,517.07,413.56
2017,7,31,17,15,711.0,69.0,4.0,21.0,345.0,457.1,366.16
2017,7,31,17,30,675.0,65.0,3.9,20.0,293.0,399.45,319.19
2017,7,31,17,45,622.5,59.5,3.8,19.5,242.0,337.08,266.35
2017,7,31,18,0,570.0,54.0,3.7,19.0,191.0,278.31,215.09
2017,7,31,18,15,492.0,46.0,3.55,18.5,144.0,213.8,158.9
2017,7,31,18,30,414.0,38.0,3.4,18.0,97.0,157.49,109.53
2017,7,31,18,45,287.5,27.0,3.25,17.5,60.0,96.58,56.95
2017,7,31,19,0,161.0,16.0,3.1,17.0,23.0,44.35,0.0
2017,7,31,19,15,80.5,8.0,3.0,16.5,11.5,15.93,0.0
2017,7,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
