Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,54.5,7.0,1.95,14.0,9.5,6.88,0.0
2017,8,1,5,30,109.0,14.0,2.0,14.0,19.0,10.88,0.0
2017,8,1,5,45,222.5,27.5,2.05,14.5,53.0,21.2,11.04
2017,8,1,6,0,336.0,41.0,2.1,15.0,87.0,31.05,21.26
2017,8,1,6,15,414.5,50.5,2.0,15.5,132.0,36.55,26.6
2017,8,1,6,30,493.0,60.0,1.9,16.0,177.0,51.97,31.71
2017,8,1,6,45,547.5,67.0,1.8,17.0,226.0,90.98,50.67
2017,8,1,7,0,602.0,74.0,1.7,18.0,275.0,136.25,81.92
2017,8,1,7,15,640.5,79.5,1.55,18.5,325.5,183.38,119.87
2017,8,1,7,30,679.0,85.0,1.4,19.0,376.0,234.7,163.29
2017,8,1,7,45,707.5,89.5,1.3,19.5,426.5,286.15,207.61
2017,8,1,8,0,736.0,94.0,1.2,20.0,477.0,342.54,255.08
2017,8,1,8,15,758.0,97.5,1.2,20.5,525.0,395.32,298.94
2017,8,1,8,30,780.0,101.0,1.2,21.0,573.0,449.59,342.56
2017,8,1,8,45,796.5,104.0,1.3,22.0,617.5,501.83,383.03
2017,8,1,9,0,813.0,107.0,1.4,23.0,662.0,554.48,422.39
2017,8,1,9,15,826.0,109.0,1.55,23.5,702.5,604.23,459.59
2017,8,1,9,30,839.0,111.0,1.7,24.0,743.0,654.42,496.11
2017,8,1,9,45,814.0,131.5,1.85,25.0,768.5,693.67,522.39
2017,8,1,10,0,789.0,152.0,2.0,26.0,794.0,729.9,545.67
2017,8,1,10,15,798.0,154.0,2.1,26.5,823.0,770.67,571.94
2017,8,1,10,30,807.0,156.0,2.2,27.0,852.0,809.97,596.89
2017,8,1,10,45,816.0,156.0,2.3,27.5,875.0,845.63,619.21
2017,8,1,11,0,825.0,156.0,2.4,28.0,898.0,879.4,640.13
2017,8,1,11,15,829.0,157.0,2.45,28.0,913.5,907.58,658.19
2017,8,1,11,30,833.0,158.0,2.5,28.0,929.0,933.27,674.68
2017,8,1,11,45,838.5,156.5,2.55,28.5,938.0,955.25,687.43
2017,8,1,12,0,844.0,155.0,2.6,29.0,947.0,969.57,695.3
2017,8,1,12,15,844.0,155.0,2.7,29.0,947.0,981.77,703.8
2017,8,1,12,30,844.0,155.0,2.8,29.0,947.0,990.98,710.5
2017,8,1,12,45,851.5,148.5,2.9,29.0,942.5,998.05,715.96
2017,8,1,13,0,859.0,142.0,3.0,29.0,938.0,1001.99,719.53
2017,8,1,13,15,855.0,141.5,3.1,28.5,922.5,997.43,719.22
2017,8,1,13,30,851.0,141.0,3.2,28.0,907.0,989.74,717.02
2017,8,1,13,45,847.0,138.5,3.3,28.0,885.5,976.92,710.13
2017,8,1,14,0,843.0,136.0,3.4,28.0,864.0,961.08,701.33
2017,8,1,14,15,835.0,134.0,3.45,27.5,834.5,939.02,689.49
2017,8,1,14,30,827.0,132.0,3.5,27.0,805.0,919.83,679.56
2017,8,1,14,45,817.5,129.0,3.55,27.0,770.5,889.95,661.03
2017,8,1,15,0,808.0,126.0,3.6,27.0,736.0,857.73,640.87
2017,8,1,15,15,794.0,123.5,3.55,26.5,695.5,820.06,617.55
2017,8,1,15,30,780.0,121.0,3.5,26.0,655.0,780.72,592.81
2017,8,1,15,45,763.0,117.0,3.5,26.0,610.5,735.95,563.0
2017,8,1,16,0,746.0,113.0,3.5,26.0,566.0,690.21,532.13
2017,8,1,16,15,723.0,109.0,3.4,25.5,518.0,641.41,498.87
2017,8,1,16,30,700.0,105.0,3.3,25.0,470.0,590.76,462.37
2017,8,1,16,45,670.0,100.0,3.25,24.5,420.0,535.02,421.18
2017,8,1,17,0,640.0,95.0,3.2,24.0,370.0,480.59,379.77
2017,8,1,17,15,599.0,88.5,3.05,23.0,319.5,420.36,333.08
2017,8,1,17,30,558.0,82.0,2.9,22.0,269.0,363.16,287.22
2017,8,1,17,45,500.5,74.5,2.8,21.5,220.0,301.26,235.87
2017,8,1,18,0,443.0,67.0,2.7,21.0,171.0,244.71,187.71
2017,8,1,18,15,364.0,55.5,2.5,20.5,127.5,181.55,134.15
2017,8,1,18,30,285.0,44.0,2.3,20.0,84.0,128.77,89.31
2017,8,1,18,45,178.5,29.0,2.15,19.5,50.5,75.14,43.52
2017,8,1,19,0,72.0,14.0,2.0,19.0,17.0,27.71,0.0
2017,8,1,19,15,36.0,7.0,1.9,18.5,8.5,10.43,0.0
2017,8,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,31.0,6.5,0.95,16.5,7.5,6.39,0.0
2017,8,2,5,30,62.0,13.0,0.9,17.0,15.0,12.78,0.0
2017,8,2,5,45,154.0,29.0,0.85,17.5,47.0,22.41,11.55
2017,8,2,6,0,246.0,45.0,0.8,18.0,79.0,34.2,23.65
2017,8,2,6,15,321.5,58.5,1.25,18.5,121.5,43.41,32.19
2017,8,2,6,30,397.0,72.0,1.7,19.0,164.0,59.88,39.66
2017,8,2,6,45,355.0,92.5,2.2,19.5,190.5,98.19,63.32
2017,8,2,7,0,313.0,113.0,2.7,20.0,217.0,135.99,93.57
2017,8,2,7,15,444.5,111.5,2.75,20.5,286.5,174.97,120.24
2017,8,2,7,30,576.0,110.0,2.8,21.0,356.0,231.48,163.52
2017,8,2,7,45,611.5,115.0,2.85,21.5,405.5,279.86,204.72
2017,8,2,8,0,647.0,120.0,2.9,22.0,455.0,331.8,248.59
2017,8,2,8,15,671.0,125.0,2.7,22.5,502.0,382.41,290.58
2017,8,2,8,30,695.0,130.0,2.5,23.0,549.0,434.86,332.71
2017,8,2,8,45,715.0,133.0,2.4,23.5,593.0,485.02,371.99
2017,8,2,9,0,735.0,136.0,2.3,24.0,637.0,536.07,410.63
2017,8,2,9,15,749.0,139.0,2.25,24.0,676.0,585.52,447.82
2017,8,2,9,30,763.0,142.0,2.2,24.0,715.0,633.13,482.73
2017,8,2,9,45,753.0,155.5,2.2,24.5,744.0,673.76,510.66
2017,8,2,10,0,743.0,169.0,2.2,25.0,773.0,711.86,536.05
2017,8,2,10,15,752.0,171.5,2.1,25.0,801.0,751.46,562.38
2017,8,2,10,30,761.0,174.0,2.0,25.0,829.0,789.71,586.59
2017,8,2,10,45,768.5,174.5,1.9,25.5,850.5,823.21,606.05
2017,8,2,11,0,776.0,175.0,1.8,26.0,872.0,854.87,623.95
2017,8,2,11,15,780.0,176.0,1.7,26.0,887.0,881.88,639.73
2017,8,2,11,30,784.0,177.0,1.6,26.0,902.0,906.55,653.85
2017,8,2,11,45,790.0,175.0,1.55,26.5,910.5,927.65,664.87
2017,8,2,12,0,796.0,173.0,1.5,27.0,919.0,946.21,674.24
2017,8,2,12,15,796.0,173.0,1.7,27.0,919.0,958.29,684.2
2017,8,2,12,30,796.0,173.0,1.9,27.0,919.0,967.47,692.37
2017,8,2,12,45,799.5,169.0,2.1,27.5,913.5,973.07,696.88
2017,8,2,13,0,803.0,165.0,2.3,28.0,908.0,975.66,699.47
2017,8,2,13,15,799.5,164.0,2.5,28.0,893.5,971.39,699.04
2017,8,2,13,30,796.0,163.0,2.7,28.0,879.0,964.11,696.69
2017,8,2,13,45,792.5,160.0,2.9,28.0,858.0,951.78,691.02
2017,8,2,14,0,789.0,157.0,3.1,28.0,837.0,936.55,683.4
2017,8,2,14,15,780.5,155.0,3.2,27.5,808.5,914.81,672.06
2017,8,2,14,30,772.0,153.0,3.3,27.0,780.0,890.53,658.95
2017,8,2,14,45,764.0,149.0,3.45,27.0,746.5,862.2,641.97
2017,8,2,15,0,756.0,145.0,3.6,27.0,713.0,831.61,623.26
2017,8,2,15,15,741.0,142.0,3.45,26.5,673.5,794.03,599.29
2017,8,2,15,30,726.0,139.0,3.3,26.0,634.0,757.7,576.01
2017,8,2,15,45,708.0,134.5,3.2,26.0,590.5,713.41,545.97
2017,8,2,16,0,690.0,130.0,3.1,26.0,547.0,668.36,515.02
2017,8,2,16,15,665.5,125.5,2.85,25.5,500.0,618.22,479.2
2017,8,2,16,30,641.0,121.0,2.6,25.0,453.0,568.38,442.87
2017,8,2,16,45,604.0,116.5,2.4,25.0,403.5,511.4,399.67
2017,8,2,17,0,567.0,112.0,2.2,25.0,354.0,456.45,357.14
2017,8,2,17,15,525.0,103.5,1.95,24.5,305.0,397.0,310.81
2017,8,2,17,30,483.0,95.0,1.7,24.0,256.0,338.48,264.08
2017,8,2,17,45,421.0,85.5,1.5,23.5,208.0,276.95,214.02
2017,8,2,18,0,359.0,76.0,1.3,23.0,160.0,221.49,167.91
2017,8,2,18,15,285.5,61.5,1.1,22.5,118.0,163.3,119.57
2017,8,2,18,30,212.0,47.0,0.9,22.0,76.0,113.05,77.9
2017,8,2,18,45,106.0,30.5,0.7,22.0,45.0,58.7,32.79
2017,8,2,19,0,0.0,14.0,0.5,22.0,14.0,13.76,0.0
2017,8,2,19,15,0.0,7.0,0.55,22.0,7.0,6.88,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.6,21.0,1.0,0.98,0.0
2017,8,3,5,30,0.0,2.0,1.8,21.0,2.0,1.97,0.0
2017,8,3,5,45,0.0,9.0,2.0,21.0,9.0,8.67,0.78
2017,8,3,6,0,0.0,16.0,2.2,21.0,16.0,15.43,7.4
2017,8,3,6,15,0.0,25.5,2.3,21.0,25.5,24.6,15.62
2017,8,3,6,30,0.0,35.0,2.4,21.0,35.0,33.79,22.47
2017,8,3,6,45,0.0,46.0,2.5,21.0,46.0,44.43,31.43
2017,8,3,7,0,0.0,57.0,2.6,21.0,57.0,55.08,40.27
2017,8,3,7,15,3.5,99.5,2.45,21.0,101.0,95.39,73.23
2017,8,3,7,30,7.0,142.0,2.3,21.0,145.0,135.37,105.33
2017,8,3,7,45,55.5,180.0,2.2,21.0,209.0,182.07,141.17
2017,8,3,8,0,104.0,218.0,2.1,21.0,273.0,237.02,183.58
2017,8,3,8,15,66.0,222.5,1.95,21.0,258.5,233.57,181.16
2017,8,3,8,30,28.0,227.0,1.8,21.0,244.0,225.66,174.81
2017,8,3,8,45,50.5,262.0,1.65,21.5,295.5,271.8,209.68
2017,8,3,9,0,73.0,297.0,1.5,22.0,347.0,320.53,245.65
2017,8,3,9,15,54.0,298.5,1.65,22.5,337.0,315.83,241.1
2017,8,3,9,30,35.0,300.0,1.8,23.0,327.0,309.03,235.06
2017,8,3,9,45,112.0,344.0,1.95,23.5,434.0,406.79,308.57
2017,8,3,10,0,189.0,388.0,2.1,24.0,541.0,511.74,384.95
2017,8,3,10,15,223.5,398.0,2.15,24.0,585.5,557.82,417.8
2017,8,3,10,30,258.0,408.0,2.2,24.0,630.0,607.25,453.03
2017,8,3,10,45,167.0,414.0,2.25,24.5,559.0,546.26,406.58
2017,8,3,11,0,76.0,420.0,2.3,25.0,488.0,477.62,354.55
2017,8,3,11,15,45.0,351.0,2.25,25.0,391.5,385.43,287.69
2017,8,3,11,30,14.0,282.0,2.2,25.0,295.0,287.61,215.16
2017,8,3,11,45,15.5,283.0,2.15,25.5,297.5,290.68,217.29
2017,8,3,12,0,17.0,284.0,2.1,26.0,300.0,293.74,219.08
2017,8,3,12,15,21.0,319.0,1.95,26.0,339.0,332.87,247.63
2017,8,3,12,30,25.0,354.0,1.8,26.0,378.0,378.61,280.38
2017,8,3,12,45,33.0,374.0,1.65,26.0,405.5,408.18,301.32
2017,8,3,13,0,41.0,394.0,1.5,26.0,433.0,437.92,322.18
2017,8,3,13,15,40.5,386.5,1.55,26.0,424.5,430.78,317.31
2017,8,3,13,30,40.0,379.0,1.6,26.0,416.0,423.4,312.51
2017,8,3,13,45,76.5,396.5,1.65,26.0,464.0,478.1,353.09
2017,8,3,14,0,113.0,414.0,1.7,26.0,512.0,540.5,398.1
2017,8,3,14,15,71.0,364.0,1.55,26.0,425.0,438.76,324.97
2017,8,3,14,30,29.0,314.0,1.4,26.0,338.0,346.59,257.95
2017,8,3,14,45,51.5,324.5,1.25,26.0,364.5,378.34,282.32
2017,8,3,15,0,74.0,335.0,1.1,26.0,391.0,409.13,305.01
2017,8,3,15,15,135.0,322.0,1.0,25.5,417.0,454.24,339.82
2017,8,3,15,30,196.0,309.0,0.9,25.0,443.0,486.87,365.24
2017,8,3,15,45,266.5,274.5,0.85,25.0,443.0,506.55,381.31
2017,8,3,16,0,337.0,240.0,0.8,25.0,443.0,512.15,387.34
2017,8,3,16,15,192.0,222.0,1.05,24.5,336.0,370.28,284.4
2017,8,3,16,30,47.0,204.0,1.3,24.0,229.0,241.04,185.96
2017,8,3,16,45,28.5,174.5,1.55,24.0,189.0,196.68,152.37
2017,8,3,17,0,10.0,145.0,1.8,24.0,149.0,149.66,115.58
2017,8,3,17,15,5.0,126.0,2.05,23.5,128.0,127.64,98.54
2017,8,3,17,30,0.0,107.0,2.3,23.0,107.0,106.1,81.5
2017,8,3,17,45,0.0,86.0,2.6,22.5,86.0,85.01,64.5
2017,8,3,18,0,0.0,65.0,2.9,22.0,65.0,63.88,47.1
2017,8,3,18,15,0.0,47.0,2.85,21.5,47.0,45.85,31.99
2017,8,3,18,30,0.0,29.0,2.8,21.0,29.0,28.0,16.91
2017,8,3,18,45,0.0,16.0,2.75,20.5,16.0,15.44,5.23
2017,8,3,19,0,0.0,3.0,2.7,20.0,3.0,2.95,0.0
2017,8,3,19,15,0.0,1.5,2.35,20.0,1.5,1.47,0.0
2017,8,3,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,3.0,2.95,19.0,3.0,0.0,0.0
2017,8,4,5,30,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2017,8,4,5,45,24.5,25.0,3.05,19.5,28.5,23.41,11.39
2017,8,4,6,0,49.0,44.0,3.1,20.0,51.0,38.08,26.55
2017,8,4,6,15,85.0,68.0,2.95,20.0,85.5,56.96,43.55
2017,8,4,6,30,121.0,92.0,2.8,20.0,120.0,77.51,57.61
2017,8,4,6,45,176.0,106.0,2.7,20.5,158.0,99.16,70.47
2017,8,4,7,0,231.0,120.0,2.6,21.0,196.0,130.3,92.08
2017,8,4,7,15,115.5,118.0,2.5,21.0,156.0,126.87,94.26
2017,8,4,7,30,0.0,116.0,2.4,21.0,116.0,110.4,85.31
2017,8,4,7,45,0.0,114.5,2.3,21.5,114.5,109.64,84.26
2017,8,4,8,0,0.0,113.0,2.2,22.0,113.0,108.62,82.98
2017,8,4,8,15,0.0,92.5,2.2,22.0,92.5,89.45,67.29
2017,8,4,8,30,0.0,72.0,2.2,22.0,72.0,69.65,51.12
2017,8,4,8,45,26.5,178.5,2.2,22.5,196.5,183.18,141.19
2017,8,4,9,0,53.0,285.0,2.2,23.0,321.0,298.44,229.13
2017,8,4,9,15,41.5,287.5,2.2,23.0,317.0,298.11,227.94
2017,8,4,9,30,30.0,290.0,2.2,23.0,313.0,296.43,226.09
2017,8,4,9,45,27.0,295.5,2.25,23.5,316.5,302.25,229.64
2017,8,4,10,0,24.0,301.0,2.3,24.0,320.0,307.59,232.8
2017,8,4,10,15,17.5,272.0,2.3,24.5,286.0,276.3,208.54
2017,8,4,10,30,11.0,243.0,2.3,25.0,252.0,244.14,183.71
2017,8,4,10,45,5.5,151.0,2.35,25.5,155.5,151.01,112.5
2017,8,4,11,0,0.0,59.0,2.4,26.0,59.0,57.18,39.45
2017,8,4,11,15,0.0,82.0,2.4,26.0,82.0,79.52,56.94
2017,8,4,11,30,0.0,105.0,2.4,26.0,105.0,101.9,74.27
2017,8,4,11,45,0.0,104.5,2.45,26.5,104.5,101.44,73.71
2017,8,4,12,0,0.0,104.0,2.5,27.0,104.0,100.99,73.19
2017,8,4,12,15,0.0,80.5,2.55,27.0,80.5,78.12,55.5
2017,8,4,12,30,0.0,57.0,2.6,27.0,57.0,55.27,37.75
2017,8,4,12,45,0.0,60.5,2.65,27.0,60.5,58.67,40.42
2017,8,4,13,0,0.0,64.0,2.7,27.0,64.0,62.05,43.08
2017,8,4,13,15,0.0,75.0,2.7,27.0,75.0,72.73,51.42
2017,8,4,13,30,0.0,86.0,2.7,27.0,86.0,83.43,59.78
2017,8,4,13,45,0.0,84.0,2.75,27.5,84.0,81.45,58.17
2017,8,4,14,0,0.0,82.0,2.8,28.0,82.0,79.47,56.58
2017,8,4,14,15,0.0,90.0,2.75,27.5,90.0,87.24,62.83
2017,8,4,14,30,0.0,98.0,2.7,27.0,98.0,95.04,69.13
2017,8,4,14,45,0.0,94.0,2.7,27.0,94.0,91.08,66.16
2017,8,4,15,0,0.0,90.0,2.7,27.0,90.0,87.16,63.24
2017,8,4,15,15,46.5,196.5,2.65,26.5,228.0,237.86,181.8
2017,8,4,15,30,93.0,303.0,2.6,26.0,366.0,388.28,296.01
2017,8,4,15,45,54.5,256.0,2.6,26.0,292.0,305.34,233.14
2017,8,4,16,0,16.0,209.0,2.6,26.0,218.0,219.16,167.26
2017,8,4,16,15,147.5,207.5,2.55,25.5,283.5,323.05,251.49
2017,8,4,16,30,279.0,206.0,2.5,25.0,349.0,409.58,319.86
2017,8,4,16,45,377.0,165.0,2.5,25.0,337.0,419.54,328.81
2017,8,4,17,0,475.0,124.0,2.5,25.0,325.0,412.65,324.42
2017,8,4,17,15,432.0,115.0,2.45,24.5,279.0,357.13,280.9
2017,8,4,17,30,389.0,106.0,2.4,24.0,233.0,305.19,239.26
2017,8,4,17,45,362.0,90.0,2.35,23.5,192.0,256.09,198.8
2017,8,4,18,0,335.0,74.0,2.3,23.0,151.0,209.43,159.17
2017,8,4,18,15,264.5,59.0,2.2,22.5,110.0,153.16,112.08
2017,8,4,18,30,194.0,44.0,2.1,22.0,69.0,104.53,71.47
2017,8,4,18,45,116.0,26.5,2.05,21.5,40.0,58.49,30.29
2017,8,4,19,0,38.0,9.0,2.0,21.0,11.0,14.29,0.0
2017,8,4,19,15,19.0,4.5,1.9,20.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.0,2.15,16.0,2.0,0.0,0.0
2017,8,5,5,30,0.0,4.0,2.2,16.0,4.0,3.93,0.0
2017,8,5,5,45,0.0,17.0,2.25,16.5,17.0,16.4,6.1
2017,8,5,6,0,0.0,30.0,2.3,17.0,30.0,28.97,19.1
2017,8,5,6,15,0.0,47.5,2.25,17.5,47.5,45.15,33.74
2017,8,5,6,30,0.0,65.0,2.2,18.0,65.0,61.1,45.57
2017,8,5,6,45,0.0,84.5,2.2,18.5,84.5,79.18,60.73
2017,8,5,7,0,0.0,104.0,2.2,19.0,104.0,97.47,75.77
2017,8,5,7,15,65.0,137.5,2.15,19.5,165.0,136.73,104.93
2017,8,5,7,30,130.0,171.0,2.1,20.0,226.0,183.2,140.05
2017,8,5,7,45,89.5,187.0,2.05,20.5,227.5,197.67,152.86
2017,8,5,8,0,49.0,203.0,2.0,21.0,229.0,204.73,159.0
2017,8,5,8,15,30.0,201.0,1.95,21.0,217.5,199.95,155.24
2017,8,5,8,30,11.0,199.0,1.9,21.0,206.0,194.51,150.68
2017,8,5,8,45,120.5,251.0,1.9,21.5,332.5,295.43,228.77
2017,8,5,9,0,230.0,303.0,1.9,22.0,459.0,411.35,315.97
2017,8,5,9,15,290.5,310.0,1.9,22.5,519.0,466.61,356.4
2017,8,5,9,30,351.0,317.0,1.9,23.0,579.0,528.28,401.13
2017,8,5,9,45,302.0,347.0,1.9,23.5,580.0,540.61,407.76
2017,8,5,10,0,253.0,377.0,1.9,24.0,581.0,548.44,411.08
2017,8,5,10,15,520.0,264.5,1.9,24.0,703.5,660.56,496.87
2017,8,5,10,30,787.0,152.0,1.9,24.0,826.0,787.74,587.75
2017,8,5,10,45,795.5,152.0,1.95,24.5,848.5,822.38,608.48
2017,8,5,11,0,804.0,152.0,2.0,25.0,871.0,855.13,628.63
2017,8,5,11,15,808.0,153.0,2.1,25.0,886.0,882.79,647.03
2017,8,5,11,30,812.0,154.0,2.2,25.0,901.0,908.01,663.89
2017,8,5,11,45,817.0,152.5,2.3,25.5,909.0,929.08,676.76
2017,8,5,12,0,822.0,151.0,2.4,26.0,917.0,947.46,687.94
2017,8,5,12,15,822.0,151.0,2.5,26.0,917.0,959.73,696.59
2017,8,5,12,30,822.0,151.0,2.6,26.0,917.0,969.0,703.45
2017,8,5,12,45,819.0,151.0,2.75,26.0,909.5,972.28,706.98
2017,8,5,13,0,816.0,151.0,2.9,26.0,902.0,972.47,708.61
2017,8,5,13,15,812.0,150.5,3.0,26.0,887.0,968.08,706.95
2017,8,5,13,30,808.0,150.0,3.1,26.0,872.0,960.64,703.4
2017,8,5,13,45,805.5,146.0,3.25,26.0,851.0,947.97,696.83
2017,8,5,14,0,803.0,142.0,3.4,26.0,830.0,932.31,688.3
2017,8,5,14,15,795.0,140.5,3.4,25.5,801.5,911.22,676.52
2017,8,5,14,30,787.0,139.0,3.4,25.0,773.0,887.54,662.99
2017,8,5,14,45,780.5,134.0,3.45,25.0,739.5,859.0,645.1
2017,8,5,15,0,774.0,129.0,3.5,25.0,706.0,828.07,625.49
2017,8,5,15,15,759.5,126.5,3.5,24.5,666.5,790.83,602.28
2017,8,5,15,30,745.0,124.0,3.5,24.0,627.0,752.04,577.69
2017,8,5,15,45,732.5,118.0,3.5,23.5,584.5,709.73,550.19
2017,8,5,16,0,720.0,112.0,3.5,23.0,542.0,668.14,522.79
2017,8,5,16,15,697.0,108.0,3.5,22.5,495.0,618.38,488.09
2017,8,5,16,30,674.0,104.0,3.5,22.0,448.0,568.77,451.87
2017,8,5,16,45,649.5,97.0,3.5,22.0,400.0,515.32,410.95
2017,8,5,17,0,625.0,90.0,3.5,22.0,352.0,462.74,369.6
2017,8,5,17,15,585.0,84.0,3.4,21.5,303.0,404.41,323.0
2017,8,5,17,30,545.0,78.0,3.3,21.0,254.0,349.06,277.4
2017,8,5,17,45,495.0,69.0,3.25,20.5,207.0,289.59,227.36
2017,8,5,18,0,445.0,60.0,3.2,20.0,160.0,234.79,179.96
2017,8,5,18,15,365.5,49.0,3.1,19.5,117.0,173.85,127.7
2017,8,5,18,30,286.0,38.0,3.0,19.0,74.0,121.45,82.71
2017,8,5,18,45,179.5,24.0,2.9,18.5,43.0,67.28,32.98
2017,8,5,19,0,73.0,10.0,2.8,18.0,12.0,20.12,0.0
2017,8,5,19,15,36.5,5.0,2.7,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,47.0,5.5,2.65,16.0,6.5,0.0,0.0
2017,8,6,5,30,94.0,11.0,2.7,16.0,13.0,10.81,0.0
2017,8,6,5,45,218.5,23.0,2.8,16.5,45.5,17.59,6.5
2017,8,6,6,0,343.0,35.0,2.9,17.0,78.0,26.18,16.66
2017,8,6,6,15,424.5,44.0,2.8,17.0,122.0,31.48,21.88
2017,8,6,6,30,506.0,53.0,2.7,17.0,166.0,41.53,31.04
2017,8,6,6,45,253.0,60.0,2.65,17.5,116.5,62.6,38.33
2017,8,6,7,0,0.0,67.0,2.6,18.0,67.0,64.65,48.79
2017,8,6,7,15,113.0,115.5,2.5,18.5,163.0,123.88,92.94
2017,8,6,7,30,226.0,164.0,2.4,19.0,259.0,196.49,148.14
2017,8,6,7,45,137.0,183.0,2.35,19.5,243.0,205.18,158.34
2017,8,6,8,0,48.0,202.0,2.3,20.0,227.0,203.43,158.73
2017,8,6,8,15,101.5,233.0,2.3,20.0,291.5,256.63,200.02
2017,8,6,8,30,155.0,264.0,2.3,20.0,356.0,313.83,244.22
2017,8,6,8,45,98.0,268.5,2.35,20.5,328.5,301.38,234.0
2017,8,6,9,0,41.0,273.0,2.4,21.0,301.0,280.77,217.05
2017,8,6,9,15,93.0,311.5,2.45,21.5,379.5,351.17,270.67
2017,8,6,9,30,145.0,350.0,2.5,22.0,458.0,426.2,326.47
2017,8,6,9,45,162.0,368.0,2.55,22.5,494.5,463.66,353.19
2017,8,6,10,0,179.0,386.0,2.6,23.0,531.0,502.36,380.62
2017,8,6,10,15,518.0,251.5,2.65,23.0,690.5,646.2,492.96
2017,8,6,10,30,857.0,117.0,2.7,23.0,850.0,808.06,609.74
2017,8,6,10,45,863.0,118.0,2.75,23.5,872.5,843.18,630.88
2017,8,6,11,0,869.0,119.0,2.8,24.0,895.0,876.07,651.36
2017,8,6,11,15,873.0,119.5,2.9,24.0,910.0,904.27,670.23
2017,8,6,11,30,877.0,120.0,3.0,24.0,925.0,929.82,687.39
2017,8,6,11,45,879.0,120.5,3.1,24.0,933.0,950.72,701.52
2017,8,6,12,0,881.0,121.0,3.2,24.0,941.0,968.67,713.8
2017,8,6,12,15,881.0,121.0,3.3,24.0,941.0,981.13,722.57
2017,8,6,12,30,881.0,121.0,3.4,24.0,941.0,990.45,729.41
2017,8,6,12,45,875.0,123.5,3.5,24.0,932.5,993.21,732.05
2017,8,6,13,0,869.0,126.0,3.6,24.0,924.0,992.75,732.72
2017,8,6,13,15,866.0,125.5,3.75,24.0,909.0,988.96,731.63
2017,8,6,13,30,863.0,125.0,3.9,24.0,894.0,981.98,728.51
2017,8,6,13,45,856.5,124.5,4.05,24.0,872.0,968.46,721.06
2017,8,6,14,0,850.0,124.0,4.2,24.0,850.0,951.94,711.64
2017,8,6,14,15,843.0,122.0,4.3,23.5,821.5,930.49,699.96
2017,8,6,14,30,836.0,120.0,4.4,23.0,793.0,906.27,686.33
2017,8,6,14,45,823.5,119.5,4.55,23.0,757.5,881.26,671.21
2017,8,6,15,0,811.0,119.0,4.7,23.0,722.0,848.78,650.84
2017,8,6,15,15,797.5,116.5,4.75,22.5,682.0,811.26,627.31
2017,8,6,15,30,784.0,114.0,4.8,22.0,642.0,772.04,602.21
2017,8,6,15,45,760.5,113.0,4.9,22.0,596.0,725.17,570.17
2017,8,6,16,0,737.0,112.0,5.0,22.0,550.0,677.78,537.24
2017,8,6,16,15,714.0,108.0,5.0,21.5,502.5,629.29,502.88
2017,8,6,16,30,691.0,104.0,5.0,21.0,455.0,578.92,465.35
2017,8,6,16,45,649.5,101.5,5.05,20.5,403.5,519.29,419.54
2017,8,6,17,0,608.0,99.0,5.1,20.0,352.0,462.02,374.28
2017,8,6,17,15,567.0,91.5,5.05,19.5,302.5,402.33,325.73
2017,8,6,17,30,526.0,84.0,5.0,19.0,253.0,345.72,278.33
2017,8,6,17,45,458.0,76.0,4.95,18.5,204.0,280.87,223.21
2017,8,6,18,0,390.0,68.0,4.9,18.0,155.0,221.23,171.58
2017,8,6,18,15,313.5,54.0,4.75,17.5,112.0,161.49,119.92
2017,8,6,18,30,237.0,40.0,4.6,17.0,69.0,110.06,75.55
2017,8,6,18,45,140.0,24.0,4.45,17.0,39.0,58.95,27.05
2017,8,6,19,0,43.0,8.0,4.3,17.0,9.0,13.83,0.0
2017,8,6,19,15,21.5,4.0,4.2,16.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,16.0,3.5,3.3,15.5,4.0,0.0,0.0
2017,8,7,5,30,32.0,7.0,3.3,16.0,8.0,6.88,0.0
2017,8,7,5,45,113.5,24.5,3.3,16.5,37.0,18.97,6.89
2017,8,7,6,0,195.0,42.0,3.3,17.0,66.0,32.12,21.64
2017,8,7,6,15,266.5,58.0,3.25,17.0,107.5,43.44,32.26
2017,8,7,6,30,338.0,74.0,3.2,17.0,149.0,57.14,44.72
2017,8,7,6,45,169.0,73.0,3.15,17.5,110.5,71.65,48.9
2017,8,7,7,0,0.0,72.0,3.1,18.0,72.0,69.17,52.57
2017,8,7,7,15,0.0,98.0,3.05,18.0,98.0,93.29,72.55
2017,8,7,7,30,0.0,124.0,3.0,18.0,124.0,117.52,92.32
2017,8,7,7,45,3.5,145.0,2.95,18.5,147.0,138.43,108.78
2017,8,7,8,0,7.0,166.0,2.9,19.0,170.0,159.84,125.44
2017,8,7,8,15,5.0,170.0,2.9,19.0,173.0,163.95,128.36
2017,8,7,8,30,3.0,174.0,2.9,19.0,176.0,167.68,130.98
2017,8,7,8,45,3.0,177.0,2.95,19.5,179.5,171.17,133.13
2017,8,7,9,0,3.0,180.0,3.0,20.0,183.0,174.57,135.22
2017,8,7,9,15,14.5,230.0,3.05,20.0,241.5,229.3,178.06
2017,8,7,9,30,26.0,280.0,3.1,20.0,300.0,284.51,220.54
2017,8,7,9,45,39.0,314.0,3.2,20.5,345.0,328.07,253.2
2017,8,7,10,0,52.0,348.0,3.3,21.0,390.0,373.03,286.51
2017,8,7,10,15,78.5,378.0,3.35,21.0,444.0,425.85,326.2
2017,8,7,10,30,105.0,408.0,3.4,21.0,498.0,480.81,367.0
2017,8,7,10,45,109.5,415.0,3.5,21.5,511.0,499.05,379.42
2017,8,7,11,0,114.0,422.0,3.6,22.0,524.0,515.66,390.77
2017,8,7,11,15,289.0,394.5,3.65,22.0,658.5,653.99,495.91
2017,8,7,11,30,464.0,367.0,3.7,22.0,793.0,800.71,603.1
2017,8,7,11,45,653.5,257.5,3.75,22.5,862.0,882.7,664.19
2017,8,7,12,0,843.0,148.0,3.8,23.0,931.0,958.69,714.53
2017,8,7,12,15,843.0,148.0,3.85,23.0,931.0,970.82,722.35
2017,8,7,12,30,843.0,148.0,3.9,23.0,931.0,979.93,728.74
2017,8,7,12,45,846.5,144.0,3.95,23.0,924.5,985.38,732.81
2017,8,7,13,0,850.0,140.0,4.0,23.0,918.0,987.68,734.92
2017,8,7,13,15,846.0,139.0,4.0,23.0,903.0,982.48,731.84
2017,8,7,13,30,842.0,138.0,4.0,23.0,888.0,974.17,726.83
2017,8,7,13,45,837.0,136.5,4.0,23.0,866.0,961.29,718.87
2017,8,7,14,0,832.0,135.0,4.0,23.0,844.0,945.44,709.02
2017,8,7,14,15,824.0,133.5,4.0,22.5,815.0,929.59,700.61
2017,8,7,14,30,816.0,132.0,4.0,22.0,786.0,905.26,686.38
2017,8,7,14,45,806.0,129.0,4.0,22.0,751.5,874.95,666.69
2017,8,7,15,0,796.0,126.0,4.0,22.0,717.0,842.35,645.36
2017,8,7,15,15,782.5,123.5,4.0,21.5,676.5,805.24,621.9
2017,8,7,15,30,769.0,121.0,4.0,21.0,636.0,766.45,596.95
2017,8,7,15,45,751.5,117.0,4.0,21.0,591.5,721.47,566.04
2017,8,7,16,0,734.0,113.0,4.0,21.0,547.0,677.63,535.61
2017,8,7,16,15,710.5,108.5,4.0,20.5,499.5,626.35,499.32
2017,8,7,16,30,687.0,104.0,4.0,20.0,452.0,575.22,461.52
2017,8,7,16,45,657.5,98.5,4.05,19.5,402.5,519.77,419.34
2017,8,7,17,0,628.0,93.0,4.1,19.0,353.0,465.63,376.86
2017,8,7,17,15,586.5,86.0,4.1,18.5,302.5,405.3,328.02
2017,8,7,17,30,545.0,79.0,4.1,18.0,252.0,348.1,280.23
2017,8,7,17,45,488.0,70.5,4.1,17.5,204.0,286.4,227.56
2017,8,7,18,0,431.0,62.0,4.1,17.0,156.0,230.09,178.27
2017,8,7,18,15,349.0,50.0,4.05,16.5,113.0,168.36,124.73
2017,8,7,18,30,267.0,38.0,4.0,16.0,70.0,114.72,78.2
2017,8,7,18,45,158.5,23.0,3.95,16.0,39.5,60.63,25.16
2017,8,7,19,0,50.0,8.0,3.9,16.0,9.0,14.69,0.0
2017,8,7,19,15,25.0,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,32.5,4.5,3.4,14.5,5.0,0.0,0.0
2017,8,8,5,30,65.0,9.0,3.5,15.0,10.0,8.85,0.0
2017,8,8,5,45,182.5,23.0,3.65,15.5,41.5,17.8,5.52
2017,8,8,6,0,300.0,37.0,3.8,16.0,73.0,28.4,18.5
2017,8,8,6,15,383.5,47.5,3.7,16.0,117.0,34.95,24.95
2017,8,8,6,30,467.0,58.0,3.6,16.0,161.0,43.86,33.19
2017,8,8,6,45,522.0,66.0,3.55,16.5,209.5,81.96,45.91
2017,8,8,7,0,577.0,74.0,3.5,17.0,258.0,126.45,75.63
2017,8,8,7,15,288.5,86.0,3.4,17.5,178.0,121.92,84.34
2017,8,8,7,30,0.0,98.0,3.3,18.0,98.0,93.91,72.83
2017,8,8,7,45,0.0,110.5,3.2,18.5,110.5,105.89,82.33
2017,8,8,8,0,0.0,123.0,3.1,19.0,123.0,117.9,91.67
2017,8,8,8,15,0.0,138.0,3.0,19.0,138.0,132.28,102.99
2017,8,8,8,30,0.0,153.0,2.9,19.0,153.0,146.72,114.25
2017,8,8,8,45,0.0,154.0,2.85,19.5,154.0,148.01,114.69
2017,8,8,9,0,0.0,155.0,2.8,20.0,155.0,149.24,115.11
2017,8,8,9,15,3.0,178.0,2.8,20.5,180.5,173.15,133.55
2017,8,8,9,30,6.0,201.0,2.8,21.0,206.0,197.45,152.02
2017,8,8,9,45,8.0,218.0,2.8,21.5,225.0,215.68,165.58
2017,8,8,10,0,10.0,235.0,2.8,22.0,244.0,234.15,179.2
2017,8,8,10,15,14.0,264.0,2.85,22.0,276.5,265.92,203.31
2017,8,8,10,30,18.0,293.0,2.9,22.0,309.0,298.14,227.51
2017,8,8,10,45,29.0,334.5,2.95,22.5,360.5,350.84,266.56
2017,8,8,11,0,40.0,376.0,3.0,23.0,412.0,403.35,304.75
2017,8,8,11,15,42.0,380.5,3.0,23.0,419.0,412.19,310.9
2017,8,8,11,30,44.0,385.0,3.0,23.0,426.0,420.99,317.23
2017,8,8,11,45,128.0,422.5,3.05,23.5,541.5,544.76,408.82
2017,8,8,12,0,212.0,460.0,3.1,24.0,657.0,667.37,496.13
2017,8,8,12,15,540.5,298.0,3.15,24.0,799.5,837.18,624.17
2017,8,8,12,30,869.0,136.0,3.2,24.0,942.0,992.67,730.77
2017,8,8,12,45,858.0,141.0,3.25,24.0,931.0,993.03,730.21
2017,8,8,13,0,847.0,146.0,3.3,24.0,920.0,990.18,729.02
2017,8,8,13,15,842.5,145.0,3.35,23.5,904.5,984.51,727.5
2017,8,8,13,30,838.0,144.0,3.4,23.0,889.0,975.72,724.02
2017,8,8,13,45,828.5,144.5,3.5,23.0,865.0,966.67,719.42
2017,8,8,14,0,819.0,145.0,3.6,23.0,841.0,948.7,708.86
2017,8,8,14,15,810.0,143.0,3.65,23.0,811.5,925.78,694.71
2017,8,8,14,30,801.0,141.0,3.7,23.0,782.0,900.24,678.77
2017,8,8,14,45,783.5,141.5,3.75,23.0,744.5,867.25,657.65
2017,8,8,15,0,766.0,142.0,3.8,23.0,707.0,832.41,635.11
2017,8,8,15,15,750.5,138.5,3.85,22.5,666.5,793.37,610.6
2017,8,8,15,30,735.0,135.0,3.9,22.0,626.0,755.55,586.61
2017,8,8,15,45,706.0,134.5,4.0,21.5,579.0,706.64,554.28
2017,8,8,16,0,677.0,134.0,4.1,21.0,532.0,657.76,520.66
2017,8,8,16,15,651.0,128.5,4.1,20.5,484.5,605.87,483.11
2017,8,8,16,30,625.0,123.0,4.1,20.0,437.0,554.47,444.93
2017,8,8,16,45,421.5,142.0,4.1,20.0,344.0,419.5,337.98
2017,8,8,17,0,218.0,161.0,4.1,20.0,251.0,300.07,241.2
2017,8,8,17,15,194.0,142.5,4.05,19.5,214.5,251.9,202.68
2017,8,8,17,30,170.0,124.0,4.0,19.0,178.0,211.75,169.63
2017,8,8,17,45,242.5,98.5,4.0,18.5,159.5,209.54,166.29
2017,8,8,18,0,315.0,73.0,4.0,18.0,141.0,198.89,153.91
2017,8,8,18,15,243.0,56.5,3.9,17.5,100.5,142.17,105.29
2017,8,8,18,30,171.0,40.0,3.8,17.0,60.0,93.3,63.51
2017,8,8,18,45,85.5,20.0,3.75,16.5,30.0,39.83,12.91
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,12.0,3.0,3.0,15.0,3.5,0.0,0.0
2017,8,9,5,30,24.0,6.0,3.0,15.0,7.0,5.9,0.0
2017,8,9,5,45,111.5,23.0,3.05,15.5,35.5,17.84,4.78
2017,8,9,6,0,199.0,40.0,3.1,16.0,64.0,30.64,20.33
2017,8,9,6,15,275.0,55.5,3.1,16.5,105.5,41.61,30.68
2017,8,9,6,30,351.0,71.0,3.1,17.0,147.0,53.47,41.46
2017,8,9,6,45,410.5,82.0,3.15,17.5,194.5,88.37,55.04
2017,8,9,7,0,470.0,93.0,3.2,18.0,242.0,130.01,82.89
2017,8,9,7,15,235.0,75.0,3.2,18.0,149.5,102.93,70.66
2017,8,9,7,30,0.0,57.0,3.2,18.0,57.0,55.08,40.59
2017,8,9,7,45,0.0,71.5,3.2,18.5,71.5,69.13,52.06
2017,8,9,8,0,0.0,86.0,3.2,19.0,86.0,83.19,63.33
2017,8,9,8,15,0.0,96.5,3.2,19.0,96.5,93.24,71.32
2017,8,9,8,30,0.0,107.0,3.2,19.0,107.0,103.31,79.27
2017,8,9,8,45,0.0,117.5,3.2,19.5,117.5,113.41,87.02
2017,8,9,9,0,0.0,128.0,3.2,20.0,128.0,123.54,94.71
2017,8,9,9,15,0.0,136.5,3.25,20.5,136.5,131.79,100.85
2017,8,9,9,30,0.0,145.0,3.3,21.0,145.0,140.06,106.97
2017,8,9,9,45,0.5,150.0,3.35,21.5,151.0,145.33,110.7
2017,8,9,10,0,1.0,155.0,3.4,22.0,157.0,150.66,114.48
2017,8,9,10,15,3.5,170.5,3.4,22.0,174.5,167.71,127.71
2017,8,9,10,30,6.0,186.0,3.4,22.0,192.0,185.0,141.05
2017,8,9,10,45,8.0,206.5,3.45,22.0,214.0,206.94,157.93
2017,8,9,11,0,10.0,227.0,3.5,22.0,236.0,229.09,174.86
2017,8,9,11,15,10.5,232.0,3.5,22.0,241.5,234.95,179.2
2017,8,9,11,30,11.0,237.0,3.5,22.0,247.0,240.82,183.6
2017,8,9,11,45,12.5,259.5,3.55,22.5,271.0,264.82,201.48
2017,8,9,12,0,14.0,282.0,3.6,23.0,295.0,288.97,219.29
2017,8,9,12,15,16.5,301.0,3.6,23.0,316.5,310.76,235.67
2017,8,9,12,30,19.0,320.0,3.6,23.0,338.0,332.67,252.11
2017,8,9,12,45,25.5,343.5,3.65,23.0,367.5,369.98,280.13
2017,8,9,13,0,32.0,367.0,3.7,23.0,397.0,401.65,303.8
2017,8,9,13,15,41.5,378.5,3.7,22.5,416.5,423.97,321.29
2017,8,9,13,30,51.0,390.0,3.7,22.0,436.0,446.21,338.8
2017,8,9,13,45,53.0,377.5,3.75,22.0,424.0,435.74,331.53
2017,8,9,14,0,55.0,365.0,3.8,22.0,412.0,424.94,324.16
2017,8,9,14,15,54.0,352.5,3.85,21.5,397.0,410.98,314.92
2017,8,9,14,30,53.0,340.0,3.9,21.0,382.0,396.82,305.48
2017,8,9,14,45,50.5,324.0,3.95,21.0,363.0,377.39,291.4
2017,8,9,15,0,48.0,308.0,4.0,21.0,344.0,357.86,277.19
2017,8,9,15,15,46.5,290.5,4.0,20.5,324.0,337.52,262.8
2017,8,9,15,30,45.0,273.0,4.0,20.0,304.0,317.09,248.19
2017,8,9,15,45,43.5,253.0,4.05,20.0,281.0,293.91,230.87
2017,8,9,16,0,42.0,233.0,4.1,20.0,258.0,270.69,213.37
2017,8,9,16,15,81.0,222.5,4.15,19.5,265.0,286.0,227.61
2017,8,9,16,30,120.0,212.0,4.2,19.0,272.0,304.44,244.0
2017,8,9,16,45,107.0,190.5,4.3,19.0,240.0,268.6,215.67
2017,8,9,17,0,94.0,169.0,4.4,19.0,208.0,228.15,183.32
2017,8,9,17,15,226.5,140.0,4.45,18.5,215.0,270.82,219.29
2017,8,9,17,30,359.0,111.0,4.5,18.0,222.0,293.58,236.83
2017,8,9,17,45,300.5,95.0,4.6,17.5,176.5,233.5,185.99
2017,8,9,18,0,242.0,79.0,4.7,17.0,131.0,175.06,136.07
2017,8,9,18,15,180.5,59.0,4.7,16.5,91.5,122.08,90.71
2017,8,9,18,30,119.0,39.0,4.7,16.0,52.0,75.57,50.98
2017,8,9,18,45,59.5,19.5,4.7,16.0,26.0,34.1,8.09
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,81.5,20.0,3.4,15.5,29.0,16.93,3.36
2017,8,10,6,0,163.0,40.0,3.4,16.0,58.0,30.7,20.3
2017,8,10,6,15,233.5,57.5,3.3,16.5,99.0,43.31,32.12
2017,8,10,6,30,304.0,75.0,3.2,17.0,140.0,55.87,43.55
2017,8,10,6,45,358.5,89.5,3.15,17.5,186.5,90.77,58.95
2017,8,10,7,0,413.0,104.0,3.1,18.0,233.0,131.94,86.95
2017,8,10,7,15,206.5,83.5,3.0,18.0,148.0,108.58,76.5
2017,8,10,7,30,0.0,63.0,2.9,18.0,63.0,60.89,45.44
2017,8,10,7,45,0.0,92.0,2.8,18.5,92.0,88.67,68.21
2017,8,10,8,0,0.0,121.0,2.7,19.0,121.0,116.02,90.16
2017,8,10,8,15,0.0,125.5,2.65,19.0,125.5,120.58,93.51
2017,8,10,8,30,0.0,130.0,2.6,19.0,130.0,125.08,96.84
2017,8,10,8,45,0.5,149.5,2.55,19.5,150.0,144.01,111.52
2017,8,10,9,0,1.0,169.0,2.5,20.0,170.0,163.06,126.08
2017,8,10,9,15,3.0,182.0,2.5,20.5,185.0,176.96,136.47
2017,8,10,9,30,5.0,195.0,2.5,21.0,200.0,191.08,146.97
2017,8,10,9,45,14.5,246.0,2.55,21.5,258.5,246.9,189.74
2017,8,10,10,0,24.0,297.0,2.6,22.0,317.0,303.77,232.37
2017,8,10,10,15,19.0,282.0,2.65,22.0,298.0,287.1,219.21
2017,8,10,10,30,14.0,267.0,2.7,22.0,279.0,269.8,205.8
2017,8,10,10,45,52.0,344.5,2.8,22.5,390.5,379.93,288.99
2017,8,10,11,0,90.0,422.0,2.9,23.0,502.0,492.07,370.69
2017,8,10,11,15,148.0,436.5,2.95,23.0,570.5,566.14,424.99
2017,8,10,11,30,206.0,451.0,3.0,23.0,639.0,639.82,478.37
2017,8,10,11,45,458.5,342.0,3.1,23.0,764.5,782.71,586.33
2017,8,10,12,0,711.0,233.0,3.2,23.0,890.0,925.16,689.17
2017,8,10,12,15,711.0,233.0,3.25,23.0,890.0,936.73,696.05
2017,8,10,12,30,711.0,233.0,3.3,23.0,890.0,945.62,702.31
2017,8,10,12,45,744.5,210.5,3.4,23.0,892.5,961.36,713.64
2017,8,10,13,0,778.0,188.0,3.5,23.0,895.0,970.29,720.47
2017,8,10,13,15,773.5,186.5,3.6,23.0,880.0,964.46,717.59
2017,8,10,13,30,769.0,185.0,3.7,23.0,865.0,955.68,712.92
2017,8,10,13,45,763.5,182.5,3.8,23.0,842.5,942.01,705.03
2017,8,10,14,0,758.0,180.0,3.9,23.0,820.0,925.54,695.3
2017,8,10,14,15,748.5,177.5,3.95,22.5,791.0,906.54,684.94
2017,8,10,14,30,739.0,175.0,4.0,22.0,762.0,881.18,670.15
2017,8,10,14,45,727.5,171.0,4.1,22.0,727.0,850.14,650.27
2017,8,10,15,0,716.0,167.0,4.2,22.0,692.0,817.1,628.85
2017,8,10,15,15,700.0,162.5,4.25,21.5,652.0,777.93,603.81
2017,8,10,15,30,684.0,158.0,4.3,21.0,612.0,737.45,577.47
2017,8,10,15,45,664.5,152.5,4.4,21.0,567.5,692.13,545.84
2017,8,10,16,0,645.0,147.0,4.5,21.0,523.0,646.25,512.8
2017,8,10,16,15,618.5,140.5,4.45,20.5,475.5,594.16,474.67
2017,8,10,16,30,592.0,134.0,4.4,20.0,428.0,542.66,436.07
2017,8,10,16,45,559.5,125.5,4.4,19.5,379.0,486.29,392.8
2017,8,10,17,0,527.0,117.0,4.4,19.0,330.0,429.1,347.7
2017,8,10,17,15,483.0,106.5,4.35,18.5,281.0,369.11,298.92
2017,8,10,17,30,439.0,96.0,4.3,18.0,232.0,312.79,251.81
2017,8,10,17,45,383.0,83.0,4.25,17.5,185.0,252.85,200.76
2017,8,10,18,0,327.0,70.0,4.2,17.0,138.0,198.5,153.53
2017,8,10,18,15,252.0,53.5,4.1,16.5,97.0,140.54,103.68
2017,8,10,18,30,177.0,37.0,4.0,16.0,56.0,90.79,60.71
2017,8,10,18,45,88.5,18.5,3.95,16.0,28.0,40.39,6.35
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
