Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,113.5,18.5,2.7,14.5,31.5,14.24,1.05
2017,8,11,6,0,227.0,37.0,2.8,15.0,63.0,28.33,18.3
2017,8,11,6,15,308.0,51.0,2.75,15.5,105.5,38.18,27.76
2017,8,11,6,30,389.0,65.0,2.7,16.0,148.0,47.53,36.39
2017,8,11,6,45,450.0,75.0,2.65,16.5,196.5,83.42,50.3
2017,8,11,7,0,511.0,85.0,2.6,17.0,245.0,126.14,78.31
2017,8,11,7,15,255.5,89.0,2.6,17.0,169.0,117.53,82.11
2017,8,11,7,30,0.0,93.0,2.6,17.0,93.0,89.26,69.27
2017,8,11,7,45,0.0,110.0,2.65,17.5,110.0,105.39,82.26
2017,8,11,8,0,0.0,127.0,2.7,18.0,127.0,121.58,95.05
2017,8,11,8,15,0.0,141.0,2.7,18.5,141.0,135.06,105.45
2017,8,11,8,30,0.0,155.0,2.7,19.0,155.0,148.58,115.76
2017,8,11,8,45,4.0,179.0,2.75,19.5,181.5,173.52,135.08
2017,8,11,9,0,8.0,203.0,2.8,20.0,208.0,198.98,154.57
2017,8,11,9,15,12.5,229.0,2.8,20.5,238.0,227.14,175.91
2017,8,11,9,30,17.0,255.0,2.8,21.0,268.0,255.84,197.42
2017,8,11,9,45,27.5,290.5,2.85,21.5,312.0,298.02,229.09
2017,8,11,10,0,38.0,326.0,2.9,22.0,356.0,341.98,261.61
2017,8,11,10,15,123.0,367.5,2.95,22.0,471.0,451.18,344.7
2017,8,11,10,30,208.0,409.0,3.0,22.0,586.0,566.13,429.62
2017,8,11,10,45,512.0,285.5,3.05,22.5,734.5,713.68,542.27
2017,8,11,11,0,816.0,162.0,3.1,23.0,883.0,872.12,654.56
2017,8,11,11,15,820.5,163.0,3.15,23.0,898.5,900.65,672.47
2017,8,11,11,30,825.0,164.0,3.2,23.0,914.0,926.7,689.74
2017,8,11,11,45,829.0,163.5,3.25,23.5,922.5,948.15,702.61
2017,8,11,12,0,833.0,163.0,3.3,24.0,931.0,966.82,713.66
2017,8,11,12,15,833.0,163.0,3.4,24.0,930.5,979.24,722.4
2017,8,11,12,30,833.0,163.0,3.5,24.0,930.0,988.6,729.26
2017,8,11,12,45,825.5,165.5,3.6,24.5,920.5,990.07,729.61
2017,8,11,13,0,818.0,168.0,3.7,25.0,911.0,988.37,728.03
2017,8,11,13,15,813.5,167.0,3.8,25.0,895.0,982.88,725.48
2017,8,11,13,30,809.0,166.0,3.9,25.0,879.0,974.3,720.99
2017,8,11,13,45,803.5,163.5,4.05,25.0,856.5,960.16,713.15
2017,8,11,14,0,798.0,161.0,4.2,25.0,834.0,943.08,703.37
2017,8,11,14,15,789.0,159.0,4.3,24.5,804.0,920.42,690.88
2017,8,11,14,30,780.0,157.0,4.4,24.0,774.0,895.18,676.55
2017,8,11,14,45,769.0,153.0,4.5,24.0,739.0,863.62,656.48
2017,8,11,15,0,758.0,149.0,4.6,24.0,704.0,829.9,634.95
2017,8,11,15,15,742.5,145.5,4.7,23.5,663.0,794.07,612.9
2017,8,11,15,30,727.0,142.0,4.8,23.0,622.0,753.69,587.16
2017,8,11,15,45,708.0,137.0,4.95,22.5,577.0,707.76,557.06
2017,8,11,16,0,689.0,132.0,5.1,22.0,532.0,661.14,525.08
2017,8,11,16,15,663.0,126.5,5.2,21.5,483.5,608.73,487.05
2017,8,11,16,30,637.0,121.0,5.3,21.0,435.0,556.77,448.27
2017,8,11,16,45,604.5,113.5,5.4,21.0,385.0,499.5,403.41
2017,8,11,17,0,572.0,106.0,5.5,21.0,335.0,443.92,358.7
2017,8,11,17,15,527.0,97.0,5.5,20.0,285.0,382.44,309.2
2017,8,11,17,30,482.0,88.0,5.5,19.0,235.0,322.42,259.37
2017,8,11,17,45,423.0,76.5,5.55,18.5,187.5,260.76,206.55
2017,8,11,18,0,364.0,65.0,5.6,18.0,140.0,204.99,157.77
2017,8,11,18,15,281.5,50.0,5.5,17.5,98.0,144.63,105.75
2017,8,11,18,30,199.0,35.0,5.4,17.0,56.0,93.36,61.24
2017,8,11,18,45,99.5,17.5,5.3,17.0,28.0,40.68,1.04
2017,8,11,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,8.5,4.05,15.5,8.5,8.19,0.0
2017,8,12,6,0,0.0,17.0,4.2,16.0,17.0,16.4,8.1
2017,8,12,6,15,0.0,28.5,4.2,16.0,28.5,27.51,18.36
2017,8,12,6,30,0.0,40.0,4.2,16.0,40.0,38.63,28.52
2017,8,12,6,45,0.0,53.0,4.25,16.5,53.0,51.21,37.71
2017,8,12,7,0,0.0,66.0,4.3,17.0,66.0,63.61,48.13
2017,8,12,7,15,0.0,80.0,4.2,17.5,80.0,76.86,59.06
2017,8,12,7,30,0.0,94.0,4.1,18.0,94.0,90.17,69.84
2017,8,12,7,45,0.0,121.0,4.1,18.5,121.0,115.49,90.31
2017,8,12,8,0,0.0,148.0,4.1,19.0,148.0,140.92,110.52
2017,8,12,8,15,5.5,171.5,4.05,19.0,174.5,165.43,129.86
2017,8,12,8,30,11.0,195.0,4.0,19.0,201.0,190.67,149.64
2017,8,12,8,45,6.0,182.5,4.0,19.5,186.0,177.79,138.67
2017,8,12,9,0,1.0,170.0,4.0,20.0,171.0,164.01,127.07
2017,8,12,9,15,8.0,209.0,4.1,20.0,215.5,205.55,159.75
2017,8,12,9,30,15.0,248.0,4.2,20.0,260.0,247.92,192.66
2017,8,12,9,45,13.0,242.5,4.3,20.5,253.0,242.53,187.7
2017,8,12,10,0,11.0,237.0,4.4,21.0,246.0,236.81,182.61
2017,8,12,10,15,19.0,280.5,4.5,21.0,296.5,285.67,220.31
2017,8,12,10,30,27.0,324.0,4.6,21.0,347.0,336.95,259.35
2017,8,12,10,45,30.5,341.5,4.75,21.5,368.0,359.15,275.49
2017,8,12,11,0,34.0,359.0,4.9,22.0,389.0,381.68,291.85
2017,8,12,11,15,44.0,382.5,4.95,22.0,422.0,416.23,317.82
2017,8,12,11,30,54.0,406.0,5.0,22.0,455.0,451.43,344.11
2017,8,12,11,45,103.5,432.5,5.1,22.0,527.5,527.13,401.68
2017,8,12,12,0,153.0,459.0,5.2,22.0,600.0,610.24,463.69
2017,8,12,12,15,107.5,440.5,5.2,22.0,539.5,545.69,414.99
2017,8,12,12,30,62.0,422.0,5.2,22.0,479.0,485.01,369.01
2017,8,12,12,45,108.5,436.0,5.25,22.0,535.0,554.2,421.98
2017,8,12,13,0,155.0,450.0,5.3,22.0,591.0,616.67,469.14
2017,8,12,13,15,159.0,438.5,5.3,22.0,581.0,610.23,464.79
2017,8,12,13,30,163.0,427.0,5.3,22.0,571.0,602.96,460.14
2017,8,12,13,45,516.0,275.0,5.3,22.0,712.0,800.11,615.87
2017,8,12,14,0,869.0,123.0,5.3,22.0,853.0,963.73,734.62
2017,8,12,14,15,860.5,121.5,5.2,21.5,823.0,940.83,719.39
2017,8,12,14,30,852.0,120.0,5.1,21.0,793.0,915.15,703.33
2017,8,12,14,45,846.5,115.0,5.1,21.0,758.0,885.78,683.93
2017,8,12,15,0,841.0,110.0,5.1,21.0,723.0,853.77,662.59
2017,8,12,15,15,827.0,107.5,5.1,20.5,681.5,819.59,640.85
2017,8,12,15,30,813.0,105.0,5.1,20.0,640.0,778.74,613.98
2017,8,12,15,45,801.5,99.5,5.1,20.0,595.5,734.96,583.43
2017,8,12,16,0,790.0,94.0,5.1,20.0,551.0,689.71,551.43
2017,8,12,16,15,767.0,90.5,5.1,19.5,501.5,637.51,514.62
2017,8,12,16,30,744.0,87.0,5.1,19.0,452.0,585.3,475.17
2017,8,12,16,45,719.5,81.0,5.1,19.0,402.0,529.72,431.12
2017,8,12,17,0,695.0,75.0,5.1,19.0,352.0,474.89,386.43
2017,8,12,17,15,653.5,70.0,5.1,18.5,300.5,415.12,337.06
2017,8,12,17,30,612.0,65.0,5.1,18.0,249.0,357.05,287.55
2017,8,12,17,45,556.5,57.0,5.1,17.5,199.5,293.49,232.27
2017,8,12,18,0,501.0,49.0,5.1,17.0,150.0,235.23,180.24
2017,8,12,18,15,408.0,39.5,4.95,16.5,106.0,170.16,123.22
2017,8,12,18,30,315.0,30.0,4.8,16.0,62.0,115.3,73.99
2017,8,12,18,45,157.5,15.0,4.65,16.0,31.0,48.54,0.0
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,14.5,4.8,14.5,14.5,13.99,0.0
2017,8,13,6,0,0.0,29.0,5.0,15.0,29.0,27.81,17.63
2017,8,13,6,15,0.0,48.5,5.0,15.5,48.5,45.44,33.97
2017,8,13,6,30,0.0,68.0,5.0,16.0,68.0,62.82,49.75
2017,8,13,6,45,7.0,87.5,5.05,16.5,90.0,81.38,62.81
2017,8,13,7,0,14.0,107.0,5.1,17.0,112.0,101.0,78.82
2017,8,13,7,15,19.0,127.0,5.05,17.0,134.5,121.66,95.72
2017,8,13,7,30,24.0,147.0,5.0,17.0,157.0,143.01,113.06
2017,8,13,7,45,38.0,172.0,5.0,17.5,190.0,169.17,133.73
2017,8,13,8,0,52.0,197.0,5.0,18.0,223.0,199.81,157.94
2017,8,13,8,15,173.0,218.5,4.95,18.5,317.0,268.7,211.56
2017,8,13,8,30,294.0,240.0,4.9,19.0,411.0,350.99,276.2
2017,8,13,8,45,261.5,267.5,4.85,19.5,429.0,377.65,297.02
2017,8,13,9,0,229.0,295.0,4.8,20.0,447.0,402.0,315.28
2017,8,13,9,15,277.0,305.5,4.7,20.0,500.5,452.87,354.83
2017,8,13,9,30,325.0,316.0,4.6,20.0,554.0,508.86,397.72
2017,8,13,9,45,598.5,209.5,4.5,20.5,674.0,612.6,480.13
2017,8,13,10,0,872.0,103.0,4.4,21.0,794.0,734.68,572.1
2017,8,13,10,15,879.0,104.5,4.4,21.0,823.0,776.16,600.41
2017,8,13,10,30,886.0,106.0,4.4,21.0,852.0,815.71,627.56
2017,8,13,10,45,893.0,105.5,4.4,21.5,874.5,851.18,650.36
2017,8,13,11,0,900.0,105.0,4.4,22.0,897.0,884.32,671.43
2017,8,13,11,15,903.0,105.5,4.4,22.0,911.5,912.42,690.15
2017,8,13,11,30,906.0,106.0,4.4,22.0,926.0,937.67,706.93
2017,8,13,11,45,910.0,104.5,4.4,22.5,934.0,958.88,719.58
2017,8,13,12,0,914.0,103.0,4.4,23.0,942.0,977.04,730.18
2017,8,13,12,15,913.5,103.0,4.4,23.0,941.5,989.24,738.24
2017,8,13,12,30,913.0,103.0,4.4,23.0,941.0,998.11,744.2
2017,8,13,12,45,905.0,106.5,4.45,23.0,931.0,999.92,745.83
2017,8,13,13,0,897.0,110.0,4.5,23.0,921.0,998.35,745.39
2017,8,13,13,15,893.5,109.5,4.55,22.5,905.0,993.69,744.63
2017,8,13,13,30,890.0,109.0,4.6,22.0,889.0,985.71,741.74
2017,8,13,13,45,886.0,107.0,4.7,22.0,866.5,972.41,734.25
2017,8,13,14,0,882.0,105.0,4.8,22.0,844.0,955.91,724.63
2017,8,13,14,15,874.0,104.0,4.85,22.0,814.5,933.65,710.67
2017,8,13,14,30,866.0,103.0,4.9,22.0,785.0,908.55,694.75
2017,8,13,14,45,554.5,217.0,5.0,22.0,646.5,741.86,575.89
2017,8,13,15,0,243.0,331.0,5.1,22.0,508.0,568.89,441.12
2017,8,13,15,15,246.5,308.0,5.05,21.5,478.5,540.64,422.58
2017,8,13,15,30,250.0,285.0,5.0,21.0,449.0,511.24,402.35
2017,8,13,15,45,142.0,253.5,5.0,21.0,345.0,377.99,298.73
2017,8,13,16,0,34.0,222.0,5.0,21.0,241.0,253.23,199.12
2017,8,13,16,15,40.5,207.0,5.0,20.5,228.0,241.26,190.99
2017,8,13,16,30,47.0,192.0,5.0,20.0,215.0,228.68,181.99
2017,8,13,16,45,23.5,145.0,5.0,19.5,156.5,162.35,128.71
2017,8,13,17,0,0.0,98.0,5.0,19.0,98.0,95.85,74.27
2017,8,13,17,15,0.0,83.0,5.05,18.5,83.0,80.97,62.26
2017,8,13,17,30,0.0,68.0,5.1,18.0,68.0,66.1,50.0
2017,8,13,17,45,246.0,57.5,5.15,17.5,106.0,167.38,132.3
2017,8,13,18,0,492.0,47.0,5.2,17.0,144.0,228.71,174.97
2017,8,13,18,15,396.0,38.0,5.15,16.5,101.0,164.07,118.25
2017,8,13,18,30,300.0,29.0,5.1,16.0,58.0,110.02,69.41
2017,8,13,18,45,150.0,14.5,5.05,16.0,29.0,45.9,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,14.5,5.45,15.0,14.5,13.99,0.0
2017,8,14,6,0,0.0,29.0,5.5,15.0,29.0,27.76,17.44
2017,8,14,6,15,4.0,49.0,5.45,15.0,50.0,45.76,34.27
2017,8,14,6,30,8.0,69.0,5.4,15.0,71.0,63.53,50.54
2017,8,14,6,45,16.5,89.5,5.4,15.5,94.5,83.38,64.45
2017,8,14,7,0,25.0,110.0,5.4,16.0,118.0,101.96,79.47
2017,8,14,7,15,32.0,131.0,5.35,16.0,142.5,124.38,97.82
2017,8,14,7,30,39.0,152.0,5.3,16.0,167.0,147.79,116.94
2017,8,14,7,45,19.5,118.0,5.3,16.5,125.5,116.59,91.45
2017,8,14,8,0,0.0,84.0,5.3,17.0,84.0,81.25,62.29
2017,8,14,8,15,0.0,110.0,5.3,17.0,110.0,105.98,82.52
2017,8,14,8,30,0.0,136.0,5.3,17.0,136.0,130.72,102.5
2017,8,14,8,45,5.5,175.0,5.35,17.5,179.0,170.49,134.24
2017,8,14,9,0,11.0,214.0,5.4,18.0,222.0,210.94,166.08
2017,8,14,9,15,9.5,213.0,5.35,18.0,220.0,210.22,165.06
2017,8,14,9,30,8.0,212.0,5.3,18.0,218.0,209.21,163.88
2017,8,14,9,45,11.0,235.0,5.3,18.0,244.0,234.0,183.27
2017,8,14,10,0,14.0,258.0,5.3,18.0,270.0,259.15,202.78
2017,8,14,10,15,12.0,244.5,5.25,17.5,254.5,245.64,192.17
2017,8,14,10,30,10.0,231.0,5.2,17.0,239.0,231.78,181.34
2017,8,14,10,45,11.0,241.5,5.2,17.0,251.0,243.46,190.39
2017,8,14,11,0,12.0,252.0,5.2,17.0,263.0,255.21,199.47
2017,8,14,11,15,11.5,247.5,5.15,17.0,258.5,251.03,196.0
2017,8,14,11,30,11.0,243.0,5.1,17.0,254.0,246.74,192.51
2017,8,14,11,45,13.0,265.0,5.05,17.5,277.5,270.75,210.86
2017,8,14,12,0,15.0,287.0,5.0,18.0,301.0,294.94,229.14
2017,8,14,12,15,15.5,286.0,5.05,18.0,300.5,295.0,229.19
2017,8,14,12,30,16.0,285.0,5.1,18.0,300.0,294.99,229.27
2017,8,14,12,45,21.5,312.5,5.15,18.5,332.5,328.28,254.77
2017,8,14,13,0,27.0,340.0,5.2,19.0,365.0,369.26,285.84
2017,8,14,13,15,26.0,335.5,5.3,19.0,359.0,364.52,282.36
2017,8,14,13,30,25.0,331.0,5.4,19.0,353.0,359.63,278.91
2017,8,14,13,45,25.5,321.5,5.5,19.0,343.5,350.84,272.59
2017,8,14,14,0,26.0,312.0,5.6,19.0,334.0,341.87,266.16
2017,8,14,14,15,26.5,305.5,5.6,19.0,327.0,335.91,261.97
2017,8,14,14,30,27.0,299.0,5.6,19.0,320.0,329.83,257.71
2017,8,14,14,45,26.5,285.5,5.7,19.0,305.5,315.31,246.96
2017,8,14,15,0,26.0,272.0,5.8,19.0,291.0,300.69,236.13
2017,8,14,15,15,13.0,212.0,5.8,18.5,221.5,220.12,173.07
2017,8,14,15,30,0.0,152.0,5.8,18.0,152.0,148.75,116.09
2017,8,14,15,45,2.5,164.5,5.8,18.0,166.0,163.57,128.58
2017,8,14,16,0,5.0,177.0,5.8,18.0,180.0,178.54,141.16
2017,8,14,16,15,2.5,148.0,5.7,17.5,149.5,147.36,116.37
2017,8,14,16,30,0.0,119.0,5.6,17.0,119.0,116.46,91.48
2017,8,14,16,45,0.0,108.0,5.6,17.0,108.0,105.65,82.85
2017,8,14,17,0,0.0,97.0,5.6,17.0,97.0,94.87,74.12
2017,8,14,17,15,0.0,82.0,5.55,16.5,82.0,79.99,61.95
2017,8,14,17,30,0.0,67.0,5.5,16.0,67.0,65.11,49.57
2017,8,14,17,45,198.5,63.0,5.45,15.5,101.5,149.12,118.39
2017,8,14,18,0,397.0,59.0,5.4,15.0,136.0,208.17,160.82
2017,8,14,18,15,297.5,46.5,5.3,15.0,94.0,143.4,104.33
2017,8,14,18,30,198.0,34.0,5.2,15.0,52.0,91.12,57.43
2017,8,14,18,45,99.0,17.0,5.15,15.0,26.0,38.46,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,112.5,18.0,3.55,14.5,29.5,14.0,0.0
2017,8,15,6,0,225.0,36.0,3.6,15.0,59.0,27.81,17.36
2017,8,15,6,15,321.5,48.5,3.6,15.0,102.0,36.52,26.22
2017,8,15,6,30,418.0,61.0,3.6,15.0,145.0,45.13,34.33
2017,8,15,6,45,484.0,69.5,3.6,15.5,194.5,77.16,45.33
2017,8,15,7,0,550.0,78.0,3.6,16.0,244.0,120.77,72.82
2017,8,15,7,15,292.5,113.5,3.6,16.5,204.0,146.32,104.56
2017,8,15,7,30,35.0,149.0,3.6,17.0,164.0,144.28,113.53
2017,8,15,7,45,129.0,175.5,3.65,17.5,238.0,194.67,151.73
2017,8,15,8,0,223.0,202.0,3.7,18.0,312.0,258.44,201.43
2017,8,15,8,15,490.5,154.5,3.7,18.0,428.5,329.49,256.29
2017,8,15,8,30,758.0,107.0,3.7,18.0,545.0,433.12,338.98
2017,8,15,8,45,778.0,109.5,3.75,18.5,590.5,485.94,382.38
2017,8,15,9,0,798.0,112.0,3.8,19.0,636.0,539.54,425.29
2017,8,15,9,15,812.0,114.5,3.85,19.0,677.0,590.11,465.56
2017,8,15,9,30,826.0,117.0,3.9,19.0,718.0,640.34,504.63
2017,8,15,9,45,818.0,129.0,3.95,19.5,748.5,684.24,536.73
2017,8,15,10,0,810.0,141.0,4.0,20.0,779.0,725.56,565.98
2017,8,15,10,15,819.0,142.5,4.05,20.0,808.5,766.89,594.9
2017,8,15,10,30,828.0,144.0,4.1,20.0,838.0,806.63,622.47
2017,8,15,10,45,835.0,145.0,4.2,20.5,860.5,842.4,646.05
2017,8,15,11,0,842.0,146.0,4.3,21.0,883.0,876.04,667.99
2017,8,15,11,15,846.0,147.0,4.35,21.0,898.0,904.71,687.44
2017,8,15,11,30,850.0,148.0,4.4,21.0,913.0,926.84,702.34
2017,8,15,11,45,853.0,147.5,4.45,21.0,921.0,947.25,716.34
2017,8,15,12,0,856.0,147.0,4.5,21.0,929.0,964.77,728.45
2017,8,15,12,15,855.5,147.0,4.5,21.0,928.5,976.44,736.26
2017,8,15,12,30,855.0,147.0,4.5,21.0,928.0,984.99,742.08
2017,8,15,12,45,633.0,261.0,4.55,21.0,836.5,901.37,684.35
2017,8,15,13,0,411.0,375.0,4.6,21.0,745.0,803.08,609.08
2017,8,15,13,15,632.0,257.0,4.6,21.0,813.5,900.09,685.77
2017,8,15,13,30,853.0,139.0,4.6,21.0,882.0,979.13,741.05
2017,8,15,13,45,846.5,137.5,4.65,21.0,859.0,964.39,731.49
2017,8,15,14,0,840.0,136.0,4.7,21.0,836.0,952.52,724.65
2017,8,15,14,15,831.5,134.5,4.7,20.5,806.0,929.93,711.43
2017,8,15,14,30,823.0,133.0,4.7,20.0,776.0,904.62,696.33
2017,8,15,14,45,811.0,131.0,4.75,20.0,740.0,873.09,675.75
2017,8,15,15,0,799.0,129.0,4.8,20.0,704.0,839.34,653.47
2017,8,15,15,15,783.5,126.0,4.75,19.5,662.0,799.59,627.33
2017,8,15,15,30,768.0,123.0,4.7,19.0,620.0,758.27,599.76
2017,8,15,15,45,747.0,119.5,4.7,19.0,574.0,713.26,568.2
2017,8,15,16,0,726.0,116.0,4.7,19.0,528.0,665.28,533.95
2017,8,15,16,15,699.5,111.5,4.65,18.5,479.0,612.1,494.5
2017,8,15,16,30,673.0,107.0,4.6,18.0,430.0,559.38,454.37
2017,8,15,16,45,637.5,101.0,4.55,18.0,379.5,500.42,407.44
2017,8,15,17,0,602.0,95.0,4.5,18.0,329.0,443.4,360.89
2017,8,15,17,15,554.5,87.5,4.45,17.5,278.0,381.09,309.52
2017,8,15,17,30,507.0,80.0,4.4,17.0,227.0,322.59,259.81
2017,8,15,17,45,437.5,70.0,4.35,16.5,178.5,257.05,203.39
2017,8,15,18,0,368.0,60.0,4.3,16.0,130.0,197.42,151.18
2017,8,15,18,15,272.0,46.0,4.2,15.5,89.0,135.06,97.55
2017,8,15,18,30,176.0,32.0,4.1,15.0,48.0,83.52,51.14
2017,8,15,18,45,88.0,16.0,4.05,14.5,24.0,34.92,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.0,17.5,1.95,14.5,25.5,13.63,0.0
2017,8,16,6,0,158.0,35.0,2.0,15.0,51.0,27.04,16.58
2017,8,16,6,15,240.5,51.0,2.0,15.5,91.5,38.6,27.95
2017,8,16,6,30,323.0,67.0,2.0,16.0,132.0,49.58,38.09
2017,8,16,6,45,223.0,93.0,2.0,16.5,144.0,86.68,60.93
2017,8,16,7,0,123.0,119.0,2.0,17.0,156.0,116.04,86.56
2017,8,16,7,15,142.5,139.0,2.0,17.0,189.5,145.68,109.98
2017,8,16,7,30,162.0,159.0,2.0,17.0,223.0,177.64,135.86
2017,8,16,7,45,385.0,141.5,2.0,17.5,322.0,229.98,172.45
2017,8,16,8,0,608.0,124.0,2.0,18.0,421.0,311.32,234.95
2017,8,16,8,15,634.5,129.5,1.95,18.5,468.0,361.49,277.08
2017,8,16,8,30,661.0,135.0,1.9,19.0,515.0,413.84,319.93
2017,8,16,8,45,684.5,138.0,1.85,19.5,560.0,464.28,360.13
2017,8,16,9,0,708.0,141.0,1.8,20.0,605.0,516.04,400.02
2017,8,16,9,15,724.0,144.5,1.75,20.5,645.0,564.89,436.46
2017,8,16,9,30,740.0,148.0,1.7,21.0,685.0,613.79,471.75
2017,8,16,9,45,538.5,246.5,1.7,21.5,647.5,605.14,461.01
2017,8,16,10,0,337.0,345.0,1.7,22.0,610.0,577.71,436.12
2017,8,16,10,15,356.0,353.0,1.7,22.0,642.5,615.77,463.45
2017,8,16,10,30,375.0,361.0,1.7,22.0,675.0,654.33,490.27
2017,8,16,10,45,599.5,252.0,1.75,22.5,769.5,752.57,563.42
2017,8,16,11,0,824.0,143.0,1.8,23.0,864.0,856.85,634.17
2017,8,16,11,15,828.0,144.0,1.85,23.0,878.5,885.0,651.76
2017,8,16,11,30,832.0,145.0,1.9,23.0,893.0,906.75,665.93
2017,8,16,11,45,837.0,143.5,2.0,23.5,901.0,927.63,678.86
2017,8,16,12,0,842.0,142.0,2.1,24.0,909.0,945.72,690.0
2017,8,16,12,15,842.0,142.0,2.15,24.0,908.5,957.64,698.04
2017,8,16,12,30,842.0,142.0,2.2,24.0,908.0,966.48,704.25
2017,8,16,12,45,843.0,139.5,2.3,24.5,901.0,970.65,706.71
2017,8,16,13,0,844.0,137.0,2.4,25.0,894.0,971.64,707.25
2017,8,16,13,15,840.5,136.0,2.45,25.0,878.5,966.6,704.89
2017,8,16,13,30,837.0,135.0,2.5,25.0,863.0,958.42,700.64
2017,8,16,13,45,832.0,133.0,2.6,25.0,840.5,944.67,693.29
2017,8,16,14,0,827.0,131.0,2.7,25.0,818.0,933.68,687.82
2017,8,16,14,15,818.5,129.5,2.75,24.5,788.5,911.24,675.68
2017,8,16,14,30,810.0,128.0,2.8,24.0,759.0,886.13,661.74
2017,8,16,14,45,801.0,124.5,2.85,24.0,724.0,855.88,642.94
2017,8,16,15,0,792.0,121.0,2.9,24.0,689.0,823.3,622.43
2017,8,16,15,15,777.0,118.5,2.95,23.5,648.0,784.68,598.69
2017,8,16,15,30,762.0,116.0,3.0,23.0,607.0,744.49,573.47
2017,8,16,15,45,745.0,111.5,3.1,23.0,562.5,699.28,543.33
2017,8,16,16,0,728.0,107.0,3.2,23.0,518.0,655.18,513.48
2017,8,16,16,15,703.0,102.5,3.25,22.5,470.0,602.96,476.48
2017,8,16,16,30,678.0,98.0,3.3,22.0,422.0,551.07,438.37
2017,8,16,16,45,646.0,92.5,3.35,21.5,372.0,494.57,395.47
2017,8,16,17,0,614.0,87.0,3.4,21.0,322.0,439.69,352.38
2017,8,16,17,15,568.0,80.0,3.35,20.0,272.0,378.2,303.07
2017,8,16,17,30,522.0,73.0,3.3,19.0,222.0,320.4,255.04
2017,8,16,17,45,456.0,63.5,3.3,18.5,174.5,256.2,200.23
2017,8,16,18,0,390.0,54.0,3.3,18.0,127.0,198.53,149.94
2017,8,16,18,15,294.0,41.0,3.15,17.5,86.0,134.68,95.42
2017,8,16,18,30,198.0,28.0,3.0,17.0,45.0,83.25,48.29
2017,8,16,18,45,99.0,14.0,2.9,16.5,22.5,30.2,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,86.0,16.5,2.1,15.5,24.5,12.84,0.0
2017,8,17,6,0,172.0,33.0,2.2,16.0,49.0,25.46,15.02
2017,8,17,6,15,257.0,47.5,2.15,16.5,89.5,35.85,25.4
2017,8,17,6,30,342.0,62.0,2.1,17.0,130.0,45.72,34.52
2017,8,17,6,45,406.5,73.0,2.05,17.5,177.0,75.02,45.98
2017,8,17,7,0,471.0,84.0,2.0,18.0,224.0,116.42,72.03
2017,8,17,7,15,238.0,108.0,1.9,18.5,179.0,132.05,94.12
2017,8,17,7,30,5.0,132.0,1.8,19.0,134.0,125.38,98.13
2017,8,17,7,45,11.0,152.5,1.75,19.5,157.5,146.88,114.93
2017,8,17,8,0,17.0,173.0,1.7,20.0,181.0,169.16,132.1
2017,8,17,8,15,23.0,195.0,1.65,20.5,207.5,193.56,150.73
2017,8,17,8,30,29.0,217.0,1.6,21.0,234.0,216.69,168.12
2017,8,17,8,45,38.5,243.0,1.55,21.5,267.5,248.12,191.7
2017,8,17,9,0,48.0,269.0,1.5,22.0,301.0,280.73,215.79
2017,8,17,9,15,58.5,294.0,1.5,22.5,335.0,314.11,240.19
2017,8,17,9,30,69.0,319.0,1.5,23.0,369.0,348.63,265.08
2017,8,17,9,45,141.5,345.0,1.5,23.5,454.5,427.61,323.41
2017,8,17,10,0,214.0,371.0,1.5,24.0,540.0,512.84,384.55
2017,8,17,10,15,472.0,278.0,1.55,24.0,666.5,633.1,475.21
2017,8,17,10,30,730.0,185.0,1.6,24.0,793.0,768.14,572.92
2017,8,17,10,45,739.0,185.5,1.65,24.5,815.5,802.46,593.33
2017,8,17,11,0,748.0,186.0,1.7,25.0,838.0,833.48,612.38
2017,8,17,11,15,753.0,187.5,1.75,25.0,853.0,861.24,630.41
2017,8,17,11,30,758.0,189.0,1.8,25.0,868.0,886.73,646.98
2017,8,17,11,45,762.5,188.0,1.9,25.5,876.0,906.86,659.35
2017,8,17,12,0,767.0,187.0,2.0,26.0,884.0,924.42,670.12
2017,8,17,12,15,767.0,187.0,2.1,26.0,883.5,935.98,678.41
2017,8,17,12,30,767.0,187.0,2.2,26.0,883.0,944.68,685.0
2017,8,17,12,45,782.0,176.0,2.3,26.0,880.0,953.8,692.0
2017,8,17,13,0,797.0,165.0,2.4,26.0,877.0,959.85,697.11
2017,8,17,13,15,792.5,164.0,2.45,26.0,861.5,954.15,694.26
2017,8,17,13,30,788.0,163.0,2.5,26.0,846.0,945.43,689.64
2017,8,17,13,45,782.0,160.5,2.6,26.0,823.0,930.72,681.64
2017,8,17,14,0,776.0,158.0,2.7,26.0,800.0,913.15,671.8
2017,8,17,14,15,767.0,156.0,2.75,25.5,770.5,890.58,659.54
2017,8,17,14,30,758.0,154.0,2.8,25.0,741.0,865.5,645.53
2017,8,17,14,45,746.0,150.5,2.85,25.0,706.0,833.81,625.67
2017,8,17,15,0,734.0,147.0,2.9,25.0,671.0,803.26,606.49
2017,8,17,15,15,718.0,143.0,2.9,24.5,630.5,763.86,581.81
2017,8,17,15,30,702.0,139.0,2.9,24.0,590.0,723.13,555.87
2017,8,17,15,45,681.0,134.5,2.95,24.0,545.0,676.96,524.75
2017,8,17,16,0,660.0,130.0,3.0,24.0,500.0,630.34,491.65
2017,8,17,16,15,633.0,124.0,3.0,23.5,452.5,577.85,454.14
2017,8,17,16,30,606.0,118.0,3.0,23.0,405.0,525.99,416.06
2017,8,17,16,45,569.5,110.5,3.05,22.5,355.5,467.88,372.12
2017,8,17,17,0,533.0,103.0,3.1,22.0,306.0,411.92,328.46
2017,8,17,17,15,485.0,94.0,3.1,21.0,257.0,348.8,278.28
2017,8,17,17,30,437.0,85.0,3.1,20.0,208.0,292.81,232.13
2017,8,17,17,45,370.5,72.5,3.15,19.5,161.5,230.29,179.29
2017,8,17,18,0,304.0,60.0,3.2,19.0,115.0,174.62,131.43
2017,8,17,18,15,217.5,43.5,3.1,18.5,76.5,116.07,81.91
2017,8,17,18,30,131.0,27.0,3.0,18.0,38.0,66.45,36.56
2017,8,17,18,45,65.5,13.5,2.95,18.0,19.0,23.95,0.0
2017,8,17,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,75.0,16.0,2.05,15.5,23.5,12.47,0.0
2017,8,18,6,0,150.0,32.0,2.2,16.0,47.0,24.69,14.19
2017,8,18,6,15,232.5,48.5,2.15,16.5,87.0,36.74,26.13
2017,8,18,6,30,315.0,65.0,2.1,17.0,127.0,48.19,36.66
2017,8,18,6,45,383.0,76.5,2.1,17.5,174.0,76.11,47.8
2017,8,18,7,0,451.0,88.0,2.1,18.0,221.0,116.97,73.4
2017,8,18,7,15,227.5,109.0,2.05,18.5,176.5,130.83,93.58
2017,8,18,7,30,4.0,130.0,2.0,19.0,132.0,123.35,96.55
2017,8,18,7,45,30.0,162.0,1.95,19.5,177.0,157.97,123.41
2017,8,18,8,0,56.0,194.0,1.9,20.0,222.0,198.06,154.45
2017,8,18,8,15,105.5,222.5,1.9,20.0,281.0,247.28,192.54
2017,8,18,8,30,155.0,251.0,1.9,20.0,340.0,300.44,233.65
2017,8,18,8,45,186.5,271.0,1.9,20.5,387.0,344.42,267.0
2017,8,18,9,0,218.0,291.0,1.9,21.0,434.0,391.49,302.25
2017,8,18,9,15,484.5,217.5,1.9,21.5,559.5,491.53,379.74
2017,8,18,9,30,751.0,144.0,1.9,22.0,685.0,616.47,473.71
2017,8,18,9,45,750.0,153.5,1.95,22.5,716.5,659.59,503.58
2017,8,18,10,0,749.0,163.0,2.0,23.0,748.0,700.67,531.88
2017,8,18,10,15,758.0,165.5,2.05,23.5,777.0,740.92,559.1
2017,8,18,10,30,767.0,168.0,2.1,24.0,806.0,779.57,583.8
2017,8,18,10,45,775.5,168.5,2.15,24.5,828.5,814.21,605.53
2017,8,18,11,0,784.0,169.0,2.2,25.0,851.0,846.98,625.85
2017,8,18,11,15,788.0,170.5,2.3,25.0,865.5,874.71,644.37
2017,8,18,11,30,792.0,172.0,2.4,25.0,880.0,900.0,661.34
2017,8,18,11,45,795.5,171.5,2.5,25.5,887.5,920.25,673.73
2017,8,18,12,0,799.0,171.0,2.6,26.0,895.0,937.78,684.39
2017,8,18,12,15,799.0,171.0,2.65,26.0,894.5,949.63,692.37
2017,8,18,12,30,799.0,171.0,2.7,26.0,894.0,958.5,698.55
2017,8,18,12,45,808.5,163.5,2.8,26.0,889.5,965.82,704.29
2017,8,18,13,0,818.0,156.0,2.9,26.0,885.0,970.0,708.09
2017,8,18,13,15,814.0,155.0,2.95,26.0,869.0,964.66,705.41
2017,8,18,13,30,810.0,154.0,3.0,26.0,853.0,956.22,700.87
2017,8,18,13,45,804.5,151.5,3.1,26.0,830.5,941.69,692.8
2017,8,18,14,0,799.0,149.0,3.2,26.0,808.0,924.23,682.83
2017,8,18,14,15,790.0,146.5,3.25,25.5,778.0,900.67,669.78
2017,8,18,14,30,781.0,144.0,3.3,25.0,748.0,874.53,654.92
2017,8,18,14,45,770.0,141.0,3.35,25.0,712.5,843.67,635.45
2017,8,18,15,0,759.0,138.0,3.4,25.0,677.0,810.65,614.39
2017,8,18,15,15,743.5,134.5,3.4,24.5,636.5,774.22,591.67
2017,8,18,15,30,728.0,131.0,3.4,24.0,596.0,733.56,565.64
2017,8,18,15,45,707.5,126.5,3.45,23.5,550.5,686.82,534.98
2017,8,18,16,0,687.0,122.0,3.5,23.0,505.0,639.53,502.53
2017,8,18,16,15,660.0,117.0,3.45,22.5,457.0,587.04,464.49
2017,8,18,16,30,633.0,112.0,3.4,22.0,409.0,535.13,425.88
2017,8,18,16,45,596.0,105.0,3.4,21.5,359.0,476.08,380.74
2017,8,18,17,0,559.0,98.0,3.4,21.0,309.0,419.2,335.9
2017,8,18,17,15,510.5,89.5,3.3,20.5,259.0,357.63,285.85
2017,8,18,17,30,462.0,81.0,3.2,20.0,209.0,298.07,236.07
2017,8,18,17,45,392.0,69.5,3.15,19.5,162.0,234.16,181.89
2017,8,18,18,0,322.0,58.0,3.1,19.0,115.0,177.49,133.05
2017,8,18,18,15,230.5,42.0,3.0,18.5,76.0,117.4,82.2
2017,8,18,18,30,139.0,26.0,2.9,18.0,37.0,66.06,33.96
2017,8,18,18,45,69.5,13.0,2.8,17.5,18.5,23.91,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,74.0,15.5,1.9,15.5,22.0,12.1,0.0
2017,8,19,6,0,148.0,31.0,2.0,16.0,44.0,23.93,13.36
2017,8,19,6,15,230.5,47.5,2.0,16.5,84.5,36.01,25.46
2017,8,19,6,30,313.0,64.0,2.0,17.0,125.0,47.5,36.03
2017,8,19,6,45,377.0,76.5,2.05,17.5,171.5,75.18,47.45
2017,8,19,7,0,441.0,89.0,2.1,18.0,218.0,116.07,73.16
2017,8,19,7,15,220.5,89.0,2.0,18.5,153.5,112.51,78.81
2017,8,19,7,30,0.0,89.0,1.9,19.0,89.0,85.45,65.62
2017,8,19,7,45,0.0,113.5,1.85,19.5,113.5,108.49,84.2
2017,8,19,8,0,0.0,138.0,1.8,20.0,138.0,131.64,102.45
2017,8,19,8,15,0.0,147.5,1.75,20.0,147.5,141.04,109.6
2017,8,19,8,30,0.0,157.0,1.7,20.0,157.0,150.41,116.7
2017,8,19,8,45,1.5,169.0,1.65,20.5,170.5,162.86,125.95
2017,8,19,9,0,3.0,181.0,1.6,21.0,184.0,175.5,135.25
2017,8,19,9,15,7.5,207.5,1.6,21.5,213.5,203.82,156.72
2017,8,19,9,30,12.0,234.0,1.6,22.0,243.0,232.7,178.28
2017,8,19,9,45,29.0,282.0,1.65,22.5,304.5,291.19,222.25
2017,8,19,10,0,46.0,330.0,1.7,23.0,366.0,351.87,266.82
2017,8,19,10,15,79.5,364.0,1.75,23.0,429.0,413.39,312.26
2017,8,19,10,30,113.0,398.0,1.8,23.0,492.0,479.75,360.46
2017,8,19,10,45,194.0,404.5,1.85,23.5,571.0,559.36,418.11
2017,8,19,11,0,275.0,411.0,1.9,24.0,650.0,646.74,479.67
2017,8,19,11,15,533.5,294.0,1.95,24.0,766.5,773.15,573.65
2017,8,19,11,30,792.0,177.0,2.0,24.0,883.0,904.27,664.15
2017,8,19,11,45,795.5,177.0,2.1,24.5,891.0,925.03,675.83
2017,8,19,12,0,799.0,177.0,2.2,25.0,899.0,943.07,686.89
2017,8,19,12,15,798.5,177.0,2.25,25.0,898.0,954.45,694.56
2017,8,19,12,30,798.0,177.0,2.3,25.0,897.0,962.83,700.46
2017,8,19,12,45,785.5,182.5,2.4,25.0,885.5,962.15,701.12
2017,8,19,13,0,773.0,188.0,2.5,25.0,874.0,958.38,699.94
2017,8,19,13,15,768.0,186.5,2.6,25.0,858.0,951.74,696.97
2017,8,19,13,30,763.0,185.0,2.7,25.0,842.0,942.13,692.14
2017,8,19,13,45,753.5,184.0,2.85,25.0,818.0,929.98,686.09
2017,8,19,14,0,744.0,183.0,3.0,25.0,794.0,911.1,675.54
2017,8,19,14,15,734.0,180.0,3.15,24.5,764.0,887.05,662.75
2017,8,19,14,30,724.0,177.0,3.3,24.0,734.0,860.61,648.17
2017,8,19,14,45,707.5,174.5,3.45,24.0,697.5,826.76,626.99
2017,8,19,15,0,691.0,172.0,3.6,24.0,661.0,791.22,604.37
2017,8,19,15,15,673.0,167.5,3.6,23.5,620.0,750.84,578.49
2017,8,19,15,30,655.0,163.0,3.6,23.0,579.0,709.35,550.96
2017,8,19,15,45,628.0,158.5,3.65,22.5,533.0,660.22,517.0
2017,8,19,16,0,601.0,154.0,3.7,22.0,487.0,611.18,482.29
2017,8,19,16,15,571.5,146.5,3.65,21.5,439.5,557.7,443.16
2017,8,19,16,30,542.0,139.0,3.6,21.0,392.0,502.54,401.8
2017,8,19,16,45,499.5,130.5,3.6,20.5,342.0,443.26,356.05
2017,8,19,17,0,457.0,122.0,3.6,20.0,292.0,386.98,311.37
2017,8,19,17,15,408.5,109.0,3.55,19.5,243.5,326.19,261.88
2017,8,19,17,30,360.0,96.0,3.5,19.0,195.0,269.73,214.67
2017,8,19,17,45,293.5,80.0,3.45,18.5,149.0,207.82,162.3
2017,8,19,18,0,227.0,64.0,3.4,18.0,103.0,148.51,111.79
2017,8,19,18,15,154.0,43.5,3.3,17.5,66.0,94.05,65.68
2017,8,19,18,30,81.0,23.0,3.2,17.0,29.0,45.63,20.34
2017,8,19,18,45,40.5,11.5,3.15,16.5,14.5,17.67,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,43.0,15.0,2.95,15.5,19.0,14.74,0.0
2017,8,20,6,0,86.0,30.0,3.1,16.0,38.0,24.96,13.86
2017,8,20,6,15,152.5,51.5,3.15,16.0,76.5,41.71,30.35
2017,8,20,6,30,219.0,73.0,3.2,16.0,115.0,57.82,45.16
2017,8,20,6,45,109.5,74.5,3.25,16.5,95.5,69.36,50.0
2017,8,20,7,0,0.0,76.0,3.3,17.0,76.0,72.34,55.42
2017,8,20,7,15,0.0,94.0,3.3,17.5,94.0,89.29,69.45
2017,8,20,7,30,0.0,112.0,3.3,18.0,112.0,106.36,83.29
2017,8,20,7,45,14.0,145.5,3.3,18.5,152.5,141.28,111.07
2017,8,20,8,0,28.0,179.0,3.3,19.0,193.0,175.67,138.12
2017,8,20,8,15,42.5,206.5,3.2,19.5,229.5,208.95,163.99
2017,8,20,8,30,57.0,234.0,3.1,20.0,266.0,244.05,191.03
2017,8,20,8,45,57.5,255.5,3.05,20.5,290.0,268.66,209.55
2017,8,20,9,0,58.0,277.0,3.0,21.0,314.0,293.4,227.88
2017,8,20,9,15,356.0,233.5,2.95,21.0,486.5,430.57,336.48
2017,8,20,9,30,654.0,190.0,2.9,21.0,659.0,596.95,463.96
2017,8,20,9,45,638.5,209.0,2.9,21.5,686.0,635.76,490.6
2017,8,20,10,0,623.0,228.0,2.9,22.0,713.0,671.84,515.26
2017,8,20,10,15,633.5,232.0,2.9,22.0,740.5,710.41,542.84
2017,8,20,10,30,644.0,236.0,2.9,22.0,768.0,748.03,569.31
2017,8,20,10,45,654.0,237.0,2.95,22.5,790.0,781.18,591.52
2017,8,20,11,0,664.0,238.0,3.0,23.0,812.0,812.92,612.47
2017,8,20,11,15,668.5,239.5,3.05,23.0,826.0,838.71,630.24
2017,8,20,11,30,673.0,241.0,3.1,23.0,840.0,862.45,646.56
2017,8,20,11,45,677.5,240.0,3.2,23.5,847.0,881.52,658.63
2017,8,20,12,0,682.0,239.0,3.3,24.0,854.0,898.25,668.99
2017,8,20,12,15,681.5,239.0,3.35,24.0,853.0,908.77,676.24
2017,8,20,12,30,681.0,239.0,3.4,24.0,852.0,916.65,681.86
2017,8,20,12,45,678.0,238.0,3.45,24.0,843.5,918.4,683.49
2017,8,20,13,0,675.0,237.0,3.5,24.0,835.0,917.42,683.44
2017,8,20,13,15,669.5,235.0,3.5,24.0,819.0,910.27,679.05
2017,8,20,13,30,664.0,233.0,3.5,24.0,803.0,900.45,673.01
2017,8,20,13,45,660.0,228.0,3.5,24.0,781.5,886.36,664.17
2017,8,20,14,0,656.0,223.0,3.5,24.0,760.0,869.7,653.69
2017,8,20,14,15,645.0,219.0,3.45,23.5,731.0,845.17,638.79
2017,8,20,14,30,634.0,215.0,3.4,23.0,702.0,818.54,622.14
2017,8,20,14,45,622.0,209.0,3.4,23.0,667.5,787.02,601.04
2017,8,20,15,0,610.0,203.0,3.4,23.0,633.0,753.83,578.57
2017,8,20,15,15,591.5,197.0,3.35,22.5,593.0,713.79,551.74
2017,8,20,15,30,573.0,191.0,3.3,22.0,553.0,669.92,521.79
2017,8,20,15,45,552.5,182.0,3.3,22.0,509.5,624.04,488.98
2017,8,20,16,0,532.0,173.0,3.3,22.0,466.0,578.06,455.49
2017,8,20,16,15,502.5,163.5,3.25,21.5,419.5,525.69,417.1
2017,8,20,16,30,473.0,154.0,3.2,21.0,373.0,474.56,378.71
2017,8,20,16,45,438.5,141.5,3.15,20.5,325.5,418.81,335.75
2017,8,20,17,0,404.0,129.0,3.1,20.0,278.0,365.42,293.46
2017,8,20,17,15,357.0,114.0,3.05,19.5,230.5,305.94,245.19
2017,8,20,17,30,310.0,99.0,3.0,19.0,183.0,250.73,199.2
2017,8,20,17,45,252.5,80.5,3.0,18.5,139.0,187.5,146.01
2017,8,20,18,0,195.0,62.0,3.0,18.0,95.0,135.48,101.58
2017,8,20,18,15,129.5,41.0,2.9,17.5,59.5,84.31,58.23
2017,8,20,18,30,64.0,20.0,2.8,17.0,24.0,37.88,13.8
2017,8,20,18,45,32.0,10.0,2.75,17.0,12.0,14.76,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
