Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,31.0,13.0,2.3,16.5,16.0,12.78,0.0
2017,8,21,6,0,62.0,26.0,2.4,17.0,32.0,21.79,11.04
2017,8,21,6,15,117.0,49.5,2.45,17.0,68.5,40.17,28.85
2017,8,21,6,30,172.0,73.0,2.5,17.0,105.0,57.78,44.92
2017,8,21,6,45,229.0,92.5,2.55,17.5,150.0,84.16,59.18
2017,8,21,7,0,286.0,112.0,2.6,18.0,195.0,121.84,84.46
2017,8,21,7,15,143.0,109.0,2.55,18.0,150.5,119.83,88.35
2017,8,21,7,30,0.0,106.0,2.5,18.0,106.0,100.92,78.72
2017,8,21,7,45,4.5,133.5,2.5,18.5,135.5,127.88,100.34
2017,8,21,8,0,9.0,161.0,2.5,19.0,165.0,155.53,122.13
2017,8,21,8,15,59.0,203.5,2.5,19.5,236.5,212.47,166.45
2017,8,21,8,30,109.0,246.0,2.5,20.0,308.0,277.19,216.49
2017,8,21,8,45,350.5,216.0,2.5,20.5,438.0,372.0,289.95
2017,8,21,9,0,592.0,186.0,2.5,21.0,568.0,492.96,382.91
2017,8,21,9,15,610.0,191.5,2.45,21.0,607.0,539.54,418.32
2017,8,21,9,30,628.0,197.0,2.4,21.0,646.0,586.65,453.66
2017,8,21,9,45,447.5,277.0,2.4,21.5,605.5,570.6,437.96
2017,8,21,10,0,267.0,357.0,2.4,22.0,565.0,538.11,409.57
2017,8,21,10,15,229.0,378.0,2.4,22.0,561.5,541.44,411.0
2017,8,21,10,30,191.0,399.0,2.4,22.0,558.0,542.53,410.4
2017,8,21,10,45,313.5,372.0,2.45,22.5,640.0,628.65,474.4
2017,8,21,11,0,436.0,345.0,2.5,23.0,722.0,722.05,541.47
2017,8,21,11,15,578.0,276.5,2.55,23.0,784.0,794.78,595.42
2017,8,21,11,30,720.0,208.0,2.6,23.0,846.0,871.22,649.77
2017,8,21,11,45,724.5,207.0,2.65,23.5,853.5,890.93,661.2
2017,8,21,12,0,729.0,206.0,2.7,24.0,861.0,908.15,671.47
2017,8,21,12,15,729.0,205.5,2.8,24.0,860.5,918.98,679.27
2017,8,21,12,30,729.0,205.0,2.9,24.0,860.0,927.01,685.37
2017,8,21,12,45,731.0,201.5,3.0,24.0,852.5,931.0,688.9
2017,8,21,13,0,733.0,198.0,3.1,24.0,845.0,932.1,690.65
2017,8,21,13,15,728.0,196.5,3.15,24.0,829.0,925.61,687.1
2017,8,21,13,30,723.0,195.0,3.2,24.0,813.0,916.28,681.8
2017,8,21,13,45,722.5,188.5,3.3,24.0,792.0,903.12,674.33
2017,8,21,14,0,722.0,182.0,3.4,24.0,771.0,887.11,665.0
2017,8,21,14,15,711.5,179.0,3.45,23.5,741.5,862.87,651.03
2017,8,21,14,30,701.0,176.0,3.5,23.0,712.0,836.35,635.43
2017,8,21,14,45,692.5,169.5,3.6,23.0,677.5,805.68,615.82
2017,8,21,15,0,684.0,163.0,3.7,23.0,643.0,772.95,594.61
2017,8,21,15,15,666.5,158.5,3.7,22.5,602.5,733.15,568.8
2017,8,21,15,30,649.0,154.0,3.7,22.0,562.0,692.24,541.53
2017,8,21,15,45,629.5,147.5,3.7,22.0,518.0,646.83,508.91
2017,8,21,16,0,610.0,141.0,3.7,22.0,474.0,601.0,475.38
2017,8,21,16,15,580.5,134.0,3.65,21.5,427.0,547.77,436.21
2017,8,21,16,30,551.0,127.0,3.6,21.0,380.0,495.52,396.79
2017,8,21,16,45,295.5,132.0,3.6,20.5,266.0,317.59,255.79
2017,8,21,17,0,40.0,137.0,3.6,20.0,152.0,163.54,129.62
2017,8,21,17,15,30.0,116.0,3.6,19.5,126.0,135.06,106.69
2017,8,21,17,30,20.0,95.0,3.6,19.0,100.0,104.08,81.1
2017,8,21,17,45,10.0,74.0,3.6,18.5,76.5,78.11,59.33
2017,8,21,18,0,0.0,53.0,3.6,18.0,53.0,53.04,38.18
2017,8,21,18,15,0.0,33.5,3.55,17.5,33.5,33.1,20.86
2017,8,21,18,30,0.0,14.0,3.5,17.0,14.0,13.51,0.68
2017,8,21,18,45,0.0,7.0,3.45,17.0,7.0,6.88,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,64.0,14.5,2.05,15.5,19.5,14.25,0.0
2017,8,22,6,0,128.0,29.0,2.1,16.0,39.0,22.48,11.27
2017,8,22,6,15,211.0,46.0,2.05,16.0,78.5,35.05,24.53
2017,8,22,6,30,294.0,63.0,2.0,16.0,118.0,47.0,35.67
2017,8,22,6,45,354.5,77.0,1.95,16.5,163.5,72.77,47.0
2017,8,22,7,0,415.0,91.0,1.9,17.0,209.0,113.16,72.34
2017,8,22,7,15,273.5,122.0,1.85,17.5,206.5,147.2,105.35
2017,8,22,7,30,132.0,153.0,1.8,18.0,204.0,164.7,125.82
2017,8,22,7,45,118.0,176.0,1.75,18.5,226.0,190.77,147.65
2017,8,22,8,0,104.0,199.0,1.7,19.0,248.0,217.48,169.38
2017,8,22,8,15,84.0,216.5,1.7,19.5,259.0,233.33,182.02
2017,8,22,8,30,64.0,234.0,1.7,20.0,270.0,246.95,192.37
2017,8,22,8,45,64.0,255.0,1.7,20.5,293.5,271.27,210.58
2017,8,22,9,0,64.0,276.0,1.7,21.0,317.0,295.64,228.46
2017,8,22,9,15,380.5,221.0,1.8,21.0,490.0,432.56,336.12
2017,8,22,9,30,697.0,166.0,1.9,21.0,663.0,599.82,463.12
2017,8,22,9,45,715.5,166.5,2.0,21.5,698.5,645.56,495.42
2017,8,22,10,0,734.0,167.0,2.1,22.0,734.0,691.11,527.8
2017,8,22,10,15,743.0,169.5,2.2,22.5,762.5,731.0,555.44
2017,8,22,10,30,752.0,172.0,2.3,23.0,791.0,768.81,580.45
2017,8,22,10,45,756.5,175.0,2.4,23.5,812.0,802.09,601.88
2017,8,22,11,0,761.0,178.0,2.5,24.0,833.0,833.32,621.8
2017,8,22,11,15,765.0,179.5,2.65,24.0,847.0,860.42,640.46
2017,8,22,11,30,769.0,181.0,2.8,24.0,861.0,885.13,657.57
2017,8,22,11,45,770.0,181.5,2.95,24.0,867.5,903.57,670.54
2017,8,22,12,0,771.0,182.0,3.1,24.0,874.0,919.26,681.81
2017,8,22,12,15,771.0,182.0,3.2,24.0,873.0,930.68,689.98
2017,8,22,12,30,771.0,182.0,3.3,24.0,872.0,939.2,696.35
2017,8,22,12,45,779.5,174.5,3.4,24.0,866.5,945.27,701.23
2017,8,22,13,0,788.0,167.0,3.5,24.0,861.0,948.28,704.19
2017,8,22,13,15,783.5,165.5,3.55,24.0,845.0,941.86,700.63
2017,8,22,13,30,779.0,164.0,3.6,24.0,829.0,932.42,695.22
2017,8,22,13,45,776.0,160.0,3.65,24.0,806.5,918.82,687.11
2017,8,22,14,0,773.0,156.0,3.7,24.0,784.0,902.3,677.09
2017,8,22,14,15,764.0,153.5,3.7,24.0,754.5,879.0,662.22
2017,8,22,14,30,755.0,151.0,3.7,24.0,725.0,853.19,645.67
2017,8,22,14,45,746.0,146.5,3.75,24.0,690.0,822.91,626.22
2017,8,22,15,0,737.0,142.0,3.8,24.0,655.0,793.53,607.31
2017,8,22,15,15,720.5,138.0,3.75,23.5,614.5,753.45,581.36
2017,8,22,15,30,704.0,134.0,3.7,23.0,574.0,712.07,554.19
2017,8,22,15,45,685.5,128.5,3.7,23.0,529.5,666.5,522.58
2017,8,22,16,0,667.0,123.0,3.7,23.0,485.0,620.3,488.98
2017,8,22,16,15,639.5,117.0,3.65,22.5,437.0,567.2,450.13
2017,8,22,16,30,612.0,111.0,3.6,22.0,389.0,514.8,410.78
2017,8,22,16,45,576.0,103.5,3.55,22.0,340.0,456.89,365.3
2017,8,22,17,0,540.0,96.0,3.5,22.0,291.0,401.13,320.32
2017,8,22,17,15,489.5,86.5,3.4,21.5,241.5,338.84,269.5
2017,8,22,17,30,439.0,77.0,3.3,21.0,192.0,278.97,219.33
2017,8,22,17,45,368.5,65.0,3.25,20.5,146.5,216.29,166.08
2017,8,22,18,0,298.0,53.0,3.2,20.0,101.0,161.0,118.49
2017,8,22,18,15,203.0,36.5,3.15,19.5,63.5,101.9,68.4
2017,8,22,18,30,108.0,20.0,3.1,19.0,26.0,48.97,9.44
2017,8,22,18,45,54.0,10.0,3.1,18.5,13.0,17.83,0.0
2017,8,22,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,81.0,13.5,3.2,15.5,20.0,13.27,0.0
2017,8,23,6,0,162.0,27.0,3.4,16.0,40.0,20.89,9.66
2017,8,23,6,15,254.5,42.5,3.4,16.5,80.5,32.29,22.04
2017,8,23,6,30,347.0,58.0,3.4,17.0,121.0,43.12,32.09
2017,8,23,6,45,414.5,69.0,3.45,17.5,168.5,67.82,41.55
2017,8,23,7,0,482.0,80.0,3.5,18.0,216.0,109.6,66.56
2017,8,23,7,15,241.0,74.5,3.45,18.5,142.5,98.42,66.32
2017,8,23,7,30,0.0,69.0,3.4,19.0,69.0,66.7,50.18
2017,8,23,7,45,0.0,87.0,3.35,19.5,87.0,83.88,64.14
2017,8,23,8,0,0.0,105.0,3.3,20.0,105.0,100.98,77.78
2017,8,23,8,15,8.0,151.0,3.15,20.0,155.5,147.25,114.88
2017,8,23,8,30,16.0,197.0,3.0,20.0,206.0,194.45,152.13
2017,8,23,8,45,16.5,210.5,2.95,20.5,220.5,208.94,162.81
2017,8,23,9,0,17.0,224.0,2.9,21.0,235.0,223.47,173.45
2017,8,23,9,15,18.0,238.5,2.85,21.5,250.5,239.27,184.98
2017,8,23,9,30,19.0,253.0,2.8,22.0,266.0,255.18,196.46
2017,8,23,9,45,33.0,290.0,2.75,22.5,314.5,301.63,231.35
2017,8,23,10,0,47.0,327.0,2.7,23.0,363.0,349.86,266.89
2017,8,23,10,15,52.0,345.0,2.7,23.0,387.0,374.39,284.74
2017,8,23,10,30,57.0,363.0,2.7,23.0,411.0,399.34,302.88
2017,8,23,10,45,440.0,256.5,2.75,23.5,633.5,621.8,475.01
2017,8,23,11,0,823.0,150.0,2.8,24.0,856.0,857.55,641.9
2017,8,23,11,15,827.0,151.0,2.8,24.0,870.5,885.61,658.38
2017,8,23,11,30,831.0,152.0,2.8,24.0,885.0,911.07,674.82
2017,8,23,11,45,637.5,256.5,2.85,24.0,821.5,859.22,638.84
2017,8,23,12,0,444.0,361.0,2.9,24.0,758.0,794.95,589.58
2017,8,23,12,15,439.0,362.5,3.0,24.0,754.5,800.2,594.13
2017,8,23,12,30,434.0,364.0,3.1,24.0,751.0,803.55,596.9
2017,8,23,12,45,446.0,348.5,3.25,24.5,743.0,804.05,597.7
2017,8,23,13,0,458.0,333.0,3.4,25.0,735.0,802.54,597.17
2017,8,23,13,15,637.5,242.5,3.55,24.5,790.5,884.52,661.43
2017,8,23,13,30,817.0,152.0,3.7,24.0,846.0,955.01,711.62
2017,8,23,13,45,812.5,149.5,3.85,24.0,823.0,941.09,703.32
2017,8,23,14,0,808.0,147.0,4.0,24.0,800.0,924.17,693.63
2017,8,23,14,15,798.5,145.0,4.1,23.5,770.0,900.27,680.22
2017,8,23,14,30,789.0,143.0,4.2,23.0,740.0,873.78,664.94
2017,8,23,14,45,780.0,138.5,4.35,23.0,704.5,842.61,645.18
2017,8,23,15,0,771.0,134.0,4.5,23.0,669.0,809.15,623.77
2017,8,23,15,15,754.5,130.5,4.5,22.5,627.0,768.55,597.51
2017,8,23,15,30,738.0,127.0,4.5,22.0,585.0,729.31,571.9
2017,8,23,15,45,722.5,120.5,4.5,22.0,540.5,683.58,540.0
2017,8,23,16,0,707.0,114.0,4.5,22.0,496.0,636.91,506.17
2017,8,23,16,15,679.0,109.0,4.45,21.5,446.5,582.94,466.22
2017,8,23,16,30,651.0,104.0,4.4,21.0,397.0,529.62,425.7
2017,8,23,16,45,348.5,119.5,4.4,20.5,274.5,339.85,274.6
2017,8,23,17,0,46.0,135.0,4.4,20.0,152.0,164.67,130.75
2017,8,23,17,15,36.5,114.0,4.3,19.5,126.0,136.17,107.68
2017,8,23,17,30,27.0,93.0,4.2,19.0,100.0,108.53,84.72
2017,8,23,17,45,16.5,72.5,4.1,18.5,76.5,79.18,60.03
2017,8,23,18,0,6.0,52.0,4.0,18.0,53.0,54.21,38.85
2017,8,23,18,15,3.0,32.5,3.9,17.5,33.0,33.13,20.38
2017,8,23,18,30,0.0,13.0,3.8,17.0,13.0,12.54,0.0
2017,8,23,18,45,0.0,6.5,3.75,17.0,6.5,6.39,0.0
2017,8,23,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.0,12.5,4.9,15.5,22.5,12.29,0.0
2017,8,24,6,0,256.0,25.0,5.1,16.0,45.0,19.43,8.13
2017,8,24,6,15,362.0,36.0,5.2,16.5,87.5,26.93,17.38
2017,8,24,6,30,468.0,47.0,5.3,17.0,130.0,33.92,24.02
2017,8,24,6,45,533.5,54.5,5.45,17.5,180.0,58.44,31.33
2017,8,24,7,0,599.0,62.0,5.6,18.0,230.0,103.43,56.86
2017,8,24,7,15,299.5,70.0,5.6,18.0,154.0,103.0,67.81
2017,8,24,7,30,0.0,78.0,5.6,18.0,78.0,75.21,57.5
2017,8,24,7,45,0.0,102.0,5.7,18.5,102.0,97.81,75.98
2017,8,24,8,0,0.0,126.0,5.8,19.0,126.0,120.5,94.21
2017,8,24,8,15,0.0,135.0,5.7,19.0,135.0,129.36,101.12
2017,8,24,8,30,0.0,144.0,5.6,19.0,144.0,138.21,107.96
2017,8,24,8,45,7.0,181.0,5.55,19.5,186.0,176.77,138.49
2017,8,24,9,0,14.0,218.0,5.5,20.0,228.0,216.23,169.29
2017,8,24,9,15,18.0,238.5,5.5,20.0,251.0,239.27,187.13
2017,8,24,9,30,22.0,259.0,5.5,20.0,274.0,262.76,205.25
2017,8,24,9,45,20.5,266.0,5.5,20.5,281.0,270.09,210.15
2017,8,24,10,0,19.0,273.0,5.5,21.0,288.0,277.22,214.89
2017,8,24,10,15,32.0,311.0,5.45,21.0,337.0,326.46,252.86
2017,8,24,10,30,45.0,349.0,5.4,21.0,386.0,376.26,290.78
2017,8,24,10,45,79.0,381.5,5.4,21.5,449.0,439.16,338.33
2017,8,24,11,0,113.0,414.0,5.4,22.0,512.0,507.99,389.46
2017,8,24,11,15,117.0,423.0,5.4,22.0,525.0,526.02,402.47
2017,8,24,11,30,121.0,432.0,5.4,22.0,538.0,543.91,415.53
2017,8,24,11,45,178.5,434.5,5.45,22.0,592.5,604.3,461.72
2017,8,24,12,0,236.0,437.0,5.5,22.0,647.0,666.07,508.35
2017,8,24,12,15,390.5,383.5,5.45,22.0,731.0,769.51,587.7
2017,8,24,12,30,545.0,330.0,5.4,22.0,815.0,874.88,666.51
2017,8,24,12,45,717.0,227.0,5.35,22.0,858.5,941.38,717.21
2017,8,24,13,0,889.0,124.0,5.3,22.0,902.0,992.86,752.55
2017,8,24,13,15,885.5,123.5,5.25,22.0,885.5,987.75,748.85
2017,8,24,13,30,882.0,123.0,5.2,22.0,869.0,979.33,743.33
2017,8,24,13,45,879.0,120.0,5.2,22.0,846.0,965.45,734.54
2017,8,24,14,0,876.0,117.0,5.2,22.0,823.0,948.34,723.63
2017,8,24,14,15,868.0,115.5,5.2,21.5,792.5,925.11,709.92
2017,8,24,14,30,860.0,114.0,5.2,21.0,762.0,899.04,694.19
2017,8,24,14,45,851.0,111.0,5.25,21.0,725.5,867.8,673.65
2017,8,24,15,0,842.0,108.0,5.3,21.0,689.0,839.04,654.81
2017,8,24,15,15,827.5,105.0,5.35,20.5,646.5,798.39,628.39
2017,8,24,15,30,813.0,102.0,5.4,20.0,604.0,756.02,600.33
2017,8,24,15,45,793.0,99.0,5.5,20.0,557.0,708.08,566.69
2017,8,24,16,0,773.0,96.0,5.6,20.0,510.0,659.36,531.89
2017,8,24,16,15,746.5,92.0,5.6,19.5,460.0,604.73,491.04
2017,8,24,16,30,720.0,88.0,5.6,19.0,410.0,552.38,450.46
2017,8,24,16,45,680.0,84.0,5.65,19.0,357.5,491.26,400.98
2017,8,24,17,0,640.0,80.0,5.7,19.0,305.0,432.5,352.05
2017,8,24,17,15,587.5,73.0,5.7,18.5,253.5,367.26,297.14
2017,8,24,17,30,535.0,66.0,5.7,18.0,202.0,306.43,244.31
2017,8,24,17,45,450.5,57.0,5.75,17.5,153.0,236.61,183.5
2017,8,24,18,0,366.0,48.0,5.8,17.0,104.0,175.37,129.56
2017,8,24,18,15,244.5,34.0,5.7,16.5,65.0,108.55,71.58
2017,8,24,18,30,123.0,20.0,5.6,16.0,26.0,50.45,0.0
2017,8,24,18,45,61.5,10.0,5.55,15.5,13.0,18.58,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,108.0,13.5,3.85,13.5,21.5,13.27,0.0
2017,8,25,6,0,216.0,27.0,4.0,14.0,43.0,21.04,8.8
2017,8,25,6,15,328.5,39.5,3.95,14.5,86.5,30.45,20.53
2017,8,25,6,30,441.0,52.0,3.9,15.0,130.0,38.7,28.43
2017,8,25,6,45,220.5,69.5,3.85,15.5,108.5,64.36,43.92
2017,8,25,7,0,0.0,87.0,3.8,16.0,87.0,81.64,63.43
2017,8,25,7,15,1.5,106.0,3.7,16.5,106.5,99.86,78.5
2017,8,25,7,30,3.0,125.0,3.6,17.0,126.0,118.39,93.53
2017,8,25,7,45,38.0,158.0,3.5,17.5,176.0,156.1,122.98
2017,8,25,8,0,73.0,191.0,3.4,18.0,226.0,200.2,157.62
2017,8,25,8,15,72.0,212.5,3.3,18.5,250.0,224.99,177.17
2017,8,25,8,30,71.0,234.0,3.2,19.0,274.0,249.75,196.34
2017,8,25,8,45,151.0,258.0,3.1,19.5,351.5,314.51,246.6
2017,8,25,9,0,231.0,282.0,3.0,20.0,429.0,388.89,303.68
2017,8,25,9,15,551.0,193.5,2.9,20.5,574.5,504.36,394.39
2017,8,25,9,30,871.0,105.0,2.8,21.0,720.0,648.96,504.62
2017,8,25,9,45,882.5,106.5,2.7,21.5,756.5,697.46,538.59
2017,8,25,10,0,894.0,108.0,2.6,22.0,793.0,744.73,569.89
2017,8,25,10,15,902.0,109.5,2.55,22.5,822.5,787.87,597.34
2017,8,25,10,30,910.0,111.0,2.5,23.0,852.0,829.04,622.98
2017,8,25,10,45,917.0,110.5,2.5,23.5,875.0,865.23,645.23
2017,8,25,11,0,924.0,110.0,2.5,24.0,898.0,898.94,665.63
2017,8,25,11,15,927.5,111.0,2.5,24.0,913.0,928.46,684.4
2017,8,25,11,30,931.0,112.0,2.5,24.0,928.0,955.02,701.22
2017,8,25,11,45,934.0,111.0,2.55,24.5,935.5,975.99,713.48
2017,8,25,12,0,937.0,110.0,2.6,25.0,943.0,993.73,723.71
2017,8,25,12,15,937.0,110.0,2.65,25.0,942.0,1006.3,732.13
2017,8,25,12,30,937.0,110.0,2.7,25.0,941.0,1015.42,738.47
2017,8,25,12,45,939.0,107.5,2.8,25.5,933.0,1020.33,741.27
2017,8,25,13,0,941.0,105.0,2.9,26.0,925.0,1021.67,741.91
2017,8,25,13,15,937.5,104.0,2.95,26.0,908.0,1015.73,738.99
2017,8,25,13,30,934.0,103.0,3.0,26.0,891.0,1006.26,733.96
2017,8,25,13,45,929.0,101.5,3.15,26.0,866.5,991.38,726.32
2017,8,25,14,0,924.0,100.0,3.3,26.0,842.0,973.14,716.47
2017,8,25,14,15,916.0,99.0,3.4,25.5,810.5,949.46,704.02
2017,8,25,14,30,908.0,98.0,3.5,25.0,779.0,922.79,689.46
2017,8,25,14,45,897.0,96.0,3.65,25.0,741.0,889.59,669.25
2017,8,25,15,0,886.0,94.0,3.8,25.0,703.0,853.89,647.09
2017,8,25,15,15,872.0,92.0,3.85,24.5,659.5,813.49,622.1
2017,8,25,15,30,858.0,90.0,3.9,24.0,616.0,771.24,595.4
2017,8,25,15,45,838.0,87.5,4.0,24.0,568.0,726.52,565.49
2017,8,25,16,0,818.0,85.0,4.1,24.0,520.0,676.58,531.25
2017,8,25,16,15,792.5,81.5,4.1,23.5,469.0,621.3,492.02
2017,8,25,16,30,767.0,78.0,4.1,23.0,418.0,566.23,450.82
2017,8,25,16,45,730.5,74.0,4.2,22.5,364.5,504.9,403.54
2017,8,25,17,0,694.0,70.0,4.3,22.0,311.0,447.16,357.31
2017,8,25,17,15,642.5,64.0,4.3,21.0,258.0,380.96,303.28
2017,8,25,17,30,591.0,58.0,4.3,20.0,205.0,319.03,250.72
2017,8,25,17,45,508.0,50.0,4.3,19.5,155.0,248.22,189.55
2017,8,25,18,0,425.0,42.0,4.3,19.0,105.0,185.88,134.8
2017,8,25,18,15,295.0,30.0,4.2,18.5,65.0,116.72,74.37
2017,8,25,18,30,165.0,18.0,4.1,18.0,25.0,55.86,0.0
2017,8,25,18,45,82.5,9.0,4.05,17.5,12.5,20.33,0.0
2017,8,25,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,117.0,12.0,2.6,15.5,20.5,11.8,0.0
2017,8,26,6,0,234.0,24.0,2.7,16.0,41.0,18.77,6.52
2017,8,26,6,15,346.0,35.5,2.65,16.5,83.5,26.78,17.17
2017,8,26,6,30,458.0,47.0,2.6,17.0,126.0,34.25,24.29
2017,8,26,6,45,529.0,54.0,2.6,17.5,176.0,56.16,30.41
2017,8,26,7,0,600.0,61.0,2.6,18.0,226.0,100.81,54.87
2017,8,26,7,15,646.0,66.5,2.5,18.5,278.0,148.66,90.24
2017,8,26,7,30,692.0,72.0,2.4,19.0,330.0,201.63,134.06
2017,8,26,7,45,725.5,76.0,2.35,20.0,382.0,256.98,181.7
2017,8,26,8,0,759.0,80.0,2.3,21.0,434.0,313.23,230.01
2017,8,26,8,15,782.5,83.5,2.3,21.5,483.0,368.28,277.21
2017,8,26,8,30,806.0,87.0,2.3,22.0,532.0,424.91,324.35
2017,8,26,8,45,824.0,89.5,2.3,23.0,578.0,479.28,367.63
2017,8,26,9,0,842.0,92.0,2.3,24.0,624.0,535.51,410.6
2017,8,26,9,15,855.0,94.0,2.25,24.5,665.5,586.77,449.05
2017,8,26,9,30,868.0,96.0,2.2,25.0,707.0,637.43,485.76
2017,8,26,9,45,869.5,102.0,2.2,26.0,740.0,683.42,517.05
2017,8,26,10,0,871.0,108.0,2.2,27.0,773.0,727.39,544.79
2017,8,26,10,15,879.0,109.5,2.2,27.5,802.5,769.63,571.33
2017,8,26,10,30,887.0,111.0,2.2,28.0,832.0,809.94,596.18
2017,8,26,10,45,892.0,112.0,2.2,28.5,854.0,845.19,617.36
2017,8,26,11,0,897.0,113.0,2.2,29.0,876.0,877.94,636.69
2017,8,26,11,15,900.5,113.5,2.25,29.0,890.5,906.22,654.73
2017,8,26,11,30,904.0,114.0,2.3,29.0,905.0,931.62,670.95
2017,8,26,11,45,905.5,114.5,2.4,29.5,912.0,952.18,683.22
2017,8,26,12,0,907.0,115.0,2.5,30.0,919.0,969.56,693.53
2017,8,26,12,15,690.5,231.0,2.65,30.0,842.5,904.53,652.75
2017,8,26,12,30,474.0,347.0,2.8,30.0,766.0,823.16,594.9
2017,8,26,12,45,687.5,231.0,2.95,30.0,832.0,915.23,663.46
2017,8,26,13,0,901.0,115.0,3.1,30.0,898.0,992.22,714.05
2017,8,26,13,15,897.0,114.0,3.25,30.0,881.0,985.9,710.94
2017,8,26,13,30,893.0,113.0,3.4,30.0,864.0,976.21,706.4
2017,8,26,13,45,887.0,112.0,3.55,30.0,839.5,961.32,698.52
2017,8,26,14,0,881.0,111.0,3.7,30.0,815.0,943.27,688.57
2017,8,26,14,15,872.5,109.5,3.7,30.0,784.0,919.33,673.86
2017,8,26,14,30,864.0,108.0,3.7,30.0,753.0,892.57,657.31
2017,8,26,14,45,852.5,106.0,3.75,30.0,716.0,860.01,637.07
2017,8,26,15,0,841.0,104.0,3.8,30.0,679.0,829.98,618.45
2017,8,26,15,15,826.0,101.5,3.75,29.5,636.5,789.42,593.17
2017,8,26,15,30,811.0,99.0,3.7,29.0,594.0,747.18,566.43
2017,8,26,15,45,791.0,96.0,3.7,29.0,546.5,699.27,534.35
2017,8,26,16,0,771.0,93.0,3.7,29.0,499.0,650.59,501.24
2017,8,26,16,15,744.0,89.0,3.6,28.5,449.0,595.73,462.06
2017,8,26,16,30,717.0,85.0,3.5,28.0,399.0,543.13,423.23
2017,8,26,16,45,680.5,79.5,3.45,27.5,347.0,482.54,377.29
2017,8,26,17,0,644.0,74.0,3.4,27.0,295.0,424.02,331.39
2017,8,26,17,15,590.5,67.5,3.25,26.0,243.5,358.95,279.33
2017,8,26,17,30,537.0,61.0,3.1,25.0,192.0,298.42,229.12
2017,8,26,17,45,457.0,51.5,3.0,24.0,144.0,230.11,171.88
2017,8,26,18,0,377.0,42.0,2.9,23.0,96.0,170.06,120.63
2017,8,26,18,15,251.0,28.5,2.85,22.0,58.0,103.47,63.22
2017,8,26,18,30,125.0,15.0,2.8,21.0,20.0,43.34,0.0
2017,8,26,18,45,62.5,7.5,2.75,20.5,10.0,7.37,0.0
2017,8,26,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,5,45,92.0,12.0,2.15,17.5,18.0,11.8,0.0
2017,8,27,6,0,184.0,24.0,2.2,18.0,36.0,18.66,5.61
2017,8,27,6,15,290.5,36.5,2.1,18.5,76.5,27.89,17.88
2017,8,27,6,30,397.0,49.0,2.0,19.0,117.0,36.25,25.78
2017,8,27,6,45,466.5,58.5,1.9,19.5,165.0,57.47,32.93
2017,8,27,7,0,536.0,68.0,1.8,20.0,213.0,100.53,56.82
2017,8,27,7,15,584.0,74.5,1.7,20.5,264.0,145.85,89.74
2017,8,27,7,30,632.0,81.0,1.6,21.0,315.0,196.57,130.84
2017,8,27,7,45,666.5,86.0,1.5,21.5,365.5,247.64,174.31
2017,8,27,8,0,701.0,91.0,1.4,22.0,416.0,302.1,220.52
2017,8,27,8,15,726.0,95.0,1.4,23.0,464.5,357.22,266.23
2017,8,27,8,30,751.0,99.0,1.4,24.0,513.0,411.99,310.24
2017,8,27,8,45,770.5,102.0,1.45,25.0,558.0,464.74,351.44
2017,8,27,9,0,790.0,105.0,1.5,26.0,603.0,518.21,391.65
2017,8,27,9,15,804.5,107.5,1.5,26.5,644.0,568.74,428.9
2017,8,27,9,30,819.0,110.0,1.5,27.0,685.0,618.95,464.71
2017,8,27,9,45,829.0,113.0,1.55,28.0,719.5,666.08,496.59
2017,8,27,10,0,839.0,116.0,1.6,29.0,754.0,711.49,525.76
2017,8,27,10,15,847.0,117.5,1.65,29.5,783.0,752.52,551.41
2017,8,27,10,30,855.0,119.0,1.7,30.0,812.0,791.71,575.56
2017,8,27,10,45,861.0,119.5,1.75,30.5,833.5,826.24,596.42
2017,8,27,11,0,867.0,120.0,1.8,31.0,855.0,858.43,615.61
2017,8,27,11,15,871.0,121.0,1.9,31.0,869.5,886.86,634.07
2017,8,27,11,30,875.0,122.0,2.0,31.0,884.0,912.53,650.82
2017,8,27,11,45,877.0,122.0,2.1,31.5,891.0,932.48,662.66
2017,8,27,12,0,879.0,122.0,2.2,32.0,898.0,949.35,672.64
2017,8,27,12,15,879.0,122.0,2.35,32.0,897.0,961.18,681.37
2017,8,27,12,30,879.0,122.0,2.5,32.0,896.0,969.75,688.16
2017,8,27,12,45,878.5,120.5,2.7,32.5,887.5,972.97,690.71
2017,8,27,13,0,878.0,119.0,2.9,33.0,879.0,972.85,691.19
2017,8,27,13,15,874.5,118.5,3.0,32.5,863.0,967.56,690.48
2017,8,27,13,30,871.0,118.0,3.1,32.0,847.0,958.99,687.77
2017,8,27,13,45,865.5,116.5,3.25,32.0,823.0,944.23,680.09
2017,8,27,14,0,860.0,115.0,3.4,32.0,799.0,926.36,670.41
2017,8,27,14,15,851.5,113.0,3.4,31.5,768.5,902.21,657.01
2017,8,27,14,30,843.0,111.0,3.4,31.0,738.0,875.31,641.76
2017,8,27,14,45,832.0,109.0,3.45,31.0,701.5,848.73,625.64
2017,8,27,15,0,821.0,107.0,3.5,31.0,665.0,814.64,604.33
2017,8,27,15,15,806.0,104.0,3.45,30.5,623.0,774.1,579.16
2017,8,27,15,30,791.0,101.0,3.4,30.0,581.0,731.94,552.55
2017,8,27,15,45,771.0,97.5,3.35,30.0,534.5,684.19,520.5
2017,8,27,16,0,751.0,94.0,3.3,30.0,488.0,635.72,487.4
2017,8,27,16,15,724.0,90.0,3.25,29.5,438.5,581.7,448.98
2017,8,27,16,30,697.0,86.0,3.2,29.0,389.0,530.1,411.13
2017,8,27,16,45,659.5,80.5,3.2,28.5,337.5,469.94,365.75
2017,8,27,17,0,622.0,75.0,3.2,28.0,286.0,411.99,320.5
2017,8,27,17,15,568.0,68.0,3.15,27.0,235.0,347.36,269.05
2017,8,27,17,30,514.0,61.0,3.1,26.0,184.0,287.36,219.5
2017,8,27,17,45,432.0,51.5,3.1,25.0,137.0,219.82,163.17
2017,8,27,18,0,350.0,42.0,3.1,24.0,90.0,160.76,113.05
2017,8,27,18,15,226.5,28.0,3.05,23.0,53.5,96.25,56.65
2017,8,27,18,30,103.0,14.0,3.0,22.0,17.0,32.82,0.0
2017,8,27,18,45,51.5,7.0,2.95,21.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,5,45,116.0,11.0,2.1,17.5,18.5,10.81,0.0
2017,8,28,6,0,232.0,22.0,2.2,18.0,37.0,17.12,3.84
2017,8,28,6,15,344.0,33.0,2.15,18.5,79.0,24.76,15.18
2017,8,28,6,30,456.0,44.0,2.1,19.0,121.0,31.86,21.96
2017,8,28,6,45,527.5,51.0,2.1,19.5,170.5,51.82,27.48
2017,8,28,7,0,599.0,58.0,2.1,20.0,220.0,96.28,51.02
2017,8,28,7,15,645.0,63.5,2.1,20.5,271.5,144.01,85.69
2017,8,28,7,30,691.0,69.0,2.1,21.0,323.0,199.06,130.71
2017,8,28,7,45,724.0,73.0,2.1,21.5,374.5,251.86,176.26
2017,8,28,8,0,757.0,77.0,2.1,22.0,426.0,307.84,224.56
2017,8,28,8,15,781.0,80.0,2.05,22.5,475.0,362.47,271.19
2017,8,28,8,30,805.0,83.0,2.0,23.0,524.0,418.73,317.74
2017,8,28,8,45,822.5,85.5,2.0,24.0,570.0,472.79,360.58
2017,8,28,9,0,840.0,88.0,2.0,25.0,616.0,528.64,403.03
2017,8,28,9,15,853.5,90.0,2.05,25.5,657.0,580.06,441.78
2017,8,28,9,30,867.0,92.0,2.1,26.0,698.0,630.91,478.93
2017,8,28,9,45,876.5,94.0,2.15,27.0,733.0,678.28,511.53
2017,8,28,10,0,886.0,96.0,2.2,28.0,768.0,724.24,540.68
2017,8,28,10,15,716.0,188.0,2.25,28.0,744.5,724.58,538.67
2017,8,28,10,30,546.0,280.0,2.3,28.0,721.0,708.84,523.88
2017,8,28,10,45,728.0,190.5,2.4,28.5,795.5,790.75,583.54
2017,8,28,11,0,910.0,101.0,2.5,29.0,870.0,874.68,637.65
2017,8,28,11,15,913.0,101.5,2.65,29.5,884.5,902.72,654.68
2017,8,28,11,30,916.0,102.0,2.8,30.0,899.0,927.81,670.21
2017,8,28,11,45,916.5,103.0,2.95,30.5,905.0,948.04,682.62
2017,8,28,12,0,917.0,104.0,3.1,31.0,911.0,965.01,692.99
2017,8,28,12,15,693.0,224.5,3.25,31.0,834.5,898.43,650.56
2017,8,28,12,30,469.0,345.0,3.4,31.0,758.0,815.24,590.73
2017,8,28,12,45,684.5,227.5,3.6,31.0,822.5,906.75,659.54
2017,8,28,13,0,900.0,110.0,3.8,31.0,887.0,983.0,710.33
2017,8,28,13,15,896.0,109.5,3.9,30.5,870.0,977.05,708.41
2017,8,28,13,30,892.0,109.0,4.0,30.0,853.0,967.74,704.98
2017,8,28,13,45,885.0,108.5,4.1,30.0,828.5,952.31,696.18
2017,8,28,14,0,878.0,108.0,4.2,30.0,804.0,933.75,685.37
2017,8,28,14,15,869.0,106.5,4.2,29.5,772.5,909.28,671.48
2017,8,28,14,30,860.0,105.0,4.2,29.0,741.0,882.01,655.68
2017,8,28,14,45,847.5,103.5,4.25,29.0,703.5,849.1,634.86
2017,8,28,15,0,835.0,102.0,4.3,29.0,666.0,818.78,615.73
2017,8,28,15,15,819.5,99.5,4.3,28.5,623.5,777.92,590.05
2017,8,28,15,30,804.0,97.0,4.3,28.0,581.0,735.44,562.89
2017,8,28,15,45,782.0,94.0,4.35,27.5,533.5,686.28,530.59
2017,8,28,16,0,760.0,91.0,4.4,27.0,486.0,636.54,497.13
2017,8,28,16,15,732.0,87.0,4.4,26.5,436.0,581.51,457.09
2017,8,28,16,30,704.0,83.0,4.4,26.0,386.0,528.86,417.56
2017,8,28,16,45,663.0,78.5,4.4,25.5,334.0,467.63,370.2
2017,8,28,17,0,622.0,74.0,4.4,25.0,282.0,408.95,323.26
2017,8,28,17,15,567.0,67.0,4.35,24.0,231.0,343.99,270.39
2017,8,28,17,30,512.0,60.0,4.3,23.0,180.0,283.79,219.63
2017,8,28,17,45,424.0,50.5,4.25,22.0,133.0,214.52,160.96
2017,8,28,18,0,336.0,41.0,4.2,21.0,86.0,154.41,109.35
2017,8,28,18,15,212.0,26.5,4.1,20.5,50.5,90.07,51.03
2017,8,28,18,30,88.0,12.0,4.0,20.0,15.0,27.78,0.0
2017,8,28,18,45,44.0,6.0,3.95,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.0,11.0,2.7,15.5,16.5,10.81,0.0
2017,8,29,6,0,172.0,22.0,2.8,16.0,33.0,17.11,2.88
2017,8,29,6,15,279.0,35.0,2.75,16.5,72.5,26.8,16.97
2017,8,29,6,30,386.0,48.0,2.7,17.0,112.0,35.69,25.46
2017,8,29,6,45,461.5,56.5,2.65,17.5,160.0,54.11,31.31
2017,8,29,7,0,537.0,65.0,2.6,18.0,208.0,96.34,54.09
2017,8,29,7,15,268.5,66.0,2.55,18.0,137.5,93.01,60.7
2017,8,29,7,30,0.0,67.0,2.5,18.0,67.0,64.76,48.8
2017,8,29,7,45,0.0,88.0,2.5,18.5,88.0,84.74,65.16
2017,8,29,8,0,0.0,109.0,2.5,19.0,109.0,104.66,81.15
2017,8,29,8,15,3.0,142.0,2.5,19.5,144.0,136.94,106.86
2017,8,29,8,30,6.0,175.0,2.5,20.0,179.0,169.69,132.49
2017,8,29,8,45,8.0,189.0,2.55,20.5,194.0,184.71,143.73
2017,8,29,9,0,10.0,203.0,2.6,21.0,209.0,199.96,155.08
2017,8,29,9,15,8.5,205.0,2.65,21.5,210.5,202.03,156.01
2017,8,29,9,30,7.0,207.0,2.7,22.0,212.0,203.85,156.78
2017,8,29,9,45,12.5,236.5,2.8,22.5,246.0,236.52,181.55
2017,8,29,10,0,18.0,266.0,2.9,23.0,280.0,269.81,206.43
2017,8,29,10,15,50.0,320.0,2.95,23.0,360.5,348.89,266.6
2017,8,29,10,30,82.0,374.0,3.0,23.0,441.0,429.99,326.99
2017,8,29,10,45,474.5,246.0,3.1,23.0,645.0,637.25,489.11
2017,8,29,11,0,867.0,118.0,3.2,23.0,849.0,854.27,644.98
2017,8,29,11,15,654.5,232.5,3.2,23.0,790.0,813.6,614.04
2017,8,29,11,30,442.0,347.0,3.2,23.0,731.0,754.79,566.74
2017,8,29,11,45,374.0,379.5,3.25,23.5,706.0,732.29,548.47
2017,8,29,12,0,306.0,412.0,3.3,24.0,681.0,711.02,530.61
2017,8,29,12,15,319.5,400.0,3.35,24.0,680.5,717.83,536.37
2017,8,29,12,30,333.0,388.0,3.4,24.0,680.0,723.43,541.17
2017,8,29,12,45,611.5,250.0,3.5,24.0,778.5,859.14,644.88
2017,8,29,13,0,890.0,112.0,3.6,24.0,877.0,973.98,723.55
2017,8,29,13,15,666.0,220.0,3.65,24.0,786.5,882.41,661.55
2017,8,29,13,30,442.0,328.0,3.7,24.0,696.0,778.06,584.42
2017,8,29,13,45,659.0,217.5,3.8,24.0,747.0,864.66,652.86
2017,8,29,14,0,876.0,107.0,3.9,24.0,798.0,929.0,697.76
2017,8,29,14,15,868.0,105.5,4.0,23.5,767.0,905.4,684.06
2017,8,29,14,30,860.0,104.0,4.1,23.0,736.0,878.98,668.92
2017,8,29,14,45,852.0,100.5,4.2,23.0,700.0,847.69,648.97
2017,8,29,15,0,844.0,97.0,4.3,23.0,664.0,813.88,627.1
2017,8,29,15,15,829.5,94.5,4.35,22.5,621.5,778.23,604.67
2017,8,29,15,30,815.0,92.0,4.4,22.0,579.0,736.13,577.26
2017,8,29,15,45,799.0,88.0,4.5,22.0,533.0,689.79,545.5
2017,8,29,16,0,783.0,84.0,4.6,22.0,487.0,642.38,512.34
2017,8,29,16,15,756.5,80.5,4.6,21.5,437.0,587.94,472.02
2017,8,29,16,30,730.0,77.0,4.6,21.0,387.0,533.89,430.53
2017,8,29,16,45,697.0,71.5,4.7,20.5,336.0,474.75,383.88
2017,8,29,17,0,664.0,66.0,4.8,20.0,285.0,418.98,338.12
2017,8,29,17,15,610.5,60.0,4.8,19.5,233.5,353.88,283.15
2017,8,29,17,30,557.0,54.0,4.8,19.0,182.0,293.37,230.3
2017,8,29,17,45,475.0,45.0,4.85,18.5,134.5,224.64,170.21
2017,8,29,18,0,393.0,36.0,4.9,18.0,87.0,164.5,116.73
2017,8,29,18,15,253.0,24.0,4.9,17.5,51.0,95.36,51.01
2017,8,29,18,30,113.0,12.0,4.9,17.0,15.0,31.94,0.0
2017,8,29,18,45,56.5,6.0,4.9,16.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,10.5,4.05,14.5,17.0,10.32,0.0
2017,8,30,6,0,218.0,21.0,4.2,15.0,34.0,16.44,1.37
2017,8,30,6,15,335.5,32.5,4.2,15.5,76.0,24.6,15.1
2017,8,30,6,30,453.0,44.0,4.2,16.0,118.0,32.19,22.48
2017,8,30,6,45,519.0,53.0,4.25,16.5,167.0,51.71,28.84
2017,8,30,7,0,585.0,62.0,4.3,17.0,216.0,96.84,53.05
2017,8,30,7,15,297.5,94.0,4.2,17.0,173.0,120.55,82.68
2017,8,30,7,30,10.0,126.0,4.1,17.0,130.0,120.41,94.98
2017,8,30,7,45,26.5,152.0,4.1,17.5,163.5,147.56,116.47
2017,8,30,8,0,43.0,178.0,4.1,18.0,197.0,178.94,141.28
2017,8,30,8,15,115.5,206.5,4.0,18.5,267.5,233.62,183.9
2017,8,30,8,30,188.0,235.0,3.9,19.0,338.0,298.24,234.5
2017,8,30,8,45,162.5,258.0,3.85,20.0,352.5,319.33,250.36
2017,8,30,9,0,137.0,281.0,3.8,21.0,367.0,337.75,263.51
2017,8,30,9,15,174.5,300.0,3.75,21.0,416.5,385.95,300.72
2017,8,30,9,30,212.0,319.0,3.7,21.0,466.0,437.52,340.06
2017,8,30,9,45,551.5,210.0,3.7,21.5,619.5,573.01,447.22
2017,8,30,10,0,891.0,101.0,3.7,22.0,773.0,730.54,566.06
2017,8,30,10,15,899.0,102.5,3.7,22.5,802.5,773.43,593.67
2017,8,30,10,30,907.0,104.0,3.7,23.0,832.0,814.32,620.21
2017,8,30,10,45,915.5,103.5,3.75,23.5,855.0,851.42,644.05
2017,8,30,11,0,924.0,103.0,3.8,24.0,878.0,886.13,666.05
2017,8,30,11,15,927.5,103.5,3.85,24.0,893.0,914.91,685.21
2017,8,30,11,30,931.0,104.0,3.9,24.0,908.0,940.7,702.39
2017,8,30,11,45,935.0,103.0,4.0,24.0,915.5,962.28,717.07
2017,8,30,12,0,939.0,102.0,4.1,24.0,923.0,980.62,729.68
2017,8,30,12,15,939.0,102.0,4.2,24.0,921.5,992.89,738.35
2017,8,30,12,30,939.0,102.0,4.3,24.0,920.0,1001.67,744.84
2017,8,30,12,45,930.0,106.0,4.4,24.5,909.0,1002.54,744.73
2017,8,30,13,0,921.0,110.0,4.5,25.0,898.0,999.87,742.42
2017,8,30,13,15,917.5,109.0,4.55,24.5,881.0,993.68,740.6
2017,8,30,13,30,914.0,108.0,4.6,24.0,864.0,984.03,736.71
2017,8,30,13,45,912.0,105.0,4.65,24.0,840.5,970.23,728.62
2017,8,30,14,0,910.0,102.0,4.7,24.0,817.0,953.03,718.31
2017,8,30,14,15,902.0,100.5,4.7,23.5,785.5,928.73,704.21
2017,8,30,14,30,894.0,99.0,4.7,23.0,754.0,901.49,688.04
2017,8,30,14,45,886.5,95.5,4.7,23.0,717.0,869.69,667.25
2017,8,30,15,0,879.0,92.0,4.7,23.0,680.0,835.24,644.5
2017,8,30,15,15,864.5,90.0,4.65,22.5,636.5,794.41,617.97
2017,8,30,15,30,850.0,88.0,4.6,22.0,593.0,751.81,589.83
2017,8,30,15,45,834.0,84.0,4.6,22.0,545.5,708.43,559.84
2017,8,30,16,0,818.0,80.0,4.6,22.0,498.0,659.57,525.33
2017,8,30,16,15,791.5,76.5,4.6,21.5,446.5,603.65,484.2
2017,8,30,16,30,765.0,73.0,4.6,21.0,395.0,548.06,441.58
2017,8,30,16,45,729.5,68.5,4.6,20.5,342.0,487.05,393.23
2017,8,30,17,0,694.0,64.0,4.6,20.0,289.0,427.91,344.63
2017,8,30,17,15,638.5,58.0,4.6,19.5,236.5,362.14,289.04
2017,8,30,17,30,583.0,52.0,4.6,19.0,184.0,299.52,234.36
2017,8,30,17,45,493.5,44.0,4.65,18.5,135.0,228.22,172.14
2017,8,30,18,0,404.0,36.0,4.7,18.0,86.0,166.29,117.06
2017,8,30,18,15,249.0,23.5,4.7,17.5,49.5,92.12,44.69
2017,8,30,18,30,94.0,11.0,4.7,17.0,13.0,27.24,0.0
2017,8,30,18,45,47.0,5.5,4.7,16.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
