Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,99.0,10.0,2.25,14.5,16.0,9.83,0.0
2017,8,31,6,0,198.0,20.0,2.2,15.0,32.0,15.61,0.0
2017,8,31,6,15,320.0,32.5,2.1,15.5,74.0,24.76,15.17
2017,8,31,6,30,442.0,45.0,2.0,16.0,116.0,33.29,23.43
2017,8,31,6,45,518.5,53.0,1.9,16.5,166.5,50.9,28.67
2017,8,31,7,0,595.0,61.0,1.8,17.0,217.0,95.9,51.99
2017,8,31,7,15,644.5,67.0,1.7,17.5,270.0,144.24,86.83
2017,8,31,7,30,694.0,73.0,1.6,18.0,323.0,198.11,130.85
2017,8,31,7,45,728.0,77.5,1.55,19.0,375.5,254.18,178.86
2017,8,31,8,0,762.0,82.0,1.5,20.0,428.0,311.14,227.56
2017,8,31,8,15,787.0,86.0,1.5,21.0,478.5,367.36,274.96
2017,8,31,8,30,812.0,90.0,1.5,22.0,529.0,425.34,322.15
2017,8,31,8,45,827.5,94.0,1.5,23.0,574.5,480.29,365.4
2017,8,31,9,0,843.0,98.0,1.5,24.0,620.0,535.43,407.04
2017,8,31,9,15,857.0,100.0,1.5,25.0,662.0,587.69,444.99
2017,8,31,9,30,871.0,102.0,1.5,26.0,704.0,639.92,481.42
2017,8,31,9,45,856.0,116.0,1.55,27.0,733.0,683.06,510.16
2017,8,31,10,0,841.0,130.0,1.6,28.0,762.0,723.34,535.96
2017,8,31,10,15,849.5,131.5,1.65,28.5,791.0,765.3,562.4
2017,8,31,10,30,858.0,133.0,1.7,29.0,820.0,805.44,587.17
2017,8,31,10,45,860.5,136.0,1.75,30.0,840.5,840.21,606.94
2017,8,31,11,0,863.0,139.0,1.8,31.0,861.0,872.42,624.85
2017,8,31,11,15,703.0,226.5,1.85,31.5,821.5,848.16,607.67
2017,8,31,11,30,543.0,314.0,1.9,32.0,782.0,810.89,578.31
2017,8,31,11,45,545.5,313.5,2.0,32.5,786.5,826.03,588.14
2017,8,31,12,0,548.0,313.0,2.1,33.0,791.0,839.16,596.18
2017,8,31,12,15,707.5,228.5,2.15,33.5,844.0,913.21,646.57
2017,8,31,12,30,867.0,144.0,2.2,34.0,897.0,975.42,684.15
2017,8,31,12,45,859.0,146.0,2.3,34.5,885.5,980.69,686.65
2017,8,31,13,0,851.0,148.0,2.4,35.0,874.0,977.17,684.34
2017,8,31,13,15,845.5,147.0,2.55,35.0,856.0,969.56,681.48
2017,8,31,13,30,840.0,146.0,2.7,35.0,838.0,958.71,676.62
2017,8,31,13,45,828.5,146.0,2.85,35.0,811.5,940.17,666.9
2017,8,31,14,0,817.0,146.0,3.0,35.0,785.0,918.73,655.29
2017,8,31,14,15,806.0,143.5,3.1,34.5,752.5,892.35,641.38
2017,8,31,14,30,795.0,141.0,3.2,34.0,720.0,863.39,625.64
2017,8,31,14,45,775.0,140.5,3.35,34.0,680.5,826.49,603.41
2017,8,31,15,0,755.0,140.0,3.5,34.0,641.0,791.17,581.95
2017,8,31,15,15,735.5,136.0,3.55,33.5,597.5,747.85,555.4
2017,8,31,15,30,716.0,132.0,3.6,33.0,554.0,703.41,527.61
2017,8,31,15,45,685.0,128.5,3.7,33.0,505.0,650.36,491.4
2017,8,31,16,0,654.0,125.0,3.8,33.0,456.0,597.66,454.23
2017,8,31,16,15,621.0,118.0,3.8,32.0,406.0,540.56,414.46
2017,8,31,16,30,588.0,111.0,3.8,31.0,356.0,484.74,374.25
2017,8,31,16,45,536.0,104.0,3.85,30.0,304.0,420.12,325.92
2017,8,31,17,0,484.0,97.0,3.9,29.0,252.0,357.31,277.35
2017,8,31,17,15,425.0,84.5,3.75,28.0,202.5,292.39,225.47
2017,8,31,17,30,366.0,72.0,3.6,27.0,153.0,233.05,176.65
2017,8,31,17,45,279.0,56.5,3.5,26.0,108.0,166.79,122.14
2017,8,31,18,0,192.0,41.0,3.4,25.0,63.0,109.97,75.05
2017,8,31,18,15,96.0,20.5,3.15,24.5,31.5,51.19,19.34
2017,8,31,18,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.0,1.65,21.5,10.5,7.86,0.0
2017,9,1,6,0,81.0,16.0,1.7,22.0,21.0,12.3,0.0
2017,9,1,6,15,166.0,34.5,1.9,22.5,56.5,26.41,15.87
2017,9,1,6,30,251.0,53.0,2.1,23.0,92.0,39.93,28.26
2017,9,1,6,45,312.0,68.5,2.3,24.0,136.5,58.89,37.79
2017,9,1,7,0,373.0,84.0,2.5,25.0,181.0,97.46,59.98
2017,9,1,7,15,423.5,95.5,2.4,25.5,229.0,138.3,88.7
2017,9,1,7,30,474.0,107.0,2.3,26.0,277.0,184.85,124.86
2017,9,1,7,45,507.0,118.0,2.2,27.0,324.5,232.12,163.3
2017,9,1,8,0,540.0,129.0,2.1,28.0,372.0,282.79,204.41
2017,9,1,8,15,569.5,136.5,2.0,29.0,419.0,332.59,244.24
2017,9,1,8,30,599.0,144.0,1.9,30.0,466.0,384.51,284.57
2017,9,1,8,45,618.0,151.5,1.8,31.0,509.0,433.84,321.7
2017,9,1,9,0,637.0,159.0,1.7,32.0,552.0,484.15,358.1
2017,9,1,9,15,655.0,163.5,1.6,32.5,592.0,531.76,392.01
2017,9,1,9,30,673.0,168.0,1.5,33.0,632.0,579.72,424.98
2017,9,1,9,45,676.5,177.0,1.45,34.0,663.5,622.58,452.52
2017,9,1,10,0,680.0,186.0,1.4,35.0,695.0,664.13,478.18
2017,9,1,10,15,691.0,189.0,1.35,35.5,723.5,703.88,503.03
2017,9,1,10,30,702.0,192.0,1.3,36.0,752.0,742.48,526.47
2017,9,1,10,45,710.0,194.0,1.3,36.5,773.5,776.3,546.78
2017,9,1,11,0,718.0,196.0,1.3,37.0,795.0,808.36,565.04
2017,9,1,11,15,723.0,197.5,1.45,37.0,809.0,835.38,582.86
2017,9,1,11,30,728.0,199.0,1.6,37.0,823.0,860.14,599.32
2017,9,1,11,45,733.0,198.0,1.75,37.5,830.5,879.93,611.47
2017,9,1,12,0,738.0,197.0,1.9,38.0,838.0,897.16,622.06
2017,9,1,12,15,738.0,197.0,2.05,37.5,836.5,908.07,631.42
2017,9,1,12,30,738.0,197.0,2.2,37.0,835.0,916.12,639.15
2017,9,1,12,45,720.0,204.0,2.4,37.0,821.5,911.56,638.18
2017,9,1,13,0,702.0,211.0,2.6,37.0,808.0,904.06,635.42
2017,9,1,13,15,696.5,209.5,2.7,37.0,791.0,896.7,632.02
2017,9,1,13,30,691.0,208.0,2.8,37.0,774.0,886.58,626.91
2017,9,1,13,45,681.0,205.5,2.9,37.0,750.0,868.54,616.78
2017,9,1,14,0,671.0,203.0,3.0,37.0,726.0,848.03,605.08
2017,9,1,14,15,659.0,199.0,3.05,36.5,695.0,821.82,590.56
2017,9,1,14,30,647.0,195.0,3.1,36.0,664.0,793.52,574.57
2017,9,1,14,45,624.0,193.0,3.2,35.5,626.0,756.09,551.87
2017,9,1,15,0,601.0,191.0,3.3,35.0,588.0,717.54,527.95
2017,9,1,15,15,580.5,184.0,3.25,34.5,546.5,671.62,498.16
2017,9,1,15,30,560.0,177.0,3.2,34.0,505.0,628.67,469.78
2017,9,1,15,45,519.0,173.0,3.2,34.0,457.0,574.01,431.38
2017,9,1,16,0,478.0,169.0,3.2,34.0,409.0,521.0,393.47
2017,9,1,16,15,445.5,157.0,3.1,33.0,362.0,466.71,355.39
2017,9,1,16,30,413.0,145.0,3.0,32.0,315.0,414.15,317.44
2017,9,1,16,45,355.5,132.0,2.9,31.5,264.5,348.99,268.11
2017,9,1,17,0,298.0,119.0,2.8,31.0,214.0,282.78,216.94
2017,9,1,17,15,251.5,99.0,2.65,30.0,168.5,225.3,171.74
2017,9,1,17,30,205.0,79.0,2.5,29.0,123.0,172.25,128.99
2017,9,1,17,45,144.0,55.0,2.35,28.0,82.0,114.05,82.0
2017,9,1,18,0,83.0,31.0,2.2,27.0,41.0,61.7,39.78
2017,9,1,18,15,41.5,15.5,2.1,26.5,20.5,28.44,5.7
2017,9,1,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,0.5,23.0,5.5,4.42,0.0
2017,9,2,6,0,32.0,9.0,0.5,23.0,11.0,7.82,0.0
2017,9,2,6,15,78.5,29.5,0.65,23.5,40.0,24.62,14.25
2017,9,2,6,30,125.0,50.0,0.8,24.0,69.0,40.6,28.7
2017,9,2,6,45,173.5,73.0,1.0,24.5,111.0,62.59,42.93
2017,9,2,7,0,222.0,96.0,1.2,25.0,153.0,98.02,66.02
2017,9,2,7,15,263.0,115.5,1.25,25.5,198.0,135.6,93.09
2017,9,2,7,30,304.0,135.0,1.3,26.0,243.0,178.04,125.56
2017,9,2,7,45,286.5,155.5,1.4,27.0,270.0,211.39,153.37
2017,9,2,8,0,269.0,176.0,1.5,28.0,297.0,242.75,179.13
2017,9,2,8,15,351.5,185.0,1.45,28.5,362.0,297.99,220.88
2017,9,2,8,30,434.0,194.0,1.4,29.0,427.0,360.79,268.05
2017,9,2,8,45,459.0,204.5,1.4,30.0,470.0,407.45,302.53
2017,9,2,9,0,484.0,215.0,1.4,31.0,513.0,455.99,337.4
2017,9,2,9,15,503.0,223.5,1.3,32.0,551.5,500.88,368.19
2017,9,2,9,30,522.0,232.0,1.2,33.0,590.0,546.57,398.37
2017,9,2,9,45,530.0,241.5,1.15,34.0,621.5,586.55,423.77
2017,9,2,10,0,538.0,251.0,1.1,35.0,653.0,625.97,447.94
2017,9,2,10,15,549.5,256.5,0.95,35.5,680.0,663.36,470.16
2017,9,2,10,30,561.0,262.0,0.8,36.0,707.0,700.06,491.04
2017,9,2,10,45,574.0,263.0,0.65,37.0,729.5,732.64,507.53
2017,9,2,11,0,587.0,264.0,0.5,38.0,752.0,765.09,523.13
2017,9,2,11,15,533.0,297.0,0.5,38.5,745.5,768.64,522.2
2017,9,2,11,30,479.0,330.0,0.5,39.0,739.0,768.83,519.49
2017,9,2,11,45,480.0,333.0,0.55,39.5,745.5,784.93,528.83
2017,9,2,12,0,481.0,336.0,0.6,40.0,752.0,799.25,536.88
2017,9,2,12,15,503.5,315.5,0.85,40.0,750.5,807.78,546.49
2017,9,2,12,30,526.0,295.0,1.1,40.0,749.0,814.36,554.71
2017,9,2,12,45,506.0,308.5,1.4,40.0,741.5,813.94,557.27
2017,9,2,13,0,486.0,322.0,1.7,40.0,734.0,811.4,558.13
2017,9,2,13,15,549.5,284.5,1.9,39.5,740.5,832.49,576.72
2017,9,2,13,30,613.0,247.0,2.1,39.0,747.0,852.71,594.57
2017,9,2,13,45,616.5,236.5,2.3,39.0,727.0,839.76,588.66
2017,9,2,14,0,620.0,226.0,2.5,39.0,707.0,824.15,581.16
2017,9,2,14,15,608.0,221.5,2.6,38.5,676.5,798.29,567.04
2017,9,2,14,30,596.0,217.0,2.7,38.0,646.0,770.5,551.48
2017,9,2,14,45,592.5,205.5,2.8,38.0,613.5,740.9,533.63
2017,9,2,15,0,589.0,194.0,2.9,38.0,581.0,709.26,514.12
2017,9,2,15,15,569.0,187.0,2.95,37.5,540.0,664.33,485.82
2017,9,2,15,30,549.0,180.0,3.0,37.0,499.0,622.16,458.73
2017,9,2,15,45,485.5,176.0,3.05,36.5,440.5,551.86,410.56
2017,9,2,16,0,422.0,172.0,3.1,36.0,382.0,485.07,363.72
2017,9,2,16,15,382.0,158.5,3.05,35.0,333.5,426.87,322.86
2017,9,2,16,30,342.0,145.0,3.0,34.0,285.0,364.05,277.41
2017,9,2,16,45,307.5,131.0,3.0,33.0,243.5,314.34,240.43
2017,9,2,17,0,273.0,117.0,3.0,32.0,202.0,267.46,204.45
2017,9,2,17,15,279.5,95.0,2.9,31.0,167.5,232.22,176.3
2017,9,2,17,30,286.0,73.0,2.8,30.0,133.0,201.19,149.92
2017,9,2,17,45,223.0,54.0,2.75,29.0,93.0,143.82,103.07
2017,9,2,18,0,160.0,35.0,2.7,28.0,53.0,93.07,60.87
2017,9,2,18,15,80.0,17.5,2.6,27.0,26.5,42.28,5.15
2017,9,2,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,3.2,21.0,3.0,2.95,0.0
2017,9,3,6,0,0.0,6.0,3.4,21.0,6.0,5.78,0.0
2017,9,3,6,15,0.0,21.5,3.35,21.5,21.5,20.75,11.1
2017,9,3,6,30,0.0,37.0,3.3,22.0,37.0,35.63,24.66
2017,9,3,6,45,0.0,57.5,3.3,22.5,57.5,54.3,38.97
2017,9,3,7,0,0.0,78.0,3.3,23.0,78.0,73.33,54.78
2017,9,3,7,15,4.0,99.5,3.15,23.5,101.0,94.02,71.48
2017,9,3,7,30,8.0,121.0,3.0,24.0,124.0,115.38,88.39
2017,9,3,7,45,4.0,88.5,2.85,24.5,90.0,86.15,64.6
2017,9,3,8,0,0.0,56.0,2.7,25.0,56.0,54.11,38.53
2017,9,3,8,15,145.5,136.0,2.6,25.5,214.0,180.56,137.14
2017,9,3,8,30,291.0,216.0,2.5,26.0,372.0,321.92,245.0
2017,9,3,8,45,278.5,240.5,2.4,26.5,400.0,356.28,270.85
2017,9,3,9,0,266.0,265.0,2.3,27.0,428.0,389.17,295.07
2017,9,3,9,15,287.5,280.5,2.2,27.5,467.5,431.44,325.76
2017,9,3,9,30,309.0,296.0,2.1,28.0,507.0,475.28,356.85
2017,9,3,9,45,334.5,306.5,2.05,28.5,545.5,518.35,386.97
2017,9,3,10,0,360.0,317.0,2.0,29.0,584.0,562.84,417.47
2017,9,3,10,15,341.5,336.5,1.9,29.0,597.5,584.78,431.44
2017,9,3,10,30,323.0,356.0,1.8,29.0,611.0,604.59,443.76
2017,9,3,10,45,182.0,352.5,1.75,29.5,497.5,497.4,365.22
2017,9,3,11,0,41.0,349.0,1.7,30.0,384.0,379.3,277.44
2017,9,3,11,15,195.5,366.5,1.65,30.5,533.0,537.44,392.56
2017,9,3,11,30,350.0,384.0,1.6,31.0,682.0,703.81,505.8
2017,9,3,11,45,234.0,403.0,1.55,31.5,603.0,621.93,445.62
2017,9,3,12,0,118.0,422.0,1.5,32.0,524.0,540.53,386.69
2017,9,3,12,15,131.0,423.0,1.6,32.0,536.0,557.38,399.59
2017,9,3,12,30,144.0,424.0,1.7,32.0,548.0,573.93,411.64
2017,9,3,12,45,200.0,414.0,1.8,32.5,584.0,619.12,443.59
2017,9,3,13,0,256.0,404.0,1.9,33.0,620.0,671.83,479.83
2017,9,3,13,15,399.5,346.0,2.05,33.0,674.5,746.8,534.89
2017,9,3,13,30,543.0,288.0,2.2,33.0,729.0,826.82,592.12
2017,9,3,13,45,501.5,289.5,2.4,33.0,687.0,785.56,565.6
2017,9,3,14,0,460.0,291.0,2.6,33.0,645.0,743.29,538.82
2017,9,3,14,15,496.0,270.0,2.75,32.5,637.5,745.82,544.53
2017,9,3,14,30,532.0,249.0,2.9,32.0,630.0,744.8,547.53
2017,9,3,14,45,525.0,230.0,3.1,32.0,589.5,705.7,522.86
2017,9,3,15,0,518.0,211.0,3.3,32.0,549.0,664.95,496.73
2017,9,3,15,15,499.0,208.0,3.45,31.0,515.5,630.76,475.73
2017,9,3,15,30,480.0,205.0,3.6,30.0,482.0,596.14,453.76
2017,9,3,15,45,461.5,191.5,3.75,29.5,439.5,550.32,422.4
2017,9,3,16,0,443.0,178.0,3.9,29.0,397.0,504.55,390.24
2017,9,3,16,15,410.5,164.5,3.95,28.0,350.5,450.26,351.14
2017,9,3,16,30,378.0,151.0,4.0,27.0,304.0,397.8,312.23
2017,9,3,16,45,341.5,134.0,4.05,26.5,257.5,335.19,263.77
2017,9,3,17,0,305.0,117.0,4.1,26.0,211.0,282.31,221.56
2017,9,3,17,15,256.0,97.0,4.05,25.0,165.5,223.69,174.1
2017,9,3,17,30,207.0,77.0,4.0,24.0,120.0,169.78,129.48
2017,9,3,17,45,151.0,54.5,4.0,23.0,81.0,115.39,84.24
2017,9,3,18,0,95.0,32.0,4.0,22.0,42.0,66.41,43.03
2017,9,3,18,15,47.5,16.0,3.8,21.5,21.0,29.86,0.0
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,12.0,4.0,1.55,18.5,4.5,3.93,0.0
2017,9,4,6,0,24.0,8.0,1.6,19.0,9.0,6.97,0.0
2017,9,4,6,15,67.5,28.5,1.7,19.5,37.5,23.81,13.57
2017,9,4,6,30,111.0,49.0,1.8,20.0,66.0,39.83,28.45
2017,9,4,6,45,65.5,69.5,1.9,20.5,80.5,60.5,43.58
2017,9,4,7,0,20.0,90.0,2.0,21.0,95.0,82.74,62.19
2017,9,4,7,15,37.0,112.0,2.1,21.5,124.5,106.84,81.06
2017,9,4,7,30,54.0,134.0,2.2,22.0,154.0,133.18,101.63
2017,9,4,7,45,142.0,156.5,2.35,22.5,217.5,177.78,134.54
2017,9,4,8,0,230.0,179.0,2.5,23.0,281.0,232.89,176.62
2017,9,4,8,15,265.5,196.5,2.65,23.5,327.0,276.57,211.17
2017,9,4,8,30,301.0,214.0,2.8,24.0,373.0,323.93,248.34
2017,9,4,8,45,253.0,243.0,2.95,24.5,385.0,346.43,266.15
2017,9,4,9,0,205.0,272.0,3.1,25.0,397.0,364.17,279.39
2017,9,4,9,15,136.0,285.0,3.25,25.5,370.5,349.59,267.44
2017,9,4,9,30,67.0,298.0,3.4,26.0,344.0,327.53,249.25
2017,9,4,9,45,37.0,252.5,3.6,26.5,278.5,268.71,203.94
2017,9,4,10,0,7.0,207.0,3.8,27.0,213.0,205.2,154.54
2017,9,4,10,15,3.5,152.0,3.85,27.0,155.0,149.85,111.89
2017,9,4,10,30,0.0,97.0,3.9,27.0,97.0,93.98,68.38
2017,9,4,10,45,0.0,115.0,3.95,27.5,115.0,111.49,81.79
2017,9,4,11,0,0.0,133.0,4.0,28.0,133.0,129.06,95.08
2017,9,4,11,15,19.0,244.0,3.9,28.0,260.5,254.27,190.79
2017,9,4,11,30,38.0,355.0,3.8,28.0,388.0,387.51,289.26
2017,9,4,11,45,19.0,229.5,3.7,28.0,246.0,245.2,183.26
2017,9,4,12,0,0.0,104.0,3.6,28.0,104.0,100.92,73.07
2017,9,4,12,15,0.0,118.0,3.5,28.0,118.0,114.63,83.77
2017,9,4,12,30,0.0,132.0,3.4,28.0,132.0,128.39,94.35
2017,9,4,12,45,29.5,254.5,3.35,28.0,279.5,283.8,213.06
2017,9,4,13,0,59.0,377.0,3.3,28.0,427.0,440.37,327.93
2017,9,4,13,15,167.5,378.0,3.4,27.5,514.5,553.34,413.16
2017,9,4,13,30,276.0,379.0,3.5,27.0,602.0,665.04,495.93
2017,9,4,13,45,151.0,336.0,3.6,27.0,457.5,493.18,370.97
2017,9,4,14,0,26.0,293.0,3.7,27.0,313.0,323.67,243.59
2017,9,4,14,15,76.0,313.0,3.75,26.5,368.0,390.35,296.42
2017,9,4,14,30,126.0,333.0,3.8,26.0,423.0,464.35,353.38
2017,9,4,14,45,159.5,314.0,3.9,26.0,421.5,470.09,359.32
2017,9,4,15,0,193.0,295.0,4.0,26.0,420.0,473.39,363.69
2017,9,4,15,15,119.0,263.0,3.9,25.5,338.5,375.27,289.77
2017,9,4,15,30,45.0,231.0,3.8,25.0,257.0,273.67,211.59
2017,9,4,15,45,220.5,202.5,3.75,25.0,312.0,381.94,300.14
2017,9,4,16,0,396.0,174.0,3.7,25.0,367.0,467.42,368.32
2017,9,4,16,15,307.0,165.5,3.55,24.5,305.5,378.05,299.11
2017,9,4,16,30,218.0,157.0,3.4,24.0,244.0,303.96,240.87
2017,9,4,16,45,178.5,140.0,3.25,23.5,204.5,248.31,196.85
2017,9,4,17,0,139.0,123.0,3.1,23.0,165.0,202.93,160.12
2017,9,4,17,15,166.5,99.5,2.9,22.5,140.0,182.43,142.7
2017,9,4,17,30,194.0,76.0,2.7,22.0,115.0,163.27,124.99
2017,9,4,17,45,127.5,52.0,2.55,22.0,74.5,104.52,75.98
2017,9,4,18,0,61.0,28.0,2.4,22.0,34.0,52.11,32.39
2017,9,4,18,15,30.5,14.0,2.25,22.0,17.0,21.68,0.0
2017,9,4,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.8,20.0,6.0,5.9,0.0
2017,9,5,6,0,0.0,12.0,1.9,20.0,12.0,11.58,0.0
2017,9,5,6,15,71.0,33.0,1.95,20.5,43.5,28.9,17.36
2017,9,5,6,30,142.0,54.0,2.0,21.0,75.0,43.61,31.47
2017,9,5,6,45,208.0,73.5,2.15,21.5,118.5,62.36,43.41
2017,9,5,7,0,274.0,93.0,2.3,22.0,162.0,98.24,65.4
2017,9,5,7,15,323.0,108.5,2.35,22.0,208.0,133.92,90.69
2017,9,5,7,30,372.0,124.0,2.4,22.0,254.0,177.93,125.11
2017,9,5,7,45,424.5,132.5,2.5,22.5,302.5,222.08,160.72
2017,9,5,8,0,477.0,141.0,2.6,23.0,351.0,271.83,201.44
2017,9,5,8,15,507.5,149.5,2.6,23.5,396.5,319.07,240.53
2017,9,5,8,30,538.0,158.0,2.6,24.0,442.0,369.03,281.03
2017,9,5,8,45,576.5,158.5,2.65,24.5,487.5,418.35,320.33
2017,9,5,9,0,615.0,159.0,2.7,25.0,533.0,469.89,360.46
2017,9,5,9,15,633.5,164.0,2.7,25.0,572.0,517.1,396.99
2017,9,5,9,30,652.0,169.0,2.7,25.0,611.0,564.75,433.02
2017,9,5,9,45,671.5,170.0,2.7,25.5,645.5,609.35,465.26
2017,9,5,10,0,691.0,171.0,2.7,26.0,680.0,653.89,496.7
2017,9,5,10,15,701.5,173.5,2.65,26.5,708.0,692.96,523.22
2017,9,5,10,30,712.0,176.0,2.6,27.0,736.0,730.79,548.29
2017,9,5,10,45,735.5,169.0,2.6,27.5,761.0,768.03,572.21
2017,9,5,11,0,759.0,162.0,2.6,28.0,786.0,802.86,593.88
2017,9,5,11,15,763.5,163.0,2.55,28.0,799.5,829.24,610.56
2017,9,5,11,30,768.0,164.0,2.5,28.0,813.0,853.2,625.61
2017,9,5,11,45,783.0,157.0,2.5,28.5,822.5,875.87,638.92
2017,9,5,12,0,798.0,150.0,2.5,29.0,832.0,896.06,650.56
2017,9,5,12,15,798.0,149.5,2.5,29.0,830.5,906.39,657.13
2017,9,5,12,30,798.0,149.0,2.5,29.0,829.0,913.67,661.9
2017,9,5,12,45,800.0,145.5,2.55,29.0,820.5,916.56,664.37
2017,9,5,13,0,802.0,142.0,2.6,29.0,812.0,916.3,664.96
2017,9,5,13,15,797.5,141.0,2.6,29.0,795.0,909.44,660.98
2017,9,5,13,30,793.0,140.0,2.6,29.0,778.0,899.51,655.16
2017,9,5,13,45,789.0,136.5,2.65,29.0,755.0,884.34,646.4
2017,9,5,14,0,785.0,133.0,2.7,29.0,732.0,866.22,635.77
2017,9,5,14,15,774.5,130.5,2.75,29.0,701.0,840.57,620.12
2017,9,5,14,30,764.0,128.0,2.8,29.0,670.0,812.46,602.8
2017,9,5,14,45,749.0,125.5,2.85,29.0,632.5,778.29,581.24
2017,9,5,15,0,734.0,123.0,2.9,29.0,595.0,742.28,558.23
2017,9,5,15,15,715.0,119.5,2.8,28.5,553.5,703.14,533.13
2017,9,5,15,30,696.0,116.0,2.7,28.0,512.0,660.31,505.09
2017,9,5,15,45,665.5,113.5,2.65,27.5,465.0,609.7,470.19
2017,9,5,16,0,635.0,111.0,2.6,27.0,418.0,559.51,434.39
2017,9,5,16,15,601.5,105.0,2.45,26.5,370.0,504.32,393.67
2017,9,5,16,30,568.0,99.0,2.3,26.0,322.0,450.54,352.9
2017,9,5,16,45,515.0,92.0,2.2,26.0,272.5,387.11,303.02
2017,9,5,17,0,462.0,85.0,2.1,26.0,223.0,325.29,253.23
2017,9,5,17,15,399.0,74.0,2.0,25.0,176.0,262.42,202.34
2017,9,5,17,30,336.0,63.0,1.9,24.0,129.0,205.71,155.1
2017,9,5,17,45,249.0,47.5,1.85,23.5,88.5,142.64,102.61
2017,9,5,18,0,162.0,32.0,1.8,23.0,48.0,89.19,56.14
2017,9,5,18,15,81.0,16.0,1.7,22.5,24.0,38.61,0.0
2017,9,5,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,5,45,28.5,6.5,2.15,17.5,7.5,6.39,0.0
2017,9,6,6,0,57.0,13.0,2.3,18.0,15.0,11.16,0.0
2017,9,6,6,15,142.5,32.0,2.3,18.5,49.5,24.71,13.95
2017,9,6,6,30,228.0,51.0,2.3,19.0,84.0,38.79,27.58
2017,9,6,6,45,295.5,66.5,2.3,19.5,128.0,54.44,36.61
2017,9,6,7,0,363.0,82.0,2.3,20.0,172.0,92.22,57.87
2017,9,6,7,15,232.0,109.0,2.25,20.0,171.5,124.54,87.66
2017,9,6,7,30,101.0,136.0,2.2,20.0,171.0,141.29,107.12
2017,9,6,7,45,50.5,125.5,2.2,20.5,143.0,129.86,99.8
2017,9,6,8,0,0.0,115.0,2.2,21.0,115.0,110.15,85.0
2017,9,6,8,15,0.0,128.0,2.2,21.5,128.0,122.73,94.73
2017,9,6,8,30,0.0,141.0,2.2,22.0,141.0,135.34,104.31
2017,9,6,8,45,26.0,196.0,2.25,22.5,212.0,198.71,153.85
2017,9,6,9,0,52.0,251.0,2.3,23.0,283.0,265.9,205.28
2017,9,6,9,15,38.5,253.0,2.3,23.5,278.0,264.25,202.96
2017,9,6,9,30,25.0,255.0,2.3,24.0,273.0,260.75,199.34
2017,9,6,9,45,65.5,298.5,2.35,24.5,347.0,331.57,252.85
2017,9,6,10,0,106.0,342.0,2.4,25.0,421.0,406.0,307.69
2017,9,6,10,15,182.0,354.5,2.45,25.0,495.0,482.09,364.43
2017,9,6,10,30,258.0,367.0,2.5,25.0,569.0,564.58,424.78
2017,9,6,10,45,268.5,369.0,2.6,25.5,584.5,586.34,439.34
2017,9,6,11,0,279.0,371.0,2.7,26.0,600.0,607.84,453.98
2017,9,6,11,15,501.0,282.5,2.8,26.0,701.5,723.9,541.72
2017,9,6,11,30,723.0,194.0,2.9,26.0,803.0,845.29,628.94
2017,9,6,11,45,720.5,197.0,3.0,26.5,807.5,862.04,638.42
2017,9,6,12,0,718.0,200.0,3.1,27.0,812.0,876.05,646.95
2017,9,6,12,15,717.0,200.0,3.15,27.0,809.5,885.53,653.51
2017,9,6,12,30,716.0,200.0,3.2,27.0,807.0,892.2,658.34
2017,9,6,12,45,566.0,271.5,3.3,27.0,748.0,828.17,613.4
2017,9,6,13,0,416.0,343.0,3.4,27.0,689.0,763.96,565.92
2017,9,6,13,15,567.5,262.5,3.5,27.0,723.5,821.79,611.99
2017,9,6,13,30,719.0,182.0,3.6,27.0,758.0,877.51,653.0
2017,9,6,13,45,535.5,255.5,3.7,27.0,677.0,777.38,582.26
2017,9,6,14,0,352.0,329.0,3.8,27.0,596.0,675.18,506.89
2017,9,6,14,15,399.0,297.0,3.8,26.5,588.0,676.88,512.09
2017,9,6,14,30,446.0,265.0,3.8,26.0,580.0,683.8,520.22
2017,9,6,14,45,536.0,217.5,3.85,26.0,575.0,697.33,533.59
2017,9,6,15,0,626.0,170.0,3.9,26.0,570.0,707.27,544.14
2017,9,6,15,15,533.5,184.5,3.8,25.5,508.5,627.72,486.27
2017,9,6,15,30,441.0,199.0,3.7,25.0,447.0,556.62,433.74
2017,9,6,15,45,478.0,173.5,3.65,24.5,421.0,538.21,422.6
2017,9,6,16,0,515.0,148.0,3.6,24.0,395.0,515.24,407.25
2017,9,6,16,15,480.5,138.0,3.5,23.5,348.0,460.61,365.9
2017,9,6,16,30,446.0,128.0,3.4,23.0,301.0,407.88,325.06
2017,9,6,16,45,398.5,115.5,3.3,22.5,253.5,347.77,277.32
2017,9,6,17,0,351.0,103.0,3.2,22.0,206.0,291.53,231.45
2017,9,6,17,15,295.0,86.5,3.1,21.5,161.0,231.49,181.54
2017,9,6,17,30,239.0,70.0,3.0,21.0,116.0,171.81,131.24
2017,9,6,17,45,172.5,49.5,2.95,20.5,77.0,115.36,83.57
2017,9,6,18,0,106.0,29.0,2.9,20.0,38.0,65.59,39.61
2017,9,6,18,15,53.0,14.5,2.85,19.5,19.0,25.02,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,1.5,3.45,17.5,1.5,1.47,0.0
2017,9,7,6,0,0.0,3.0,3.5,18.0,3.0,2.95,0.0
2017,9,7,6,15,0.0,10.5,3.5,18.0,10.5,10.12,2.28
2017,9,7,6,30,0.0,18.0,3.5,18.0,18.0,17.36,9.28
2017,9,7,6,45,0.0,28.5,3.5,18.5,28.5,27.5,17.3
2017,9,7,7,0,0.0,39.0,3.5,19.0,39.0,37.66,25.95
2017,9,7,7,15,0.0,50.0,3.45,19.5,50.0,48.3,34.87
2017,9,7,7,30,0.0,61.0,3.4,20.0,61.0,58.95,43.65
2017,9,7,7,45,0.0,65.5,3.35,20.5,65.5,63.31,47.06
2017,9,7,8,0,0.0,70.0,3.3,21.0,70.0,67.67,50.41
2017,9,7,8,15,0.0,91.0,3.25,21.0,91.0,87.89,66.78
2017,9,7,8,30,0.0,112.0,3.2,21.0,112.0,107.96,82.83
2017,9,7,8,45,0.0,100.5,3.15,21.5,100.5,97.14,73.64
2017,9,7,9,0,0.0,89.0,3.1,22.0,89.0,86.12,64.42
2017,9,7,9,15,0.0,120.5,3.05,22.0,120.5,116.47,88.56
2017,9,7,9,30,0.0,152.0,3.0,22.0,152.0,146.87,112.42
2017,9,7,9,45,0.0,107.5,3.0,22.5,107.5,104.06,78.05
2017,9,7,10,0,0.0,63.0,3.0,23.0,63.0,60.97,43.48
2017,9,7,10,15,2.0,122.0,2.95,23.0,124.0,119.65,90.09
2017,9,7,10,30,4.0,181.0,2.9,23.0,185.0,178.68,136.07
2017,9,7,10,45,8.0,214.5,2.9,23.0,221.5,214.89,163.89
2017,9,7,11,0,12.0,248.0,2.9,23.0,258.0,251.57,191.84
2017,9,7,11,15,12.0,250.5,2.85,23.0,261.0,254.68,193.95
2017,9,7,11,30,12.0,253.0,2.8,23.0,264.0,257.75,196.14
2017,9,7,11,45,13.0,255.0,2.8,23.5,266.5,261.18,198.33
2017,9,7,12,0,14.0,257.0,2.8,24.0,269.0,264.6,200.53
2017,9,7,12,15,11.0,235.0,2.75,24.0,244.5,240.36,182.07
2017,9,7,12,30,8.0,213.0,2.7,24.0,220.0,215.97,163.49
2017,9,7,12,45,12.5,249.0,2.7,24.0,260.0,256.43,194.52
2017,9,7,13,0,17.0,285.0,2.7,24.0,300.0,297.33,225.45
2017,9,7,13,15,23.0,299.5,2.7,23.5,319.0,318.12,241.75
2017,9,7,13,30,29.0,314.0,2.7,23.0,338.0,347.74,264.72
2017,9,7,13,45,19.0,268.5,2.75,23.0,284.5,283.37,216.31
2017,9,7,14,0,9.0,223.0,2.8,23.0,231.0,228.06,174.28
2017,9,7,14,15,7.0,207.5,2.8,23.0,213.5,210.7,161.25
2017,9,7,14,30,5.0,192.0,2.8,23.0,196.0,193.38,148.09
2017,9,7,14,45,3.5,182.5,2.8,23.0,185.5,182.66,140.02
2017,9,7,15,0,2.0,173.0,2.8,23.0,175.0,172.02,131.99
2017,9,7,15,15,50.5,210.5,2.8,22.5,239.5,255.84,199.85
2017,9,7,15,30,99.0,248.0,2.8,22.0,304.0,332.98,261.32
2017,9,7,15,45,101.0,224.0,2.8,22.0,276.5,305.65,240.68
2017,9,7,16,0,103.0,200.0,2.8,22.0,249.0,277.84,219.72
2017,9,7,16,15,167.5,174.5,2.8,21.5,243.5,292.97,233.75
2017,9,7,16,30,232.0,149.0,2.8,21.0,238.0,301.26,241.54
2017,9,7,16,45,203.5,131.5,2.8,21.0,201.0,256.58,205.19
2017,9,7,17,0,175.0,114.0,2.8,21.0,164.0,208.77,165.83
2017,9,7,17,15,145.5,92.0,2.85,20.5,128.0,163.89,128.43
2017,9,7,17,30,116.0,70.0,2.9,20.0,92.0,121.74,92.7
2017,9,7,17,45,73.5,49.0,2.95,19.5,61.5,79.57,57.05
2017,9,7,18,0,31.0,28.0,3.0,19.0,31.0,41.24,22.88
2017,9,7,18,15,15.5,14.0,3.0,18.5,15.5,16.85,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.5,3.2,15.5,6.5,0.0,0.0
2017,9,8,6,0,46.0,11.0,3.2,16.0,13.0,10.81,0.0
2017,9,8,6,15,131.0,30.5,3.1,16.5,46.5,23.61,12.66
2017,9,8,6,30,216.0,50.0,3.0,17.0,80.0,38.17,27.18
2017,9,8,6,45,279.0,67.5,2.95,17.5,123.5,54.11,37.39
2017,9,8,7,0,342.0,85.0,2.9,18.0,167.0,92.22,59.36
2017,9,8,7,15,171.0,76.0,2.7,18.0,117.0,88.37,61.09
2017,9,8,7,30,0.0,67.0,2.5,18.0,67.0,64.76,48.85
2017,9,8,7,45,0.0,83.0,2.35,18.5,83.0,79.96,61.29
2017,9,8,8,0,0.0,99.0,2.2,19.0,99.0,95.21,73.53
2017,9,8,8,15,0.0,123.5,2.0,19.5,123.5,118.5,92.1
2017,9,8,8,30,0.0,148.0,1.8,20.0,148.0,141.91,110.4
2017,9,8,8,45,3.0,167.5,1.6,20.5,169.5,162.13,125.83
2017,9,8,9,0,6.0,187.0,1.4,21.0,191.0,182.74,141.35
2017,9,8,9,15,5.5,190.0,1.3,21.5,194.0,186.07,143.2
2017,9,8,9,30,5.0,193.0,1.2,22.0,197.0,189.28,145.0
2017,9,8,9,45,12.0,227.0,1.2,22.5,236.0,227.12,173.62
2017,9,8,10,0,19.0,261.0,1.2,23.0,275.0,265.77,202.23
2017,9,8,10,15,36.5,300.5,1.25,23.0,328.5,320.33,243.01
2017,9,8,10,30,54.0,340.0,1.3,23.0,382.0,375.25,283.37
2017,9,8,10,45,68.5,360.0,1.4,23.5,415.0,409.95,308.11
2017,9,8,11,0,83.0,380.0,1.5,24.0,448.0,445.59,333.39
2017,9,8,11,15,421.5,277.5,1.65,24.0,628.5,649.56,488.16
2017,9,8,11,30,760.0,175.0,1.8,24.0,809.0,853.51,631.89
2017,9,8,11,45,763.0,174.5,2.0,24.5,815.0,871.76,642.37
2017,9,8,12,0,766.0,174.0,2.2,25.0,821.0,887.28,652.94
2017,9,8,12,15,765.0,173.5,2.4,25.0,818.5,896.27,660.51
2017,9,8,12,30,764.0,173.0,2.6,25.0,816.0,902.29,666.2
2017,9,8,12,45,755.0,175.5,2.8,25.5,804.5,900.93,665.73
2017,9,8,13,0,746.0,178.0,3.0,26.0,793.0,900.37,665.88
2017,9,8,13,15,740.5,176.5,3.1,25.5,775.5,892.33,662.99
2017,9,8,13,30,735.0,175.0,3.2,25.0,758.0,881.39,658.24
2017,9,8,13,45,729.5,171.0,3.35,25.0,734.0,864.93,648.8
2017,9,8,14,0,724.0,167.0,3.5,25.0,710.0,845.74,637.48
2017,9,8,14,15,712.5,163.5,3.5,24.5,679.0,819.2,621.49
2017,9,8,14,30,701.0,160.0,3.5,24.0,648.0,790.43,603.87
2017,9,8,14,45,690.0,154.0,3.5,24.0,612.0,757.29,581.88
2017,9,8,15,0,679.0,148.0,3.5,24.0,576.0,722.28,558.42
2017,9,8,15,15,658.5,143.0,3.4,23.5,534.0,679.38,529.4
2017,9,8,15,30,638.0,138.0,3.3,23.0,492.0,635.67,498.71
2017,9,8,15,45,618.0,130.0,3.2,23.0,447.5,588.51,464.0
2017,9,8,16,0,598.0,122.0,3.1,23.0,403.0,541.09,428.41
2017,9,8,16,15,562.5,114.5,3.0,22.5,355.0,484.72,385.81
2017,9,8,16,30,527.0,107.0,2.9,22.0,307.0,430.01,343.33
2017,9,8,16,45,486.5,96.0,2.85,22.0,259.0,368.6,293.92
2017,9,8,17,0,446.0,85.0,2.8,22.0,211.0,313.16,247.85
2017,9,8,17,15,380.5,72.5,2.8,21.5,164.0,249.04,194.3
2017,9,8,17,30,315.0,60.0,2.8,21.0,117.0,191.41,145.07
2017,9,8,17,45,228.5,43.5,2.8,20.5,77.5,129.53,92.64
2017,9,8,18,0,142.0,27.0,2.8,20.0,38.0,75.87,41.59
2017,9,8,18,15,71.0,13.5,2.8,19.5,19.0,27.16,0.0
2017,9,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,30.5,6.0,2.05,16.5,7.0,0.0,0.0
2017,9,9,6,0,61.0,12.0,2.1,17.0,14.0,11.8,0.0
2017,9,9,6,15,164.5,28.5,1.95,17.0,48.0,22.03,11.09
2017,9,9,6,30,268.0,45.0,1.8,17.0,82.0,34.18,23.73
2017,9,9,6,45,347.0,58.0,1.7,17.5,127.0,46.53,35.07
2017,9,9,7,0,426.0,71.0,1.6,18.0,172.0,85.55,50.99
2017,9,9,7,15,213.0,73.0,1.4,18.5,123.5,90.82,61.13
2017,9,9,7,30,0.0,75.0,1.2,19.0,75.0,72.17,54.78
2017,9,9,7,45,0.0,85.5,1.05,19.5,85.5,82.28,62.91
2017,9,9,8,0,0.0,96.0,0.9,20.0,96.0,92.39,70.85
2017,9,9,8,15,1.0,128.5,0.9,20.5,129.0,123.52,95.6
2017,9,9,8,30,2.0,161.0,0.9,21.0,162.0,154.89,119.99
2017,9,9,8,45,8.5,184.5,0.95,22.0,190.0,180.64,139.29
2017,9,9,9,0,15.0,208.0,1.0,23.0,218.0,207.19,158.92
2017,9,9,9,15,45.5,251.5,1.1,23.5,282.0,266.76,204.03
2017,9,9,9,30,76.0,295.0,1.2,24.0,346.0,330.09,250.97
2017,9,9,9,45,161.5,315.0,1.3,24.5,430.0,411.06,311.12
2017,9,9,10,0,247.0,335.0,1.4,25.0,514.0,500.2,375.76
2017,9,9,10,15,511.5,244.0,1.5,25.0,633.5,618.84,465.42
2017,9,9,10,30,776.0,153.0,1.6,25.0,753.0,751.95,561.84
2017,9,9,10,45,784.0,154.0,1.7,25.5,774.5,786.2,582.8
2017,9,9,11,0,792.0,155.0,1.8,26.0,796.0,818.4,603.2
2017,9,9,11,15,796.5,155.5,1.9,26.0,809.5,844.87,620.95
2017,9,9,11,30,801.0,156.0,2.0,26.0,823.0,868.78,637.08
2017,9,9,11,45,610.5,251.5,2.15,26.5,762.0,815.54,599.65
2017,9,9,12,0,420.0,347.0,2.3,27.0,701.0,749.99,550.14
2017,9,9,12,15,614.0,250.5,2.4,27.0,766.0,838.71,617.17
2017,9,9,12,30,808.0,154.0,2.5,27.0,831.0,921.81,673.68
2017,9,9,12,45,802.5,155.0,2.65,27.5,820.5,922.23,673.36
2017,9,9,13,0,797.0,156.0,2.8,28.0,810.0,919.48,671.79
2017,9,9,13,15,792.0,154.5,2.85,27.5,792.5,911.45,668.74
2017,9,9,13,30,787.0,153.0,2.9,27.0,775.0,900.34,663.78
2017,9,9,13,45,783.0,149.0,3.0,27.0,751.0,884.5,654.76
2017,9,9,14,0,779.0,145.0,3.1,27.0,727.0,865.71,643.8
2017,9,9,14,15,768.5,142.5,3.1,27.0,695.5,839.99,627.53
2017,9,9,14,30,758.0,140.0,3.1,27.0,664.0,815.02,611.81
2017,9,9,14,45,746.5,135.0,3.15,27.0,627.0,781.03,590.04
2017,9,9,15,0,735.0,130.0,3.2,27.0,590.0,745.02,566.72
2017,9,9,15,15,715.5,126.0,3.2,26.5,547.0,702.21,539.15
2017,9,9,15,30,696.0,122.0,3.2,26.0,504.0,658.39,510.07
2017,9,9,15,45,671.5,116.0,3.2,26.0,457.5,608.13,473.84
2017,9,9,16,0,647.0,110.0,3.2,26.0,411.0,557.83,436.77
2017,9,9,16,15,612.0,103.5,3.1,25.5,362.0,500.88,394.22
2017,9,9,16,30,577.0,97.0,3.0,25.0,313.0,445.46,351.6
2017,9,9,16,45,528.5,88.5,2.9,24.5,263.0,382.84,302.07
2017,9,9,17,0,480.0,80.0,2.8,24.0,213.0,323.8,253.88
2017,9,9,17,15,411.5,68.0,2.65,23.0,165.0,255.24,197.39
2017,9,9,17,30,343.0,56.0,2.5,22.0,117.0,195.68,146.95
2017,9,9,17,45,245.0,40.5,2.45,21.5,76.5,130.26,91.84
2017,9,9,18,0,147.0,25.0,2.4,21.0,36.0,73.29,36.04
2017,9,9,18,15,73.5,12.5,2.35,20.5,18.0,26.38,0.0
2017,9,9,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
