Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.0,4.5,1.4,17.5,5.0,0.0,0.0
2017,9,10,6,0,36.0,9.0,1.5,18.0,10.0,8.85,0.0
2017,9,10,6,15,119.0,28.0,1.45,18.5,41.5,21.68,10.34
2017,9,10,6,30,202.0,47.0,1.4,19.0,73.0,35.89,24.91
2017,9,10,6,45,269.0,64.0,1.4,19.5,116.5,50.24,37.94
2017,9,10,7,0,336.0,81.0,1.4,20.0,160.0,87.4,55.34
2017,9,10,7,15,389.5,94.0,1.2,20.5,207.0,127.33,82.92
2017,9,10,7,30,443.0,107.0,1.0,21.0,254.0,173.36,118.38
2017,9,10,7,45,480.5,117.5,0.85,21.5,301.5,219.29,155.87
2017,9,10,8,0,518.0,128.0,0.7,22.0,349.0,269.12,196.6
2017,9,10,8,15,549.0,136.0,0.6,23.0,396.0,318.06,235.8
2017,9,10,8,30,580.0,144.0,0.5,24.0,443.0,370.35,276.21
2017,9,10,8,45,602.5,151.0,0.45,25.0,486.0,419.62,313.22
2017,9,10,9,0,625.0,158.0,0.4,26.0,529.0,470.23,349.7
2017,9,10,9,15,643.5,163.0,0.4,26.5,568.0,517.76,383.77
2017,9,10,9,30,662.0,168.0,0.4,27.0,607.0,565.69,417.04
2017,9,10,9,45,720.0,150.5,0.45,28.0,651.0,617.28,452.29
2017,9,10,10,0,778.0,133.0,0.5,29.0,695.0,671.61,488.42
2017,9,10,10,15,787.5,135.0,0.5,29.5,723.0,711.99,513.65
2017,9,10,10,30,797.0,137.0,0.5,30.0,751.0,750.77,536.46
2017,9,10,10,45,627.0,224.5,0.55,31.0,715.5,731.89,519.73
2017,9,10,11,0,457.0,312.0,0.6,32.0,680.0,698.51,492.63
2017,9,10,11,15,456.5,318.0,0.7,32.0,691.0,718.84,507.18
2017,9,10,11,30,456.0,324.0,0.8,32.0,702.0,737.56,520.03
2017,9,10,11,45,478.5,308.5,0.9,32.5,707.5,753.3,530.87
2017,9,10,12,0,501.0,293.0,1.0,33.0,713.0,767.65,540.84
2017,9,10,12,15,666.0,214.5,1.15,33.0,771.0,848.35,597.92
2017,9,10,12,30,831.0,136.0,1.3,33.0,829.0,922.39,645.3
2017,9,10,12,45,827.0,136.0,1.45,33.5,818.5,923.09,645.85
2017,9,10,13,0,823.0,136.0,1.6,34.0,808.0,920.54,645.21
2017,9,10,13,15,818.0,135.0,1.8,34.0,790.0,912.79,643.19
2017,9,10,13,30,813.0,134.0,2.0,34.0,772.0,901.9,639.1
2017,9,10,13,45,808.0,131.0,2.2,34.0,748.0,885.76,631.53
2017,9,10,14,0,803.0,128.0,2.4,34.0,724.0,866.65,621.9
2017,9,10,14,15,792.5,125.5,2.5,33.5,692.0,840.4,607.97
2017,9,10,14,30,782.0,123.0,2.6,33.0,660.0,811.64,592.21
2017,9,10,14,45,770.5,119.0,2.75,33.0,623.0,778.09,572.11
2017,9,10,15,0,759.0,115.0,2.9,33.0,586.0,742.46,550.29
2017,9,10,15,15,740.0,111.5,2.95,32.5,543.0,699.78,523.83
2017,9,10,15,30,721.0,108.0,3.0,32.0,500.0,658.51,497.88
2017,9,10,15,45,612.5,122.5,3.1,32.0,435.0,572.39,436.05
2017,9,10,16,0,504.0,137.0,3.2,32.0,370.0,489.18,374.73
2017,9,10,16,15,313.5,143.0,3.2,31.0,282.0,351.23,271.29
2017,9,10,16,30,123.0,149.0,3.2,30.0,194.0,232.21,178.9
2017,9,10,16,45,109.0,127.0,3.2,29.5,162.5,195.77,150.74
2017,9,10,17,0,95.0,105.0,3.2,29.0,131.0,160.41,122.59
2017,9,10,17,15,77.0,83.0,3.1,28.0,101.0,124.58,93.67
2017,9,10,17,30,59.0,61.0,3.0,27.0,71.0,90.31,65.53
2017,9,10,17,45,29.5,41.0,2.9,26.0,46.0,52.91,34.93
2017,9,10,18,0,0.0,21.0,2.8,25.0,21.0,20.6,5.41
2017,9,10,18,15,0.0,10.5,2.75,24.5,10.5,10.32,0.0
2017,9,10,18,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.5,3.85,19.5,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,4.1,20.0,11.0,10.81,0.0
2017,9,11,6,15,103.5,27.0,4.05,20.0,40.5,22.56,10.38
2017,9,11,6,30,207.0,43.0,4.0,20.0,70.0,32.7,22.01
2017,9,11,6,45,262.0,59.5,4.0,20.5,110.0,46.09,34.15
2017,9,11,7,0,317.0,76.0,4.0,21.0,150.0,81.45,51.05
2017,9,11,7,15,359.5,89.5,3.95,21.0,193.0,119.21,77.67
2017,9,11,7,30,402.0,103.0,3.9,21.0,236.0,161.83,111.39
2017,9,11,7,45,261.0,139.5,3.85,21.5,231.5,187.93,139.47
2017,9,11,8,0,120.0,176.0,3.8,22.0,227.0,197.46,152.1
2017,9,11,8,15,227.0,187.0,3.7,22.5,298.0,252.44,194.23
2017,9,11,8,30,334.0,198.0,3.6,23.0,369.0,320.26,246.92
2017,9,11,8,45,310.0,224.0,3.55,23.5,394.0,353.15,273.02
2017,9,11,9,0,286.0,250.0,3.5,24.0,419.0,383.35,296.15
2017,9,11,9,15,314.0,263.0,3.4,24.5,460.5,427.53,329.42
2017,9,11,9,30,342.0,276.0,3.3,25.0,502.0,473.77,363.53
2017,9,11,9,45,331.0,296.0,3.25,25.5,524.0,503.41,384.28
2017,9,11,10,0,320.0,316.0,3.2,26.0,546.0,531.5,403.44
2017,9,11,10,15,566.0,220.0,3.15,26.0,646.5,634.63,483.2
2017,9,11,10,30,812.0,124.0,3.1,26.0,747.0,747.8,566.18
2017,9,11,10,45,820.0,124.5,3.05,26.5,768.0,782.39,587.34
2017,9,11,11,0,828.0,125.0,3.0,27.0,789.0,812.02,605.41
2017,9,11,11,15,832.0,125.5,2.9,27.5,802.5,838.22,620.69
2017,9,11,11,30,836.0,126.0,2.8,28.0,816.0,861.72,634.02
2017,9,11,11,45,598.5,250.5,2.75,28.5,746.5,801.7,589.91
2017,9,11,12,0,361.0,375.0,2.7,29.0,677.0,718.43,525.22
2017,9,11,12,15,301.0,388.0,2.65,29.0,639.0,683.59,500.27
2017,9,11,12,30,241.0,401.0,2.6,29.0,601.0,638.95,468.17
2017,9,11,12,45,301.0,380.0,2.6,29.0,626.5,683.31,500.92
2017,9,11,13,0,361.0,359.0,2.6,29.0,652.0,718.74,526.93
2017,9,11,13,15,249.0,368.0,2.6,29.0,568.0,625.45,460.14
2017,9,11,13,30,137.0,377.0,2.6,29.0,484.0,523.7,386.69
2017,9,11,13,45,204.0,357.5,2.65,29.5,511.0,563.32,417.23
2017,9,11,14,0,271.0,338.0,2.7,30.0,538.0,609.28,450.9
2017,9,11,14,15,143.5,287.5,2.7,30.0,393.5,430.34,321.78
2017,9,11,14,30,16.0,237.0,2.7,30.0,249.0,249.19,185.9
2017,9,11,14,45,89.0,258.0,2.75,30.0,314.5,340.18,257.0
2017,9,11,15,0,162.0,279.0,2.8,30.0,380.0,428.84,324.13
2017,9,11,15,15,81.0,145.0,2.8,29.5,195.5,215.19,164.41
2017,9,11,15,30,0.0,11.0,2.8,29.0,11.0,10.62,2.84
2017,9,11,15,45,34.0,98.5,2.8,29.0,114.0,122.14,92.58
2017,9,11,16,0,68.0,186.0,2.8,29.0,217.0,239.14,184.1
2017,9,11,16,15,34.0,95.5,2.7,28.5,111.0,116.88,88.58
2017,9,11,16,30,0.0,5.0,2.6,28.0,5.0,4.82,0.0
2017,9,11,16,45,0.0,4.0,2.55,27.5,4.0,3.86,0.0
2017,9,11,17,0,0.0,3.0,2.5,27.0,3.0,2.89,0.0
2017,9,11,17,15,0.0,2.0,2.45,26.0,2.0,1.93,0.0
2017,9,11,17,30,0.0,1.0,2.4,25.0,1.0,0.96,0.0
2017,9,11,17,45,0.0,0.5,2.35,24.0,0.5,0.48,0.0
2017,9,11,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,7.86,0.0
2017,9,12,6,15,66.5,27.5,2.05,19.0,36.0,22.93,10.13
2017,9,12,6,30,133.0,47.0,2.1,19.0,64.0,38.25,26.75
2017,9,12,6,45,197.0,65.5,2.15,19.5,103.5,53.25,40.44
2017,9,12,7,0,261.0,84.0,2.2,20.0,143.0,86.88,57.7
2017,9,12,7,15,321.5,94.5,2.2,20.5,186.5,118.43,78.71
2017,9,12,7,30,382.0,105.0,2.2,21.0,230.0,159.46,109.98
2017,9,12,7,45,302.0,137.0,2.25,21.5,246.5,195.05,143.36
2017,9,12,8,0,222.0,169.0,2.3,22.0,263.0,219.47,166.6
2017,9,12,8,15,399.0,152.5,2.3,22.0,345.5,279.59,212.44
2017,9,12,8,30,576.0,136.0,2.3,22.0,428.0,359.65,275.24
2017,9,12,8,45,453.5,187.5,2.35,22.5,431.0,383.86,295.99
2017,9,12,9,0,331.0,239.0,2.4,23.0,434.0,395.47,305.16
2017,9,12,9,15,367.5,248.5,2.4,23.5,479.0,443.06,341.17
2017,9,12,9,30,404.0,258.0,2.4,24.0,524.0,494.52,379.19
2017,9,12,9,45,304.0,297.0,2.45,24.5,503.5,486.63,371.19
2017,9,12,10,0,204.0,336.0,2.5,25.0,483.0,469.08,355.72
2017,9,12,10,15,213.5,343.5,2.5,25.5,502.5,493.41,372.81
2017,9,12,10,30,223.0,351.0,2.5,26.0,522.0,517.83,389.55
2017,9,12,10,45,516.0,242.0,2.55,26.5,650.5,658.04,495.92
2017,9,12,11,0,809.0,133.0,2.6,27.0,779.0,805.93,599.99
2017,9,12,11,15,813.0,133.5,2.65,27.5,792.5,832.08,615.12
2017,9,12,11,30,817.0,134.0,2.7,28.0,806.0,855.56,629.41
2017,9,12,11,45,818.0,134.5,2.75,28.5,811.0,873.6,640.08
2017,9,12,12,0,819.0,135.0,2.8,29.0,816.0,888.65,648.85
2017,9,12,12,15,818.5,135.0,2.9,29.0,813.5,898.73,656.11
2017,9,12,12,30,818.0,135.0,3.0,29.0,811.0,905.66,661.44
2017,9,12,12,45,806.0,139.5,3.1,29.0,798.0,903.58,660.95
2017,9,12,13,0,794.0,144.0,3.2,29.0,785.0,898.32,658.54
2017,9,12,13,15,788.5,142.5,3.35,28.5,767.5,889.6,655.53
2017,9,12,13,30,783.0,141.0,3.5,28.0,750.0,877.83,650.52
2017,9,12,13,45,771.0,141.5,3.65,28.0,724.0,859.4,639.72
2017,9,12,14,0,759.0,142.0,3.8,28.0,698.0,838.31,627.11
2017,9,12,14,15,747.5,139.0,3.85,27.5,666.5,811.41,611.2
2017,9,12,14,30,736.0,136.0,3.9,27.0,635.0,785.31,595.74
2017,9,12,14,45,720.0,133.0,3.95,27.0,597.5,750.33,572.71
2017,9,12,15,0,704.0,130.0,4.0,27.0,560.0,713.69,548.33
2017,9,12,15,15,683.5,126.0,3.9,26.5,518.0,671.11,519.97
2017,9,12,15,30,663.0,122.0,3.8,26.0,476.0,627.7,489.68
2017,9,12,15,45,639.5,115.5,3.7,25.5,431.0,578.9,454.57
2017,9,12,16,0,616.0,109.0,3.6,25.0,386.0,530.09,418.57
2017,9,12,16,15,579.0,102.0,3.5,24.5,338.0,472.97,375.14
2017,9,12,16,30,542.0,95.0,3.4,24.0,290.0,417.66,331.87
2017,9,12,16,45,495.5,85.5,3.3,23.5,242.0,357.07,283.17
2017,9,12,17,0,449.0,76.0,3.2,23.0,194.0,297.88,234.19
2017,9,12,17,15,376.0,64.5,3.2,22.5,148.0,232.73,179.47
2017,9,12,17,30,303.0,53.0,3.2,22.0,102.0,174.98,130.04
2017,9,12,17,45,203.5,36.5,3.2,21.5,64.0,111.4,76.03
2017,9,12,18,0,104.0,20.0,3.2,21.0,26.0,53.31,8.1
2017,9,12,18,15,52.0,10.0,3.2,20.5,13.0,19.22,0.0
2017,9,12,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,2.95,18.0,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2017,9,13,6,15,28.0,25.0,3.25,18.0,28.5,22.19,8.96
2017,9,13,6,30,56.0,45.0,3.4,18.0,52.0,38.68,27.14
2017,9,13,6,45,88.0,67.5,3.6,18.5,84.5,56.78,43.6
2017,9,13,7,0,120.0,90.0,3.8,19.0,117.0,85.03,61.2
2017,9,13,7,15,160.5,107.0,3.7,19.0,153.5,114.03,82.55
2017,9,13,7,30,201.0,124.0,3.6,19.0,190.0,145.53,107.04
2017,9,13,7,45,100.5,114.0,3.55,19.5,147.0,129.16,98.08
2017,9,13,8,0,0.0,104.0,3.5,20.0,104.0,99.83,77.09
2017,9,13,8,15,36.0,157.5,3.4,20.0,176.0,161.38,126.32
2017,9,13,8,30,72.0,211.0,3.3,20.0,248.0,227.95,179.01
2017,9,13,8,45,36.0,171.5,3.2,20.5,190.0,180.34,140.79
2017,9,13,9,0,0.0,132.0,3.1,21.0,132.0,127.37,97.9
2017,9,13,9,15,8.0,180.0,3.1,21.0,185.0,177.92,138.04
2017,9,13,9,30,16.0,228.0,3.1,21.0,238.0,229.47,178.22
2017,9,13,9,45,14.0,231.0,3.1,21.5,240.5,232.29,179.58
2017,9,13,10,0,12.0,234.0,3.1,22.0,243.0,234.86,180.86
2017,9,13,10,15,18.5,261.0,3.1,22.0,275.0,266.71,205.26
2017,9,13,10,30,25.0,288.0,3.1,22.0,307.0,299.19,229.87
2017,9,13,10,45,20.5,279.0,3.15,22.5,295.0,288.13,220.62
2017,9,13,11,0,16.0,270.0,3.2,23.0,283.0,276.63,211.2
2017,9,13,11,15,12.5,249.5,3.25,23.0,260.0,254.2,193.97
2017,9,13,11,30,9.0,229.0,3.3,23.0,237.0,231.47,176.46
2017,9,13,11,45,17.5,274.5,3.35,23.0,289.5,284.69,217.33
2017,9,13,12,0,26.0,320.0,3.4,23.0,342.0,345.26,263.02
2017,9,13,12,15,27.0,318.0,3.45,23.0,341.0,345.46,263.1
2017,9,13,12,30,28.0,316.0,3.5,23.0,340.0,345.55,263.33
2017,9,13,12,45,27.5,311.0,3.55,23.0,334.0,340.99,260.06
2017,9,13,13,0,27.0,306.0,3.6,23.0,328.0,336.27,256.73
2017,9,13,13,15,377.0,241.5,3.6,23.0,533.5,615.46,475.72
2017,9,13,13,30,727.0,177.0,3.6,23.0,739.0,867.05,658.73
2017,9,13,13,45,724.0,171.5,3.65,23.0,715.5,851.01,646.81
2017,9,13,14,0,721.0,166.0,3.7,23.0,692.0,832.18,634.98
2017,9,13,14,15,708.5,163.0,3.65,22.5,660.0,805.18,618.16
2017,9,13,14,30,696.0,160.0,3.6,22.0,628.0,776.02,599.76
2017,9,13,14,45,685.0,153.5,3.55,22.0,591.5,742.29,576.83
2017,9,13,15,0,674.0,147.0,3.5,22.0,555.0,706.7,552.44
2017,9,13,15,15,641.5,140.5,3.4,21.5,506.0,653.28,514.7
2017,9,13,15,30,609.0,134.0,3.3,21.0,457.0,599.94,476.24
2017,9,13,15,45,516.0,141.5,3.25,21.0,397.5,517.81,413.38
2017,9,13,16,0,423.0,149.0,3.2,21.0,338.0,445.9,357.09
2017,9,13,16,15,293.0,144.5,3.1,20.5,268.0,338.0,271.97
2017,9,13,16,30,163.0,140.0,3.0,20.0,198.0,243.19,195.32
2017,9,13,16,45,139.5,120.5,2.9,20.0,164.0,203.1,162.41
2017,9,13,17,0,116.0,101.0,2.8,20.0,130.0,165.09,130.5
2017,9,13,17,15,91.0,78.5,2.7,19.5,98.5,124.97,96.67
2017,9,13,17,30,66.0,56.0,2.6,19.0,67.0,87.05,64.4
2017,9,13,17,45,33.0,35.5,2.55,18.5,41.0,47.85,30.95
2017,9,13,18,0,0.0,15.0,2.5,18.0,15.0,14.48,0.0
2017,9,13,18,15,0.0,7.5,2.5,18.0,7.5,7.37,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,6.0,4.0,4.15,16.0,4.0,0.0,0.0
2017,9,14,6,0,12.0,8.0,4.2,16.0,8.0,7.86,0.0
2017,9,14,6,15,106.0,27.5,4.25,16.0,39.5,22.9,8.64
2017,9,14,6,30,200.0,47.0,4.3,16.0,71.0,36.31,25.27
2017,9,14,6,45,284.0,62.5,4.4,16.5,115.5,47.22,35.61
2017,9,14,7,0,368.0,78.0,4.5,17.0,160.0,84.7,53.34
2017,9,14,7,15,430.0,88.5,4.55,17.0,209.0,125.06,80.82
2017,9,14,7,30,492.0,99.0,4.6,17.0,258.0,172.4,118.06
2017,9,14,7,45,505.5,107.5,4.65,17.5,295.0,213.5,154.17
2017,9,14,8,0,519.0,116.0,4.7,18.0,332.0,255.68,191.74
2017,9,14,8,15,322.0,166.5,4.8,18.0,306.0,265.81,207.18
2017,9,14,8,30,125.0,217.0,4.9,18.0,280.0,253.74,201.07
2017,9,14,8,45,149.5,238.5,5.0,18.5,320.5,293.35,232.58
2017,9,14,9,0,174.0,260.0,5.1,19.0,361.0,335.42,265.66
2017,9,14,9,15,317.5,248.0,5.2,19.0,449.0,414.17,328.98
2017,9,14,9,30,461.0,236.0,5.3,19.0,537.0,506.53,402.64
2017,9,14,9,45,448.5,255.5,5.4,19.5,561.0,540.15,427.71
2017,9,14,10,0,436.0,275.0,5.5,20.0,585.0,571.75,450.87
2017,9,14,10,15,505.0,260.0,5.55,20.0,632.5,626.33,493.67
2017,9,14,10,30,574.0,245.0,5.6,20.0,680.0,684.12,538.41
2017,9,14,10,45,549.0,263.5,5.65,20.5,688.5,703.94,551.25
2017,9,14,11,0,524.0,282.0,5.7,21.0,697.0,720.61,561.71
2017,9,14,11,15,534.5,278.0,5.7,21.0,707.5,741.51,577.31
2017,9,14,11,30,545.0,274.0,5.7,21.0,718.0,760.89,591.72
2017,9,14,11,45,700.0,200.5,5.75,21.0,774.5,837.0,650.89
2017,9,14,12,0,855.0,127.0,5.8,21.0,831.0,904.6,699.22
2017,9,14,12,15,853.5,127.0,5.8,21.0,827.5,913.66,705.37
2017,9,14,12,30,852.0,127.0,5.8,21.0,824.0,919.47,709.62
2017,9,14,12,45,855.5,122.5,5.8,21.0,814.5,921.86,711.59
2017,9,14,13,0,859.0,118.0,5.8,21.0,805.0,920.91,711.35
2017,9,14,13,15,853.5,117.0,5.8,21.0,786.5,912.08,705.65
2017,9,14,13,30,848.0,116.0,5.8,21.0,768.0,900.04,697.81
2017,9,14,13,45,840.5,114.0,5.85,21.0,742.0,882.0,686.05
2017,9,14,14,0,833.0,112.0,5.9,21.0,716.0,866.31,676.06
2017,9,14,14,15,822.5,110.5,5.95,21.0,684.0,840.37,658.66
2017,9,14,14,30,812.0,109.0,6.0,21.0,652.0,811.84,639.36
2017,9,14,14,45,795.5,107.5,6.05,21.0,613.5,776.04,614.6
2017,9,14,15,0,779.0,106.0,6.1,21.0,575.0,738.39,588.28
2017,9,14,15,15,759.5,103.0,6.1,20.5,531.5,695.22,558.45
2017,9,14,15,30,740.0,100.0,6.1,20.0,488.0,650.93,527.3
2017,9,14,15,45,708.0,97.5,6.2,20.0,440.0,600.35,488.58
2017,9,14,16,0,676.0,95.0,6.3,20.0,392.0,548.0,447.31
2017,9,14,16,15,637.5,89.5,6.3,19.5,342.5,489.28,400.64
2017,9,14,16,30,599.0,84.0,6.3,19.0,293.0,432.43,354.1
2017,9,14,16,45,538.0,78.0,6.35,18.5,242.5,366.13,298.54
2017,9,14,17,0,477.0,72.0,6.4,18.0,192.0,304.61,245.46
2017,9,14,17,15,395.0,61.5,6.35,17.5,145.0,234.03,184.14
2017,9,14,17,30,313.0,51.0,6.3,17.0,98.0,174.06,131.21
2017,9,14,17,45,191.5,35.0,6.3,16.5,60.0,105.34,71.04
2017,9,14,18,0,70.0,19.0,6.3,16.0,22.0,39.78,0.0
2017,9,14,18,15,35.0,9.5,6.2,16.0,11.0,15.42,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,147.0,20.5,4.95,14.5,38.0,15.8,3.51
2017,9,15,6,30,294.0,41.0,5.0,15.0,76.0,31.45,21.15
2017,9,15,6,45,380.5,53.5,5.05,15.5,122.5,40.62,29.96
2017,9,15,7,0,467.0,66.0,5.1,16.0,169.0,80.18,46.74
2017,9,15,7,15,527.0,74.5,5.0,16.5,219.5,123.65,75.69
2017,9,15,7,30,587.0,83.0,4.9,17.0,270.0,174.05,115.46
2017,9,15,7,45,623.5,90.5,4.8,17.5,320.0,224.74,159.2
2017,9,15,8,0,660.0,98.0,4.7,18.0,370.0,279.11,206.86
2017,9,15,8,15,455.0,152.5,4.6,18.0,351.0,297.25,229.93
2017,9,15,8,30,250.0,207.0,4.5,18.0,332.0,293.46,231.53
2017,9,15,8,45,313.5,215.5,4.4,18.5,387.5,345.35,273.05
2017,9,15,9,0,377.0,224.0,4.3,19.0,443.0,403.16,318.72
2017,9,15,9,15,287.5,260.0,4.15,19.5,434.0,408.72,322.1
2017,9,15,9,30,198.0,296.0,4.0,20.0,425.0,404.51,317.09
2017,9,15,9,45,291.5,293.5,3.85,20.5,494.5,474.25,370.86
2017,9,15,10,0,385.0,291.0,3.7,21.0,564.0,549.85,427.82
2017,9,15,10,15,640.5,196.0,3.55,21.5,670.5,661.21,513.89
2017,9,15,10,30,896.0,101.0,3.4,22.0,777.0,780.56,599.96
2017,9,15,10,45,898.5,103.5,3.3,22.5,796.5,814.69,620.73
2017,9,15,11,0,901.0,106.0,3.2,23.0,816.0,846.05,639.89
2017,9,15,11,15,903.5,106.5,3.1,23.0,829.0,872.47,656.71
2017,9,15,11,30,906.0,107.0,3.0,23.0,842.0,895.85,671.4
2017,9,15,11,45,905.0,108.0,2.95,23.5,846.0,913.52,681.25
2017,9,15,12,0,904.0,109.0,2.9,24.0,850.0,927.84,688.9
2017,9,15,12,15,903.0,109.0,2.9,24.0,846.5,937.72,695.4
2017,9,15,12,30,902.0,109.0,2.9,24.0,843.0,944.15,699.77
2017,9,15,12,45,894.0,111.0,2.95,24.5,830.5,942.84,698.17
2017,9,15,13,0,886.0,113.0,3.0,25.0,818.0,938.09,694.47
2017,9,15,13,15,881.0,112.0,3.15,24.5,799.5,929.51,691.8
2017,9,15,13,30,876.0,111.0,3.3,24.0,781.0,917.61,686.93
2017,9,15,13,45,865.0,111.0,3.45,24.0,753.5,898.2,675.63
2017,9,15,14,0,854.0,111.0,3.6,24.0,726.0,875.84,662.3
2017,9,15,14,15,843.0,109.5,3.8,24.0,693.0,854.32,649.73
2017,9,15,14,30,832.0,108.0,4.0,24.0,660.0,824.86,631.45
2017,9,15,14,45,812.0,107.5,4.2,24.0,619.5,786.8,606.84
2017,9,15,15,0,792.0,107.0,4.4,24.0,579.0,747.02,580.65
2017,9,15,15,15,771.5,103.5,4.6,23.5,535.0,702.11,551.65
2017,9,15,15,30,751.0,100.0,4.8,23.0,491.0,656.12,521.13
2017,9,15,15,45,716.5,98.0,5.0,22.5,441.5,604.12,483.64
2017,9,15,16,0,682.0,96.0,5.2,22.0,392.0,550.45,443.42
2017,9,15,16,15,643.5,90.0,5.25,21.5,342.0,490.99,397.08
2017,9,15,16,30,605.0,84.0,5.3,21.0,292.0,433.39,350.72
2017,9,15,16,45,542.0,77.5,5.35,20.5,240.5,365.45,294.57
2017,9,15,17,0,479.0,71.0,5.4,20.0,189.0,302.5,240.95
2017,9,15,17,15,397.0,60.0,5.25,19.0,141.5,231.64,180.32
2017,9,15,17,30,315.0,49.0,5.1,18.0,94.0,171.33,127.72
2017,9,15,17,45,193.5,32.5,5.0,17.5,56.5,102.38,66.82
2017,9,15,18,0,72.0,16.0,4.9,17.0,19.0,38.53,0.0
2017,9,15,18,15,36.0,8.0,4.7,16.5,9.5,7.86,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,101.0,20.5,2.1,15.5,32.5,15.84,2.58
2017,9,16,6,30,202.0,41.0,2.1,16.0,65.0,31.51,21.04
2017,9,16,6,45,279.0,57.5,2.1,16.5,108.5,43.24,32.1
2017,9,16,7,0,356.0,74.0,2.1,17.0,152.0,79.49,49.7
2017,9,16,7,15,415.0,86.5,2.0,17.0,200.0,120.32,77.44
2017,9,16,7,30,474.0,99.0,1.9,17.0,248.0,167.85,114.51
2017,9,16,7,45,498.5,106.0,1.85,17.5,288.0,209.09,149.77
2017,9,16,8,0,523.0,113.0,1.8,18.0,328.0,252.61,187.51
2017,9,16,8,15,407.0,156.0,1.8,18.5,336.0,283.47,217.38
2017,9,16,8,30,291.0,199.0,1.8,19.0,344.0,302.03,234.94
2017,9,16,8,45,462.0,171.0,1.8,19.5,425.5,369.83,287.97
2017,9,16,9,0,633.0,143.0,1.8,20.0,507.0,454.66,353.93
2017,9,16,9,15,603.0,167.0,1.85,20.5,534.0,494.09,383.99
2017,9,16,9,30,573.0,191.0,1.9,21.0,561.0,528.37,409.37
2017,9,16,9,45,649.5,177.5,2.0,21.5,618.0,592.4,457.39
2017,9,16,10,0,726.0,164.0,2.1,22.0,675.0,659.77,506.72
2017,9,16,10,15,736.5,167.0,2.15,22.0,702.5,700.11,535.72
2017,9,16,10,30,747.0,170.0,2.2,22.0,730.0,739.05,563.49
2017,9,16,10,45,750.5,173.5,2.3,22.0,750.0,771.4,586.24
2017,9,16,11,0,754.0,177.0,2.4,22.0,770.0,801.53,606.97
2017,9,16,11,15,758.5,178.5,2.45,22.0,783.0,828.09,624.89
2017,9,16,11,30,763.0,180.0,2.5,22.0,796.0,852.17,641.15
2017,9,16,11,45,763.0,181.5,2.65,22.5,800.5,869.7,652.52
2017,9,16,12,0,763.0,183.0,2.8,23.0,805.0,884.37,662.05
2017,9,16,12,15,762.5,182.5,2.9,23.0,802.0,893.55,668.9
2017,9,16,12,30,762.0,182.0,3.0,23.0,799.0,899.73,673.88
2017,9,16,12,45,595.5,250.5,3.15,23.0,729.0,823.17,620.77
2017,9,16,13,0,429.0,319.0,3.3,23.0,659.0,742.29,561.14
2017,9,16,13,15,236.0,319.5,3.4,23.0,506.0,559.29,427.21
2017,9,16,13,30,43.0,320.0,3.5,23.0,353.0,367.8,280.86
2017,9,16,13,45,76.5,327.0,3.65,23.0,383.5,406.01,311.89
2017,9,16,14,0,110.0,334.0,3.8,23.0,414.0,443.33,341.33
2017,9,16,14,15,57.5,263.0,3.9,23.0,304.5,320.19,247.64
2017,9,16,14,30,5.0,192.0,4.0,23.0,195.0,193.79,148.93
2017,9,16,14,45,168.5,217.0,4.1,23.0,317.0,367.21,289.48
2017,9,16,15,0,332.0,242.0,4.2,23.0,439.0,526.65,413.8
2017,9,16,15,15,355.0,217.0,4.25,22.5,413.0,505.99,399.9
2017,9,16,15,30,378.0,192.0,4.3,22.0,387.0,482.45,384.21
2017,9,16,15,45,458.0,162.0,4.35,22.0,375.5,496.69,397.08
2017,9,16,16,0,538.0,132.0,4.4,22.0,364.0,494.51,396.71
2017,9,16,16,15,498.0,122.0,4.4,21.5,315.5,436.55,351.43
2017,9,16,16,30,458.0,112.0,4.4,21.0,267.0,381.04,306.99
2017,9,16,16,45,403.0,98.5,4.4,20.5,218.0,317.12,254.56
2017,9,16,17,0,348.0,85.0,4.4,20.0,169.0,257.94,204.68
2017,9,16,17,15,278.0,68.0,4.35,19.5,124.5,194.19,150.35
2017,9,16,17,30,208.0,51.0,4.3,19.0,80.0,137.63,101.64
2017,9,16,17,45,123.5,30.5,4.3,18.5,46.0,75.02,46.29
2017,9,16,18,0,39.0,10.0,4.3,18.0,12.0,18.34,0.0
2017,9,16,18,15,19.5,5.0,4.2,17.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,110.0,20.0,3.7,14.5,32.5,15.48,1.29
2017,9,17,6,30,220.0,40.0,3.7,15.0,65.0,30.78,20.39
2017,9,17,6,45,307.0,55.5,3.7,15.5,110.5,41.74,30.87
2017,9,17,7,0,394.0,71.0,3.7,16.0,156.0,78.47,48.05
2017,9,17,7,15,455.0,82.0,3.65,16.0,205.5,120.31,76.15
2017,9,17,7,30,516.0,93.0,3.6,16.0,255.0,169.66,114.93
2017,9,17,7,45,559.0,101.5,3.6,16.5,305.0,218.56,156.44
2017,9,17,8,0,602.0,110.0,3.6,17.0,355.0,271.99,202.61
2017,9,17,8,15,634.0,116.5,3.6,17.5,403.0,324.02,247.85
2017,9,17,8,30,666.0,123.0,3.6,18.0,451.0,378.76,294.5
2017,9,17,8,45,695.0,126.0,3.65,18.5,497.0,431.21,338.43
2017,9,17,9,0,724.0,129.0,3.7,19.0,543.0,485.4,382.58
2017,9,17,9,15,741.5,132.5,3.7,19.5,583.5,535.21,422.11
2017,9,17,9,30,759.0,136.0,3.7,20.0,624.0,585.03,460.53
2017,9,17,9,45,805.5,124.0,3.7,20.5,666.5,637.94,500.77
2017,9,17,10,0,852.0,112.0,3.7,21.0,709.0,691.82,540.83
2017,9,17,10,15,860.5,113.5,3.7,21.0,736.5,731.95,569.52
2017,9,17,10,30,869.0,115.0,3.7,21.0,764.0,771.01,596.54
2017,9,17,10,45,875.5,115.5,3.7,21.5,785.0,805.34,618.83
2017,9,17,11,0,882.0,116.0,3.7,22.0,806.0,837.2,639.21
2017,9,17,11,15,685.0,208.0,3.75,22.0,749.0,795.31,608.94
2017,9,17,11,30,488.0,300.0,3.8,22.0,692.0,735.38,561.34
2017,9,17,11,45,689.5,208.5,3.9,22.5,766.0,831.66,634.5
2017,9,17,12,0,891.0,117.0,4.0,23.0,840.0,920.4,694.46
2017,9,17,12,15,889.5,117.0,4.2,23.0,836.5,929.59,701.21
2017,9,17,12,30,888.0,117.0,4.4,23.0,833.0,935.38,706.31
2017,9,17,12,45,885.0,116.0,4.6,23.0,821.5,935.32,707.91
2017,9,17,13,0,882.0,115.0,4.8,23.0,810.0,931.83,707.46
2017,9,17,13,15,876.5,114.0,4.95,23.0,790.5,922.69,702.8
2017,9,17,13,30,871.0,113.0,5.1,23.0,771.0,910.25,695.91
2017,9,17,13,45,864.0,111.0,5.25,23.0,744.5,892.19,685.09
2017,9,17,14,0,857.0,109.0,5.4,23.0,718.0,871.06,672.08
2017,9,17,14,15,845.5,107.0,5.45,22.5,684.5,848.35,658.69
2017,9,17,14,30,834.0,105.0,5.5,22.0,651.0,817.78,639.51
2017,9,17,14,45,821.5,101.5,5.55,22.0,612.0,782.31,615.35
2017,9,17,15,0,809.0,98.0,5.6,22.0,573.0,744.69,589.42
2017,9,17,15,15,789.0,95.0,5.55,21.5,528.5,700.17,558.78
2017,9,17,15,30,769.0,92.0,5.5,21.0,484.0,654.51,526.81
2017,9,17,15,45,746.5,86.5,5.5,21.0,436.5,603.55,488.16
2017,9,17,16,0,724.0,81.0,5.5,21.0,389.0,552.25,447.93
2017,9,17,16,15,686.0,76.0,5.4,20.5,338.0,494.65,402.11
2017,9,17,16,30,648.0,71.0,5.3,20.0,287.0,436.82,354.76
2017,9,17,16,45,598.0,64.0,5.25,20.0,236.5,373.07,300.68
2017,9,17,17,0,548.0,57.0,5.2,20.0,186.0,313.11,248.25
2017,9,17,17,15,463.0,48.0,5.1,19.0,138.0,241.89,186.77
2017,9,17,17,30,378.0,39.0,5.0,18.0,90.0,179.1,131.39
2017,9,17,17,45,243.0,26.0,4.9,17.5,53.0,107.4,64.18
2017,9,17,18,0,108.0,13.0,4.8,17.0,16.0,35.93,0.0
2017,9,17,18,15,54.0,6.5,4.65,16.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,143.5,17.0,3.9,17.0,33.0,12.73,0.0
2017,9,18,6,30,287.0,34.0,4.0,17.0,66.0,26.14,16.21
2017,9,18,6,45,373.0,45.0,4.15,17.5,109.5,33.18,23.16
2017,9,18,7,0,459.0,56.0,4.3,18.0,153.0,68.39,37.52
2017,9,18,7,15,518.5,63.5,4.3,18.5,201.5,110.24,64.46
2017,9,18,7,30,578.0,71.0,4.3,19.0,250.0,158.87,102.23
2017,9,18,7,45,299.5,109.5,4.35,19.5,203.0,165.71,120.97
2017,9,18,8,0,21.0,148.0,4.4,20.0,156.0,146.15,114.49
2017,9,18,8,15,16.5,159.5,4.25,20.0,167.0,157.42,123.57
2017,9,18,8,30,12.0,171.0,4.1,20.0,178.0,168.1,131.94
2017,9,18,8,45,15.0,188.0,4.0,20.5,197.0,186.75,146.26
2017,9,18,9,0,18.0,205.0,3.9,21.0,216.0,205.76,160.69
2017,9,18,9,15,34.0,236.0,3.75,21.5,258.0,245.76,191.53
2017,9,18,9,30,50.0,267.0,3.6,22.0,300.0,287.7,223.42
2017,9,18,9,45,43.5,274.5,3.45,22.5,304.0,294.35,227.47
2017,9,18,10,0,37.0,282.0,3.3,23.0,308.0,300.33,231.01
2017,9,18,10,15,45.0,302.5,3.35,23.0,335.5,328.83,252.54
2017,9,18,10,30,53.0,323.0,3.4,23.0,363.0,358.04,274.41
2017,9,18,10,45,337.0,281.0,3.45,23.0,542.5,548.21,423.39
2017,9,18,11,0,621.0,239.0,3.5,23.0,722.0,753.54,576.19
2017,9,18,11,15,347.0,304.0,3.7,23.0,574.5,602.42,461.25
2017,9,18,11,30,73.0,369.0,3.9,23.0,427.0,433.07,329.69
2017,9,18,11,45,76.5,368.0,4.1,23.5,429.5,437.89,333.56
2017,9,18,12,0,80.0,367.0,4.3,24.0,432.0,442.51,336.68
2017,9,18,12,15,192.0,369.0,4.5,23.5,523.5,554.98,424.21
2017,9,18,12,30,304.0,371.0,4.7,23.0,615.0,669.58,511.56
2017,9,18,12,45,353.5,349.5,4.95,23.0,629.5,694.86,532.17
2017,9,18,13,0,403.0,328.0,5.2,23.0,644.0,718.53,552.11
2017,9,18,13,15,435.5,304.5,5.25,23.0,638.5,730.72,562.54
2017,9,18,13,30,468.0,281.0,5.3,23.0,633.0,732.89,566.04
2017,9,18,13,45,405.0,292.5,5.35,23.0,589.5,685.08,530.31
2017,9,18,14,0,342.0,304.0,5.4,23.0,546.0,629.64,488.96
2017,9,18,14,15,448.0,252.5,5.5,22.5,553.5,666.66,521.84
2017,9,18,14,30,554.0,201.0,5.6,22.0,561.0,688.62,543.38
2017,9,18,14,45,502.5,204.5,5.7,22.0,516.0,637.36,504.92
2017,9,18,15,0,451.0,208.0,5.8,22.0,471.0,587.16,466.99
2017,9,18,15,15,461.5,187.0,5.9,21.5,438.0,557.41,446.71
2017,9,18,15,30,472.0,166.0,6.0,21.0,405.0,525.27,423.97
2017,9,18,15,45,441.5,153.0,6.1,20.5,359.0,472.62,383.74
2017,9,18,16,0,411.0,140.0,6.2,20.0,313.0,421.15,343.5
2017,9,18,16,15,391.0,125.0,6.25,19.5,272.0,374.97,306.58
2017,9,18,16,30,371.0,110.0,6.3,19.0,231.0,329.64,269.28
2017,9,18,16,45,338.5,93.5,6.35,19.0,189.5,277.72,225.03
2017,9,18,17,0,306.0,77.0,6.4,19.0,148.0,228.37,181.95
2017,9,18,17,15,255.0,60.5,6.3,18.5,109.0,174.99,135.32
2017,9,18,17,30,204.0,44.0,6.2,18.0,70.0,126.8,92.59
2017,9,18,17,45,102.0,27.5,6.15,17.5,40.5,64.15,34.75
2017,9,18,18,0,0.0,11.0,6.1,17.0,11.0,10.81,0.0
2017,9,18,18,15,0.0,5.5,6.1,16.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,6,15,111.5,17.5,5.15,14.5,29.5,13.52,0.0
2017,9,19,6,30,223.0,35.0,5.3,15.0,59.0,26.82,16.81
2017,9,19,6,45,291.0,50.0,5.45,15.5,99.5,37.49,27.08
2017,9,19,7,0,359.0,65.0,5.6,16.0,140.0,70.37,42.75
2017,9,19,7,15,398.0,78.5,5.55,16.5,183.5,109.63,69.69
2017,9,19,7,30,437.0,92.0,5.5,17.0,227.0,153.34,104.46
2017,9,19,7,45,466.5,104.0,5.5,17.5,271.0,197.88,142.52
2017,9,19,8,0,496.0,116.0,5.5,18.0,315.0,245.43,183.88
2017,9,19,8,15,545.5,119.5,5.3,18.5,364.5,295.23,226.57
2017,9,19,8,30,595.0,123.0,5.1,19.0,414.0,349.05,272.16
2017,9,19,8,45,602.5,135.0,4.9,19.5,453.0,396.78,312.31
2017,9,19,9,0,610.0,147.0,4.7,20.0,492.0,444.3,350.99
2017,9,19,9,15,731.0,117.5,4.45,20.0,560.5,512.48,405.96
2017,9,19,9,30,852.0,88.0,4.2,20.0,629.0,590.39,467.38
2017,9,19,9,45,852.5,94.5,4.0,20.5,660.5,635.07,500.58
2017,9,19,10,0,853.0,101.0,3.8,21.0,692.0,677.56,531.19
2017,9,19,10,15,861.0,102.0,3.75,21.5,719.5,717.54,558.52
2017,9,19,10,30,869.0,103.0,3.7,22.0,747.0,755.52,583.54
2017,9,19,10,45,877.5,102.5,3.65,22.5,768.0,790.15,605.88
2017,9,19,11,0,886.0,102.0,3.6,23.0,789.0,822.4,626.31
2017,9,19,11,15,889.5,102.5,3.65,23.0,801.5,848.96,644.37
2017,9,19,11,30,893.0,103.0,3.7,23.0,814.0,872.56,660.44
2017,9,19,11,45,897.5,101.5,3.8,23.0,819.5,891.86,673.88
2017,9,19,12,0,902.0,100.0,3.9,23.0,825.0,907.97,685.27
2017,9,19,12,15,901.5,100.0,4.0,23.0,822.0,917.91,692.56
2017,9,19,12,30,901.0,100.0,4.1,23.0,819.0,924.42,697.67
2017,9,19,12,45,903.5,96.5,4.2,23.5,809.0,926.42,698.49
2017,9,19,13,0,906.0,93.0,4.3,24.0,799.0,924.91,697.05
2017,9,19,13,15,901.5,92.5,4.4,24.0,780.0,916.83,692.6
2017,9,19,13,30,897.0,92.0,4.5,24.0,761.0,905.35,685.99
2017,9,19,13,45,891.0,90.0,4.6,24.0,735.0,887.59,675.35
2017,9,19,14,0,885.0,88.0,4.7,24.0,709.0,866.64,662.52
2017,9,19,14,15,874.5,86.5,4.8,23.5,676.0,839.4,646.49
2017,9,19,14,30,864.0,85.0,4.9,23.0,643.0,809.46,628.36
2017,9,19,14,45,851.5,83.0,5.05,23.0,604.0,774.86,605.65
2017,9,19,15,0,839.0,81.0,5.2,23.0,565.0,738.09,581.04
2017,9,19,15,15,820.5,78.5,5.25,22.5,521.0,698.75,554.86
2017,9,19,15,30,802.0,76.0,5.3,22.0,477.0,653.62,523.82
2017,9,19,15,45,777.0,72.5,5.4,22.0,429.0,602.07,485.52
2017,9,19,16,0,752.0,69.0,5.5,22.0,381.0,550.34,445.1
2017,9,19,16,15,715.5,65.0,5.55,21.5,330.5,491.65,398.64
2017,9,19,16,30,679.0,61.0,5.6,21.0,280.0,434.51,351.81
2017,9,19,16,45,625.5,55.5,5.65,21.0,229.0,371.47,298.01
2017,9,19,17,0,572.0,50.0,5.7,21.0,178.0,310.86,244.74
2017,9,19,17,15,484.5,42.0,5.65,20.0,130.5,239.36,182.78
2017,9,19,17,30,397.0,34.0,5.6,19.0,83.0,176.66,126.98
2017,9,19,17,45,243.5,22.0,5.55,18.5,47.5,98.99,48.92
2017,9,19,18,0,90.0,10.0,5.5,18.0,12.0,28.41,0.0
2017,9,19,18,15,45.0,5.0,5.35,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
