Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,143.5,16.0,2.85,16.5,31.5,12.04,0.0
2017,9,20,6,30,287.0,32.0,3.0,17.0,63.0,24.58,14.69
2017,9,20,6,45,383.0,42.0,3.15,17.5,107.0,30.8,21.05
2017,9,20,7,0,479.0,52.0,3.3,18.0,151.0,64.35,34.1
2017,9,20,7,15,539.5,59.0,3.35,18.0,199.5,106.85,60.97
2017,9,20,7,30,600.0,66.0,3.4,18.0,248.0,156.2,99.28
2017,9,20,7,45,352.0,114.5,3.45,18.5,226.0,181.08,131.85
2017,9,20,8,0,104.0,163.0,3.5,19.0,204.0,179.99,140.1
2017,9,20,8,15,107.5,185.0,3.55,19.5,232.5,208.94,163.63
2017,9,20,8,30,111.0,207.0,3.6,20.0,261.0,238.34,187.07
2017,9,20,8,45,56.5,187.5,3.7,20.5,215.5,204.12,159.97
2017,9,20,9,0,2.0,168.0,3.8,21.0,170.0,162.72,126.41
2017,9,20,9,15,5.0,185.0,3.85,21.0,189.0,181.07,140.78
2017,9,20,9,30,8.0,202.0,3.9,21.0,208.0,199.79,155.27
2017,9,20,9,45,424.0,148.5,4.0,21.0,441.0,416.28,331.46
2017,9,20,10,0,840.0,95.0,4.1,21.0,674.0,661.23,521.43
2017,9,20,10,15,594.0,207.5,4.15,21.0,625.5,634.13,495.46
2017,9,20,10,30,348.0,320.0,4.2,21.0,577.0,581.35,450.77
2017,9,20,10,45,611.0,208.0,4.3,21.5,673.0,692.29,538.73
2017,9,20,11,0,874.0,96.0,4.4,22.0,769.0,804.65,620.34
2017,9,20,11,15,545.5,239.5,4.45,22.0,662.0,705.38,544.98
2017,9,20,11,30,217.0,383.0,4.5,22.0,555.0,575.91,441.39
2017,9,20,11,45,224.0,384.5,4.55,22.0,563.0,589.61,452.32
2017,9,20,12,0,231.0,386.0,4.6,22.0,571.0,602.68,462.19
2017,9,20,12,15,125.0,335.5,4.7,22.0,436.0,459.3,354.11
2017,9,20,12,30,19.0,285.0,4.8,22.0,301.0,298.62,229.6
2017,9,20,12,45,19.0,282.0,4.9,22.0,297.5,296.1,228.21
2017,9,20,13,0,19.0,279.0,5.0,22.0,294.0,293.53,226.46
2017,9,20,13,15,277.0,265.5,5.1,21.5,471.5,535.85,420.75
2017,9,20,13,30,535.0,252.0,5.2,21.0,649.0,758.92,592.39
2017,9,20,13,45,551.0,229.5,5.3,21.0,626.0,743.35,581.88
2017,9,20,14,0,567.0,207.0,5.4,21.0,603.0,724.84,570.35
2017,9,20,14,15,410.5,246.5,5.5,20.5,526.0,625.93,494.69
2017,9,20,14,30,254.0,286.0,5.6,20.0,449.0,524.29,415.38
2017,9,20,14,45,260.0,265.5,5.7,20.0,423.5,500.85,399.02
2017,9,20,15,0,266.0,245.0,5.8,20.0,398.0,476.03,381.14
2017,9,20,15,15,265.0,224.0,5.8,19.5,366.0,444.16,357.91
2017,9,20,15,30,264.0,203.0,5.8,19.0,334.0,411.41,333.57
2017,9,20,15,45,132.0,165.5,5.85,19.0,231.0,265.87,215.42
2017,9,20,16,0,0.0,128.0,5.9,19.0,128.0,127.45,100.21
2017,9,20,16,15,0.0,110.5,5.9,18.5,110.5,109.9,86.24
2017,9,20,16,30,0.0,93.0,5.9,18.0,93.0,92.34,71.91
2017,9,20,16,45,0.0,76.0,5.9,18.0,76.0,75.28,57.61
2017,9,20,17,0,0.0,59.0,5.9,18.0,59.0,58.16,43.05
2017,9,20,17,15,0.0,42.5,5.85,17.5,42.5,41.49,28.78
2017,9,20,17,30,0.0,26.0,5.8,17.0,26.0,25.1,14.58
2017,9,20,17,45,0.0,13.0,5.8,16.5,13.0,12.54,0.96
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,149.5,16.5,5.75,13.5,32.0,12.63,0.0
2017,9,21,6,30,299.0,33.0,5.9,14.0,64.0,25.76,15.71
2017,9,21,6,45,404.5,42.5,6.05,14.5,110.0,31.46,21.85
2017,9,21,7,0,510.0,52.0,6.2,15.0,156.0,65.12,34.56
2017,9,21,7,15,572.5,59.0,6.15,15.5,206.5,109.54,62.58
2017,9,21,7,30,635.0,66.0,6.1,16.0,257.0,161.02,102.78
2017,9,21,7,45,679.5,70.0,6.05,16.5,308.5,212.56,147.37
2017,9,21,8,0,724.0,74.0,6.0,17.0,360.0,270.22,198.48
2017,9,21,8,15,753.5,77.5,5.9,17.0,409.0,324.62,247.86
2017,9,21,8,30,783.0,81.0,5.8,17.0,458.0,381.19,298.37
2017,9,21,8,45,805.0,83.5,5.75,17.5,503.5,435.36,345.43
2017,9,21,9,0,827.0,86.0,5.7,18.0,549.0,490.29,391.74
2017,9,21,9,15,843.0,88.5,5.6,18.0,590.0,542.44,435.27
2017,9,21,9,30,859.0,91.0,5.5,18.0,631.0,594.32,477.42
2017,9,21,9,45,870.5,92.5,5.4,18.5,665.5,641.17,513.69
2017,9,21,10,0,882.0,94.0,5.3,19.0,700.0,686.64,547.89
2017,9,21,10,15,891.0,95.5,5.3,19.0,728.5,728.74,578.69
2017,9,21,10,30,900.0,97.0,5.3,19.0,757.0,768.82,607.4
2017,9,21,10,45,906.5,98.0,5.3,19.5,778.0,804.22,631.28
2017,9,21,11,0,913.0,99.0,5.3,20.0,799.0,837.04,653.1
2017,9,21,11,15,916.5,99.5,5.3,20.0,812.0,864.1,671.95
2017,9,21,11,30,920.0,100.0,5.3,20.0,825.0,888.1,688.64
2017,9,21,11,45,921.5,100.5,5.35,20.0,830.0,907.19,702.2
2017,9,21,12,0,923.0,101.0,5.4,20.0,835.0,922.94,713.51
2017,9,21,12,15,922.5,100.5,5.5,20.0,831.5,932.42,720.82
2017,9,21,12,30,922.0,100.0,5.6,20.0,828.0,938.38,725.81
2017,9,21,12,45,910.5,104.0,5.75,20.5,814.0,935.74,723.73
2017,9,21,13,0,899.0,108.0,5.9,21.0,800.0,929.62,719.31
2017,9,21,13,15,893.5,107.0,6.0,20.5,780.5,920.1,715.13
2017,9,21,13,30,888.0,106.0,6.1,20.0,761.0,907.22,708.62
2017,9,21,13,45,879.5,104.5,6.25,20.0,733.5,887.91,696.35
2017,9,21,14,0,871.0,103.0,6.4,20.0,706.0,865.54,681.86
2017,9,21,14,15,859.5,101.5,6.45,20.0,672.0,837.75,662.91
2017,9,21,14,30,848.0,100.0,6.5,20.0,638.0,812.32,645.7
2017,9,21,14,45,830.5,98.0,6.6,20.0,598.0,774.1,618.99
2017,9,21,15,0,813.0,96.0,6.7,20.0,558.0,734.01,590.64
2017,9,21,15,15,791.5,93.0,6.75,19.5,513.0,688.31,558.57
2017,9,21,15,30,770.0,90.0,6.8,19.0,468.0,641.57,524.96
2017,9,21,15,45,738.0,86.5,6.9,19.0,418.5,586.74,481.8
2017,9,21,16,0,706.0,83.0,7.0,19.0,369.0,534.75,439.78
2017,9,21,16,15,664.0,78.0,6.95,18.5,318.0,474.09,390.3
2017,9,21,16,30,622.0,73.0,6.9,18.0,267.0,415.64,341.15
2017,9,21,16,45,555.5,66.5,6.9,17.5,215.5,346.68,282.03
2017,9,21,17,0,489.0,60.0,6.9,17.0,164.0,283.15,226.01
2017,9,21,17,15,391.0,49.0,6.75,16.5,117.5,209.36,161.21
2017,9,21,17,30,293.0,38.0,6.6,16.0,71.0,145.52,104.03
2017,9,21,17,45,146.5,19.0,6.5,15.5,35.5,65.78,18.77
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.5,3.25,13.5,29.0,13.66,0.0
2017,9,22,6,30,232.0,35.0,3.3,14.0,58.0,27.08,16.64
2017,9,22,6,45,341.0,46.5,3.35,14.5,103.0,35.45,25.31
2017,9,22,7,0,450.0,58.0,3.4,15.0,148.0,67.15,38.28
2017,9,22,7,15,516.0,66.0,3.3,15.0,198.0,109.18,64.79
2017,9,22,7,30,582.0,74.0,3.2,15.0,248.0,158.79,103.21
2017,9,22,7,45,632.0,78.5,3.15,15.5,299.0,208.92,145.84
2017,9,22,8,0,682.0,83.0,3.1,16.0,350.0,264.17,194.04
2017,9,22,8,15,713.0,87.0,3.05,16.5,398.5,317.45,241.19
2017,9,22,8,30,744.0,91.0,3.0,17.0,447.0,374.55,290.5
2017,9,22,8,45,768.0,94.0,2.95,17.5,492.0,428.05,335.81
2017,9,22,9,0,792.0,97.0,2.9,18.0,537.0,482.58,380.52
2017,9,22,9,15,808.5,99.0,2.8,18.0,577.0,532.84,421.26
2017,9,22,9,30,825.0,101.0,2.7,18.0,617.0,582.81,460.57
2017,9,22,9,45,854.5,95.5,2.6,18.5,655.5,632.47,497.85
2017,9,22,10,0,884.0,90.0,2.5,19.0,694.0,682.19,534.04
2017,9,22,10,15,892.0,91.0,2.4,19.5,721.5,723.05,560.96
2017,9,22,10,30,900.0,92.0,2.3,20.0,749.0,761.8,585.62
2017,9,22,10,45,906.0,92.5,2.2,20.5,769.5,796.2,606.78
2017,9,22,11,0,912.0,93.0,2.1,21.0,790.0,827.96,625.8
2017,9,22,11,15,915.5,93.5,2.1,21.0,802.5,854.87,643.39
2017,9,22,11,30,919.0,94.0,2.1,21.0,815.0,878.73,658.93
2017,9,22,11,45,920.5,94.0,2.1,21.0,819.5,897.15,670.87
2017,9,22,12,0,922.0,94.0,2.1,21.0,824.0,912.23,680.69
2017,9,22,12,15,921.0,94.0,2.15,21.0,820.5,921.66,687.39
2017,9,22,12,30,920.0,94.0,2.2,21.0,817.0,927.58,691.94
2017,9,22,12,45,912.0,96.5,2.3,21.5,804.0,926.39,691.07
2017,9,22,13,0,904.0,99.0,2.4,22.0,791.0,921.71,688.03
2017,9,22,13,15,898.5,98.0,2.45,22.0,771.5,912.03,682.66
2017,9,22,13,30,893.0,97.0,2.5,22.0,752.0,898.99,675.14
2017,9,22,13,45,885.0,96.0,2.65,22.0,725.0,880.5,664.8
2017,9,22,14,0,877.0,95.0,2.8,22.0,698.0,858.92,652.29
2017,9,22,14,15,866.0,93.0,2.85,22.0,664.0,830.79,634.48
2017,9,22,14,30,855.0,91.0,2.9,22.0,630.0,800.01,614.75
2017,9,22,14,45,839.0,89.5,3.0,22.0,590.5,768.15,594.38
2017,9,22,15,0,823.0,88.0,3.1,22.0,551.0,729.52,568.87
2017,9,22,15,15,803.0,85.0,3.2,21.5,506.0,684.59,539.42
2017,9,22,15,30,783.0,82.0,3.3,21.0,461.0,638.52,508.44
2017,9,22,15,45,753.0,78.5,3.4,21.0,412.5,584.59,468.04
2017,9,22,16,0,723.0,75.0,3.5,21.0,364.0,530.94,426.61
2017,9,22,16,15,683.0,70.0,3.65,20.5,313.5,472.75,381.06
2017,9,22,16,30,643.0,65.0,3.8,20.0,263.0,414.66,333.87
2017,9,22,16,45,579.0,59.0,3.95,19.5,212.0,346.76,277.13
2017,9,22,17,0,515.0,53.0,4.1,19.0,161.0,284.12,222.9
2017,9,22,17,15,419.5,43.0,4.15,18.0,114.5,211.5,160.29
2017,9,22,17,30,324.0,33.0,4.2,17.0,68.0,148.7,103.95
2017,9,22,17,45,162.0,16.5,4.3,16.5,34.0,66.8,7.72
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,23,6,15,161.0,15.0,2.85,12.5,30.5,11.46,0.0
2017,9,23,6,30,322.0,30.0,2.9,13.0,61.0,23.21,13.35
2017,9,23,6,45,430.5,39.0,2.95,14.0,108.0,28.62,19.38
2017,9,23,7,0,539.0,48.0,3.0,15.0,155.0,61.21,31.14
2017,9,23,7,15,601.0,55.0,2.95,15.5,206.0,107.05,59.37
2017,9,23,7,30,663.0,62.0,2.9,16.0,257.0,159.87,100.15
2017,9,23,7,45,709.0,65.5,2.9,17.0,309.5,214.46,146.51
2017,9,23,8,0,755.0,69.0,2.9,18.0,362.0,271.59,196.22
2017,9,23,8,15,783.0,72.5,2.85,18.5,411.5,327.04,245.28
2017,9,23,8,30,811.0,76.0,2.8,19.0,461.0,384.44,294.88
2017,9,23,8,45,834.5,77.5,2.75,19.5,507.5,439.56,341.39
2017,9,23,9,0,858.0,79.0,2.7,20.0,554.0,496.4,387.66
2017,9,23,9,15,872.5,81.0,2.7,20.5,594.5,548.21,428.77
2017,9,23,9,30,887.0,83.0,2.7,21.0,635.0,599.36,468.05
2017,9,23,9,45,896.5,85.5,2.7,21.5,669.0,646.96,503.49
2017,9,23,10,0,906.0,88.0,2.7,22.0,703.0,692.97,536.73
2017,9,23,10,15,913.5,89.0,2.7,22.0,730.5,734.22,565.26
2017,9,23,10,30,921.0,90.0,2.7,22.0,758.0,773.26,591.71
2017,9,23,10,45,924.5,91.5,2.75,22.5,778.0,807.33,613.64
2017,9,23,11,0,928.0,93.0,2.8,23.0,798.0,838.58,633.48
2017,9,23,11,15,931.0,93.5,2.85,23.0,810.0,865.4,651.47
2017,9,23,11,30,934.0,94.0,2.9,23.0,822.0,889.08,667.39
2017,9,23,11,45,933.5,94.5,3.0,23.5,826.0,906.5,678.18
2017,9,23,12,0,933.0,95.0,3.1,24.0,830.0,920.46,686.75
2017,9,23,12,15,931.5,95.0,3.2,24.0,826.0,929.49,693.47
2017,9,23,12,30,930.0,95.0,3.3,24.0,822.0,934.96,697.96
2017,9,23,12,45,914.0,101.0,3.4,24.0,806.0,930.38,695.83
2017,9,23,13,0,898.0,107.0,3.5,24.0,790.0,922.3,691.52
2017,9,23,13,15,892.0,106.0,3.6,24.0,770.0,912.21,685.94
2017,9,23,13,30,886.0,105.0,3.7,24.0,750.0,898.77,678.17
2017,9,23,13,45,875.0,104.0,3.85,24.5,721.5,877.76,664.22
2017,9,23,14,0,864.0,103.0,4.0,25.0,693.0,853.8,648.24
2017,9,23,14,15,852.0,101.0,4.05,24.5,659.0,830.15,634.51
2017,9,23,14,30,840.0,99.0,4.1,24.0,625.0,798.8,615.23
2017,9,23,14,45,823.0,96.5,4.2,24.0,584.5,760.61,589.87
2017,9,23,15,0,806.0,94.0,4.3,24.0,544.0,720.57,562.87
2017,9,23,15,15,784.0,91.0,4.35,23.5,499.0,674.78,532.15
2017,9,23,15,30,762.0,88.0,4.4,23.0,454.0,628.03,499.65
2017,9,23,15,45,733.0,83.5,4.45,23.0,405.5,574.47,459.11
2017,9,23,16,0,704.0,79.0,4.5,23.0,357.0,523.43,419.31
2017,9,23,16,15,661.5,74.0,4.55,22.5,306.0,462.87,371.64
2017,9,23,16,30,619.0,69.0,4.6,22.0,255.0,404.6,324.11
2017,9,23,16,45,560.0,61.0,4.65,21.5,205.0,338.06,268.42
2017,9,23,17,0,501.0,53.0,4.7,21.0,155.0,276.35,215.0
2017,9,23,17,15,400.5,42.5,4.8,20.0,109.0,202.54,151.81
2017,9,23,17,30,300.0,32.0,4.9,19.0,63.0,139.16,94.98
2017,9,23,17,45,150.0,16.0,5.0,18.5,31.5,61.88,0.0
2017,9,23,18,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,163.0,14.5,1.1,14.5,29.5,11.11,0.0
2017,9,24,6,30,326.0,29.0,1.1,15.0,59.0,22.43,12.39
2017,9,24,6,45,428.5,38.5,1.15,15.5,105.0,28.34,19.0
2017,9,24,7,0,531.0,48.0,1.2,16.0,151.0,60.01,30.6
2017,9,24,7,15,593.5,54.5,1.2,16.5,202.0,104.88,57.65
2017,9,24,7,30,656.0,61.0,1.2,17.0,253.0,156.77,97.12
2017,9,24,7,45,693.0,67.0,1.2,18.0,303.5,211.27,143.04
2017,9,24,8,0,730.0,73.0,1.2,19.0,354.0,267.35,191.21
2017,9,24,8,15,759.0,77.0,1.3,19.5,403.0,322.18,238.85
2017,9,24,8,30,788.0,81.0,1.4,20.0,452.0,379.11,287.21
2017,9,24,8,45,807.0,84.5,1.55,20.5,497.0,433.0,332.26
2017,9,24,9,0,826.0,88.0,1.7,21.0,542.0,487.34,376.33
2017,9,24,9,15,841.5,90.5,1.75,21.5,582.5,538.99,416.69
2017,9,24,9,30,857.0,93.0,1.8,22.0,623.0,590.21,455.46
2017,9,24,9,45,874.5,92.0,1.9,22.5,658.5,638.0,491.02
2017,9,24,10,0,892.0,91.0,2.0,23.0,694.0,684.85,525.04
2017,9,24,10,15,900.0,92.5,2.05,23.5,721.5,726.37,552.82
2017,9,24,10,30,908.0,94.0,2.1,24.0,749.0,765.77,578.28
2017,9,24,10,45,910.5,96.5,2.15,24.5,768.5,799.64,599.72
2017,9,24,11,0,913.0,99.0,2.2,25.0,788.0,830.68,619.11
2017,9,24,11,15,916.0,99.5,2.25,25.0,800.5,857.09,636.55
2017,9,24,11,30,919.0,100.0,2.3,25.0,813.0,880.41,652.0
2017,9,24,11,45,915.5,102.5,2.35,25.5,816.0,897.06,661.79
2017,9,24,12,0,912.0,105.0,2.4,26.0,819.0,910.24,669.42
2017,9,24,12,15,911.0,105.0,2.55,26.0,815.0,919.49,676.75
2017,9,24,12,30,910.0,105.0,2.7,26.0,811.0,925.26,681.91
2017,9,24,12,45,912.5,101.5,2.85,26.0,800.5,926.87,684.46
2017,9,24,13,0,915.0,98.0,3.0,26.0,790.0,924.93,684.75
2017,9,24,13,15,801.0,142.0,3.1,26.0,736.5,873.21,651.29
2017,9,24,13,30,687.0,186.0,3.2,26.0,683.0,818.33,615.51
2017,9,24,13,45,654.5,188.5,3.3,26.0,648.0,785.26,594.35
2017,9,24,14,0,622.0,191.0,3.4,26.0,613.0,750.48,570.89
2017,9,24,14,15,748.0,138.5,3.45,25.5,621.0,785.81,599.15
2017,9,24,14,30,874.0,86.0,3.5,25.0,629.0,803.59,614.08
2017,9,24,14,45,863.0,82.5,3.6,25.0,589.5,768.08,590.72
2017,9,24,15,0,852.0,79.0,3.7,25.0,550.0,730.28,565.78
2017,9,24,15,15,832.0,76.5,3.7,25.0,505.0,689.42,537.92
2017,9,24,15,30,812.0,74.0,3.7,25.0,460.0,642.93,505.52
2017,9,24,15,45,745.0,74.0,3.75,25.0,398.5,568.51,449.73
2017,9,24,16,0,678.0,74.0,3.8,25.0,337.0,499.36,396.36
2017,9,24,16,15,630.5,71.5,3.8,24.0,289.5,440.33,350.78
2017,9,24,16,30,583.0,69.0,3.8,23.0,242.0,384.06,305.6
2017,9,24,16,45,525.0,61.5,3.85,22.5,194.0,320.53,252.62
2017,9,24,17,0,467.0,54.0,3.9,22.0,146.0,261.75,201.95
2017,9,24,17,15,384.5,42.0,3.9,21.0,102.5,194.78,144.45
2017,9,24,17,30,302.0,30.0,3.9,20.0,59.0,136.47,90.63
2017,9,24,17,45,151.0,15.0,3.95,19.5,29.5,59.64,0.0
2017,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,164.0,13.5,1.1,15.5,28.0,13.27,0.0
2017,9,25,6,30,328.0,27.0,1.1,16.0,56.0,20.68,10.68
2017,9,25,6,45,430.0,36.0,1.1,16.5,101.5,26.24,17.06
2017,9,25,7,0,532.0,45.0,1.1,17.0,147.0,56.5,27.9
2017,9,25,7,15,594.0,51.0,1.05,17.5,197.0,100.83,54.14
2017,9,25,7,30,656.0,57.0,1.0,18.0,247.0,153.93,94.3
2017,9,25,7,45,695.0,62.0,0.95,18.5,297.5,205.79,137.97
2017,9,25,8,0,734.0,67.0,0.9,19.0,348.0,261.46,185.9
2017,9,25,8,15,763.0,70.5,1.0,19.5,396.5,315.92,233.2
2017,9,25,8,30,792.0,74.0,1.1,20.0,445.0,372.45,281.21
2017,9,25,8,45,810.0,77.5,1.2,21.0,489.5,426.0,325.18
2017,9,25,9,0,828.0,81.0,1.3,22.0,534.0,479.87,367.84
2017,9,25,9,15,843.5,83.5,1.45,22.5,574.0,531.96,408.71
2017,9,25,9,30,859.0,86.0,1.6,23.0,614.0,582.72,447.47
2017,9,25,9,45,869.0,88.0,1.8,23.5,647.5,628.8,482.15
2017,9,25,10,0,879.0,90.0,2.0,24.0,681.0,673.38,514.98
2017,9,25,10,15,887.0,91.5,2.0,24.5,708.5,714.33,542.17
2017,9,25,10,30,895.0,93.0,2.0,25.0,736.0,753.18,566.9
2017,9,25,10,45,901.5,93.5,2.05,25.5,756.0,787.56,588.65
2017,9,25,11,0,908.0,94.0,2.1,26.0,776.0,819.35,608.52
2017,9,25,11,15,911.0,94.5,2.15,26.0,788.0,845.52,625.75
2017,9,25,11,30,914.0,95.0,2.2,26.0,800.0,868.61,641.01
2017,9,25,11,45,915.5,95.0,2.25,26.5,804.5,886.71,651.76
2017,9,25,12,0,917.0,95.0,2.3,27.0,809.0,901.47,660.4
2017,9,25,12,15,916.0,95.0,2.4,27.0,805.0,910.62,667.23
2017,9,25,12,30,915.0,95.0,2.5,27.0,801.0,916.28,671.93
2017,9,25,12,45,903.0,98.5,2.6,27.5,786.5,912.45,669.19
2017,9,25,13,0,891.0,102.0,2.7,28.0,772.0,905.17,664.36
2017,9,25,13,15,885.5,101.0,2.8,28.0,752.5,895.4,659.31
2017,9,25,13,30,880.0,100.0,2.9,28.0,733.0,882.31,652.12
2017,9,25,13,45,872.5,98.0,3.0,28.0,706.0,863.18,640.93
2017,9,25,14,0,865.0,96.0,3.1,28.0,679.0,840.99,627.67
2017,9,25,14,15,853.5,94.5,3.25,27.5,645.0,813.16,611.98
2017,9,25,14,30,842.0,93.0,3.4,27.0,611.0,787.6,597.66
2017,9,25,14,45,826.0,90.5,3.55,27.0,571.0,750.12,573.5
2017,9,25,15,0,810.0,88.0,3.7,27.0,531.0,710.73,547.67
2017,9,25,15,15,788.0,85.0,3.85,26.5,486.5,664.87,517.7
2017,9,25,15,30,766.0,82.0,4.0,26.0,442.0,618.07,485.75
2017,9,25,15,45,734.5,78.5,4.15,26.0,393.5,564.06,445.37
2017,9,25,16,0,703.0,75.0,4.3,26.0,345.0,512.64,405.69
2017,9,25,16,15,660.0,69.5,4.3,25.0,294.5,451.57,358.58
2017,9,25,16,30,617.0,64.0,4.3,24.0,244.0,392.88,311.51
2017,9,25,16,45,552.5,57.0,4.35,23.5,194.0,325.61,255.48
2017,9,25,17,0,488.0,50.0,4.4,23.0,144.0,263.75,202.25
2017,9,25,17,15,383.0,39.5,4.3,22.0,99.5,189.97,139.55
2017,9,25,17,30,278.0,29.0,4.2,21.0,55.0,127.26,81.81
2017,9,25,17,45,139.0,14.5,4.15,20.5,27.5,54.94,0.0
2017,9,25,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,6,15,147.5,13.5,0.9,16.5,26.5,13.27,0.0
2017,9,26,6,30,295.0,27.0,1.0,17.0,53.0,20.84,10.45
2017,9,26,6,45,401.5,37.0,1.15,18.0,97.5,27.31,17.8
2017,9,26,7,0,508.0,47.0,1.3,19.0,142.0,56.49,28.62
2017,9,26,7,15,573.0,53.5,1.3,19.5,192.5,100.05,54.03
2017,9,26,7,30,638.0,60.0,1.3,20.0,243.0,150.9,91.89
2017,9,26,7,45,681.0,65.0,1.35,20.5,293.5,204.51,136.53
2017,9,26,8,0,724.0,70.0,1.4,21.0,344.0,260.39,184.38
2017,9,26,8,15,754.0,73.5,1.55,21.5,392.5,314.56,231.38
2017,9,26,8,30,784.0,77.0,1.7,22.0,441.0,370.92,279.31
2017,9,26,8,45,805.5,79.5,1.85,23.0,486.0,424.53,323.47
2017,9,26,9,0,827.0,82.0,2.0,24.0,531.0,478.82,366.68
2017,9,26,9,15,843.0,84.5,2.05,24.5,571.5,531.02,407.33
2017,9,26,9,30,859.0,87.0,2.1,25.0,612.0,581.97,445.82
2017,9,26,9,45,870.5,89.0,2.2,25.5,646.0,628.91,480.54
2017,9,26,10,0,882.0,91.0,2.3,26.0,680.0,674.47,513.38
2017,9,26,10,15,890.5,92.5,2.35,26.5,708.0,715.81,541.24
2017,9,26,10,30,899.0,94.0,2.4,27.0,736.0,755.07,566.55
2017,9,26,10,45,905.0,94.5,2.45,27.5,756.0,789.11,588.04
2017,9,26,11,0,911.0,95.0,2.5,28.0,776.0,820.52,607.63
2017,9,26,11,15,914.5,96.0,2.5,28.0,788.5,847.62,625.1
2017,9,26,11,30,918.0,97.0,2.5,28.0,801.0,871.66,640.56
2017,9,26,11,45,920.5,96.5,2.5,28.5,806.0,890.08,651.06
2017,9,26,12,0,923.0,96.0,2.5,29.0,811.0,905.17,659.43
2017,9,26,12,15,922.0,96.0,2.5,29.0,807.0,914.32,665.35
2017,9,26,12,30,921.0,96.0,2.5,29.0,803.0,919.94,669.15
2017,9,26,12,45,923.5,93.0,2.55,29.5,792.5,921.86,669.78
2017,9,26,13,0,926.0,90.0,2.6,30.0,782.0,920.2,668.23
2017,9,26,13,15,921.0,89.0,2.6,30.0,762.0,910.54,662.56
2017,9,26,13,30,916.0,88.0,2.6,30.0,742.0,897.43,654.81
2017,9,26,13,45,908.5,87.0,2.65,30.0,715.0,878.82,643.92
2017,9,26,14,0,901.0,86.0,2.7,30.0,688.0,857.04,630.99
2017,9,26,14,15,890.0,84.5,2.7,30.0,653.5,828.8,613.39
2017,9,26,14,30,879.0,83.0,2.7,30.0,619.0,797.86,593.93
2017,9,26,14,45,864.0,81.0,2.75,30.0,579.0,760.79,570.43
2017,9,26,15,0,849.0,79.0,2.8,30.0,539.0,721.68,545.24
2017,9,26,15,15,828.0,76.0,2.8,29.5,493.5,679.68,518.46
2017,9,26,15,30,807.0,73.0,2.8,29.0,448.0,632.13,486.94
2017,9,26,15,45,778.0,70.0,2.85,29.0,399.0,578.77,447.98
2017,9,26,16,0,749.0,67.0,2.9,29.0,350.0,525.6,407.95
2017,9,26,16,15,707.5,62.5,2.9,28.0,299.0,464.49,361.94
2017,9,26,16,30,666.0,58.0,2.9,27.0,248.0,405.45,315.54
2017,9,26,16,45,602.0,51.5,2.9,26.5,197.0,338.93,260.92
2017,9,26,17,0,538.0,45.0,2.9,26.0,146.0,275.7,207.25
2017,9,26,17,15,429.5,36.0,2.8,25.0,100.0,200.32,143.98
2017,9,26,17,30,321.0,27.0,2.7,24.0,54.0,136.39,83.2
2017,9,26,17,45,160.5,13.5,2.6,23.5,27.0,50.46,0.0
2017,9,26,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,152.5,13.0,1.55,18.5,26.0,12.78,0.0
2017,9,27,6,30,305.0,26.0,1.7,19.0,52.0,20.06,9.37
2017,9,27,6,45,413.5,35.5,1.85,19.5,97.0,26.12,16.59
2017,9,27,7,0,522.0,45.0,2.0,20.0,142.0,54.39,26.79
2017,9,27,7,15,587.0,51.5,1.95,20.5,192.5,98.64,52.23
2017,9,27,7,30,652.0,58.0,1.9,21.0,243.0,152.09,91.96
2017,9,27,7,45,694.0,63.0,1.85,22.0,293.5,204.19,135.1
2017,9,27,8,0,736.0,68.0,1.8,23.0,344.0,260.42,182.83
2017,9,27,8,15,765.5,71.5,1.75,23.5,393.0,315.0,229.81
2017,9,27,8,30,795.0,75.0,1.7,24.0,442.0,371.69,277.44
2017,9,27,8,45,816.0,77.5,1.7,25.0,487.0,425.56,321.14
2017,9,27,9,0,837.0,80.0,1.7,26.0,532.0,480.03,363.63
2017,9,27,9,15,852.5,82.5,1.65,26.5,572.0,532.35,403.48
2017,9,27,9,30,868.0,85.0,1.6,27.0,612.0,583.35,440.94
2017,9,27,9,45,868.5,91.5,1.55,28.0,644.0,628.34,471.75
2017,9,27,10,0,869.0,98.0,1.5,29.0,676.0,671.07,499.79
2017,9,27,10,15,878.0,99.0,1.5,29.0,703.5,711.73,527.5
2017,9,27,10,30,887.0,100.0,1.5,29.0,731.0,750.37,552.4
2017,9,27,10,45,893.0,101.0,1.5,29.5,751.0,784.52,572.96
2017,9,27,11,0,899.0,102.0,1.5,30.0,771.0,816.07,591.64
2017,9,27,11,15,902.5,103.0,1.6,30.0,783.0,842.83,609.36
2017,9,27,11,30,906.0,104.0,1.7,30.0,795.0,866.58,625.21
2017,9,27,11,45,907.0,104.0,1.85,30.5,799.0,884.01,636.32
2017,9,27,12,0,908.0,104.0,2.0,31.0,803.0,898.12,645.38
2017,9,27,12,15,907.0,104.0,2.1,31.0,799.0,907.09,652.05
2017,9,27,12,30,906.0,104.0,2.2,31.0,795.0,912.6,656.66
2017,9,27,12,45,907.0,101.0,2.35,31.0,783.5,913.14,658.65
2017,9,27,13,0,908.0,98.0,2.5,31.0,772.0,910.16,658.47
2017,9,27,13,15,902.0,97.0,2.55,30.5,752.0,899.72,654.04
2017,9,27,13,30,896.0,96.0,2.6,30.0,732.0,885.91,647.52
2017,9,27,13,45,887.5,94.5,2.65,30.0,704.5,866.15,635.82
2017,9,27,14,0,879.0,93.0,2.7,30.0,677.0,843.33,622.13
2017,9,27,14,15,867.0,91.5,2.7,29.5,642.5,814.74,605.42
2017,9,27,14,30,855.0,90.0,2.7,29.0,608.0,783.58,586.84
2017,9,27,14,45,839.0,87.5,2.75,29.0,567.5,750.51,565.89
2017,9,27,15,0,823.0,85.0,2.8,29.0,527.0,710.73,540.0
2017,9,27,15,15,801.0,82.0,2.75,28.5,482.0,664.5,509.74
2017,9,27,15,30,779.0,79.0,2.7,28.0,437.0,617.3,477.46
2017,9,27,15,45,749.5,75.0,2.7,28.0,388.0,563.63,437.88
2017,9,27,16,0,720.0,71.0,2.7,28.0,339.0,510.26,397.37
2017,9,27,16,15,676.0,66.0,2.6,27.0,288.5,450.77,352.03
2017,9,27,16,30,632.0,61.0,2.5,26.0,238.0,391.76,305.3
2017,9,27,16,45,567.5,53.5,2.45,25.5,188.0,323.7,249.4
2017,9,27,17,0,503.0,46.0,2.4,25.0,138.0,261.09,196.2
2017,9,27,17,15,393.0,36.0,2.3,24.0,93.5,186.37,133.49
2017,9,27,17,30,283.0,26.0,2.2,23.0,49.0,122.37,70.79
2017,9,27,17,45,141.5,13.0,2.1,22.5,24.5,45.0,0.0
2017,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,136.5,13.0,0.35,17.5,24.0,12.78,0.0
2017,9,28,6,30,273.0,26.0,0.3,18.0,48.0,20.23,9.19
2017,9,28,6,45,380.5,37.0,0.3,18.5,92.5,27.67,18.02
2017,9,28,7,0,488.0,48.0,0.3,19.0,137.0,55.05,28.69
2017,9,28,7,15,554.5,55.5,0.3,19.5,187.0,98.24,53.42
2017,9,28,7,30,621.0,63.0,0.3,20.0,237.0,148.94,90.47
2017,9,28,7,45,665.0,68.0,0.35,20.5,287.5,199.86,132.18
2017,9,28,8,0,709.0,73.0,0.4,21.0,338.0,256.78,180.0
2017,9,28,8,15,739.5,77.5,0.4,21.5,386.0,311.1,225.88
2017,9,28,8,30,770.0,82.0,0.4,22.0,434.0,367.69,272.46
2017,9,28,8,45,791.5,85.0,0.45,23.0,479.0,420.95,314.93
2017,9,28,9,0,813.0,88.0,0.5,24.0,524.0,474.9,356.36
2017,9,28,9,15,829.0,90.5,0.55,24.5,563.5,525.88,394.9
2017,9,28,9,30,845.0,93.0,0.6,25.0,603.0,576.44,431.89
2017,9,28,9,45,857.5,94.5,0.7,25.5,637.0,622.73,465.37
2017,9,28,10,0,870.0,96.0,0.8,26.0,671.0,667.78,497.18
2017,9,28,10,15,878.0,97.5,1.0,26.5,698.0,708.2,525.71
2017,9,28,10,30,886.0,99.0,1.2,27.0,725.0,746.53,551.42
2017,9,28,10,45,891.5,100.0,1.4,27.5,744.5,780.17,573.81
2017,9,28,11,0,897.0,101.0,1.6,28.0,764.0,811.19,594.37
2017,9,28,11,15,900.0,101.5,1.8,28.0,776.0,836.89,612.55
2017,9,28,11,30,903.0,102.0,2.0,28.0,788.0,859.55,628.79
2017,9,28,11,45,903.5,102.5,2.2,28.0,791.5,876.94,641.63
2017,9,28,12,0,904.0,103.0,2.4,28.0,795.0,891.01,652.38
2017,9,28,12,15,902.5,102.5,2.5,28.0,790.5,898.89,658.34
2017,9,28,12,30,901.0,102.0,2.6,28.0,786.0,903.31,662.2
2017,9,28,12,45,901.0,100.0,2.75,28.0,774.5,903.95,664.1
2017,9,28,13,0,901.0,98.0,2.9,28.0,763.0,901.1,663.79
2017,9,28,13,15,895.0,97.0,2.95,28.0,742.5,890.64,657.82
2017,9,28,13,30,889.0,96.0,3.0,28.0,722.0,876.85,649.77
2017,9,28,13,45,881.0,94.5,3.1,28.0,695.0,857.57,638.41
2017,9,28,14,0,873.0,93.0,3.2,28.0,668.0,835.23,624.98
2017,9,28,14,15,861.0,91.0,3.2,27.5,633.5,806.18,607.56
2017,9,28,14,30,849.0,89.0,3.2,27.0,599.0,774.57,588.26
2017,9,28,14,45,834.5,86.0,3.2,27.0,559.5,742.21,567.09
2017,9,28,15,0,820.0,83.0,3.2,27.0,520.0,703.1,540.92
2017,9,28,15,15,798.0,80.0,3.15,26.5,475.0,657.01,510.22
2017,9,28,15,30,776.0,77.0,3.1,26.0,430.0,609.97,477.38
2017,9,28,15,45,748.0,73.0,3.05,25.5,382.0,557.44,438.69
2017,9,28,16,0,720.0,69.0,3.0,25.0,334.0,505.09,398.88
2017,9,28,16,15,677.0,64.0,2.95,24.5,283.5,444.17,351.03
2017,9,28,16,30,634.0,59.0,2.9,24.0,233.0,387.84,304.99
2017,9,28,16,45,571.5,51.5,2.85,23.5,183.5,320.83,249.07
2017,9,28,17,0,509.0,44.0,2.8,23.0,134.0,259.08,195.77
2017,9,28,17,15,399.0,34.0,2.8,22.0,90.0,184.56,132.35
2017,9,28,17,30,289.0,24.0,2.8,21.0,46.0,119.55,64.27
2017,9,28,17,45,144.5,12.0,2.85,20.5,23.0,44.13,0.0
2017,9,28,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,128.5,12.5,3.0,15.5,22.5,12.29,0.0
2017,9,29,6,30,257.0,25.0,3.0,16.0,45.0,19.42,8.15
2017,9,29,6,45,361.0,36.0,3.0,16.5,87.5,26.91,17.4
2017,9,29,7,0,465.0,47.0,3.0,17.0,130.0,52.56,27.72
2017,9,29,7,15,290.5,77.5,2.85,17.0,135.0,92.35,60.02
2017,9,29,7,30,116.0,108.0,2.7,17.0,140.0,115.33,86.14
2017,9,29,7,45,124.5,129.0,2.55,17.5,170.0,144.42,110.22
2017,9,29,8,0,133.0,150.0,2.4,18.0,200.0,174.57,135.14
2017,9,29,8,15,273.5,153.5,2.45,18.0,272.5,231.16,178.75
2017,9,29,8,30,414.0,157.0,2.5,18.0,345.0,303.19,236.02
2017,9,29,8,45,310.0,194.5,2.65,18.5,343.5,317.78,249.8
2017,9,29,9,0,206.0,232.0,2.8,19.0,342.0,321.0,252.96
2017,9,29,9,15,261.5,242.0,2.8,19.0,392.0,372.4,293.66
2017,9,29,9,30,317.0,252.0,2.8,19.0,442.0,427.7,336.87
2017,9,29,9,45,358.5,257.5,2.85,19.0,484.0,474.23,372.99
2017,9,29,10,0,400.0,263.0,2.9,19.0,526.0,523.25,410.63
2017,9,29,10,15,437.5,260.5,2.95,19.0,559.0,567.01,443.98
2017,9,29,10,30,475.0,258.0,3.0,19.0,592.0,609.29,476.0
2017,9,29,10,45,519.5,249.5,3.05,19.5,623.5,651.64,507.06
2017,9,29,11,0,564.0,241.0,3.1,20.0,655.0,694.65,538.2
2017,9,29,11,15,716.5,173.0,3.15,20.0,708.0,766.05,593.06
2017,9,29,11,30,869.0,105.0,3.2,20.0,761.0,832.14,639.27
2017,9,29,11,45,872.5,103.5,3.25,20.5,765.0,849.3,649.64
2017,9,29,12,0,876.0,102.0,3.3,21.0,769.0,863.32,658.25
2017,9,29,12,15,875.0,101.5,3.4,21.0,764.5,871.28,664.33
2017,9,29,12,30,874.0,101.0,3.5,21.0,760.0,875.89,668.27
2017,9,29,12,45,635.0,205.0,3.6,21.5,680.0,789.05,606.46
2017,9,29,13,0,396.0,309.0,3.7,22.0,600.0,680.48,522.18
2017,9,29,13,15,611.5,210.0,3.85,22.0,644.5,772.12,595.98
2017,9,29,13,30,827.0,111.0,4.0,22.0,689.0,842.25,647.7
2017,9,29,13,45,822.5,107.0,4.2,22.0,663.5,824.0,636.08
2017,9,29,14,0,818.0,103.0,4.4,22.0,638.0,802.74,622.84
2017,9,29,14,15,805.0,101.0,4.5,21.5,604.5,773.96,605.18
2017,9,29,14,30,792.0,99.0,4.6,21.0,571.0,742.83,585.58
2017,9,29,14,45,776.5,95.5,4.7,21.0,532.0,705.97,560.33
2017,9,29,15,0,761.0,92.0,4.8,21.0,493.0,667.35,533.43
2017,9,29,15,15,737.0,88.5,4.75,20.5,449.5,621.32,500.83
2017,9,29,15,30,713.0,85.0,4.7,20.0,406.0,576.84,467.32
2017,9,29,15,45,682.5,80.0,4.7,20.0,359.0,524.26,425.94
2017,9,29,16,0,652.0,75.0,4.7,20.0,312.0,472.28,383.96
2017,9,29,16,15,605.0,69.5,4.7,19.5,263.5,411.99,334.75
2017,9,29,16,30,558.0,64.0,4.7,19.0,215.0,354.58,286.29
2017,9,29,16,45,492.0,55.5,4.7,18.5,167.5,288.86,229.75
2017,9,29,17,0,426.0,47.0,4.7,18.0,120.0,228.86,176.69
2017,9,29,17,15,314.5,35.5,4.65,17.5,79.0,157.0,114.03
2017,9,29,17,30,203.0,24.0,4.6,17.0,38.0,93.67,44.9
2017,9,29,17,45,101.5,12.0,4.55,17.0,19.0,34.12,0.0
2017,9,29,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,93.0,14.0,5.4,14.0,21.0,13.76,0.0
2017,9,30,6,30,186.0,28.0,5.4,14.0,42.0,21.88,9.3
