Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,45,298.0,41.0,5.45,14.5,84.5,31.25,21.2
2017,9,30,7,0,410.0,54.0,5.5,15.0,127.0,56.65,32.94
2017,9,30,7,15,482.5,63.0,5.35,15.5,175.5,96.88,56.51
2017,9,30,7,30,555.0,72.0,5.2,16.0,224.0,145.44,92.65
2017,9,30,7,45,603.0,78.0,5.05,16.5,273.5,194.17,133.64
2017,9,30,8,0,651.0,84.0,4.9,17.0,323.0,247.81,180.43
2017,9,30,8,15,685.0,89.0,4.7,17.5,370.5,300.66,227.25
2017,9,30,8,30,719.0,94.0,4.5,18.0,418.0,356.23,275.6
2017,9,30,8,45,744.5,97.0,4.3,18.5,462.5,408.68,320.43
2017,9,30,9,0,770.0,100.0,4.1,19.0,507.0,463.24,365.58
2017,9,30,9,15,787.5,103.0,3.85,19.5,546.5,513.37,405.89
2017,9,30,9,30,805.0,106.0,3.6,20.0,586.0,563.32,444.65
2017,9,30,9,45,823.5,105.5,3.4,20.5,621.0,609.89,479.78
2017,9,30,10,0,842.0,105.0,3.2,21.0,656.0,655.73,513.22
2017,9,30,10,15,851.5,106.5,3.15,21.5,683.0,696.45,542.37
2017,9,30,10,30,861.0,108.0,3.1,22.0,710.0,733.41,566.83
2017,9,30,10,45,867.0,109.0,3.05,22.5,729.5,766.55,588.1
2017,9,30,11,0,873.0,110.0,3.0,23.0,749.0,797.17,607.39
2017,9,30,11,15,877.0,111.0,3.05,23.0,761.0,823.5,625.33
2017,9,30,11,30,881.0,112.0,3.1,23.0,773.0,846.93,641.32
2017,9,30,11,45,883.0,111.5,3.15,23.5,777.0,864.06,651.79
2017,9,30,12,0,885.0,111.0,3.2,24.0,781.0,877.98,660.16
2017,9,30,12,15,884.0,111.0,3.3,24.0,777.0,886.55,666.6
2017,9,30,12,30,883.0,111.0,3.4,24.0,773.0,891.74,670.91
2017,9,30,12,45,872.0,114.0,3.5,24.5,758.5,888.06,668.0
2017,9,30,13,0,861.0,117.0,3.6,25.0,744.0,886.15,666.49
2017,9,30,13,15,855.0,115.5,3.8,25.0,724.0,875.47,660.89
2017,9,30,13,30,849.0,114.0,4.0,25.0,704.0,861.55,653.13
2017,9,30,13,45,839.5,112.0,4.25,25.0,676.5,841.0,640.94
2017,9,30,14,0,830.0,110.0,4.5,25.0,649.0,817.53,626.65
2017,9,30,14,15,816.5,108.0,4.65,25.0,615.0,788.11,607.91
2017,9,30,14,30,803.0,106.0,4.8,25.0,581.0,756.29,587.26
2017,9,30,14,45,785.5,102.5,5.0,25.0,541.0,717.64,561.54
2017,9,30,15,0,768.0,99.0,5.2,25.0,501.0,677.29,534.1
2017,9,30,15,15,743.5,95.5,5.3,24.5,456.0,633.21,503.41
2017,9,30,15,30,719.0,92.0,5.4,24.0,411.0,586.13,468.77
2017,9,30,15,45,686.0,87.0,5.5,23.5,363.0,531.85,427.47
2017,9,30,16,0,653.0,82.0,5.6,23.0,315.0,478.35,385.43
2017,9,30,16,15,603.5,75.5,5.65,22.5,265.0,415.65,334.59
2017,9,30,16,30,554.0,69.0,5.7,22.0,215.0,356.02,284.6
2017,9,30,16,45,480.0,60.0,5.8,21.5,166.5,286.68,225.53
2017,9,30,17,0,406.0,51.0,5.9,21.0,118.0,223.77,170.6
2017,9,30,17,15,287.5,37.5,5.9,20.0,76.5,149.0,106.39
2017,9,30,17,30,169.0,24.0,5.9,19.0,35.0,82.19,31.31
2017,9,30,17,45,84.5,12.0,5.95,18.5,17.5,30.06,0.0
2017,9,30,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,157.0,11.5,4.25,14.5,22.5,11.3,0.0
2017,10,1,6,30,314.0,23.0,4.3,15.0,45.0,17.84,5.82
2017,10,1,6,45,432.0,32.0,4.4,15.5,90.5,23.6,14.51
2017,10,1,7,0,550.0,41.0,4.5,16.0,136.0,50.5,25.14
2017,10,1,7,15,615.5,46.5,4.55,16.5,186.0,94.62,49.19
2017,10,1,7,30,681.0,52.0,4.6,17.0,236.0,146.16,87.35
2017,10,1,7,45,723.0,56.5,4.65,17.5,287.0,199.03,132.3
2017,10,1,8,0,765.0,61.0,4.7,18.0,338.0,255.95,182.64
2017,10,1,8,15,793.0,64.0,4.65,18.5,386.5,310.76,231.98
2017,10,1,8,30,821.0,67.0,4.6,19.0,435.0,367.44,282.06
2017,10,1,8,45,841.0,69.0,4.6,19.5,479.5,422.41,329.72
2017,10,1,9,0,861.0,71.0,4.6,20.0,524.0,476.41,375.24
2017,10,1,9,15,875.5,73.0,4.55,20.5,563.5,527.67,417.13
2017,10,1,9,30,890.0,75.0,4.5,21.0,603.0,578.22,457.12
2017,10,1,9,45,891.0,80.5,4.45,21.5,634.0,623.17,491.52
2017,10,1,10,0,892.0,86.0,4.4,22.0,665.0,665.84,523.16
2017,10,1,10,15,900.0,87.0,4.4,22.5,691.5,706.24,551.98
2017,10,1,10,30,908.0,88.0,4.4,23.0,718.0,744.47,577.62
2017,10,1,10,45,912.0,89.0,4.4,23.5,737.0,777.34,599.22
2017,10,1,11,0,916.0,90.0,4.4,24.0,756.0,807.43,618.68
2017,10,1,11,15,918.5,90.5,4.4,24.0,767.5,832.87,635.99
2017,10,1,11,30,921.0,91.0,4.4,24.0,779.0,855.18,651.15
2017,10,1,11,45,920.0,92.0,4.4,24.5,782.0,871.84,661.16
2017,10,1,12,0,919.0,93.0,4.4,25.0,785.0,885.09,668.89
2017,10,1,12,15,917.5,93.0,4.45,25.0,780.0,893.37,674.83
2017,10,1,12,30,916.0,93.0,4.5,25.0,775.0,898.13,678.49
2017,10,1,12,45,911.5,93.0,4.6,25.0,762.0,896.78,678.62
2017,10,1,13,0,907.0,93.0,4.7,25.0,749.0,891.93,676.48
2017,10,1,13,15,901.0,92.0,4.8,25.0,729.0,881.24,670.4
2017,10,1,13,30,895.0,91.0,4.9,25.0,709.0,867.21,662.08
2017,10,1,13,45,885.5,90.0,5.0,25.0,681.0,847.0,649.46
2017,10,1,14,0,876.0,89.0,5.1,25.0,653.0,823.78,634.7
2017,10,1,14,15,864.0,87.0,5.15,24.5,618.5,794.6,616.59
2017,10,1,14,30,852.0,85.0,5.2,24.0,584.0,762.87,596.46
2017,10,1,14,45,835.0,83.0,5.3,24.0,544.0,729.62,574.03
2017,10,1,15,0,818.0,81.0,5.4,24.0,504.0,689.86,546.48
2017,10,1,15,15,796.0,78.0,5.45,23.5,459.5,643.97,514.75
2017,10,1,15,30,774.0,75.0,5.5,23.0,415.0,597.15,480.23
2017,10,1,15,45,738.5,72.0,5.6,23.0,366.0,541.51,436.67
2017,10,1,16,0,703.0,69.0,5.7,23.0,317.0,486.69,392.5
2017,10,1,16,15,657.5,64.0,5.75,22.0,267.5,427.97,345.14
2017,10,1,16,30,612.0,59.0,5.8,21.0,218.0,369.79,296.4
2017,10,1,16,45,533.0,52.0,5.85,20.5,168.5,298.22,234.87
2017,10,1,17,0,454.0,45.0,5.9,20.0,119.0,233.56,177.85
2017,10,1,17,15,328.0,33.5,5.85,19.0,76.5,156.63,110.85
2017,10,1,17,30,202.0,22.0,5.8,18.0,34.0,87.45,22.34
2017,10,1,17,45,101.0,11.0,5.75,17.5,17.0,32.27,0.0
2017,10,1,18,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,170.0,11.0,4.7,14.5,22.5,10.81,0.0
2017,10,2,6,30,340.0,22.0,4.8,15.0,45.0,17.05,4.48
2017,10,2,6,45,456.5,31.0,4.95,15.5,91.0,24.94,15.57
2017,10,2,7,0,573.0,40.0,5.1,16.0,137.0,49.28,24.16
2017,10,2,7,15,639.5,46.0,5.05,16.5,189.0,95.18,48.87
2017,10,2,7,30,706.0,52.0,5.0,17.0,241.0,148.57,88.26
2017,10,2,7,45,748.5,56.0,5.0,17.5,292.5,202.37,133.97
2017,10,2,8,0,791.0,60.0,5.0,18.0,344.0,260.26,185.24
2017,10,2,8,15,819.5,63.5,4.9,18.5,394.0,317.03,236.34
2017,10,2,8,30,848.0,67.0,4.8,19.0,444.0,376.99,289.18
2017,10,2,8,45,869.0,69.0,4.7,19.5,489.5,432.35,337.17
2017,10,2,9,0,890.0,71.0,4.6,20.0,535.0,488.13,383.96
2017,10,2,9,15,904.5,73.0,4.45,20.0,575.5,540.68,427.42
2017,10,2,9,30,919.0,75.0,4.3,20.0,616.0,592.45,468.91
2017,10,2,9,45,924.0,78.5,4.2,20.5,649.0,638.96,504.49
2017,10,2,10,0,929.0,82.0,4.1,21.0,682.0,683.41,537.44
2017,10,2,10,15,936.5,83.5,4.05,21.5,709.0,725.23,566.92
2017,10,2,10,30,944.0,85.0,4.0,22.0,736.0,764.76,593.17
2017,10,2,10,45,948.5,85.5,3.95,22.5,755.5,798.49,614.96
2017,10,2,11,0,953.0,86.0,3.9,23.0,775.0,829.34,634.54
2017,10,2,11,15,955.5,86.5,3.95,23.0,786.5,855.56,652.48
2017,10,2,11,30,958.0,87.0,4.0,23.0,798.0,878.52,668.2
2017,10,2,11,45,958.0,87.0,4.05,23.0,801.0,895.48,679.87
2017,10,2,12,0,958.0,87.0,4.1,23.0,804.0,908.9,689.23
2017,10,2,12,15,956.5,87.0,4.2,23.0,799.0,917.44,695.63
2017,10,2,12,30,955.0,87.0,4.3,23.0,794.0,922.32,699.68
2017,10,2,12,45,943.0,90.5,4.45,23.5,778.5,918.29,696.63
2017,10,2,13,0,931.0,94.0,4.6,24.0,763.0,910.69,691.6
2017,10,2,13,15,924.5,93.0,4.7,23.5,742.0,899.4,686.57
2017,10,2,13,30,918.0,92.0,4.8,23.0,721.0,884.68,679.19
2017,10,2,13,45,907.0,91.0,4.95,23.0,691.5,862.89,665.79
2017,10,2,14,0,896.0,90.0,5.1,23.0,662.0,838.06,650.17
2017,10,2,14,15,883.0,88.5,5.2,23.0,627.0,808.23,630.55
2017,10,2,14,30,870.0,87.0,5.3,23.0,592.0,775.84,608.93
2017,10,2,14,45,851.5,85.0,5.4,23.0,550.5,741.01,585.3
2017,10,2,15,0,833.0,83.0,5.5,23.0,509.0,699.69,556.52
2017,10,2,15,15,810.0,80.0,5.6,22.5,463.5,652.64,523.99
2017,10,2,15,30,787.0,77.0,5.7,22.0,418.0,604.7,488.34
2017,10,2,15,45,752.5,73.5,5.8,21.5,368.5,548.66,445.07
2017,10,2,16,0,718.0,70.0,5.9,21.0,319.0,493.33,400.89
2017,10,2,16,15,669.5,64.5,5.9,20.5,268.0,432.1,350.26
2017,10,2,16,30,621.0,59.0,5.9,20.0,217.0,371.53,298.53
2017,10,2,16,45,540.5,52.0,5.95,19.5,166.5,299.19,235.97
2017,10,2,17,0,460.0,45.0,6.0,19.0,116.0,233.87,178.02
2017,10,2,17,15,325.5,33.0,5.9,18.0,73.5,153.98,107.9
2017,10,2,17,30,191.0,21.0,5.8,17.0,31.0,81.71,5.44
2017,10,2,17,45,95.5,10.5,5.75,16.0,15.5,30.26,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,85.5,12.5,3.4,11.5,18.0,12.29,0.0
2017,10,3,6,30,171.0,25.0,3.4,12.0,36.0,19.58,4.96
2017,10,3,6,45,291.5,38.0,3.45,12.5,77.5,29.67,19.78
2017,10,3,7,0,412.0,51.0,3.5,13.0,119.0,51.92,30.29
2017,10,3,7,15,487.5,60.0,3.4,13.5,168.0,92.1,53.07
2017,10,3,7,30,563.0,69.0,3.3,14.0,217.0,140.93,88.96
2017,10,3,7,45,615.5,74.5,3.2,14.5,267.5,190.2,130.12
2017,10,3,8,0,668.0,80.0,3.1,15.0,318.0,244.84,177.63
2017,10,3,8,15,702.5,84.5,3.05,15.5,366.0,297.97,224.86
2017,10,3,8,30,737.0,89.0,3.0,16.0,414.0,353.82,273.66
2017,10,3,8,45,764.5,92.0,2.95,16.5,459.5,408.79,320.74
2017,10,3,9,0,792.0,95.0,2.9,17.0,505.0,463.78,366.48
2017,10,3,9,15,810.0,97.5,2.7,17.5,545.0,514.41,407.13
2017,10,3,9,30,828.0,100.0,2.5,18.0,585.0,564.83,446.08
2017,10,3,9,45,850.5,98.5,2.35,19.0,621.0,613.4,481.61
2017,10,3,10,0,873.0,97.0,2.2,20.0,657.0,660.53,514.71
2017,10,3,10,15,882.5,98.5,2.1,20.0,684.5,701.66,544.43
2017,10,3,10,30,892.0,100.0,2.0,20.0,712.0,740.78,570.49
2017,10,3,10,45,899.0,100.5,1.9,20.5,732.0,774.79,591.4
2017,10,3,11,0,906.0,101.0,1.8,21.0,752.0,806.22,610.19
2017,10,3,11,15,910.0,101.5,1.85,21.5,764.0,832.52,626.66
2017,10,3,11,30,914.0,102.0,1.9,22.0,776.0,855.78,641.09
2017,10,3,11,45,916.0,102.0,2.0,22.5,780.0,873.68,652.45
2017,10,3,12,0,918.0,102.0,2.1,23.0,784.0,888.26,661.68
2017,10,3,12,15,917.0,101.5,2.3,23.0,779.5,896.34,668.89
2017,10,3,12,30,916.0,101.0,2.5,23.0,775.0,900.9,673.85
2017,10,3,12,45,912.5,100.5,2.75,23.0,762.0,899.8,675.45
2017,10,3,13,0,909.0,100.0,3.0,23.0,749.0,895.2,674.68
2017,10,3,13,15,903.0,99.0,3.15,23.0,728.5,884.45,669.04
2017,10,3,13,30,897.0,98.0,3.3,23.0,708.0,870.36,661.17
2017,10,3,13,45,889.0,96.0,3.5,23.0,680.0,850.24,649.4
2017,10,3,14,0,881.0,94.0,3.7,23.0,652.0,827.05,635.4
2017,10,3,14,15,868.0,92.0,3.75,23.0,617.0,796.98,615.7
2017,10,3,14,30,855.0,90.0,3.8,23.0,582.0,769.12,597.5
2017,10,3,14,45,838.5,87.0,3.9,23.0,541.5,730.38,571.44
2017,10,3,15,0,822.0,84.0,4.0,23.0,501.0,689.76,543.69
2017,10,3,15,15,797.5,81.0,4.1,22.5,455.0,642.12,511.01
2017,10,3,15,30,773.0,78.0,4.2,22.0,409.0,593.72,475.43
2017,10,3,15,45,740.0,73.5,4.35,22.0,359.5,538.12,432.39
2017,10,3,16,0,707.0,69.0,4.5,22.0,310.0,483.14,388.56
2017,10,3,16,15,657.0,63.5,4.6,21.0,259.5,421.84,339.37
2017,10,3,16,30,607.0,58.0,4.7,20.0,209.0,361.37,288.85
2017,10,3,16,45,529.5,50.0,4.85,19.5,159.5,290.17,227.63
2017,10,3,17,0,452.0,42.0,5.0,19.0,110.0,225.82,170.7
2017,10,3,17,15,318.0,30.0,4.9,18.0,68.5,147.2,101.09
2017,10,3,17,30,184.0,18.0,4.8,17.0,27.0,75.21,0.0
2017,10,3,17,45,92.0,9.0,4.75,16.5,13.5,27.73,0.0
2017,10,3,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.5,10.5,0.9,12.5,18.5,10.32,0.0
2017,10,4,6,30,247.0,21.0,0.9,13.0,37.0,16.38,1.97
2017,10,4,6,45,370.5,32.0,0.95,13.5,80.0,24.09,14.9
2017,10,4,7,0,494.0,43.0,1.0,14.0,123.0,45.77,23.99
2017,10,4,7,15,566.0,50.0,0.95,14.5,173.0,88.51,46.87
2017,10,4,7,30,638.0,57.0,0.9,15.0,223.0,139.32,83.66
2017,10,4,7,45,686.0,61.5,0.85,15.5,274.0,192.52,127.74
2017,10,4,8,0,734.0,66.0,0.8,16.0,325.0,248.57,175.95
2017,10,4,8,15,765.0,69.5,0.75,16.5,373.5,302.84,223.31
2017,10,4,8,30,796.0,73.0,0.7,17.0,422.0,359.35,271.41
2017,10,4,8,45,820.0,75.5,0.7,17.5,467.0,413.88,316.84
2017,10,4,9,0,844.0,78.0,0.7,18.0,512.0,469.27,361.32
2017,10,4,9,15,860.0,80.5,0.75,18.5,552.0,521.42,402.22
2017,10,4,9,30,876.0,83.0,0.8,19.0,592.0,572.38,440.94
2017,10,4,9,45,886.0,85.0,0.9,20.0,625.5,618.44,474.55
2017,10,4,10,0,896.0,87.0,1.0,21.0,659.0,662.91,506.04
2017,10,4,10,15,904.5,88.5,1.05,21.5,686.0,704.05,534.58
2017,10,4,10,30,913.0,90.0,1.1,22.0,713.0,743.04,559.67
2017,10,4,10,45,920.0,90.0,1.2,22.5,733.0,777.01,581.71
2017,10,4,11,0,927.0,90.0,1.3,23.0,753.0,808.32,601.88
2017,10,4,11,15,930.5,90.5,1.35,23.5,764.5,834.56,618.02
2017,10,4,11,30,934.0,91.0,1.4,24.0,776.0,857.67,632.1
2017,10,4,11,45,936.0,90.5,1.45,24.5,780.0,875.22,642.58
2017,10,4,12,0,938.0,90.0,1.5,25.0,784.0,889.36,650.94
2017,10,4,12,15,937.0,90.0,1.6,25.0,779.5,898.01,657.74
2017,10,4,12,30,936.0,90.0,1.7,25.0,775.0,903.08,662.38
2017,10,4,12,45,928.5,91.5,1.8,25.0,761.0,900.64,662.25
2017,10,4,13,0,921.0,93.0,1.9,25.0,747.0,894.67,659.94
2017,10,4,13,15,915.0,92.0,1.95,25.0,726.0,883.76,653.96
2017,10,4,13,30,909.0,91.0,2.0,25.0,705.0,869.46,645.85
2017,10,4,13,45,901.5,89.0,2.15,25.0,677.0,849.51,634.9
2017,10,4,14,0,894.0,87.0,2.3,25.0,649.0,826.43,621.73
2017,10,4,14,15,881.5,85.5,2.4,24.5,614.0,797.01,604.83
2017,10,4,14,30,869.0,84.0,2.5,24.0,579.0,765.02,585.89
2017,10,4,14,45,852.0,81.5,2.6,24.0,538.0,730.74,563.88
2017,10,4,15,0,835.0,79.0,2.7,24.0,497.0,689.95,536.83
2017,10,4,15,15,811.5,76.0,2.75,23.5,451.5,642.61,505.14
2017,10,4,15,30,788.0,73.0,2.8,23.0,406.0,594.43,470.37
2017,10,4,15,45,754.0,69.0,2.9,23.0,356.5,538.34,427.67
2017,10,4,16,0,720.0,65.0,3.0,23.0,307.0,482.94,384.06
2017,10,4,16,15,670.5,59.5,3.05,22.0,256.0,419.08,333.52
2017,10,4,16,30,621.0,54.0,3.1,21.0,205.0,360.66,285.09
2017,10,4,16,45,542.0,46.5,3.15,20.5,155.5,289.11,224.16
2017,10,4,17,0,463.0,39.0,3.2,20.0,106.0,224.61,167.54
2017,10,4,17,15,327.5,27.5,3.25,19.0,65.0,146.17,97.45
2017,10,4,17,30,192.0,16.0,3.3,18.0,24.0,73.54,0.0
2017,10,4,17,45,96.0,8.0,3.35,17.5,12.0,27.23,0.0
2017,10,4,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,136.0,10.0,0.7,12.5,18.0,9.83,0.0
2017,10,5,6,30,272.0,20.0,0.7,13.0,36.0,15.58,0.12
2017,10,5,6,45,395.5,30.0,0.75,13.5,79.5,22.42,13.39
2017,10,5,7,0,519.0,40.0,0.8,14.0,123.0,42.76,21.57
2017,10,5,7,15,590.0,46.5,0.75,14.5,173.0,88.25,45.9
2017,10,5,7,30,661.0,53.0,0.7,15.0,223.0,139.43,82.66
2017,10,5,7,45,705.5,58.0,0.7,15.5,274.0,191.68,126.02
2017,10,5,8,0,750.0,63.0,0.7,16.0,325.0,248.27,174.84
2017,10,5,8,15,781.0,66.5,0.7,16.5,373.5,303.3,222.96
2017,10,5,8,30,812.0,70.0,0.7,17.0,422.0,360.52,271.88
2017,10,5,8,45,833.5,73.0,0.7,18.0,467.0,415.21,316.96
2017,10,5,9,0,855.0,76.0,0.7,19.0,512.0,471.12,361.14
2017,10,5,9,15,871.0,78.0,0.75,19.5,552.0,522.54,401.44
2017,10,5,9,30,887.0,80.0,0.8,20.0,592.0,573.38,440.0
2017,10,5,9,45,895.0,83.0,0.9,21.0,625.0,619.62,473.61
2017,10,5,10,0,903.0,86.0,1.0,22.0,658.0,664.09,504.96
2017,10,5,10,15,911.5,87.0,1.1,22.5,685.0,704.87,533.77
2017,10,5,10,30,920.0,88.0,1.2,23.0,712.0,743.48,559.08
2017,10,5,10,45,925.0,89.0,1.35,23.5,731.5,777.12,581.37
2017,10,5,11,0,930.0,90.0,1.5,24.0,751.0,807.99,601.73
2017,10,5,11,15,933.5,90.5,1.55,24.0,762.5,834.22,619.06
2017,10,5,11,30,937.0,91.0,1.6,24.0,774.0,857.3,634.39
2017,10,5,11,45,938.0,91.5,1.7,24.5,777.5,875.07,645.59
2017,10,5,12,0,939.0,92.0,1.8,25.0,781.0,889.39,654.63
2017,10,5,12,15,937.5,91.5,1.9,25.0,776.0,897.02,660.67
2017,10,5,12,30,936.0,91.0,2.0,25.0,771.0,901.07,664.53
2017,10,5,12,45,936.0,89.0,2.1,25.5,759.0,901.16,664.63
2017,10,5,13,0,936.0,87.0,2.2,26.0,747.0,897.64,662.48
2017,10,5,13,15,930.5,86.0,2.3,26.0,726.0,886.97,657.0
2017,10,5,13,30,925.0,85.0,2.4,26.0,705.0,872.86,649.31
2017,10,5,13,45,916.0,84.0,2.55,26.0,677.0,852.51,637.83
2017,10,5,14,0,907.0,83.0,2.7,26.0,649.0,829.05,624.15
2017,10,5,14,15,895.0,81.0,2.75,25.5,613.5,799.14,606.45
2017,10,5,14,30,883.0,79.0,2.8,25.0,578.0,766.61,586.71
2017,10,5,14,45,866.0,77.0,2.9,25.0,537.0,728.0,561.51
2017,10,5,15,0,849.0,75.0,3.0,25.0,496.0,691.84,537.7
2017,10,5,15,15,826.0,72.0,3.05,24.5,450.0,644.42,505.89
2017,10,5,15,30,803.0,69.0,3.1,24.0,404.0,596.1,470.92
2017,10,5,15,45,769.5,65.5,3.15,24.0,355.0,540.41,428.26
2017,10,5,16,0,736.0,62.0,3.2,24.0,306.0,485.36,384.69
2017,10,5,16,15,686.5,57.0,3.2,23.0,254.5,421.56,334.06
2017,10,5,16,30,637.0,52.0,3.2,22.0,203.0,360.66,283.59
2017,10,5,16,45,557.5,44.5,3.25,21.5,153.5,290.89,224.01
2017,10,5,17,0,478.0,37.0,3.3,21.0,104.0,225.82,166.84
2017,10,5,17,15,337.5,26.0,3.25,20.0,63.0,146.32,94.3
2017,10,5,17,30,197.0,15.0,3.2,19.0,22.0,63.73,0.0
2017,10,5,17,45,98.5,7.5,3.2,18.5,11.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,134.5,9.5,1.2,13.5,17.0,9.34,0.0
2017,10,6,6,30,269.0,19.0,1.3,14.0,34.0,14.77,0.0
2017,10,6,6,45,397.5,29.5,1.4,14.5,78.0,22.12,12.94
2017,10,6,7,0,526.0,40.0,1.5,15.0,122.0,41.99,21.24
2017,10,6,7,15,598.0,46.5,1.45,15.5,172.5,87.83,45.27
2017,10,6,7,30,670.0,53.0,1.4,16.0,223.0,139.44,82.09
2017,10,6,7,45,716.0,57.5,1.35,17.0,274.5,191.88,125.31
2017,10,6,8,0,762.0,62.0,1.3,18.0,326.0,248.82,174.14
2017,10,6,8,15,793.0,65.5,1.2,18.5,375.0,304.38,222.72
2017,10,6,8,30,824.0,69.0,1.1,19.0,424.0,362.12,271.99
2017,10,6,8,45,845.5,72.0,1.05,20.0,469.5,417.32,317.44
2017,10,6,9,0,867.0,75.0,1.0,21.0,515.0,473.7,361.86
2017,10,6,9,15,882.5,77.5,1.0,21.5,555.0,525.83,402.39
2017,10,6,9,30,898.0,80.0,1.0,22.0,595.0,577.31,440.99
2017,10,6,9,45,902.5,84.5,1.0,23.0,627.5,623.37,473.43
2017,10,6,10,0,907.0,89.0,1.0,24.0,660.0,667.38,503.22
2017,10,6,10,15,915.5,90.0,1.05,24.5,687.0,708.24,531.5
2017,10,6,10,30,924.0,91.0,1.1,25.0,714.0,746.9,556.09
2017,10,6,10,45,929.0,92.5,1.15,25.5,733.5,781.13,577.42
2017,10,6,11,0,934.0,94.0,1.2,26.0,753.0,812.56,596.79
2017,10,6,11,15,937.5,94.5,1.2,26.5,764.5,838.83,612.05
2017,10,6,11,30,941.0,95.0,1.2,27.0,776.0,861.94,625.23
2017,10,6,11,45,942.5,94.5,1.3,27.5,779.5,879.05,635.93
2017,10,6,12,0,944.0,94.0,1.4,28.0,783.0,892.73,644.54
2017,10,6,12,15,942.5,94.0,1.5,28.0,778.0,900.89,651.0
2017,10,6,12,30,941.0,94.0,1.6,28.0,773.0,905.46,655.33
2017,10,6,12,45,941.0,92.0,1.75,28.5,760.5,905.5,656.14
2017,10,6,13,0,941.0,90.0,1.9,29.0,748.0,901.93,654.68
2017,10,6,13,15,934.5,89.0,2.05,29.0,726.5,890.37,649.36
2017,10,6,13,30,928.0,88.0,2.2,29.0,705.0,875.36,641.8
2017,10,6,13,45,918.5,86.5,2.4,29.0,676.5,853.99,630.36
2017,10,6,14,0,909.0,85.0,2.6,29.0,648.0,829.52,616.63
2017,10,6,14,15,896.5,83.0,2.75,28.5,612.0,799.19,599.55
2017,10,6,14,30,884.0,81.0,2.9,28.0,576.0,766.26,580.34
2017,10,6,14,45,866.0,79.0,3.05,28.0,534.5,726.94,555.1
2017,10,6,15,0,848.0,77.0,3.2,28.0,493.0,690.12,531.19
2017,10,6,15,15,823.5,74.0,3.3,27.5,447.0,641.79,498.84
2017,10,6,15,30,799.0,71.0,3.4,27.0,401.0,592.67,463.63
2017,10,6,15,45,764.5,67.0,3.5,26.5,351.0,536.08,421.48
2017,10,6,16,0,730.0,63.0,3.6,26.0,301.0,480.21,378.27
2017,10,6,16,15,678.5,57.5,3.6,25.0,249.5,415.3,326.85
2017,10,6,16,30,627.0,52.0,3.6,24.0,198.0,356.03,277.72
2017,10,6,16,45,543.0,44.5,3.65,23.0,148.5,282.86,216.19
2017,10,6,17,0,459.0,37.0,3.7,22.0,99.0,217.28,159.14
2017,10,6,17,15,313.5,25.5,3.65,21.0,59.0,137.4,84.72
2017,10,6,17,30,168.0,14.0,3.6,20.0,19.0,54.87,0.0
2017,10,6,17,45,84.0,7.0,3.6,19.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,114.0,9.0,0.7,14.5,15.0,8.85,0.0
2017,10,7,6,30,228.0,18.0,0.8,15.0,30.0,13.95,0.0
2017,10,7,6,45,354.5,29.0,0.95,15.5,72.0,21.82,12.5
2017,10,7,7,0,481.0,40.0,1.1,16.0,114.0,40.16,20.84
2017,10,7,7,15,555.0,47.5,1.25,16.5,163.0,82.3,42.32
2017,10,7,7,30,629.0,55.0,1.4,17.0,212.0,132.7,77.97
2017,10,7,7,45,675.0,60.5,1.55,17.5,262.0,185.52,121.48
2017,10,7,8,0,721.0,66.0,1.7,18.0,312.0,241.02,169.37
2017,10,7,8,15,753.5,69.5,1.75,18.5,360.5,294.72,216.66
2017,10,7,8,30,786.0,73.0,1.8,19.0,409.0,350.81,265.24
2017,10,7,8,45,809.5,76.0,1.85,20.0,453.5,404.81,310.59
2017,10,7,9,0,833.0,79.0,1.9,21.0,498.0,459.62,355.01
2017,10,7,9,15,849.5,81.0,1.95,21.5,537.5,510.41,395.65
2017,10,7,9,30,866.0,83.0,2.0,22.0,577.0,560.62,434.58
2017,10,7,9,45,873.5,87.0,2.1,23.0,609.5,606.53,468.48
2017,10,7,10,0,881.0,91.0,2.2,24.0,642.0,650.7,500.05
2017,10,7,10,15,890.0,92.0,2.3,24.5,668.5,690.86,529.0
2017,10,7,10,30,899.0,93.0,2.4,25.0,695.0,728.94,554.63
2017,10,7,10,45,903.5,94.5,2.55,25.5,714.0,761.96,576.49
2017,10,7,11,0,908.0,96.0,2.7,26.0,733.0,792.24,596.38
2017,10,7,11,15,911.5,96.5,2.85,26.0,744.5,817.82,614.2
2017,10,7,11,30,915.0,97.0,3.0,26.0,756.0,840.33,630.01
2017,10,7,11,45,915.0,97.5,3.2,26.5,759.0,856.79,640.84
2017,10,7,12,0,915.0,98.0,3.4,27.0,762.0,869.87,649.47
2017,10,7,12,15,913.5,98.0,3.65,27.0,756.5,877.73,656.2
2017,10,7,12,30,912.0,98.0,3.9,27.0,751.0,882.1,660.67
2017,10,7,12,45,908.0,97.0,4.15,27.0,738.0,879.77,660.66
2017,10,7,13,0,904.0,96.0,4.4,27.0,725.0,873.96,658.34
2017,10,7,13,15,896.5,95.0,4.65,26.5,703.5,861.79,653.25
2017,10,7,13,30,889.0,94.0,4.9,26.0,682.0,846.33,646.17
2017,10,7,13,45,878.0,93.0,5.15,26.0,653.0,824.86,633.42
2017,10,7,14,0,867.0,92.0,5.4,26.0,624.0,800.48,618.42
2017,10,7,14,15,852.5,90.0,5.6,25.5,589.0,774.27,602.9
2017,10,7,14,30,838.0,88.0,5.8,25.0,554.0,740.85,581.79
2017,10,7,14,45,817.0,86.0,6.0,25.0,512.5,700.55,554.05
2017,10,7,15,0,796.0,84.0,6.2,25.0,471.0,658.72,524.7
2017,10,7,15,15,769.0,80.5,6.3,24.5,425.5,610.0,489.2
2017,10,7,15,30,742.0,77.0,6.4,24.0,380.0,560.8,451.82
2017,10,7,15,45,701.5,73.0,6.5,23.5,330.5,505.37,408.25
2017,10,7,16,0,661.0,69.0,6.6,23.0,281.0,449.24,362.78
2017,10,7,16,15,604.5,63.0,6.5,22.0,231.5,384.74,309.57
2017,10,7,16,30,548.0,57.0,6.4,21.0,182.0,324.04,257.73
2017,10,7,16,45,453.0,49.0,6.3,20.5,134.5,250.06,193.77
2017,10,7,17,0,358.0,41.0,6.2,20.0,87.0,184.69,136.19
2017,10,7,17,15,215.0,27.0,6.05,19.0,51.0,106.77,62.5
2017,10,7,17,30,72.0,13.0,5.9,18.0,15.0,30.12,0.0
2017,10,7,17,45,36.0,6.5,5.75,17.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,83.5,9.5,4.1,12.5,13.5,9.34,0.0
2017,10,8,6,30,167.0,19.0,4.1,13.0,27.0,15.08,0.0
2017,10,8,6,45,311.5,30.5,4.2,14.0,69.0,23.41,13.71
2017,10,8,7,0,456.0,42.0,4.3,15.0,111.0,40.71,22.21
2017,10,8,7,15,536.0,49.5,4.3,15.5,160.0,81.68,42.91
2017,10,8,7,30,616.0,57.0,4.3,16.0,209.0,131.63,78.17
2017,10,8,7,45,674.0,61.0,4.35,16.5,261.0,184.5,121.62
2017,10,8,8,0,732.0,65.0,4.4,17.0,313.0,241.3,170.85
2017,10,8,8,15,765.5,69.0,4.4,17.5,362.0,296.26,220.1
2017,10,8,8,30,799.0,73.0,4.4,18.0,411.0,353.7,270.88
2017,10,8,8,45,829.0,74.0,4.4,18.5,457.5,408.9,318.92
2017,10,8,9,0,859.0,75.0,4.4,19.0,504.0,466.07,367.22
2017,10,8,9,15,875.5,77.0,4.35,19.5,544.0,517.63,409.72
2017,10,8,9,30,892.0,79.0,4.3,20.0,584.0,568.63,450.41
2017,10,8,9,45,899.0,83.0,4.3,20.5,617.0,615.24,486.63
2017,10,8,10,0,906.0,87.0,4.3,21.0,650.0,660.0,520.47
2017,10,8,10,15,915.0,88.0,4.25,21.5,677.5,700.95,550.57
2017,10,8,10,30,924.0,89.0,4.2,22.0,705.0,739.74,576.92
2017,10,8,10,45,930.0,90.5,4.2,22.5,724.5,774.5,599.97
2017,10,8,11,0,936.0,92.0,4.2,23.0,744.0,806.52,620.88
2017,10,8,11,15,940.0,92.5,4.25,23.0,756.0,833.04,639.22
2017,10,8,11,30,944.0,93.0,4.3,23.0,768.0,856.41,655.4
2017,10,8,11,45,945.0,93.0,4.4,23.5,771.5,873.53,666.22
2017,10,8,12,0,946.0,93.0,4.5,24.0,775.0,887.19,674.79
2017,10,8,12,15,945.0,93.0,4.55,24.0,770.5,895.65,681.05
2017,10,8,12,30,944.0,93.0,4.6,24.0,766.0,900.51,684.99
2017,10,8,12,45,931.5,96.5,4.7,24.5,750.5,895.91,681.5
2017,10,8,13,0,919.0,100.0,4.8,25.0,735.0,887.79,675.75
2017,10,8,13,15,913.0,99.0,4.85,25.0,714.0,876.77,669.12
2017,10,8,13,30,907.0,98.0,4.9,25.0,693.0,862.39,660.24
2017,10,8,13,45,897.0,97.0,4.95,25.0,664.5,841.49,646.83
2017,10,8,14,0,887.0,96.0,5.0,25.0,636.0,822.45,634.79
2017,10,8,14,15,873.5,94.0,5.0,25.0,600.5,791.81,614.15
2017,10,8,14,30,860.0,92.0,5.0,25.0,565.0,758.63,591.62
2017,10,8,14,45,847.0,87.5,5.05,25.0,524.5,720.68,565.64
2017,10,8,15,0,834.0,83.0,5.1,25.0,484.0,680.64,537.79
2017,10,8,15,15,808.0,79.5,5.0,24.5,437.5,631.35,501.97
2017,10,8,15,30,782.0,76.0,4.9,24.0,391.0,581.41,464.21
2017,10,8,15,45,681.0,82.5,4.8,24.0,332.0,501.8,401.01
2017,10,8,16,0,580.0,89.0,4.7,24.0,273.0,425.68,339.44
2017,10,8,16,15,519.0,79.5,4.45,23.0,222.5,358.64,285.11
2017,10,8,16,30,458.0,70.0,4.2,22.0,172.0,295.87,232.62
2017,10,8,16,45,304.0,56.5,4.0,21.5,117.0,196.78,150.69
2017,10,8,17,0,150.0,43.0,3.8,21.0,62.0,108.02,77.78
2017,10,8,17,15,84.0,24.0,3.7,20.5,33.5,57.59,29.03
2017,10,8,17,30,18.0,5.0,3.6,20.0,5.0,9.18,0.0
2017,10,8,17,45,9.0,2.5,3.5,19.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,17.5,5.0,2.8,13.5,5.5,4.91,0.0
2017,10,9,6,30,35.0,10.0,2.8,14.0,11.0,8.67,0.0
2017,10,9,6,45,92.0,30.5,2.85,14.5,42.0,25.39,15.11
2017,10,9,7,0,149.0,51.0,2.9,15.0,73.0,44.74,29.74
2017,10,9,7,15,203.5,73.0,2.9,15.5,115.5,78.45,52.7
2017,10,9,7,30,258.0,95.0,2.9,16.0,158.0,118.83,82.99
2017,10,9,7,45,303.0,113.5,2.95,16.5,203.5,160.7,116.6
2017,10,9,8,0,348.0,132.0,3.0,17.0,249.0,207.47,155.28
2017,10,9,8,15,384.0,146.5,2.9,17.5,293.5,252.5,193.1
2017,10,9,8,30,420.0,161.0,2.8,18.0,338.0,301.35,233.73
2017,10,9,8,45,453.0,171.5,2.7,19.0,380.5,348.37,271.84
2017,10,9,9,0,486.0,182.0,2.6,20.0,423.0,397.91,310.96
2017,10,9,9,15,508.0,191.0,2.5,20.5,460.5,442.75,346.11
2017,10,9,9,30,530.0,200.0,2.4,21.0,498.0,488.51,381.0
2017,10,9,9,45,578.0,195.0,2.3,22.0,537.5,536.31,416.11
2017,10,9,10,0,626.0,190.0,2.2,23.0,577.0,587.89,452.93
2017,10,9,10,15,637.5,194.0,2.2,23.0,602.0,624.65,479.89
2017,10,9,10,30,649.0,198.0,2.2,23.0,627.0,660.3,505.68
2017,10,9,10,45,612.0,220.0,2.25,23.5,633.5,675.82,515.15
2017,10,9,11,0,575.0,242.0,2.3,24.0,640.0,689.28,522.98
2017,10,9,11,15,579.0,244.0,2.4,24.0,650.5,710.3,538.38
2017,10,9,11,30,583.0,246.0,2.5,24.0,661.0,729.4,552.31
2017,10,9,11,45,546.5,263.0,2.7,24.5,653.0,729.2,551.18
2017,10,9,12,0,510.0,280.0,2.9,25.0,645.0,725.93,547.95
2017,10,9,12,15,507.0,279.0,2.95,25.0,640.0,729.13,550.65
2017,10,9,12,30,504.0,278.0,3.0,25.0,635.0,730.22,551.87
2017,10,9,12,45,541.0,257.0,3.1,25.0,633.5,741.67,561.9
2017,10,9,13,0,578.0,236.0,3.2,25.0,632.0,750.53,570.1
2017,10,9,13,15,568.0,232.5,3.2,25.0,612.0,736.29,560.43
2017,10,9,13,30,558.0,229.0,3.2,25.0,592.0,719.92,549.41
2017,10,9,13,45,503.0,238.0,3.25,25.0,555.0,678.73,519.8
2017,10,9,14,0,448.0,247.0,3.3,25.0,518.0,637.2,489.74
2017,10,9,14,15,429.0,238.0,3.25,24.5,485.5,596.49,461.81
2017,10,9,14,30,410.0,229.0,3.2,24.0,453.0,563.17,438.66
2017,10,9,14,45,379.0,219.0,3.2,24.0,414.0,519.71,406.69
2017,10,9,15,0,348.0,209.0,3.2,24.0,375.0,476.87,374.74
2017,10,9,15,15,317.5,193.5,3.05,23.5,333.5,428.97,338.96
2017,10,9,15,30,287.0,178.0,2.9,23.0,292.0,382.32,303.45
2017,10,9,15,45,265.0,157.0,2.8,23.0,252.0,335.62,266.84
2017,10,9,16,0,243.0,136.0,2.7,23.0,212.0,289.98,230.28
2017,10,9,16,15,196.5,113.5,2.4,22.0,168.0,231.87,183.54
2017,10,9,16,30,150.0,91.0,2.1,21.0,124.0,171.93,134.44
2017,10,9,16,45,114.0,67.0,1.85,20.5,88.0,123.97,94.11
2017,10,9,17,0,78.0,43.0,1.6,20.0,52.0,78.66,55.58
2017,10,9,17,15,39.5,23.0,1.5,19.5,27.5,39.08,15.83
2017,10,9,17,30,1.0,3.0,1.4,19.0,3.0,3.18,0.0
2017,10,9,17,45,0.5,1.5,1.3,18.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,3.0,2.1,13.5,3.0,2.95,0.0
2017,10,10,6,30,10.0,6.0,2.3,14.0,6.0,5.77,0.0
2017,10,10,6,45,38.5,24.5,2.55,14.5,29.5,22.13,12.23
2017,10,10,7,0,67.0,43.0,2.8,15.0,53.0,39.01,26.01
2017,10,10,7,15,102.5,69.5,2.8,15.5,91.0,69.55,49.02
2017,10,10,7,30,138.0,96.0,2.8,16.0,129.0,104.93,76.64
2017,10,10,7,45,173.0,121.5,2.8,16.5,172.5,143.88,107.94
2017,10,10,8,0,208.0,147.0,2.8,17.0,216.0,187.01,143.12
2017,10,10,8,15,237.5,168.0,2.75,17.5,258.0,228.31,177.05
