Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,8,30,267.0,189.0,2.7,18.0,300.0,273.07,213.52
2017,10,10,8,45,294.5,205.5,2.65,19.0,340.0,315.61,247.34
2017,10,10,9,0,322.0,222.0,2.6,20.0,380.0,360.48,282.28
2017,10,10,9,15,342.0,235.5,2.6,20.5,415.5,400.84,313.67
2017,10,10,9,30,362.0,249.0,2.6,21.0,451.0,442.34,345.31
2017,10,10,9,45,487.0,218.5,2.6,21.5,507.5,505.08,393.79
2017,10,10,10,0,612.0,188.0,2.6,22.0,564.0,575.61,447.37
2017,10,10,10,15,624.0,192.0,2.6,22.0,589.0,612.1,474.4
2017,10,10,10,30,636.0,196.0,2.6,22.0,614.0,647.54,500.45
2017,10,10,10,45,625.0,207.0,2.6,22.5,627.5,672.13,516.89
2017,10,10,11,0,614.0,218.0,2.6,23.0,641.0,694.04,531.17
2017,10,10,11,15,618.5,219.5,2.6,23.0,651.5,715.76,546.62
2017,10,10,11,30,623.0,221.0,2.6,23.0,662.0,735.41,560.51
2017,10,10,11,45,603.5,231.0,2.65,23.5,659.5,740.21,562.61
2017,10,10,12,0,584.0,241.0,2.7,24.0,657.0,744.34,564.27
2017,10,10,12,15,581.5,240.5,2.7,24.0,652.5,748.87,567.63
2017,10,10,12,30,579.0,240.0,2.7,24.0,648.0,751.05,569.38
2017,10,10,12,45,587.0,223.0,2.75,24.0,629.5,741.97,564.3
2017,10,10,13,0,595.0,206.0,2.8,24.0,611.0,733.28,559.5
2017,10,10,13,15,556.0,212.0,2.85,24.0,581.5,702.13,537.55
2017,10,10,13,30,517.0,218.0,2.9,24.0,552.0,672.45,516.51
2017,10,10,13,45,444.5,229.5,2.95,24.0,508.0,620.69,478.59
2017,10,10,14,0,372.0,241.0,3.0,24.0,464.0,561.11,434.7
2017,10,10,14,15,434.0,210.5,3.1,23.5,455.5,576.81,449.87
2017,10,10,14,30,496.0,180.0,3.2,23.0,447.0,579.32,455.03
2017,10,10,14,45,436.0,177.0,3.3,22.5,399.0,520.09,411.36
2017,10,10,15,0,376.0,174.0,3.4,22.0,351.0,454.46,362.26
2017,10,10,15,15,336.5,161.5,3.45,21.5,308.0,403.02,323.23
2017,10,10,15,30,297.0,149.0,3.5,21.0,265.0,353.44,284.68
2017,10,10,15,45,248.5,140.0,3.6,20.5,228.5,305.2,246.19
2017,10,10,16,0,200.0,131.0,3.7,20.0,192.0,254.19,204.73
2017,10,10,16,15,165.0,109.0,3.75,19.5,153.5,204.72,163.86
2017,10,10,16,30,130.0,87.0,3.8,19.0,115.0,157.99,124.48
2017,10,10,16,45,91.0,63.5,3.85,18.5,80.5,110.55,84.17
2017,10,10,17,0,52.0,40.0,3.9,18.0,46.0,66.05,46.13
2017,10,10,17,15,26.0,20.0,3.95,17.5,23.0,31.0,8.77
2017,10,10,17,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.0,3.5,4.95,12.0,4.0,3.44,0.0
2017,10,11,6,30,12.0,7.0,5.1,12.0,8.0,6.69,0.0
2017,10,11,6,45,51.0,28.5,5.25,12.0,35.5,25.3,14.63
2017,10,11,7,0,90.0,50.0,5.4,12.0,63.0,44.45,30.68
2017,10,11,7,15,133.0,76.5,5.45,12.5,104.0,76.98,54.78
2017,10,11,7,30,176.0,103.0,5.5,13.0,145.0,115.22,84.61
2017,10,11,7,45,228.5,124.5,5.55,13.5,192.0,155.49,116.85
2017,10,11,8,0,281.0,146.0,5.6,14.0,239.0,202.68,155.8
2017,10,11,8,15,315.0,164.0,5.55,14.5,282.5,246.86,193.27
2017,10,11,8,30,349.0,182.0,5.5,15.0,326.0,294.34,233.34
2017,10,11,8,45,366.5,198.0,5.45,15.5,363.5,336.47,268.86
2017,10,11,9,0,384.0,214.0,5.4,16.0,401.0,379.78,304.64
2017,10,11,9,15,472.5,188.5,5.25,16.5,437.5,420.52,338.19
2017,10,11,9,30,561.0,163.0,5.1,17.0,474.0,466.3,375.71
2017,10,11,9,45,426.5,213.5,4.95,17.5,458.5,463.95,372.3
2017,10,11,10,0,292.0,264.0,4.8,18.0,443.0,447.0,356.49
2017,10,11,10,15,395.5,246.0,4.7,18.0,498.5,509.42,406.68
2017,10,11,10,30,499.0,228.0,4.6,18.0,554.0,581.98,463.67
2017,10,11,10,45,421.5,277.0,4.6,18.5,557.5,588.81,465.7
2017,10,11,11,0,344.0,326.0,4.6,19.0,561.0,595.02,467.09
2017,10,11,11,15,428.0,286.0,4.6,19.0,583.0,633.74,498.47
2017,10,11,11,30,512.0,246.0,4.6,19.0,605.0,669.88,527.79
2017,10,11,11,45,484.5,258.5,4.65,19.5,599.5,671.24,527.17
2017,10,11,12,0,457.0,271.0,4.7,20.0,594.0,670.04,524.8
2017,10,11,12,15,398.0,288.0,4.75,20.0,568.0,638.17,500.23
2017,10,11,12,30,339.0,305.0,4.8,20.0,542.0,611.28,479.11
2017,10,11,12,45,352.0,295.0,4.85,20.5,537.5,613.57,480.98
2017,10,11,13,0,365.0,285.0,4.9,21.0,533.0,614.32,481.62
2017,10,11,13,15,370.5,274.0,4.95,21.0,518.5,606.13,476.45
2017,10,11,13,30,376.0,263.0,5.0,21.0,504.0,596.3,470.09
2017,10,11,13,45,370.0,251.5,5.05,21.0,480.5,575.04,454.9
2017,10,11,14,0,364.0,240.0,5.1,21.0,457.0,552.49,438.66
2017,10,11,14,15,368.5,223.5,5.1,20.5,432.0,531.13,424.23
2017,10,11,14,30,373.0,207.0,5.1,20.0,407.0,508.12,408.31
2017,10,11,14,45,307.0,211.5,5.2,20.0,367.5,457.56,368.31
2017,10,11,15,0,241.0,216.0,5.3,20.0,328.0,402.42,324.4
2017,10,11,15,15,219.5,193.0,5.4,19.5,287.5,355.84,288.44
2017,10,11,15,30,198.0,170.0,5.5,19.0,247.0,310.04,252.3
2017,10,11,15,45,167.0,142.0,5.65,18.5,201.0,253.79,206.81
2017,10,11,16,0,136.0,114.0,5.8,18.0,155.0,199.41,161.92
2017,10,11,16,15,111.0,88.0,5.95,17.0,117.5,152.41,122.63
2017,10,11,16,30,86.0,62.0,6.1,16.0,80.0,107.09,84.05
2017,10,11,16,45,61.5,41.0,6.25,15.5,52.0,69.94,51.92
2017,10,11,17,0,37.0,20.0,6.4,15.0,24.0,34.59,21.44
2017,10,11,17,15,18.5,10.0,6.4,14.5,12.0,15.99,0.0
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,10.5,8.5,7.37,0.0
2017,10,12,6,30,76.0,15.0,4.6,11.0,17.0,14.74,0.0
2017,10,12,6,45,199.0,32.5,4.7,11.5,55.5,25.31,14.3
2017,10,12,7,0,322.0,50.0,4.8,12.0,94.0,42.4,27.29
2017,10,12,7,15,407.0,62.0,4.9,12.0,141.5,79.78,47.47
2017,10,12,7,30,492.0,74.0,5.0,12.0,189.0,127.58,81.44
2017,10,12,7,45,549.0,83.0,5.15,12.5,239.0,175.67,120.79
2017,10,12,8,0,606.0,92.0,5.3,13.0,289.0,229.73,167.56
2017,10,12,8,15,646.0,98.5,5.15,13.5,337.0,282.05,214.28
2017,10,12,8,30,686.0,105.0,5.0,14.0,385.0,337.77,263.56
2017,10,12,8,45,713.0,110.5,4.9,15.0,429.5,390.43,309.19
2017,10,12,9,0,740.0,116.0,4.8,16.0,474.0,444.46,354.57
2017,10,12,9,15,760.5,120.0,4.65,16.5,513.5,494.88,396.34
2017,10,12,9,30,781.0,124.0,4.5,17.0,553.0,545.42,436.89
2017,10,12,9,45,770.0,137.0,4.35,17.5,581.0,586.68,468.73
2017,10,12,10,0,759.0,150.0,4.2,18.0,609.0,625.09,497.34
2017,10,12,10,15,770.5,152.0,4.1,18.0,635.5,664.14,527.28
2017,10,12,10,30,782.0,154.0,4.0,18.0,662.0,701.64,555.46
2017,10,12,10,45,766.5,165.5,3.9,18.5,675.0,727.82,573.19
2017,10,12,11,0,751.0,177.0,3.8,19.0,688.0,750.64,588.1
2017,10,12,11,15,755.5,178.0,3.75,19.5,698.5,774.65,604.31
2017,10,12,11,30,760.0,179.0,3.7,20.0,709.0,796.13,618.47
2017,10,12,11,45,731.5,192.5,3.65,20.5,704.0,801.51,620.24
2017,10,12,12,0,703.0,206.0,3.6,21.0,699.0,803.29,619.51
2017,10,12,12,15,700.5,205.5,3.65,21.0,694.0,808.68,623.83
2017,10,12,12,30,698.0,205.0,3.7,21.0,689.0,811.25,626.16
2017,10,12,12,45,607.5,217.5,3.75,21.5,632.5,749.02,579.67
2017,10,12,13,0,517.0,230.0,3.8,22.0,576.0,687.61,533.51
2017,10,12,13,15,636.0,194.5,3.9,22.0,607.5,747.95,581.08
2017,10,12,13,30,755.0,159.0,4.0,22.0,639.0,801.05,621.3
2017,10,12,13,45,704.0,169.5,4.15,22.0,601.5,762.15,594.26
2017,10,12,14,0,653.0,180.0,4.3,22.0,564.0,721.76,565.26
2017,10,12,14,15,632.5,174.0,4.4,21.5,528.5,686.45,541.45
2017,10,12,14,30,612.0,168.0,4.5,21.0,493.0,647.26,514.4
2017,10,12,14,45,559.0,168.0,4.6,21.0,447.0,593.53,474.12
2017,10,12,15,0,506.0,168.0,4.7,21.0,401.0,541.01,434.04
2017,10,12,15,15,472.0,156.5,4.7,20.5,357.0,489.66,395.12
2017,10,12,15,30,438.0,145.0,4.7,20.0,313.0,439.25,355.98
2017,10,12,15,45,384.5,131.5,4.75,20.0,264.5,377.01,305.75
2017,10,12,16,0,331.0,118.0,4.8,20.0,216.0,311.92,252.31
2017,10,12,16,15,279.0,98.5,4.8,19.0,170.5,251.18,202.12
2017,10,12,16,30,227.0,79.0,4.8,18.0,125.0,194.6,154.2
2017,10,12,16,45,166.0,56.5,4.8,17.0,85.0,135.1,103.4
2017,10,12,17,0,105.0,34.0,4.8,16.0,45.0,80.61,55.99
2017,10,12,17,15,52.5,17.0,4.7,15.5,22.5,37.08,0.0
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,13,6,15,18.5,5.5,2.55,10.5,6.0,0.0,0.0
2017,10,13,6,30,37.0,11.0,2.6,11.0,12.0,10.81,0.0
2017,10,13,6,45,130.0,31.0,2.7,11.5,46.5,24.13,12.94
2017,10,13,7,0,223.0,51.0,2.8,12.0,81.0,41.73,30.76
2017,10,13,7,15,300.0,67.0,2.9,12.5,125.5,76.29,48.37
2017,10,13,7,30,377.0,83.0,3.0,13.0,170.0,119.54,79.29
2017,10,13,7,45,443.0,93.0,3.15,13.5,218.5,163.9,114.51
2017,10,13,8,0,509.0,103.0,3.3,14.0,267.0,215.15,157.49
2017,10,13,8,15,550.0,111.5,3.2,14.5,313.0,264.41,200.41
2017,10,13,8,30,591.0,120.0,3.1,15.0,359.0,318.37,246.94
2017,10,13,8,45,631.0,123.5,3.05,16.0,404.0,369.31,289.92
2017,10,13,9,0,671.0,127.0,3.0,17.0,449.0,423.07,334.04
2017,10,13,9,15,693.0,131.5,2.95,17.5,487.5,471.46,373.5
2017,10,13,9,30,715.0,136.0,2.9,18.0,526.0,520.28,412.16
2017,10,13,9,45,730.5,139.5,2.85,18.5,559.0,564.49,446.25
2017,10,13,10,0,746.0,143.0,2.8,19.0,592.0,608.0,478.86
2017,10,13,10,15,757.5,145.5,2.8,19.5,618.0,646.93,507.46
2017,10,13,10,30,769.0,148.0,2.8,20.0,644.0,684.35,534.33
2017,10,13,10,45,770.0,152.5,2.8,20.5,661.0,714.65,555.37
2017,10,13,11,0,771.0,157.0,2.8,21.0,678.0,742.48,574.27
2017,10,13,11,15,775.5,158.0,2.8,21.5,689.0,766.72,590.27
2017,10,13,11,30,780.0,159.0,2.8,22.0,700.0,788.38,603.92
2017,10,13,11,45,766.0,166.0,2.8,22.5,698.5,798.93,609.81
2017,10,13,12,0,752.0,173.0,2.8,23.0,697.0,806.23,613.61
2017,10,13,12,15,750.0,172.5,2.9,23.0,691.5,812.25,618.47
2017,10,13,12,30,748.0,172.0,3.0,23.0,686.0,815.3,621.39
2017,10,13,12,45,739.0,172.0,3.2,23.0,672.0,810.15,619.28
2017,10,13,13,0,730.0,172.0,3.4,23.0,658.0,802.08,615.21
2017,10,13,13,15,720.5,169.5,3.55,23.0,636.5,788.09,606.76
2017,10,13,13,30,711.0,167.0,3.7,23.0,615.0,771.4,596.42
2017,10,13,13,45,674.5,171.5,3.9,23.0,581.5,738.22,573.68
2017,10,13,14,0,638.0,176.0,4.1,23.0,548.0,703.4,549.26
2017,10,13,14,15,618.5,170.5,4.2,22.5,513.5,669.74,526.55
2017,10,13,14,30,599.0,165.0,4.3,22.0,479.0,632.1,500.47
2017,10,13,14,45,555.5,162.5,4.45,22.0,436.0,582.81,463.92
2017,10,13,15,0,512.0,160.0,4.6,22.0,393.0,534.2,427.23
2017,10,13,15,15,478.0,149.5,4.6,21.5,349.5,483.86,389.13
2017,10,13,15,30,444.0,139.0,4.6,21.0,306.0,434.48,350.83
2017,10,13,15,45,392.5,126.0,4.7,21.0,259.5,373.87,302.08
2017,10,13,16,0,341.0,113.0,4.8,21.0,213.0,316.48,254.84
2017,10,13,16,15,287.0,95.0,4.75,20.0,168.0,249.85,200.03
2017,10,13,16,30,233.0,77.0,4.7,19.0,123.0,194.11,152.86
2017,10,13,16,45,169.5,54.5,4.7,18.0,83.0,133.58,101.37
2017,10,13,17,0,106.0,32.0,4.7,17.0,43.0,78.22,53.06
2017,10,13,17,15,53.0,16.0,4.65,16.5,21.5,35.52,0.0
2017,10,13,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,65.5,6.5,3.55,11.5,8.5,0.0,0.0
2017,10,14,6,30,131.0,13.0,3.7,12.0,17.0,12.78,0.0
2017,10,14,6,45,278.0,26.0,3.85,12.5,55.5,20.23,9.41
2017,10,14,7,0,425.0,39.0,4.0,13.0,94.0,32.71,22.73
2017,10,14,7,15,510.0,48.0,4.15,13.5,142.5,72.47,37.91
2017,10,14,7,30,595.0,57.0,4.3,14.0,191.0,121.77,71.44
2017,10,14,7,45,648.0,63.0,4.45,14.5,241.0,171.81,112.2
2017,10,14,8,0,701.0,69.0,4.6,15.0,291.0,227.14,160.29
2017,10,14,8,15,737.5,73.5,4.45,15.5,340.0,282.56,209.92
2017,10,14,8,30,774.0,78.0,4.3,16.0,389.0,339.28,260.28
2017,10,14,8,45,798.0,82.0,4.2,16.5,433.5,393.11,307.58
2017,10,14,9,0,822.0,86.0,4.1,17.0,478.0,447.82,354.25
2017,10,14,9,15,841.0,89.0,3.95,17.5,518.0,499.64,397.25
2017,10,14,9,30,860.0,92.0,3.8,18.0,558.0,551.24,438.65
2017,10,14,9,45,858.5,100.0,3.65,18.5,588.5,595.69,473.12
2017,10,14,10,0,857.0,108.0,3.5,19.0,619.0,637.77,504.61
2017,10,14,10,15,867.0,109.5,3.4,19.5,646.0,678.09,534.21
2017,10,14,10,30,877.0,111.0,3.3,20.0,673.0,716.45,561.57
2017,10,14,10,45,865.5,120.0,3.2,20.5,687.5,745.21,580.51
2017,10,14,11,0,854.0,129.0,3.1,21.0,702.0,770.49,596.26
2017,10,14,11,15,858.5,129.5,2.95,21.5,713.0,795.61,611.49
2017,10,14,11,30,863.0,130.0,2.8,22.0,724.0,817.87,624.5
2017,10,14,11,45,843.0,139.5,2.7,22.5,721.5,827.11,628.72
2017,10,14,12,0,823.0,149.0,2.6,23.0,719.0,832.62,630.53
2017,10,14,12,15,821.0,148.5,2.55,23.0,713.5,838.86,634.54
2017,10,14,12,30,819.0,148.0,2.5,23.0,708.0,841.89,636.46
2017,10,14,12,45,832.5,139.5,2.5,23.5,699.0,846.02,638.44
2017,10,14,13,0,846.0,131.0,2.5,24.0,690.0,846.76,638.21
2017,10,14,13,15,837.5,129.5,2.45,24.0,668.5,833.64,629.54
2017,10,14,13,30,829.0,128.0,2.4,24.0,647.0,817.42,618.97
2017,10,14,13,45,790.5,135.0,2.4,24.0,612.0,787.33,599.23
2017,10,14,14,0,752.0,142.0,2.4,24.0,577.0,752.27,576.03
2017,10,14,14,15,734.0,138.0,2.4,24.0,541.5,719.06,553.84
2017,10,14,14,30,716.0,134.0,2.4,24.0,506.0,683.97,529.43
2017,10,14,14,45,674.0,133.5,2.4,24.0,462.0,634.31,493.71
2017,10,14,15,0,632.0,133.0,2.4,24.0,418.0,584.63,457.37
2017,10,14,15,15,597.5,125.5,2.4,23.5,373.0,532.76,419.67
2017,10,14,15,30,563.0,118.0,2.4,23.0,328.0,479.62,379.92
2017,10,14,15,45,507.0,109.5,2.45,23.0,279.0,417.01,330.95
2017,10,14,16,0,451.0,101.0,2.5,23.0,230.0,357.75,283.26
2017,10,14,16,15,386.5,87.0,2.45,22.0,182.5,292.08,230.17
2017,10,14,16,30,322.0,73.0,2.4,21.0,135.0,231.62,179.82
2017,10,14,16,45,232.0,54.0,2.4,20.5,92.0,161.6,121.05
2017,10,14,17,0,142.0,35.0,2.4,20.0,49.0,94.37,62.67
2017,10,14,17,15,71.0,17.5,2.45,19.5,24.5,42.1,0.0
2017,10,14,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,15,6,15,23.5,5.0,4.7,11.5,5.5,0.0,0.0
2017,10,15,6,30,47.0,10.0,4.9,12.0,11.0,9.83,0.0
2017,10,15,6,45,154.0,28.0,5.1,12.5,45.0,21.8,9.94
2017,10,15,7,0,261.0,46.0,5.3,13.0,79.0,36.7,26.07
2017,10,15,7,15,344.0,60.0,5.2,13.5,124.0,71.61,43.05
2017,10,15,7,30,427.0,74.0,5.1,14.0,169.0,115.8,73.77
2017,10,15,7,45,483.0,84.5,5.05,14.5,216.5,161.22,110.21
2017,10,15,8,0,539.0,95.0,5.0,15.0,264.0,213.37,154.51
2017,10,15,8,15,580.5,102.5,4.8,15.5,310.5,263.05,198.13
2017,10,15,8,30,622.0,110.0,4.6,16.0,357.0,316.4,244.62
2017,10,15,8,45,651.0,116.0,4.4,17.0,400.5,366.75,287.64
2017,10,15,9,0,680.0,122.0,4.2,18.0,444.0,418.79,330.7
2017,10,15,9,15,702.5,126.5,3.95,18.5,482.5,467.59,370.64
2017,10,15,9,30,725.0,131.0,3.7,19.0,521.0,516.83,409.67
2017,10,15,9,45,736.5,136.0,3.5,20.0,553.0,560.45,442.43
2017,10,15,10,0,748.0,141.0,3.3,21.0,585.0,603.05,473.21
2017,10,15,10,15,759.5,143.5,3.1,21.5,611.0,641.85,501.12
2017,10,15,10,30,771.0,146.0,2.9,22.0,637.0,679.14,527.07
2017,10,15,10,45,766.0,153.0,2.7,23.0,652.0,707.7,544.68
2017,10,15,11,0,761.0,160.0,2.5,24.0,667.0,733.5,559.69
2017,10,15,11,15,765.5,161.0,2.25,24.5,678.0,757.39,573.87
2017,10,15,11,30,770.0,162.0,2.0,25.0,689.0,778.73,585.34
2017,10,15,11,45,755.5,169.0,1.75,26.0,687.5,788.7,587.39
2017,10,15,12,0,741.0,176.0,1.5,27.0,686.0,795.45,587.11
2017,10,15,12,15,739.0,175.5,1.25,27.0,680.5,801.3,588.29
2017,10,15,12,30,737.0,175.0,1.0,27.0,675.0,804.23,587.22
2017,10,15,12,45,763.5,160.0,0.8,27.5,669.5,811.97,588.55
2017,10,15,13,0,790.0,145.0,0.6,28.0,664.0,816.33,587.39
2017,10,15,13,15,781.0,143.0,0.55,28.0,642.5,802.8,578.44
2017,10,15,13,30,772.0,141.0,0.5,28.0,621.0,786.38,567.97
2017,10,15,13,45,732.5,147.5,0.45,28.5,586.5,752.65,545.28
2017,10,15,14,0,693.0,154.0,0.4,29.0,552.0,717.21,521.17
2017,10,15,14,15,673.5,149.5,0.5,28.5,517.0,683.61,502.24
2017,10,15,14,30,654.0,145.0,0.6,28.0,482.0,648.37,481.5
2017,10,15,14,45,608.5,144.0,0.75,28.0,438.0,597.44,448.4
2017,10,15,15,0,563.0,143.0,0.9,28.0,394.0,544.94,413.09
2017,10,15,15,15,528.0,134.0,1.0,27.5,350.5,494.13,378.28
2017,10,15,15,30,493.0,125.0,1.1,27.0,307.0,444.23,342.73
2017,10,15,15,45,434.5,115.0,1.25,26.5,259.0,381.6,296.26
2017,10,15,16,0,376.0,105.0,1.4,26.0,211.0,322.69,250.9
2017,10,15,16,15,316.0,88.5,1.4,25.0,165.5,259.93,201.26
2017,10,15,16,30,256.0,72.0,1.4,24.0,120.0,202.07,154.09
2017,10,15,16,45,178.0,51.0,1.45,23.5,79.5,131.67,96.34
2017,10,15,17,0,100.0,30.0,1.5,23.0,39.0,73.84,46.29
2017,10,15,17,15,50.0,15.0,1.55,22.0,19.5,32.78,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.5,2.15,13.5,3.5,0.0,0.0
2017,10,16,6,30,0.0,7.0,2.2,14.0,7.0,6.88,0.0
2017,10,16,6,45,115.5,26.0,2.3,14.5,40.5,20.2,8.0
2017,10,16,7,0,231.0,45.0,2.4,15.0,74.0,35.2,24.5
2017,10,16,7,15,311.0,61.0,2.45,15.5,118.0,69.78,42.44
2017,10,16,7,30,391.0,77.0,2.5,16.0,162.0,113.4,72.64
2017,10,16,7,45,465.5,85.5,2.65,16.5,211.5,158.06,107.08
2017,10,16,8,0,540.0,94.0,2.8,17.0,261.0,211.46,150.97
2017,10,16,8,15,581.5,102.0,2.65,17.5,308.0,261.54,194.17
2017,10,16,8,30,623.0,110.0,2.5,18.0,355.0,315.27,240.09
2017,10,16,8,45,663.0,113.0,2.4,18.5,400.0,366.84,283.65
2017,10,16,9,0,703.0,116.0,2.3,19.0,445.0,421.14,328.3
2017,10,16,9,15,725.0,120.0,2.2,19.5,484.0,470.11,367.71
2017,10,16,9,30,747.0,124.0,2.1,20.0,523.0,519.41,406.07
2017,10,16,9,45,764.0,127.0,2.05,21.0,556.0,564.89,439.73
2017,10,16,10,0,781.0,130.0,2.0,22.0,589.0,609.69,471.72
2017,10,16,10,15,778.5,125.5,1.9,22.5,600.0,633.31,488.29
2017,10,16,10,30,776.0,121.0,1.8,23.0,611.0,653.52,502.02
2017,10,16,10,45,654.5,170.5,1.75,23.5,592.0,644.99,492.6
2017,10,16,11,0,533.0,220.0,1.7,24.0,573.0,624.22,474.42
2017,10,16,11,15,646.5,181.5,1.55,24.5,616.5,686.68,519.03
2017,10,16,11,30,760.0,143.0,1.4,25.0,660.0,748.32,560.24
2017,10,16,11,45,702.5,166.5,1.25,26.0,645.5,741.77,551.27
2017,10,16,12,0,645.0,190.0,1.1,27.0,631.0,730.76,539.05
2017,10,16,12,15,608.0,201.0,0.95,27.0,614.0,719.47,529.39
2017,10,16,12,30,571.0,212.0,0.8,27.0,597.0,702.73,516.1
2017,10,16,12,45,622.0,189.0,0.65,27.5,601.0,724.89,529.63
2017,10,16,13,0,673.0,166.0,0.5,28.0,605.0,741.36,538.59
2017,10,16,13,15,707.0,160.0,0.55,28.0,608.0,758.94,551.23
2017,10,16,13,30,741.0,154.0,0.6,28.0,611.0,773.13,561.77
2017,10,16,13,45,714.5,155.0,0.7,28.5,579.0,743.98,543.75
2017,10,16,14,0,688.0,156.0,0.8,29.0,547.0,712.87,523.96
2017,10,16,14,15,668.5,151.0,0.95,28.5,512.0,678.88,504.6
2017,10,16,14,30,649.0,146.0,1.1,28.0,477.0,643.27,483.31
2017,10,16,14,45,610.5,143.0,1.25,28.0,434.5,595.32,451.29
2017,10,16,15,0,572.0,140.0,1.4,28.0,392.0,545.33,416.85
2017,10,16,15,15,537.0,131.0,1.55,27.5,348.0,494.34,381.36
2017,10,16,15,30,502.0,122.0,1.7,27.0,304.0,444.24,345.11
2017,10,16,15,45,446.0,111.5,1.9,26.5,256.5,382.28,298.47
2017,10,16,16,0,390.0,101.0,2.1,26.0,209.0,323.81,252.83
2017,10,16,16,15,329.0,85.0,2.1,25.0,163.5,260.75,202.39
2017,10,16,16,30,268.0,69.0,2.1,24.0,118.0,202.67,154.59
2017,10,16,16,45,188.0,48.5,2.15,23.0,77.5,137.78,100.89
2017,10,16,17,0,108.0,28.0,2.2,22.0,37.0,73.6,44.58
2017,10,16,17,15,54.0,14.0,2.1,21.0,18.5,27.72,0.0
2017,10,16,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,8.5,2.0,0.25,15.0,2.0,0.0,0.0
2017,10,17,6,30,17.0,4.0,0.2,15.0,4.0,3.93,0.0
2017,10,17,6,45,74.0,22.0,0.2,15.5,29.5,18.55,6.07
2017,10,17,7,0,131.0,40.0,0.2,16.0,55.0,32.87,22.43
2017,10,17,7,15,188.5,61.5,0.15,16.0,95.5,64.13,41.81
2017,10,17,7,30,246.0,83.0,0.1,16.0,136.0,102.47,69.52
2017,10,17,7,45,291.0,101.5,0.1,16.5,179.5,142.68,100.75
2017,10,17,8,0,336.0,120.0,0.1,17.0,223.0,187.78,136.93
2017,10,17,8,15,299.0,144.0,0.2,17.5,246.5,219.8,165.56
2017,10,17,8,30,262.0,168.0,0.3,18.0,270.0,247.8,190.09
2017,10,17,8,45,309.5,171.5,0.45,18.5,305.5,284.55,219.63
2017,10,17,9,0,357.0,175.0,0.6,19.0,341.0,325.25,252.11
2017,10,17,9,15,315.5,199.5,0.75,19.5,355.0,347.72,270.29
2017,10,17,9,30,274.0,224.0,0.9,20.0,369.0,366.04,284.53
2017,10,17,9,45,250.0,242.5,1.1,21.0,381.5,384.31,297.9
2017,10,17,10,0,226.0,261.0,1.3,22.0,394.0,396.98,306.6
2017,10,17,10,15,214.5,282.0,1.45,22.5,412.5,420.63,323.67
2017,10,17,10,30,203.0,303.0,1.6,23.0,431.0,443.14,339.54
2017,10,17,10,45,432.0,238.0,1.75,23.5,519.0,554.03,424.98
2017,10,17,11,0,661.0,173.0,1.9,24.0,607.0,669.54,511.18
2017,10,17,11,15,649.5,181.0,1.95,24.5,613.0,686.32,521.27
2017,10,17,11,30,638.0,189.0,2.0,25.0,619.0,700.33,530.09
2017,10,17,11,45,565.0,216.5,2.05,25.5,598.5,681.14,514.45
2017,10,17,12,0,492.0,244.0,2.1,26.0,578.0,660.8,498.05
2017,10,17,12,15,384.5,273.5,2.1,26.0,533.5,604.28,456.24
2017,10,17,12,30,277.0,303.0,2.1,26.0,489.0,552.79,417.38
2017,10,17,12,45,260.5,299.5,2.1,26.0,471.5,537.78,406.94
2017,10,17,13,0,244.0,296.0,2.1,26.0,454.0,513.32,389.58
2017,10,17,13,15,311.0,271.5,2.1,26.0,466.5,548.52,417.28
2017,10,17,13,30,378.0,247.0,2.1,26.0,479.0,572.67,436.67
2017,10,17,13,45,452.0,213.5,2.15,26.0,478.0,597.84,457.13
2017,10,17,14,0,526.0,180.0,2.2,26.0,477.0,610.15,468.49
2017,10,17,14,15,510.5,172.5,2.25,25.5,445.5,580.11,448.24
2017,10,17,14,30,495.0,165.0,2.3,25.0,414.0,548.9,427.03
2017,10,17,14,45,441.5,171.0,2.4,25.0,380.5,505.81,395.03
2017,10,17,15,0,388.0,177.0,2.5,25.0,347.0,456.93,358.32
2017,10,17,15,15,364.0,161.0,2.55,24.0,307.0,411.83,325.63
2017,10,17,15,30,340.0,145.0,2.6,23.0,267.0,367.37,292.34
2017,10,17,15,45,317.0,126.5,2.65,22.5,227.5,321.37,256.25
2017,10,17,16,0,294.0,108.0,2.7,22.0,188.0,276.41,219.87
2017,10,17,16,15,246.0,88.5,2.65,21.0,146.0,220.16,173.66
2017,10,17,16,30,198.0,69.0,2.6,20.0,104.0,167.73,129.58
2017,10,17,16,45,140.5,48.0,2.6,19.0,69.0,113.92,83.9
2017,10,17,17,0,83.0,27.0,2.6,18.0,34.0,63.96,37.08
2017,10,17,17,15,41.5,13.5,2.65,17.5,17.0,23.85,0.0
2017,10,17,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,116.5,21.5,1.3,11.5,35.0,16.62,4.02
2017,10,18,7,0,233.0,43.0,1.2,12.0,70.0,33.17,22.9
2017,10,18,7,15,314.5,58.0,1.05,12.5,113.5,66.0,40.04
2017,10,18,7,30,396.0,73.0,0.9,13.0,157.0,108.66,69.23
2017,10,18,7,45,456.5,84.0,0.8,13.5,204.0,153.11,103.93
2017,10,18,8,0,517.0,95.0,0.7,14.0,251.0,203.81,145.73
2017,10,18,8,15,433.0,116.5,0.55,14.5,262.0,230.51,172.96
2017,10,18,8,30,349.0,138.0,0.4,15.0,273.0,247.47,190.6
2017,10,18,8,45,370.0,152.5,0.3,15.5,310.0,289.52,224.81
2017,10,18,9,0,391.0,167.0,0.2,16.0,347.0,332.59,258.6
2017,10,18,9,15,552.5,149.0,0.3,16.5,427.0,411.7,319.81
2017,10,18,9,30,714.0,131.0,0.4,17.0,507.0,505.25,390.65
2017,10,18,9,45,728.0,135.5,0.5,18.0,539.0,549.05,422.67
2017,10,18,10,0,742.0,140.0,0.6,19.0,571.0,592.03,453.75
2017,10,18,10,15,753.5,142.5,0.75,19.5,596.5,630.33,482.21
2017,10,18,10,30,765.0,145.0,0.9,20.0,622.0,667.13,509.14
2017,10,18,10,45,773.0,146.5,1.1,20.5,640.0,698.74,532.57
2017,10,18,11,0,781.0,148.0,1.3,21.0,658.0,728.22,554.21
2017,10,18,11,15,785.0,149.0,1.6,21.0,668.5,751.89,573.5
2017,10,18,11,30,789.0,150.0,1.9,21.0,679.0,772.92,590.2
2017,10,18,11,45,789.0,150.5,2.2,21.5,681.0,787.55,601.25
2017,10,18,12,0,789.0,151.0,2.5,22.0,683.0,799.23,610.21
2017,10,18,12,15,786.5,150.5,2.75,22.0,677.0,804.82,615.77
2017,10,18,12,30,784.0,150.0,3.0,22.0,671.0,807.33,619.25
2017,10,18,12,45,742.5,151.5,3.3,22.0,637.0,777.5,600.14
2017,10,18,13,0,701.0,153.0,3.6,22.0,603.0,744.84,578.84
2017,10,18,13,15,696.0,159.5,3.75,21.5,594.5,744.36,581.07
2017,10,18,13,30,691.0,166.0,3.9,21.0,586.0,741.14,580.74
2017,10,18,13,45,676.5,162.5,4.1,21.0,557.5,717.22,564.46
2017,10,18,14,0,662.0,159.0,4.3,21.0,529.0,691.12,546.43
2017,10,18,14,15,642.0,153.5,4.3,20.5,494.5,656.87,522.5
2017,10,18,14,30,622.0,148.0,4.3,20.0,460.0,621.12,497.05
2017,10,18,14,45,597.0,141.0,4.35,20.0,420.5,579.14,465.61
2017,10,18,15,0,572.0,134.0,4.4,20.0,381.0,534.21,431.35
2017,10,18,15,15,536.5,125.5,4.3,19.5,337.5,483.75,392.31
2017,10,18,15,30,501.0,117.0,4.2,19.0,294.0,434.24,353.06
2017,10,18,15,45,458.5,105.0,4.15,18.5,249.0,378.3,307.78
2017,10,18,16,0,416.0,93.0,4.1,18.0,204.0,324.69,263.1
2017,10,18,16,15,352.5,78.5,4.0,17.0,159.0,261.53,209.92
2017,10,18,16,30,289.0,64.0,3.9,16.0,114.0,203.58,159.9
2017,10,18,16,45,209.5,45.0,3.8,15.5,75.0,140.23,104.74
2017,10,18,17,0,130.0,26.0,3.7,15.0,36.0,81.98,46.05
2017,10,18,17,15,65.0,13.0,3.65,14.5,18.0,29.13,0.0
2017,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,177.5,16.5,2.5,12.5,36.5,12.11,0.47
2017,10,19,7,0,355.0,33.0,2.6,13.0,73.0,25.03,15.7
2017,10,19,7,15,442.5,41.5,2.55,13.0,117.0,57.57,29.18
2017,10,19,7,30,530.0,50.0,2.5,13.0,161.0,101.73,57.83
2017,10,19,7,45,580.0,57.0,2.5,13.5,206.5,147.75,94.54
2017,10,19,8,0,630.0,64.0,2.5,14.0,252.0,198.75,138.35
2017,10,19,8,15,369.5,111.0,2.45,14.0,225.5,206.95,157.48
2017,10,19,8,30,109.0,158.0,2.4,14.0,199.0,186.99,149.1
2017,10,19,8,45,99.0,176.0,2.4,14.5,216.5,206.69,165.65
2017,10,19,9,0,89.0,194.0,2.4,15.0,234.0,225.68,181.03
2017,10,19,9,15,64.5,202.0,2.35,15.0,232.5,227.12,182.18
2017,10,19,9,30,40.0,210.0,2.3,15.0,231.0,226.16,181.08
2017,10,19,9,45,39.0,221.5,2.3,15.5,243.0,239.54,191.22
2017,10,19,10,0,38.0,233.0,2.3,16.0,255.0,252.82,201.12
2017,10,19,10,15,103.0,260.0,2.35,16.0,323.0,323.34,257.68
2017,10,19,10,30,168.0,287.0,2.4,16.0,391.0,402.63,319.98
2017,10,19,10,45,105.0,278.5,2.45,16.5,344.5,352.09,278.81
2017,10,19,11,0,42.0,270.0,2.5,17.0,298.0,301.74,237.75
2017,10,19,11,15,31.0,258.0,2.6,17.0,278.5,282.98,223.0
2017,10,19,11,30,20.0,246.0,2.7,17.0,259.0,257.96,203.16
2017,10,19,11,45,20.5,247.0,2.85,17.0,260.5,260.08,204.98
2017,10,19,12,0,21.0,248.0,3.0,17.0,262.0,262.17,206.74
2017,10,19,12,15,20.5,246.0,3.1,17.0,260.0,260.35,205.4
2017,10,19,12,30,20.0,244.0,3.2,17.0,258.0,258.48,204.07
2017,10,19,12,45,10.0,186.5,3.3,17.0,193.5,191.77,151.05
2017,10,19,13,0,0.0,129.0,3.4,17.0,129.0,125.79,97.8
2017,10,19,13,15,0.0,125.0,3.4,17.0,125.0,121.88,94.82
2017,10,19,13,30,0.0,121.0,3.4,17.0,121.0,117.96,91.77
2017,10,19,13,45,0.0,115.5,3.4,17.0,115.5,112.54,87.5
2017,10,19,14,0,0.0,110.0,3.4,17.0,110.0,107.12,83.24
2017,10,19,14,15,0.0,102.5,3.35,17.0,102.5,99.7,77.31
2017,10,19,14,30,0.0,95.0,3.3,17.0,95.0,92.27,71.37
2017,10,19,14,45,110.5,135.5,3.3,17.0,182.5,221.4,180.46
2017,10,19,15,0,221.0,176.0,3.3,17.0,270.0,345.44,281.73
2017,10,19,15,15,212.0,158.0,3.35,16.5,240.5,313.12,255.99
2017,10,19,15,30,203.0,140.0,3.4,16.0,211.0,280.75,230.15
2017,10,19,15,45,190.5,120.5,3.45,16.0,179.5,244.78,200.27
2017,10,19,16,0,178.0,101.0,3.5,16.0,148.0,209.26,170.06
2017,10,19,16,15,157.0,81.5,3.5,15.5,116.5,170.52,136.74
2017,10,19,16,30,136.0,62.0,3.5,15.0,85.0,133.23,103.98
2017,10,19,16,45,92.0,43.5,3.5,15.0,56.5,90.76,66.52
2017,10,19,17,0,48.0,25.0,3.5,15.0,28.0,45.33,21.1
2017,10,19,17,15,24.0,12.5,3.5,14.5,14.0,18.24,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
