Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,86.0,21.0,1.5,12.5,30.0,17.71,1.66
2017,10,20,7,0,172.0,42.0,1.5,13.0,60.0,32.56,21.97
2017,10,20,7,15,240.5,57.5,1.6,13.0,98.5,60.4,37.87
2017,10,20,7,30,309.0,73.0,1.7,13.0,137.0,97.57,63.78
2017,10,20,7,45,357.5,86.5,1.8,13.5,178.0,137.2,95.06
2017,10,20,8,0,406.0,100.0,1.9,14.0,219.0,181.91,132.33
2017,10,20,8,15,455.5,104.5,2.05,14.0,259.0,223.24,168.07
2017,10,20,8,30,505.0,109.0,2.2,14.0,299.0,269.03,207.94
2017,10,20,8,45,352.0,150.5,2.4,14.5,290.5,278.08,220.31
2017,10,20,9,0,199.0,192.0,2.6,15.0,282.0,271.13,217.13
2017,10,20,9,15,491.0,145.5,2.7,15.0,393.0,376.54,302.39
2017,10,20,9,30,783.0,99.0,2.8,15.0,504.0,504.62,405.15
2017,10,20,9,45,640.5,146.5,2.95,15.5,491.5,507.52,407.22
2017,10,20,10,0,498.0,194.0,3.1,16.0,479.0,495.71,397.21
2017,10,20,10,15,610.0,164.5,3.25,16.0,528.5,558.06,447.84
2017,10,20,10,30,722.0,135.0,3.4,16.0,578.0,623.68,500.21
2017,10,20,10,45,668.5,159.5,3.55,16.5,579.0,635.22,507.49
2017,10,20,11,0,615.0,184.0,3.7,17.0,580.0,641.49,510.79
2017,10,20,11,15,473.0,235.5,3.85,17.0,543.0,603.59,479.77
2017,10,20,11,30,331.0,287.0,4.0,17.0,506.0,554.99,440.22
2017,10,20,11,45,494.5,232.5,4.2,17.0,560.5,637.8,507.69
2017,10,20,12,0,658.0,178.0,4.4,17.0,615.0,719.49,573.24
2017,10,20,12,15,644.5,180.5,4.55,17.0,606.0,718.49,572.81
2017,10,20,12,30,631.0,183.0,4.7,17.0,597.0,714.79,570.84
2017,10,20,12,45,568.0,201.0,4.9,17.0,567.5,682.41,546.4
2017,10,20,13,0,505.0,219.0,5.1,17.0,538.0,651.5,522.75
2017,10,20,13,15,663.5,162.0,5.2,17.0,567.0,716.18,576.7
2017,10,20,13,30,822.0,105.0,5.3,17.0,596.0,767.97,617.17
2017,10,20,13,45,808.5,103.5,5.45,17.0,567.5,745.06,601.25
2017,10,20,14,0,795.0,102.0,5.6,17.0,539.0,719.57,583.64
2017,10,20,14,15,703.0,113.5,5.7,16.5,482.0,652.22,534.16
2017,10,20,14,30,611.0,125.0,5.8,16.0,425.0,583.74,481.01
2017,10,20,14,45,637.0,107.0,5.9,16.0,396.5,564.37,467.03
2017,10,20,15,0,663.0,89.0,6.0,16.0,368.0,540.93,449.12
2017,10,20,15,15,606.5,93.0,6.0,15.5,326.5,488.79,406.83
2017,10,20,15,30,550.0,97.0,6.0,15.0,285.0,438.29,364.98
2017,10,20,15,45,505.5,88.0,6.0,15.0,241.0,382.46,317.5
2017,10,20,16,0,461.0,79.0,6.0,15.0,197.0,327.23,269.44
2017,10,20,16,15,396.0,67.5,5.85,14.5,153.5,265.31,215.22
2017,10,20,16,30,331.0,56.0,5.7,14.0,110.0,208.74,164.65
2017,10,20,16,45,231.0,41.5,5.55,14.0,72.5,142.38,105.55
2017,10,20,17,0,131.0,27.0,5.4,14.0,35.0,81.34,35.99
2017,10,20,17,15,65.5,13.5,5.25,13.5,17.5,29.31,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,177.0,16.0,2.5,10.5,35.0,11.9,0.0
2017,10,21,7,0,354.0,32.0,2.5,11.0,70.0,24.5,15.15
2017,10,21,7,15,447.0,40.5,2.45,11.5,114.0,54.96,27.7
2017,10,21,7,30,540.0,49.0,2.4,12.0,158.0,99.48,55.87
2017,10,21,7,45,598.5,54.0,2.4,12.5,204.5,145.2,91.73
2017,10,21,8,0,657.0,59.0,2.4,13.0,251.0,198.05,136.83
2017,10,21,8,15,694.5,63.0,2.55,13.5,296.0,248.33,182.02
2017,10,21,8,30,732.0,67.0,2.7,14.0,341.0,301.54,229.72
2017,10,21,8,45,759.5,69.5,2.9,14.5,383.0,352.14,274.95
2017,10,21,9,0,787.0,72.0,3.1,15.0,425.0,403.96,320.2
2017,10,21,9,15,805.5,74.5,3.1,15.5,462.5,452.51,361.47
2017,10,21,9,30,824.0,77.0,3.1,16.0,500.0,500.83,401.32
2017,10,21,9,45,839.0,78.0,3.15,16.5,531.5,544.54,436.65
2017,10,21,10,0,854.0,79.0,3.2,17.0,563.0,587.43,470.4
2017,10,21,10,15,863.0,80.0,3.15,17.0,587.5,625.22,500.05
2017,10,21,10,30,872.0,81.0,3.1,17.0,612.0,661.0,527.57
2017,10,21,10,45,878.0,82.0,3.05,17.5,630.0,692.5,549.43
2017,10,21,11,0,884.0,83.0,3.0,18.0,648.0,721.45,568.67
2017,10,21,11,15,887.0,83.0,2.95,18.0,658.0,744.4,584.51
2017,10,21,11,30,890.0,83.0,2.9,18.0,668.0,764.36,598.22
2017,10,21,11,45,890.5,83.5,2.9,18.5,670.0,779.85,607.91
2017,10,21,12,0,891.0,84.0,2.9,19.0,672.0,792.1,615.37
2017,10,21,12,15,889.5,83.5,2.9,19.0,666.0,798.38,619.87
2017,10,21,12,30,888.0,83.0,2.9,19.0,660.0,801.3,622.17
2017,10,21,12,45,888.0,80.5,2.9,19.5,647.5,799.82,620.33
2017,10,21,13,0,888.0,78.0,2.9,20.0,635.0,794.97,616.27
2017,10,21,13,15,881.0,77.0,2.95,20.0,614.5,782.95,608.73
2017,10,21,13,30,874.0,76.0,3.0,20.0,594.0,767.77,599.05
2017,10,21,13,45,864.5,74.5,3.05,20.0,566.0,747.07,585.44
2017,10,21,14,0,855.0,73.0,3.1,20.0,538.0,723.53,569.78
2017,10,21,14,15,840.5,71.0,3.15,20.0,504.0,693.15,549.01
2017,10,21,14,30,826.0,69.0,3.2,20.0,470.0,660.53,526.42
2017,10,21,14,45,807.0,66.5,3.25,20.0,431.0,626.54,502.51
2017,10,21,15,0,788.0,64.0,3.3,20.0,392.0,586.73,472.37
2017,10,21,15,15,759.0,61.0,3.35,19.5,348.5,539.08,436.09
2017,10,21,15,30,730.0,58.0,3.4,19.0,305.0,491.24,398.42
2017,10,21,15,45,686.0,54.0,3.45,19.0,258.5,434.52,351.65
2017,10,21,16,0,642.0,50.0,3.5,19.0,212.0,379.59,304.81
2017,10,21,16,15,575.0,44.5,3.55,18.0,166.0,315.09,249.91
2017,10,21,16,30,508.0,39.0,3.6,17.0,120.0,258.39,199.55
2017,10,21,16,45,386.0,30.0,3.65,16.5,78.5,181.99,131.82
2017,10,21,17,0,264.0,21.0,3.7,16.0,37.0,112.07,39.6
2017,10,21,17,15,132.0,10.5,3.8,15.5,18.5,42.23,0.0
2017,10,21,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.5,14.5,2.85,11.5,35.5,10.68,0.0
2017,10,22,7,0,409.0,29.0,3.0,12.0,71.0,21.88,12.71
2017,10,22,7,15,501.5,36.5,3.1,12.5,116.5,52.78,24.58
2017,10,22,7,30,594.0,44.0,3.2,13.0,162.0,100.64,54.46
2017,10,22,7,45,650.5,49.0,3.35,13.5,209.5,148.6,91.95
2017,10,22,8,0,707.0,54.0,3.5,14.0,257.0,202.18,137.87
2017,10,22,8,15,743.5,57.5,3.45,14.5,303.5,254.19,184.78
2017,10,22,8,30,780.0,61.0,3.4,15.0,350.0,308.93,233.99
2017,10,22,8,45,807.5,63.5,3.35,16.0,393.0,361.75,280.56
2017,10,22,9,0,835.0,66.0,3.3,17.0,436.0,416.07,326.93
2017,10,22,9,15,853.0,68.0,3.25,17.5,474.5,465.61,368.83
2017,10,22,9,30,871.0,70.0,3.2,18.0,513.0,514.75,409.07
2017,10,22,9,45,878.0,73.5,3.2,18.5,544.0,558.72,444.21
2017,10,22,10,0,885.0,77.0,3.2,19.0,575.0,600.88,476.93
2017,10,22,10,15,894.5,78.0,3.15,19.5,601.0,639.98,506.36
2017,10,22,10,30,904.0,79.0,3.1,20.0,627.0,677.0,533.48
2017,10,22,10,45,912.5,79.5,3.05,20.5,645.5,710.53,556.41
2017,10,22,11,0,921.0,80.0,3.0,21.0,664.0,741.52,576.72
2017,10,22,11,15,924.5,80.0,2.95,21.0,674.5,765.59,593.06
2017,10,22,11,30,928.0,80.0,2.9,21.0,685.0,786.56,607.23
2017,10,22,11,45,930.0,80.0,2.9,21.5,687.5,803.18,617.47
2017,10,22,12,0,932.0,80.0,2.9,22.0,690.0,816.44,625.45
2017,10,22,12,15,931.0,79.5,2.95,22.0,684.5,823.39,630.65
2017,10,22,12,30,930.0,79.0,3.0,22.0,679.0,826.83,633.58
2017,10,22,12,45,923.0,79.5,3.15,22.5,665.0,823.14,631.06
2017,10,22,13,0,916.0,80.0,3.3,23.0,651.0,816.01,626.25
2017,10,22,13,15,909.5,79.0,3.4,23.0,630.0,804.21,619.21
2017,10,22,13,30,903.0,78.0,3.5,23.0,609.0,789.14,609.93
2017,10,22,13,45,893.0,76.5,3.6,23.0,580.5,767.68,596.11
2017,10,22,14,0,883.0,75.0,3.7,23.0,552.0,743.31,580.17
2017,10,22,14,15,868.5,73.5,3.8,23.0,517.0,712.98,559.79
2017,10,22,14,30,854.0,72.0,3.9,23.0,482.0,680.34,537.49
2017,10,22,14,45,833.5,69.5,4.0,23.0,442.0,644.64,512.5
2017,10,22,15,0,813.0,67.0,4.1,23.0,402.0,603.13,481.22
2017,10,22,15,15,783.5,63.5,4.1,22.5,357.0,553.84,443.79
2017,10,22,15,30,754.0,60.0,4.1,22.0,312.0,504.32,404.94
2017,10,22,15,45,710.5,55.5,4.15,21.5,264.5,446.47,358.21
2017,10,22,16,0,667.0,51.0,4.2,21.0,217.0,390.3,311.07
2017,10,22,16,15,597.0,45.0,4.1,20.0,169.0,323.04,253.96
2017,10,22,16,30,527.0,39.0,4.0,19.0,121.0,263.99,201.72
2017,10,22,16,45,402.5,29.5,3.9,18.5,78.5,185.74,132.13
2017,10,22,17,0,278.0,20.0,3.8,18.0,36.0,113.2,25.79
2017,10,22,17,15,139.0,10.0,3.8,17.5,18.0,42.99,0.0
2017,10,22,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,205.0,13.5,2.2,15.5,34.0,9.9,0.0
2017,10,23,7,0,410.0,27.0,2.3,16.0,68.0,22.02,12.39
2017,10,23,7,15,502.0,34.5,2.55,16.5,112.5,51.47,23.5
2017,10,23,7,30,594.0,42.0,2.8,17.0,157.0,97.31,50.94
2017,10,23,7,45,650.0,46.5,3.05,17.5,204.0,144.53,87.06
2017,10,23,8,0,706.0,51.0,3.3,18.0,251.0,197.28,131.55
2017,10,23,8,15,742.5,54.5,3.4,18.5,297.0,249.07,177.6
2017,10,23,8,30,779.0,58.0,3.5,19.0,343.0,303.57,226.03
2017,10,23,8,45,804.5,60.5,3.6,19.5,385.5,355.44,271.94
2017,10,23,9,0,830.0,63.0,3.7,20.0,428.0,408.63,317.81
2017,10,23,9,15,848.0,65.0,3.7,20.5,466.0,457.8,359.27
2017,10,23,9,30,866.0,67.0,3.7,21.0,504.0,506.57,399.17
2017,10,23,9,45,873.5,70.5,3.7,21.5,535.0,550.5,434.17
2017,10,23,10,0,881.0,74.0,3.7,22.0,566.0,592.68,466.81
2017,10,23,10,15,890.5,75.0,3.7,22.5,591.5,631.52,496.16
2017,10,23,10,30,900.0,76.0,3.7,23.0,617.0,668.3,523.27
2017,10,23,10,45,906.5,77.0,3.7,24.0,635.0,700.78,544.69
2017,10,23,11,0,913.0,78.0,3.7,25.0,653.0,730.64,563.34
2017,10,23,11,15,916.0,78.0,3.7,25.0,663.0,754.08,579.49
2017,10,23,11,30,919.0,78.0,3.7,25.0,673.0,774.44,593.52
2017,10,23,11,45,920.5,78.0,3.7,25.5,675.5,790.46,603.39
2017,10,23,12,0,922.0,78.0,3.7,26.0,678.0,803.16,611.0
2017,10,23,12,15,920.5,78.0,3.7,26.0,672.5,810.13,615.93
2017,10,23,12,30,919.0,78.0,3.7,26.0,667.0,813.65,618.62
2017,10,23,12,45,909.5,79.5,3.75,26.5,652.0,809.1,614.84
2017,10,23,13,0,900.0,81.0,3.8,27.0,637.0,801.17,608.9
2017,10,23,13,15,892.5,80.0,3.75,27.0,616.0,788.72,600.69
2017,10,23,13,30,885.0,79.0,3.7,27.0,595.0,773.07,590.36
2017,10,23,13,45,874.5,77.5,3.7,27.5,566.5,751.53,575.01
2017,10,23,14,0,864.0,76.0,3.7,28.0,538.0,727.16,557.73
2017,10,23,14,15,848.5,74.0,3.65,28.0,503.5,696.0,536.5
2017,10,23,14,30,833.0,72.0,3.6,28.0,469.0,666.95,516.68
2017,10,23,14,45,812.5,69.5,3.55,28.0,429.0,627.61,488.76
2017,10,23,15,0,792.0,67.0,3.5,28.0,389.0,586.84,458.28
2017,10,23,15,15,761.0,63.5,3.3,27.5,344.5,537.5,421.12
2017,10,23,15,30,730.0,60.0,3.1,27.0,300.0,488.11,382.83
2017,10,23,15,45,685.5,55.5,2.95,26.5,253.5,430.88,337.39
2017,10,23,16,0,641.0,51.0,2.8,26.0,207.0,375.46,291.8
2017,10,23,16,15,569.5,44.5,2.6,25.0,160.0,311.14,238.34
2017,10,23,16,30,498.0,38.0,2.4,24.0,113.0,249.88,185.82
2017,10,23,16,45,373.5,28.5,2.25,23.5,72.5,173.59,119.11
2017,10,23,17,0,249.0,19.0,2.1,23.0,32.0,102.04,5.46
2017,10,23,17,15,124.5,9.5,2.1,22.5,16.0,38.64,0.0
2017,10,23,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,14.0,3.5,16.5,32.0,10.45,0.0
2017,10,24,7,0,380.0,28.0,3.6,17.0,64.0,21.32,11.53
2017,10,24,7,15,477.0,36.0,3.7,17.5,109.0,49.02,22.45
2017,10,24,7,30,574.0,44.0,3.8,18.0,154.0,95.95,50.56
2017,10,24,7,45,630.5,50.0,3.9,18.5,201.0,143.39,86.57
2017,10,24,8,0,687.0,56.0,4.0,19.0,248.0,196.46,130.97
2017,10,24,8,15,725.0,60.0,3.95,19.5,294.0,248.01,176.47
2017,10,24,8,30,763.0,64.0,3.9,20.0,340.0,302.47,224.52
2017,10,24,8,45,788.0,67.0,3.85,21.0,382.5,353.79,269.19
2017,10,24,9,0,813.0,70.0,3.8,22.0,425.0,406.03,313.3
2017,10,24,9,15,831.5,72.5,3.75,22.5,462.5,455.41,354.51
2017,10,24,9,30,850.0,75.0,3.7,23.0,500.0,504.5,394.22
2017,10,24,9,45,867.0,75.0,3.65,24.0,532.5,548.97,428.51
2017,10,24,10,0,884.0,75.0,3.6,25.0,565.0,592.71,461.08
2017,10,24,10,15,893.0,76.5,3.55,25.5,590.5,631.79,490.08
2017,10,24,10,30,902.0,78.0,3.5,26.0,616.0,668.78,516.8
2017,10,24,10,45,907.0,79.0,3.45,26.5,633.5,700.24,538.27
2017,10,24,11,0,912.0,80.0,3.4,27.0,651.0,728.99,556.78
2017,10,24,11,15,915.0,80.5,3.3,27.5,661.0,752.91,571.51
2017,10,24,11,30,918.0,81.0,3.2,28.0,671.0,773.75,584.03
2017,10,24,11,45,917.5,81.5,3.1,28.5,672.5,788.76,592.46
2017,10,24,12,0,917.0,82.0,3.0,29.0,674.0,800.41,598.64
2017,10,24,12,15,915.0,82.0,2.9,29.0,668.0,806.95,602.59
2017,10,24,12,30,913.0,82.0,2.8,29.0,662.0,810.05,604.34
2017,10,24,12,45,908.0,81.5,2.7,29.5,648.5,806.82,600.7
2017,10,24,13,0,903.0,81.0,2.6,30.0,635.0,800.18,594.94
2017,10,24,13,15,895.5,80.0,2.5,30.0,613.5,787.71,586.55
2017,10,24,13,30,888.0,79.0,2.4,30.0,592.0,772.05,576.13
2017,10,24,13,45,876.5,77.5,2.35,30.5,563.5,749.75,560.45
2017,10,24,14,0,865.0,76.0,2.3,31.0,535.0,724.65,542.96
2017,10,24,14,15,849.5,74.0,2.2,30.5,500.5,693.53,523.14
2017,10,24,14,30,834.0,72.0,2.1,30.0,466.0,664.51,504.62
2017,10,24,14,45,812.0,69.5,2.05,30.0,425.5,624.24,476.6
2017,10,24,15,0,790.0,67.0,2.0,30.0,385.0,582.63,446.3
2017,10,24,15,15,759.0,63.5,1.95,29.5,341.0,533.5,410.55
2017,10,24,15,30,728.0,60.0,1.9,29.0,297.0,484.31,373.56
2017,10,24,15,45,682.5,55.5,1.85,28.5,250.0,426.82,328.99
2017,10,24,16,0,637.0,51.0,1.8,28.0,203.0,371.22,284.19
2017,10,24,16,15,564.5,44.5,1.9,27.0,156.5,307.05,232.04
2017,10,24,16,30,492.0,38.0,2.0,26.0,110.0,245.93,180.45
2017,10,24,16,45,246.0,33.5,2.1,25.5,69.5,135.1,90.48
2017,10,24,17,0,0.0,29.0,2.2,25.0,29.0,33.62,0.0
2017,10,24,17,15,0.0,14.5,2.2,24.5,14.5,14.25,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.5,16.5,31.0,10.11,0.0
2017,10,25,7,0,376.0,27.0,1.5,17.0,62.0,20.56,10.71
2017,10,25,7,15,475.0,35.5,1.65,17.5,106.5,47.39,21.63
2017,10,25,7,30,574.0,44.0,1.8,18.0,151.0,93.01,48.23
2017,10,25,7,45,633.0,49.5,2.0,18.5,198.5,141.74,84.84
2017,10,25,8,0,692.0,55.0,2.2,19.0,246.0,194.78,128.78
2017,10,25,8,15,730.5,59.0,2.15,19.5,292.0,246.55,174.07
2017,10,25,8,30,769.0,63.0,2.1,20.0,338.0,301.29,221.85
2017,10,25,8,45,796.0,65.5,2.05,21.0,381.0,352.98,266.24
2017,10,25,9,0,823.0,68.0,2.0,22.0,424.0,405.77,310.09
2017,10,25,9,15,841.5,70.5,2.0,22.5,462.0,455.48,350.94
2017,10,25,9,30,860.0,73.0,2.0,23.0,500.0,504.56,390.0
2017,10,25,9,45,871.5,75.5,2.0,24.0,531.5,549.24,423.76
2017,10,25,10,0,883.0,78.0,2.0,25.0,563.0,592.48,455.26
2017,10,25,10,15,892.5,79.0,2.0,25.5,588.5,631.24,483.48
2017,10,25,10,30,902.0,80.0,2.0,26.0,614.0,667.94,509.5
2017,10,25,10,45,908.0,81.0,2.0,26.5,632.0,700.02,531.26
2017,10,25,11,0,914.0,82.0,2.0,27.0,650.0,729.44,549.89
2017,10,25,11,15,917.5,82.0,2.0,27.5,660.0,753.18,564.49
2017,10,25,11,30,921.0,82.0,2.0,28.0,670.0,773.85,577.0
2017,10,25,11,45,922.0,82.0,2.05,28.5,672.0,789.45,586.48
2017,10,25,12,0,923.0,82.0,2.1,29.0,674.0,801.73,593.84
2017,10,25,12,15,921.0,82.0,2.1,29.0,668.5,808.29,598.27
2017,10,25,12,30,919.0,82.0,2.1,29.0,663.0,811.4,600.57
2017,10,25,12,45,902.5,86.0,2.15,29.5,646.5,804.22,595.33
2017,10,25,13,0,886.0,90.0,2.2,30.0,630.0,793.74,588.06
2017,10,25,13,15,878.0,89.0,2.25,30.0,608.5,781.08,580.62
2017,10,25,13,30,870.0,88.0,2.3,30.0,587.0,769.84,574.21
2017,10,25,13,45,859.0,86.0,2.35,30.0,558.5,747.69,560.37
2017,10,25,14,0,848.0,84.0,2.4,30.0,530.0,722.75,544.61
2017,10,25,14,15,831.5,82.0,2.45,29.5,495.0,691.32,525.25
2017,10,25,14,30,815.0,80.0,2.5,29.0,460.0,657.73,504.06
2017,10,25,14,45,792.0,77.0,2.65,29.0,420.0,616.84,475.52
2017,10,25,15,0,769.0,74.0,2.8,29.0,380.0,574.71,445.06
2017,10,25,15,15,735.0,70.0,2.85,28.5,335.0,524.04,407.79
2017,10,25,15,30,701.0,66.0,2.9,28.0,290.0,473.56,369.36
2017,10,25,15,45,652.0,61.0,2.95,27.5,243.5,417.65,325.26
2017,10,25,16,0,603.0,56.0,3.0,27.0,197.0,361.57,279.45
2017,10,25,16,15,524.0,48.5,2.9,25.5,150.5,292.69,223.17
2017,10,25,16,30,445.0,41.0,2.8,24.0,104.0,229.95,170.02
2017,10,25,16,45,310.5,29.5,2.7,23.0,65.0,151.69,100.89
2017,10,25,17,0,176.0,18.0,2.6,22.0,26.0,77.43,0.0
2017,10,25,17,15,88.0,9.0,2.5,21.5,13.0,29.06,0.0
2017,10,25,17,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,26,6,45,180.5,13.5,1.7,15.5,29.5,10.23,0.0
2017,10,26,7,0,361.0,27.0,1.8,16.0,59.0,20.76,10.61
2017,10,26,7,15,463.0,35.0,1.95,16.5,103.0,45.39,20.82
2017,10,26,7,30,565.0,43.0,2.1,17.0,147.0,89.87,46.36
2017,10,26,7,45,629.0,48.5,2.3,18.0,194.5,138.62,82.56
2017,10,26,8,0,693.0,54.0,2.5,19.0,242.0,192.24,126.53
2017,10,26,8,15,732.0,58.0,2.4,19.5,288.5,244.03,171.86
2017,10,26,8,30,771.0,62.0,2.3,20.0,335.0,298.82,219.76
2017,10,26,8,45,799.5,64.5,2.2,20.5,378.0,351.01,265.1
2017,10,26,9,0,828.0,67.0,2.1,21.0,421.0,404.43,310.18
2017,10,26,9,15,847.0,69.0,2.1,22.0,459.0,453.96,350.52
2017,10,26,9,30,866.0,71.0,2.1,23.0,497.0,502.87,388.94
2017,10,26,9,45,878.0,73.0,2.15,24.0,528.5,547.44,422.95
2017,10,26,10,0,890.0,75.0,2.2,25.0,560.0,590.57,454.78
2017,10,26,10,15,899.0,76.5,2.2,25.5,585.5,629.69,483.42
2017,10,26,10,30,908.0,78.0,2.2,26.0,611.0,666.7,509.81
2017,10,26,10,45,913.5,79.0,2.2,26.5,629.0,698.53,531.62
2017,10,26,11,0,919.0,80.0,2.2,27.0,647.0,727.67,550.16
2017,10,26,11,15,922.5,80.0,2.1,27.5,657.0,751.44,564.2
2017,10,26,11,30,926.0,80.0,2.0,28.0,667.0,772.13,576.03
2017,10,26,11,45,926.0,80.5,1.9,28.5,669.0,787.55,584.2
2017,10,26,12,0,926.0,81.0,1.8,29.0,671.0,799.61,590.13
2017,10,26,12,15,924.5,80.5,1.75,29.0,665.0,806.0,593.96
2017,10,26,12,30,923.0,80.0,1.7,29.0,659.0,808.92,595.65
2017,10,26,12,45,919.0,79.0,1.65,29.5,645.0,805.88,592.34
2017,10,26,13,0,915.0,78.0,1.6,30.0,631.0,799.4,586.94
2017,10,26,13,15,907.5,77.0,1.55,30.0,609.5,786.85,578.85
2017,10,26,13,30,900.0,76.0,1.5,30.0,588.0,771.08,568.76
2017,10,26,13,45,889.0,75.0,1.5,30.5,559.5,749.61,554.29
2017,10,26,14,0,878.0,74.0,1.5,31.0,531.0,725.31,537.99
2017,10,26,14,15,862.5,72.0,1.55,30.5,496.0,694.03,519.41
2017,10,26,14,30,847.0,70.0,1.6,30.0,461.0,664.77,501.94
2017,10,26,14,45,824.5,67.5,1.65,30.0,421.0,624.01,474.18
2017,10,26,15,0,802.0,65.0,1.7,30.0,381.0,581.9,444.19
2017,10,26,15,15,770.5,61.5,1.8,29.0,336.0,532.34,409.67
2017,10,26,15,30,739.0,58.0,1.9,28.0,291.0,482.73,373.49
2017,10,26,15,45,691.0,53.5,2.05,27.5,244.0,423.94,328.05
2017,10,26,16,0,643.0,49.0,2.2,27.0,197.0,367.22,282.21
2017,10,26,16,15,567.0,42.5,2.2,26.0,150.5,299.08,226.23
2017,10,26,16,30,491.0,36.0,2.2,25.0,104.0,239.99,175.44
2017,10,26,16,45,245.5,30.0,2.2,24.0,64.0,130.09,83.92
2017,10,26,17,0,0.0,24.0,2.2,23.0,24.0,26.85,0.0
2017,10,26,17,15,0.0,12.0,2.2,22.5,12.0,11.8,0.0
2017,10,26,17,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,176.0,13.0,0.75,15.5,28.0,12.78,0.0
2017,10,27,7,0,352.0,26.0,0.8,16.0,56.0,19.99,9.68
2017,10,27,7,15,455.5,34.5,0.85,16.5,100.0,43.59,20.01
2017,10,27,7,30,559.0,43.0,0.9,17.0,144.0,87.97,45.17
2017,10,27,7,45,621.0,48.5,0.95,17.5,191.0,135.9,80.54
2017,10,27,8,0,683.0,54.0,1.0,18.0,238.0,188.46,123.52
2017,10,27,8,15,723.0,58.5,0.9,18.5,284.0,240.31,168.31
2017,10,27,8,30,763.0,63.0,0.8,19.0,330.0,295.28,215.53
2017,10,27,8,45,791.0,65.5,0.75,20.0,372.5,346.76,259.01
2017,10,27,9,0,819.0,68.0,0.7,21.0,415.0,399.44,301.9
2017,10,27,9,15,838.0,70.5,0.6,21.5,453.0,448.95,341.14
2017,10,27,9,30,857.0,73.0,0.5,22.0,491.0,497.87,378.25
2017,10,27,9,45,862.0,77.5,0.45,23.0,521.0,540.85,409.18
2017,10,27,10,0,867.0,82.0,0.4,24.0,551.0,582.99,438.13
2017,10,27,10,15,876.5,83.5,0.45,24.5,576.5,620.51,464.95
2017,10,27,10,30,886.0,85.0,0.5,25.0,602.0,657.08,490.46
2017,10,27,10,45,892.5,86.0,0.55,25.5,619.5,688.92,512.21
2017,10,27,11,0,899.0,87.0,0.6,26.0,637.0,718.19,530.86
2017,10,27,11,15,902.0,87.5,0.75,26.5,647.0,741.69,546.83
2017,10,27,11,30,905.0,88.0,0.9,27.0,657.0,762.18,560.83
2017,10,27,11,45,905.5,88.0,1.05,27.5,659.0,777.12,571.17
2017,10,27,12,0,906.0,88.0,1.2,28.0,661.0,788.79,579.41
2017,10,27,12,15,904.0,88.0,1.3,28.0,655.0,795.21,584.83
2017,10,27,12,30,902.0,88.0,1.4,28.0,649.0,798.25,588.15
2017,10,27,12,45,886.0,91.5,1.55,28.5,632.5,791.0,584.08
2017,10,27,13,0,870.0,95.0,1.7,29.0,616.0,784.95,580.9
2017,10,27,13,15,861.5,93.5,1.7,29.0,595.0,771.59,572.64
2017,10,27,13,30,853.0,92.0,1.7,29.0,574.0,755.15,562.43
2017,10,27,13,45,841.5,90.0,1.75,29.0,545.5,732.96,548.76
2017,10,27,14,0,830.0,88.0,1.8,29.0,517.0,708.07,533.18
2017,10,27,14,15,812.5,85.5,1.8,29.0,482.0,675.88,512.06
2017,10,27,14,30,795.0,83.0,1.8,29.0,447.0,641.64,488.92
2017,10,27,14,45,771.0,79.5,1.8,29.0,407.0,600.29,459.53
2017,10,27,15,0,747.0,76.0,1.8,29.0,367.0,557.81,428.62
2017,10,27,15,15,712.0,72.0,1.85,28.0,323.0,510.13,394.69
2017,10,27,15,30,677.0,68.0,1.9,27.0,279.0,460.48,357.88
2017,10,27,15,45,625.5,62.0,1.95,26.5,232.5,400.96,311.34
2017,10,27,16,0,574.0,56.0,2.0,26.0,186.0,344.05,265.07
2017,10,27,16,15,491.0,48.0,1.95,25.0,140.5,274.84,208.27
2017,10,27,16,30,408.0,40.0,1.9,24.0,95.0,212.17,155.08
2017,10,27,16,45,270.0,27.5,1.9,23.0,57.5,134.67,84.64
2017,10,27,17,0,132.0,15.0,1.9,22.0,20.0,50.57,0.0
2017,10,27,17,15,66.0,7.5,1.9,21.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.5,1.2,13.5,25.0,13.27,0.0
2017,10,28,7,0,288.0,27.0,1.2,14.0,50.0,21.16,10.2
2017,10,28,7,15,396.0,36.5,1.15,14.5,92.5,42.52,21.03
2017,10,28,7,30,504.0,46.0,1.1,15.0,135.0,84.63,45.13
2017,10,28,7,45,569.0,52.5,1.05,15.5,181.0,129.39,78.0
2017,10,28,8,0,634.0,59.0,1.0,16.0,227.0,180.69,119.86
2017,10,28,8,15,367.0,100.0,0.9,16.5,201.5,187.65,138.26
2017,10,28,8,30,100.0,141.0,0.8,17.0,176.0,165.93,129.53
2017,10,28,8,45,438.5,108.0,0.75,17.5,289.0,261.01,200.71
2017,10,28,9,0,777.0,75.0,0.7,18.0,402.0,387.41,297.06
2017,10,28,9,15,798.0,78.0,0.65,18.5,439.5,436.35,336.0
2017,10,28,9,30,819.0,81.0,0.6,19.0,477.0,485.31,374.09
2017,10,28,9,45,827.0,85.0,0.6,20.0,507.0,528.15,405.97
2017,10,28,10,0,835.0,89.0,0.6,21.0,537.0,569.42,435.53
2017,10,28,10,15,845.5,90.5,0.5,21.5,562.0,607.81,461.83
2017,10,28,10,30,856.0,92.0,0.4,22.0,587.0,644.35,485.82
2017,10,28,10,45,863.0,93.0,0.35,22.5,605.0,675.98,506.31
2017,10,28,11,0,870.0,94.0,0.3,23.0,623.0,705.17,524.23
2017,10,28,11,15,873.5,94.5,0.3,23.5,633.0,725.82,536.25
2017,10,28,11,30,877.0,95.0,0.3,24.0,643.0,746.14,548.11
2017,10,28,11,45,878.5,95.0,0.35,24.5,645.0,761.41,557.47
2017,10,28,12,0,880.0,95.0,0.4,25.0,647.0,773.54,564.93
2017,10,28,12,15,878.0,94.5,0.65,25.0,641.0,779.24,572.7
2017,10,28,12,30,876.0,94.0,0.9,25.0,635.0,781.64,578.19
2017,10,28,12,45,877.5,91.0,1.2,25.5,623.0,780.68,580.63
2017,10,28,13,0,879.0,88.0,1.5,26.0,611.0,776.39,580.4
2017,10,28,13,15,871.0,86.5,1.7,26.0,589.5,763.27,574.04
2017,10,28,13,30,863.0,85.0,1.9,26.0,568.0,751.51,568.52
2017,10,28,13,45,850.5,83.5,2.1,26.0,539.5,729.05,555.35
2017,10,28,14,0,838.0,82.0,2.3,26.0,511.0,703.89,540.07
2017,10,28,14,15,820.5,80.0,2.4,25.5,476.5,672.17,520.28
2017,10,28,14,30,803.0,78.0,2.5,25.0,442.0,638.4,498.29
2017,10,28,14,45,778.0,75.0,2.6,25.0,402.0,596.87,468.16
2017,10,28,15,0,753.0,72.0,2.7,25.0,362.0,554.27,436.4
2017,10,28,15,15,718.0,68.0,2.75,24.0,318.0,504.01,399.28
2017,10,28,15,30,683.0,64.0,2.8,23.0,274.0,456.62,362.8
2017,10,28,15,45,629.5,59.0,2.85,22.5,228.0,397.3,314.89
2017,10,28,16,0,576.0,54.0,2.9,22.0,182.0,340.73,267.49
2017,10,28,16,15,494.0,46.0,2.95,21.0,136.5,272.19,209.83
2017,10,28,16,30,412.0,38.0,3.0,20.0,91.0,210.17,155.74
2017,10,28,16,45,271.0,26.0,3.05,19.0,54.5,131.84,81.15
2017,10,28,17,0,130.0,14.0,3.1,18.0,18.0,48.66,0.0
2017,10,28,17,15,65.0,7.0,3.05,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,45,75.0,13.5,1.35,11.5,19.5,13.27,0.0
2017,10,29,7,0,150.0,27.0,1.3,12.0,39.0,20.94,9.55
2017,10,29,7,15,212.5,43.0,1.25,12.5,72.5,41.62,24.54
2017,10,29,7,30,275.0,59.0,1.2,13.0,106.0,75.4,46.99
2017,10,29,7,45,312.0,74.0,1.2,13.5,143.0,111.54,74.94
2017,10,29,8,0,349.0,89.0,1.2,14.0,180.0,151.53,108.02
2017,10,29,8,15,382.0,100.0,1.25,14.5,216.5,190.4,141.27
2017,10,29,8,30,415.0,111.0,1.3,15.0,253.0,232.2,177.16
2017,10,29,8,45,207.5,116.0,1.4,15.5,187.0,186.12,145.99
2017,10,29,9,0,0.0,121.0,1.5,16.0,121.0,116.98,92.26
2017,10,29,9,15,76.5,165.5,1.6,16.0,202.5,195.43,156.21
2017,10,29,9,30,153.0,210.0,1.7,16.0,284.0,282.76,226.13
2017,10,29,9,45,138.5,227.5,1.8,16.5,297.5,300.29,239.34
2017,10,29,10,0,124.0,245.0,1.9,17.0,311.0,316.53,251.49
2017,10,29,10,15,123.5,256.0,1.95,17.5,324.5,333.31,264.0
2017,10,29,10,30,123.0,267.0,2.0,18.0,338.0,349.8,276.12
2017,10,29,10,45,127.0,273.0,2.1,18.5,348.5,363.76,286.43
2017,10,29,11,0,131.0,279.0,2.2,19.0,359.0,377.57,296.57
2017,10,29,11,15,103.0,278.0,2.3,19.0,341.0,355.42,279.11
2017,10,29,11,30,75.0,277.0,2.4,19.0,323.0,337.02,264.46
2017,10,29,11,45,130.5,284.0,2.5,19.0,365.0,394.51,310.17
2017,10,29,12,0,186.0,291.0,2.6,19.0,407.0,446.96,351.35
2017,10,29,12,15,178.0,288.5,2.6,19.0,398.5,441.26,346.77
2017,10,29,12,30,170.0,286.0,2.6,19.0,390.0,434.81,341.94
2017,10,29,12,45,288.0,259.0,2.65,19.0,431.0,505.05,398.57
2017,10,29,13,0,406.0,232.0,2.7,19.0,472.0,565.79,447.05
2017,10,29,13,15,429.5,216.5,2.65,19.0,462.5,573.32,453.08
2017,10,29,13,30,453.0,201.0,2.6,19.0,453.0,570.64,452.03
2017,10,29,13,45,624.0,148.5,2.55,19.0,476.5,635.68,504.33
2017,10,29,14,0,795.0,96.0,2.5,19.0,500.0,686.04,543.82
2017,10,29,14,15,719.0,100.0,2.4,19.0,446.5,624.38,497.48
2017,10,29,14,30,643.0,104.0,2.3,19.0,393.0,561.16,449.39
2017,10,29,14,45,676.5,86.5,2.2,19.0,366.0,544.96,437.71
2017,10,29,15,0,710.0,69.0,2.1,19.0,339.0,522.05,420.09
2017,10,29,15,15,670.0,71.0,2.1,18.5,301.5,479.93,387.02
2017,10,29,15,30,630.0,73.0,2.1,18.0,264.0,436.45,351.95
2017,10,29,15,45,575.0,66.5,2.1,17.5,218.5,376.84,303.13
2017,10,29,16,0,520.0,60.0,2.1,17.0,173.0,320.16,255.09
2017,10,29,16,15,433.0,50.5,2.2,16.5,129.0,250.55,195.67
2017,10,29,16,30,346.0,41.0,2.3,16.0,85.0,187.91,140.54
2017,10,29,16,45,210.5,27.0,2.4,15.5,50.0,111.34,65.8
2017,10,29,17,0,75.0,13.0,2.5,15.0,15.0,32.69,0.0
2017,10,29,17,15,37.5,6.5,2.5,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
