Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,6.5,5.85,12.0,6.5,6.39,0.0
2017,10,30,7,0,0.0,13.0,5.8,12.0,13.0,12.54,2.97
2017,10,30,7,15,0.0,25.0,5.7,12.0,25.0,24.13,14.25
2017,10,30,7,30,0.0,37.0,5.6,12.0,37.0,35.74,24.61
2017,10,30,7,45,0.0,50.5,5.55,12.5,50.5,48.68,35.94
2017,10,30,8,0,0.0,64.0,5.5,13.0,64.0,61.63,47.13
2017,10,30,8,15,0.0,77.5,5.45,13.0,77.5,74.65,58.31
2017,10,30,8,30,0.0,91.0,5.4,13.0,91.0,87.73,69.41
2017,10,30,8,45,19.0,126.5,5.4,13.5,134.5,128.54,103.27
2017,10,30,9,0,38.0,162.0,5.4,14.0,178.0,172.46,139.45
2017,10,30,9,15,122.5,183.5,5.4,14.5,241.0,234.85,190.4
2017,10,30,9,30,207.0,205.0,5.4,15.0,304.0,303.38,246.29
2017,10,30,9,45,151.0,219.0,5.4,15.5,294.0,297.95,241.34
2017,10,30,10,0,95.0,233.0,5.4,16.0,284.0,284.63,229.58
2017,10,30,10,15,253.0,226.5,5.4,16.0,369.0,383.74,311.38
2017,10,30,10,30,411.0,220.0,5.4,16.0,454.0,490.3,397.9
2017,10,30,10,45,635.0,156.5,5.4,16.0,531.0,588.27,478.56
2017,10,30,11,0,859.0,93.0,5.4,16.0,608.0,690.66,561.62
2017,10,30,11,15,548.0,187.0,5.35,16.0,517.5,590.19,478.45
2017,10,30,11,30,237.0,281.0,5.3,16.0,427.0,464.4,373.93
2017,10,30,11,45,277.0,275.0,5.3,16.5,446.0,499.34,401.84
2017,10,30,12,0,317.0,269.0,5.3,17.0,465.0,527.9,424.23
2017,10,30,12,15,275.0,273.5,5.25,16.5,442.5,505.33,406.56
2017,10,30,12,30,233.0,278.0,5.2,16.0,420.0,473.54,381.85
2017,10,30,12,45,538.0,186.5,5.2,16.0,504.5,623.48,506.41
2017,10,30,13,0,843.0,95.0,5.2,16.0,589.0,754.95,610.21
2017,10,30,13,15,552.0,167.5,5.2,16.0,486.5,610.15,496.49
2017,10,30,13,30,261.0,240.0,5.2,16.0,384.0,462.04,374.96
2017,10,30,13,45,534.5,163.5,5.2,16.0,439.0,581.49,476.0
2017,10,30,14,0,808.0,87.0,5.2,16.0,494.0,682.27,558.35
2017,10,30,14,15,791.0,85.0,5.2,15.5,460.5,651.68,536.29
2017,10,30,14,30,774.0,83.0,5.2,15.0,427.0,619.11,511.94
2017,10,30,14,45,752.5,79.0,5.2,15.0,388.5,579.68,480.59
2017,10,30,15,0,731.0,75.0,5.2,15.0,350.0,539.04,447.57
2017,10,30,15,15,696.0,71.0,5.15,14.5,307.0,492.47,409.48
2017,10,30,15,30,661.0,67.0,5.1,14.0,264.0,443.87,368.63
2017,10,30,15,45,606.0,61.5,5.05,14.0,218.5,384.48,317.05
2017,10,30,16,0,551.0,56.0,5.0,14.0,173.0,327.97,266.57
2017,10,30,16,15,464.5,47.5,4.85,13.5,129.0,258.7,205.23
2017,10,30,16,30,378.0,39.0,4.7,13.0,85.0,196.28,148.28
2017,10,30,16,45,189.0,27.0,4.6,13.0,50.0,103.4,57.76
2017,10,30,17,0,0.0,15.0,4.5,13.0,15.0,14.74,0.0
2017,10,30,17,15,0.0,7.5,4.45,13.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,92.0,14.0,1.55,12.5,20.5,13.76,0.0
2017,10,31,7,0,184.0,28.0,1.6,13.0,41.0,21.97,8.43
2017,10,31,7,15,290.0,41.0,1.7,13.0,80.0,40.67,22.73
2017,10,31,7,30,396.0,54.0,1.8,13.0,119.0,80.11,46.41
2017,10,31,7,45,466.0,63.0,1.9,13.5,163.5,121.31,76.31
2017,10,31,8,0,536.0,72.0,2.0,14.0,208.0,169.81,115.51
2017,10,31,8,15,583.0,78.0,2.05,14.0,251.5,216.72,156.43
2017,10,31,8,30,630.0,84.0,2.1,14.0,295.0,267.72,201.43
2017,10,31,8,45,666.5,88.0,2.15,14.5,336.5,316.85,244.66
2017,10,31,9,0,703.0,92.0,2.2,15.0,378.0,368.25,288.96
2017,10,31,9,15,726.0,95.5,2.15,15.5,415.0,415.19,328.69
2017,10,31,9,30,749.0,99.0,2.1,16.0,452.0,462.5,367.52
2017,10,31,9,45,770.5,99.5,2.05,16.5,483.5,505.93,402.29
2017,10,31,10,0,792.0,100.0,2.0,17.0,515.0,548.84,435.66
2017,10,31,10,15,803.0,102.0,1.85,17.0,539.5,586.38,464.37
2017,10,31,10,30,814.0,104.0,1.7,17.0,564.0,622.24,490.99
2017,10,31,10,45,825.0,103.5,1.6,17.5,582.0,653.6,513.02
2017,10,31,11,0,836.0,103.0,1.5,18.0,600.0,682.81,532.91
2017,10,31,11,15,839.5,103.5,1.3,18.5,609.5,705.52,546.23
2017,10,31,11,30,843.0,104.0,1.1,19.0,619.0,725.43,556.6
2017,10,31,11,45,846.0,103.0,0.95,19.5,621.5,740.45,563.8
2017,10,31,12,0,849.0,102.0,0.8,20.0,624.0,752.44,568.76
2017,10,31,12,15,847.0,101.5,0.8,20.0,618.0,758.12,572.6
2017,10,31,12,30,845.0,101.0,0.8,20.0,612.0,760.59,574.48
2017,10,31,12,45,837.0,101.0,0.8,20.0,597.5,755.88,571.63
2017,10,31,13,0,829.0,101.0,0.8,20.0,583.0,748.03,566.86
2017,10,31,13,15,820.0,99.5,0.95,20.0,562.0,734.72,560.46
2017,10,31,13,30,811.0,98.0,1.1,20.0,541.0,718.48,551.89
2017,10,31,13,45,797.5,96.0,1.3,20.0,513.5,695.65,538.92
2017,10,31,14,0,784.0,94.0,1.5,20.0,486.0,670.32,523.76
2017,10,31,14,15,765.5,91.5,1.65,20.0,452.0,638.71,502.75
2017,10,31,14,30,747.0,89.0,1.8,20.0,418.0,607.93,481.18
2017,10,31,14,45,720.0,85.5,2.0,20.0,378.5,566.56,451.25
2017,10,31,15,0,693.0,82.0,2.2,20.0,339.0,524.45,419.7
2017,10,31,15,15,655.5,77.0,2.35,19.5,296.5,474.23,381.31
2017,10,31,15,30,618.0,72.0,2.5,19.0,254.0,424.71,341.98
2017,10,31,15,45,561.5,65.0,2.65,18.5,209.0,364.71,292.81
2017,10,31,16,0,505.0,58.0,2.8,18.0,164.0,307.81,244.45
2017,10,31,16,15,420.0,48.5,3.0,17.0,121.0,240.33,186.86
2017,10,31,16,30,335.0,39.0,3.2,16.0,78.0,179.68,133.0
2017,10,31,16,45,203.5,24.5,3.4,15.5,45.0,103.94,52.4
2017,10,31,17,0,72.0,10.0,3.6,15.0,12.0,28.54,0.0
2017,10,31,17,15,36.0,5.0,3.7,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,12.5,1.5,11.5,18.5,12.29,0.0
2017,11,1,7,0,180.0,25.0,1.5,12.0,37.0,19.53,5.76
2017,11,1,7,15,286.0,38.0,1.5,12.5,75.5,37.23,20.33
2017,11,1,7,30,392.0,51.0,1.5,13.0,114.0,75.9,43.2
2017,11,1,7,45,462.5,60.0,1.5,13.5,158.0,116.76,72.58
2017,11,1,8,0,533.0,69.0,1.5,14.0,202.0,164.93,111.28
2017,11,1,8,15,580.0,75.0,1.45,14.5,245.5,211.5,151.4
2017,11,1,8,30,627.0,81.0,1.4,15.0,289.0,262.14,195.34
2017,11,1,8,45,662.0,85.0,1.35,15.5,330.0,310.43,237.35
2017,11,1,9,0,697.0,89.0,1.3,16.0,371.0,360.85,280.16
2017,11,1,9,15,719.5,92.5,1.3,16.5,407.0,407.16,318.9
2017,11,1,9,30,742.0,96.0,1.3,17.0,443.0,453.8,356.75
2017,11,1,9,45,766.0,96.5,1.35,17.5,475.0,498.11,392.03
2017,11,1,10,0,790.0,97.0,1.4,18.0,507.0,542.09,426.15
2017,11,1,10,15,801.0,98.5,1.4,18.0,531.5,578.94,454.67
2017,11,1,10,30,812.0,100.0,1.4,18.0,556.0,614.11,481.38
2017,11,1,10,45,818.5,101.5,1.45,18.5,573.0,644.48,503.51
2017,11,1,11,0,825.0,103.0,1.5,19.0,590.0,672.53,523.57
2017,11,1,11,15,828.5,103.5,1.55,19.0,599.5,694.95,540.18
2017,11,1,11,30,832.0,104.0,1.6,19.0,609.0,714.61,554.13
2017,11,1,11,45,832.0,104.5,1.7,19.5,610.5,728.87,563.69
2017,11,1,12,0,832.0,105.0,1.8,20.0,612.0,740.09,571.22
2017,11,1,12,15,829.5,104.5,1.85,20.0,606.5,745.27,575.3
2017,11,1,12,30,827.0,104.0,1.9,20.0,601.0,747.3,577.36
2017,11,1,12,45,811.0,107.0,2.0,20.0,585.0,739.88,573.24
2017,11,1,13,0,795.0,110.0,2.1,20.0,569.0,729.42,567.1
2017,11,1,13,15,785.5,108.5,2.15,20.0,548.0,716.03,558.59
2017,11,1,13,30,776.0,107.0,2.2,20.0,527.0,699.83,548.11
2017,11,1,13,45,765.0,103.5,2.3,20.0,500.0,680.38,535.57
2017,11,1,14,0,754.0,100.0,2.4,20.0,473.0,655.86,519.01
2017,11,1,14,15,734.5,97.0,2.4,19.5,439.5,623.86,496.57
2017,11,1,14,30,715.0,94.0,2.4,19.0,406.0,590.18,472.4
2017,11,1,14,45,691.0,89.0,2.45,19.0,368.0,549.97,442.02
2017,11,1,15,0,667.0,84.0,2.5,19.0,330.0,508.91,410.21
2017,11,1,15,15,628.5,79.0,2.5,18.5,287.5,459.16,371.23
2017,11,1,15,30,590.0,74.0,2.5,18.0,245.0,410.22,331.65
2017,11,1,15,45,537.5,66.0,2.55,18.0,201.5,352.34,283.17
2017,11,1,16,0,485.0,58.0,2.6,18.0,158.0,297.3,235.64
2017,11,1,16,15,398.5,48.0,2.55,17.5,116.0,229.86,177.7
2017,11,1,16,30,312.0,38.0,2.5,17.0,74.0,169.47,123.89
2017,11,1,16,45,185.5,23.5,2.5,16.5,42.0,95.21,41.8
2017,11,1,17,0,59.0,9.0,2.5,16.0,10.0,24.02,0.0
2017,11,1,17,15,29.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,45,80.0,12.0,0.75,11.5,17.5,11.8,0.0
2017,11,2,7,0,160.0,24.0,0.8,12.0,35.0,18.77,3.92
2017,11,2,7,15,265.0,37.5,0.85,12.5,72.0,35.61,19.62
2017,11,2,7,30,370.0,51.0,0.9,13.0,109.0,73.31,42.02
2017,11,2,7,45,440.5,60.0,0.95,13.5,152.0,112.73,70.09
2017,11,2,8,0,511.0,69.0,1.0,14.0,195.0,159.48,107.34
2017,11,2,8,15,558.0,75.5,1.05,14.0,237.5,205.21,146.78
2017,11,2,8,30,605.0,82.0,1.1,14.0,280.0,255.05,190.31
2017,11,2,8,45,640.0,86.5,1.15,14.5,320.5,302.61,231.82
2017,11,2,9,0,675.0,91.0,1.2,15.0,361.0,352.36,274.34
2017,11,2,9,15,698.5,94.5,1.2,15.5,397.0,398.0,312.64
2017,11,2,9,30,722.0,98.0,1.2,16.0,433.0,444.12,350.21
2017,11,2,9,45,732.0,103.0,1.3,16.5,462.0,485.04,383.2
2017,11,2,10,0,742.0,108.0,1.4,17.0,491.0,524.83,414.5
2017,11,2,10,15,754.0,110.0,1.45,17.0,515.0,561.32,443.23
2017,11,2,10,30,766.0,112.0,1.5,17.0,539.0,596.35,470.34
2017,11,2,10,45,775.5,113.0,1.55,17.5,556.5,626.01,492.22
2017,11,2,11,0,785.0,114.0,1.6,18.0,574.0,654.47,512.83
2017,11,2,11,15,789.0,114.5,1.65,18.0,583.5,676.39,529.38
2017,11,2,11,30,793.0,115.0,1.7,18.0,593.0,695.71,543.84
2017,11,2,11,45,798.0,113.5,1.8,18.5,595.5,710.92,554.16
2017,11,2,12,0,803.0,112.0,1.9,19.0,598.0,723.32,562.58
2017,11,2,12,15,494.5,193.5,1.95,19.0,492.0,587.52,460.15
2017,11,2,12,30,186.0,275.0,2.0,19.0,386.0,433.08,339.26
2017,11,2,12,45,482.0,193.5,2.1,19.0,472.0,583.43,460.45
2017,11,2,13,0,778.0,112.0,2.2,19.0,558.0,716.05,561.84
2017,11,2,13,15,768.0,110.5,2.2,19.0,537.5,702.44,551.5
2017,11,2,13,30,758.0,109.0,2.2,19.0,517.0,688.87,542.51
2017,11,2,13,45,747.0,105.5,2.25,19.0,490.0,667.12,527.85
2017,11,2,14,0,736.0,102.0,2.3,19.0,463.0,642.98,510.88
2017,11,2,14,15,715.5,99.0,2.35,19.0,430.0,610.78,487.41
2017,11,2,14,30,695.0,96.0,2.4,19.0,397.0,577.0,462.33
2017,11,2,14,45,668.5,91.5,2.45,19.0,358.5,536.47,431.54
2017,11,2,15,0,642.0,87.0,2.5,19.0,320.0,495.3,399.48
2017,11,2,15,15,602.5,81.5,2.55,18.5,278.5,445.39,360.37
2017,11,2,15,30,563.0,76.0,2.6,18.0,237.0,396.43,320.71
2017,11,2,15,45,500.5,69.0,2.65,18.0,193.5,336.03,270.09
2017,11,2,16,0,438.0,62.0,2.7,18.0,150.0,279.21,221.16
2017,11,2,16,15,352.0,50.5,2.65,17.5,109.5,212.01,163.55
2017,11,2,16,30,266.0,39.0,2.6,17.0,69.0,153.75,111.56
2017,11,2,16,45,133.0,19.5,2.55,16.5,34.5,72.63,25.41
2017,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,6,45,8.5,10.5,3.9,12.5,11.0,10.32,0.0
2017,11,3,7,0,17.0,21.0,4.0,13.0,22.0,19.62,2.37
2017,11,3,7,15,63.0,38.0,4.1,13.5,47.0,34.78,21.53
2017,11,3,7,30,109.0,55.0,4.2,14.0,72.0,57.22,38.14
2017,11,3,7,45,127.5,74.0,4.3,14.5,100.0,85.18,60.58
2017,11,3,8,0,146.0,93.0,4.4,15.0,128.0,114.29,84.82
2017,11,3,8,15,157.5,111.5,4.4,15.0,156.5,143.33,109.86
2017,11,3,8,30,169.0,130.0,4.4,15.0,185.0,173.51,135.94
2017,11,3,8,45,175.5,147.5,4.4,15.5,211.0,202.13,160.39
2017,11,3,9,0,182.0,165.0,4.4,16.0,237.0,231.22,184.83
2017,11,3,9,15,131.0,180.0,4.4,16.5,234.5,233.78,187.58
2017,11,3,9,30,80.0,195.0,4.4,17.0,232.0,229.41,183.92
2017,11,3,9,45,127.5,211.0,4.45,17.5,274.5,276.42,221.76
2017,11,3,10,0,175.0,227.0,4.5,18.0,317.0,324.7,260.28
2017,11,3,10,15,320.0,212.5,4.5,18.0,386.0,405.38,325.92
2017,11,3,10,30,465.0,198.0,4.5,18.0,455.0,495.76,398.38
2017,11,3,10,45,389.5,223.5,4.55,18.0,443.0,484.02,388.28
2017,11,3,11,0,314.0,249.0,4.6,18.0,431.0,472.01,377.85
2017,11,3,11,15,315.0,253.0,4.6,18.0,438.5,485.66,388.61
2017,11,3,11,30,316.0,257.0,4.6,18.0,446.0,498.29,398.43
2017,11,3,11,45,202.5,264.5,4.65,18.5,385.5,424.14,338.29
2017,11,3,12,0,89.0,272.0,4.7,19.0,325.0,345.77,274.15
2017,11,3,12,15,44.5,207.5,4.7,19.0,234.0,244.74,193.95
2017,11,3,12,30,0.0,143.0,4.7,19.0,143.0,140.02,108.95
2017,11,3,12,45,0.0,139.5,4.75,19.0,139.5,136.63,106.4
2017,11,3,13,0,0.0,136.0,4.8,19.0,136.0,133.24,103.77
2017,11,3,13,15,0.0,109.0,4.8,18.5,109.0,106.09,81.96
2017,11,3,13,30,0.0,82.0,4.8,18.0,82.0,79.32,60.25
2017,11,3,13,45,0.0,94.0,4.8,18.0,94.0,91.19,70.17
2017,11,3,14,0,0.0,106.0,4.8,18.0,106.0,103.48,80.44
2017,11,3,14,15,0.0,78.0,4.7,18.0,78.0,75.43,57.38
2017,11,3,14,30,0.0,50.0,4.6,18.0,50.0,48.31,34.91
2017,11,3,14,45,0.0,30.5,4.55,18.0,30.5,29.44,19.16
2017,11,3,15,0,0.0,11.0,4.5,18.0,11.0,10.61,3.31
2017,11,3,15,15,0.0,9.5,4.4,17.5,9.5,9.16,2.11
2017,11,3,15,30,0.0,8.0,4.3,17.0,8.0,7.71,0.89
2017,11,3,15,45,0.0,6.5,4.2,17.0,6.5,6.26,0.0
2017,11,3,16,0,0.0,5.0,4.1,17.0,5.0,4.82,0.0
2017,11,3,16,15,0.0,3.5,3.85,16.5,3.5,3.37,0.0
2017,11,3,16,30,0.0,2.0,3.6,16.0,2.0,1.93,0.0
2017,11,3,16,45,0.0,1.0,3.4,15.5,1.0,0.96,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,4.35,12.0,4.0,3.93,0.0
2017,11,4,7,0,0.0,8.0,4.4,12.0,8.0,7.71,0.0
2017,11,4,7,15,0.0,18.0,4.35,12.0,18.0,17.37,8.29
2017,11,4,7,30,0.0,28.0,4.3,12.0,28.0,27.03,17.09
2017,11,4,7,45,0.0,39.0,4.3,12.5,39.0,37.66,26.44
2017,11,4,8,0,0.0,50.0,4.3,13.0,50.0,48.31,35.7
2017,11,4,8,15,0.0,61.5,4.2,13.0,61.5,59.39,45.29
2017,11,4,8,30,0.0,73.0,4.1,13.0,73.0,70.49,54.77
2017,11,4,8,45,0.0,84.0,4.1,13.5,84.0,81.16,63.65
2017,11,4,9,0,0.0,95.0,4.1,14.0,95.0,91.87,72.44
2017,11,4,9,15,0.0,122.0,4.0,14.0,122.0,118.18,94.33
2017,11,4,9,30,0.0,149.0,3.9,14.0,149.0,144.74,116.16
2017,11,4,9,45,4.0,161.5,3.8,14.5,164.0,159.25,127.67
2017,11,4,10,0,8.0,174.0,3.7,15.0,179.0,174.14,139.42
2017,11,4,10,15,4.0,161.5,3.65,15.5,164.0,159.86,127.21
2017,11,4,10,30,0.0,149.0,3.6,16.0,149.0,145.25,114.81
2017,11,4,10,45,24.5,196.0,3.55,16.5,210.5,208.05,165.89
2017,11,4,11,0,49.0,243.0,3.5,17.0,272.0,278.27,221.77
2017,11,4,11,15,24.5,199.5,3.55,17.0,214.0,217.7,172.85
2017,11,4,11,30,0.0,156.0,3.6,17.0,156.0,152.64,119.88
2017,11,4,11,45,0.0,157.0,3.65,17.0,157.0,153.77,120.88
2017,11,4,12,0,0.0,158.0,3.7,17.0,158.0,154.93,121.81
2017,11,4,12,15,0.0,156.5,3.85,17.0,156.5,153.57,120.76
2017,11,4,12,30,0.0,155.0,4.0,17.0,155.0,152.23,119.75
2017,11,4,12,45,429.0,121.0,4.2,17.0,363.0,465.13,381.14
2017,11,4,13,0,858.0,87.0,4.4,17.0,571.0,742.01,596.26
2017,11,4,13,15,850.0,85.5,4.55,17.0,550.5,729.33,586.57
2017,11,4,13,30,842.0,84.0,4.7,17.0,530.0,713.64,576.33
2017,11,4,13,45,833.0,81.5,4.85,17.0,503.0,693.2,562.45
2017,11,4,14,0,824.0,79.0,5.0,17.0,476.0,670.04,546.38
2017,11,4,14,15,806.5,76.5,5.0,16.5,442.5,638.62,523.95
2017,11,4,14,30,789.0,74.0,5.0,16.0,409.0,605.22,498.76
2017,11,4,14,45,768.0,70.0,5.05,16.0,370.5,566.21,467.75
2017,11,4,15,0,747.0,66.0,5.1,16.0,332.0,525.94,434.95
2017,11,4,15,15,710.5,62.0,5.05,15.5,289.5,476.15,394.07
2017,11,4,15,30,674.0,58.0,5.0,15.0,247.0,426.8,352.26
2017,11,4,15,45,623.0,52.5,4.95,14.5,202.5,372.49,304.98
2017,11,4,16,0,572.0,47.0,4.9,14.0,158.0,318.28,256.36
2017,11,4,16,15,481.0,39.0,4.75,13.5,114.5,248.63,194.24
2017,11,4,16,30,390.0,31.0,4.6,13.0,71.0,186.47,135.15
2017,11,4,16,45,195.0,15.5,4.45,12.5,35.5,86.0,13.4
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,45,113.0,10.0,3.8,8.5,16.0,9.83,0.0
2017,11,5,7,0,226.0,20.0,3.8,9.0,32.0,15.89,0.0
2017,11,5,7,15,350.0,30.5,3.9,9.5,71.0,28.63,14.27
2017,11,5,7,30,474.0,41.0,4.0,10.0,110.0,67.79,34.73
2017,11,5,7,45,545.5,48.0,4.15,11.0,154.5,110.44,64.36
2017,11,5,8,0,617.0,55.0,4.3,12.0,199.0,160.3,104.48
2017,11,5,8,15,663.5,60.0,4.2,12.0,243.5,209.38,148.01
2017,11,5,8,30,710.0,65.0,4.1,12.0,288.0,263.12,196.58
2017,11,5,8,45,742.0,68.0,4.1,12.5,329.5,312.58,241.71
2017,11,5,9,0,774.0,71.0,4.1,13.0,371.0,363.71,287.49
2017,11,5,9,15,796.0,74.0,4.0,13.0,408.0,411.97,330.53
2017,11,5,9,30,818.0,77.0,3.9,13.0,445.0,460.34,372.61
2017,11,5,9,45,833.5,79.0,3.8,13.5,476.5,504.2,409.35
2017,11,5,10,0,849.0,81.0,3.7,14.0,508.0,547.04,444.2
2017,11,5,10,15,859.5,82.0,3.6,14.0,532.5,584.68,474.92
2017,11,5,10,30,870.0,83.0,3.5,14.0,557.0,620.44,503.49
2017,11,5,10,45,877.0,84.0,3.45,14.5,574.5,649.8,525.82
2017,11,5,11,0,884.0,85.0,3.4,15.0,592.0,678.46,547.09
2017,11,5,11,15,887.5,85.5,3.3,15.0,601.5,701.58,564.01
2017,11,5,11,30,891.0,86.0,3.2,15.0,611.0,721.78,578.22
2017,11,5,11,45,891.5,86.0,3.15,15.5,613.0,736.26,587.36
2017,11,5,12,0,892.0,86.0,3.1,16.0,615.0,747.57,594.23
2017,11,5,12,15,889.5,85.5,3.1,16.0,608.5,752.88,598.18
2017,11,5,12,30,887.0,85.0,3.1,16.0,602.0,754.89,599.9
2017,11,5,12,45,878.5,85.5,3.1,16.0,587.5,750.31,596.93
2017,11,5,13,0,870.0,86.0,3.1,16.0,573.0,746.73,594.9
2017,11,5,13,15,860.5,84.5,3.1,16.0,552.0,732.91,585.41
2017,11,5,13,30,851.0,83.0,3.1,16.0,531.0,716.08,573.82
2017,11,5,13,45,839.0,81.0,3.1,16.0,503.0,694.02,558.38
2017,11,5,14,0,827.0,79.0,3.1,16.0,475.0,669.33,540.94
2017,11,5,14,15,808.0,77.0,3.1,16.0,440.5,637.51,517.53
2017,11,5,14,30,789.0,75.0,3.1,16.0,406.0,603.78,491.66
2017,11,5,14,45,762.5,71.5,3.15,16.0,367.0,562.06,459.2
2017,11,5,15,0,736.0,68.0,3.2,16.0,328.0,519.42,425.18
2017,11,5,15,15,697.5,64.0,3.2,15.5,285.0,469.03,384.6
2017,11,5,15,30,659.0,60.0,3.2,15.0,242.0,422.02,345.3
2017,11,5,15,45,602.0,54.0,3.25,14.5,197.0,362.53,294.68
2017,11,5,16,0,545.0,48.0,3.3,14.0,152.0,306.17,245.02
2017,11,5,16,15,451.0,39.5,3.15,13.5,109.5,236.27,183.35
2017,11,5,16,30,357.0,31.0,3.0,13.0,67.0,174.16,124.46
2017,11,5,16,45,178.5,15.5,2.95,12.5,33.5,80.13,0.56
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,102.5,9.5,1.2,11.0,14.5,9.34,0.0
2017,11,6,7,0,205.0,19.0,1.2,11.0,29.0,15.08,0.0
2017,11,6,7,15,331.5,29.5,1.3,11.0,67.0,26.61,13.14
2017,11,6,7,30,458.0,40.0,1.4,11.0,105.0,64.58,32.75
2017,11,6,7,45,537.0,46.0,1.55,11.5,149.5,106.05,60.83
2017,11,6,8,0,616.0,52.0,1.7,12.0,194.0,155.53,99.99
2017,11,6,8,15,663.0,56.5,1.8,12.5,238.0,204.91,143.05
2017,11,6,8,30,710.0,61.0,1.9,13.0,282.0,257.06,189.41
2017,11,6,8,45,746.0,63.5,2.0,13.5,324.0,307.14,234.36
2017,11,6,9,0,782.0,66.0,2.1,14.0,366.0,359.25,280.27
2017,11,6,9,15,804.0,68.5,2.05,14.0,403.0,407.2,322.33
2017,11,6,9,30,826.0,71.0,2.0,14.0,440.0,455.22,363.33
2017,11,6,9,45,835.5,75.0,2.0,14.5,470.0,498.35,398.83
2017,11,6,10,0,845.0,79.0,2.0,15.0,500.0,540.02,432.11
2017,11,6,10,15,856.0,80.0,1.95,15.0,525.0,577.72,462.12
2017,11,6,10,30,867.0,81.0,1.9,15.0,550.0,611.84,488.78
2017,11,6,10,45,873.0,83.0,1.9,15.5,567.5,643.25,512.09
2017,11,6,11,0,879.0,85.0,1.9,16.0,585.0,672.17,533.05
2017,11,6,11,15,883.5,85.5,1.95,16.0,595.0,695.82,550.78
2017,11,6,11,30,888.0,86.0,2.0,16.0,605.0,716.61,565.79
2017,11,6,11,45,891.0,85.5,2.05,16.5,608.0,732.28,576.1
2017,11,6,12,0,894.0,85.0,2.1,17.0,611.0,744.82,584.27
2017,11,6,12,15,892.5,84.5,2.15,17.0,605.0,750.88,589.01
2017,11,6,12,30,891.0,84.0,2.2,17.0,599.0,753.65,591.58
2017,11,6,12,45,895.0,80.0,2.25,17.0,587.5,753.24,592.02
2017,11,6,13,0,899.0,76.0,2.3,17.0,576.0,749.45,590.18
2017,11,6,13,15,891.5,75.0,2.3,17.0,555.5,737.36,582.14
2017,11,6,13,30,884.0,74.0,2.3,17.0,535.0,722.17,571.97
2017,11,6,13,45,874.0,72.0,2.3,17.0,507.5,701.06,557.54
2017,11,6,14,0,864.0,70.0,2.3,17.0,480.0,677.19,541.06
2017,11,6,14,15,847.0,68.0,2.25,16.5,446.0,650.24,522.81
2017,11,6,14,30,830.0,66.0,2.2,16.0,412.0,616.95,498.38
2017,11,6,14,45,806.0,63.5,2.2,16.0,372.5,576.94,467.52
2017,11,6,15,0,782.0,61.0,2.2,16.0,333.0,535.76,434.93
2017,11,6,15,15,746.0,57.5,2.25,15.5,289.5,485.99,395.52
2017,11,6,15,30,710.0,54.0,2.3,15.0,246.0,436.55,354.86
2017,11,6,15,45,654.0,49.0,2.4,15.0,201.0,376.71,303.81
2017,11,6,16,0,598.0,44.0,2.5,15.0,156.0,319.6,253.33
2017,11,6,16,15,505.0,36.5,2.55,14.5,112.0,252.37,193.97
2017,11,6,16,30,412.0,29.0,2.6,14.0,68.0,189.74,133.18
2017,11,6,16,45,206.0,14.5,2.65,13.5,34.0,85.93,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,97.0,9.0,3.7,7.5,13.5,8.85,0.0
2017,11,7,7,0,194.0,18.0,3.8,8.0,27.0,14.27,0.0
2017,11,7,7,15,317.0,29.5,3.8,8.5,65.0,25.69,15.49
2017,11,7,7,30,440.0,41.0,3.8,9.0,103.0,63.25,32.78
2017,11,7,7,45,504.5,50.5,3.85,9.5,146.0,105.18,62.08
2017,11,7,8,0,569.0,60.0,3.9,10.0,189.0,153.63,101.26
2017,11,7,8,15,618.5,66.0,3.8,10.5,233.0,201.52,143.22
2017,11,7,8,30,668.0,72.0,3.7,11.0,277.0,253.64,189.82
2017,11,7,8,45,696.5,78.0,3.65,11.5,318.0,302.88,234.62
2017,11,7,9,0,725.0,84.0,3.6,12.0,359.0,353.57,279.88
2017,11,7,9,15,749.0,87.5,3.45,12.5,396.0,401.03,321.45
2017,11,7,9,30,773.0,91.0,3.3,13.0,433.0,448.88,362.15
2017,11,7,9,45,786.5,94.5,3.15,14.0,463.5,491.5,396.82
2017,11,7,10,0,800.0,98.0,3.0,15.0,494.0,533.01,429.35
2017,11,7,10,15,812.0,100.0,2.65,15.0,519.0,570.86,459.01
2017,11,7,10,30,824.0,102.0,2.3,15.0,544.0,607.09,486.31
2017,11,7,10,45,833.0,103.0,1.95,15.5,562.0,638.55,507.98
2017,11,7,11,0,842.0,104.0,1.6,16.0,580.0,667.78,526.83
2017,11,7,11,15,846.5,104.5,1.45,16.0,590.0,691.04,542.92
2017,11,7,11,30,851.0,105.0,1.3,16.0,600.0,711.56,556.52
2017,11,7,11,45,856.0,104.0,1.15,16.0,603.0,727.94,566.23
2017,11,7,12,0,861.0,103.0,1.0,16.0,606.0,741.34,573.69
2017,11,7,12,15,859.0,102.5,0.95,16.0,600.0,747.12,577.05
2017,11,7,12,30,857.0,102.0,0.9,16.0,594.0,749.68,578.37
2017,11,7,12,45,878.0,92.0,0.9,16.5,586.0,755.32,581.59
2017,11,7,13,0,899.0,82.0,0.9,17.0,578.0,753.23,579.52
2017,11,7,13,15,835.0,87.0,0.9,17.0,534.5,711.48,550.98
2017,11,7,13,30,771.0,92.0,0.9,17.0,491.0,663.54,518.19
2017,11,7,13,45,818.0,83.0,0.95,17.5,486.0,676.05,528.11
2017,11,7,14,0,865.0,74.0,1.0,18.0,481.0,683.96,534.1
2017,11,7,14,15,847.5,72.0,1.1,18.0,447.0,652.53,513.01
2017,11,7,14,30,830.0,70.0,1.2,18.0,413.0,619.01,489.49
2017,11,7,14,45,808.0,66.5,1.3,18.0,373.5,579.15,460.47
2017,11,7,15,0,786.0,63.0,1.4,18.0,334.0,538.0,429.4
2017,11,7,15,15,748.0,59.0,1.3,17.5,290.0,486.56,388.97
2017,11,7,15,30,710.0,55.0,1.2,17.0,246.0,435.58,347.55
2017,11,7,15,45,654.5,49.5,1.2,17.0,200.0,375.59,297.44
2017,11,7,16,0,599.0,44.0,1.2,17.0,154.0,318.3,247.83
2017,11,7,16,15,502.5,36.0,1.15,16.5,110.0,249.53,188.36
2017,11,7,16,30,406.0,28.0,1.1,16.0,66.0,185.62,126.64
2017,11,7,16,45,203.0,14.0,1.1,16.0,33.0,83.46,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.5,3.3,12.0,2.5,2.46,0.0
2017,11,8,7,0,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2017,11,8,7,15,0.0,13.0,3.6,12.5,13.0,12.54,4.35
2017,11,8,7,30,0.0,21.0,3.8,13.0,21.0,20.26,11.21
2017,11,8,7,45,0.0,30.0,4.05,13.5,30.0,28.96,18.86
2017,11,8,8,0,0.0,39.0,4.3,14.0,39.0,37.66,26.44
2017,11,8,8,15,0.0,48.5,4.4,14.0,48.5,46.85,34.41
2017,11,8,8,30,0.0,58.0,4.5,14.0,58.0,56.05,42.29
2017,11,8,8,45,0.0,66.5,4.65,14.0,66.5,64.28,49.27
2017,11,8,9,0,0.0,75.0,4.8,14.0,75.0,72.51,56.17
2017,11,8,9,15,32.5,128.5,4.9,14.0,143.0,139.05,111.81
2017,11,8,9,30,65.0,182.0,5.0,14.0,211.0,208.75,169.5
2017,11,8,9,45,32.5,155.5,5.1,14.5,170.0,169.4,136.57
2017,11,8,10,0,0.0,129.0,5.2,15.0,129.0,125.39,99.51
2017,11,8,10,15,5.0,157.0,5.25,15.0,160.0,156.03,124.78
2017,11,8,10,30,10.0,185.0,5.3,15.0,191.0,187.32,150.35
2017,11,8,10,45,22.0,205.0,5.4,15.5,217.5,215.51,173.12
2017,11,8,11,0,34.0,225.0,5.5,16.0,244.0,249.46,200.37
2017,11,8,11,15,17.0,184.0,5.6,16.0,193.5,192.34,153.67
2017,11,8,11,30,0.0,143.0,5.7,16.0,143.0,139.71,110.25
2017,11,8,11,45,63.5,205.0,5.8,16.0,241.5,253.05,204.38
2017,11,8,12,0,127.0,267.0,5.9,16.0,340.0,373.84,302.38
2017,11,8,12,15,63.5,138.5,6.0,16.0,175.0,190.93,154.17
2017,11,8,12,30,0.0,10.0,6.1,16.0,10.0,9.66,2.44
2017,11,8,12,45,0.0,55.5,6.25,16.5,55.5,53.65,39.22
2017,11,8,13,0,0.0,101.0,6.4,17.0,101.0,98.06,75.97
2017,11,8,13,15,0.0,66.0,6.45,17.0,66.0,63.81,47.66
2017,11,8,13,30,0.0,31.0,6.5,17.0,31.0,29.94,19.46
2017,11,8,13,45,0.0,24.0,6.6,17.0,24.0,23.17,13.83
2017,11,8,14,0,0.0,17.0,6.7,17.0,17.0,16.41,8.17
2017,11,8,14,15,0.0,61.0,6.65,17.0,61.0,58.95,43.96
2017,11,8,14,30,0.0,105.0,6.6,17.0,105.0,103.39,81.19
2017,11,8,14,45,0.0,94.5,6.6,17.0,94.5,92.92,72.57
2017,11,8,15,0,0.0,84.0,6.6,17.0,84.0,82.46,63.92
2017,11,8,15,15,0.0,72.5,6.5,16.5,72.5,70.95,54.39
2017,11,8,15,30,0.0,61.0,6.4,16.0,61.0,59.43,44.72
2017,11,8,15,45,0.0,49.0,6.3,16.0,49.0,47.36,34.36
2017,11,8,16,0,0.0,37.0,6.2,16.0,37.0,35.73,24.28
2017,11,8,16,15,0.0,26.0,6.1,16.0,26.0,25.1,14.98
2017,11,8,16,30,0.0,15.0,6.0,16.0,15.0,14.47,5.23
2017,11,8,16,45,0.0,7.5,5.95,16.0,7.5,7.23,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,7.0,1.55,13.0,7.0,6.88,0.0
2017,11,9,7,0,0.0,14.0,1.5,13.0,14.0,13.52,0.0
2017,11,9,7,15,39.5,30.5,1.55,13.5,35.5,26.89,15.27
2017,11,9,7,30,79.0,47.0,1.6,14.0,57.0,47.39,30.99
2017,11,9,7,45,94.0,65.5,1.7,14.5,82.5,71.47,50.3
2017,11,9,8,0,109.0,84.0,1.8,15.0,108.0,97.37,71.73
2017,11,9,8,15,118.5,102.5,1.8,15.5,133.5,123.75,94.1
2017,11,9,8,30,128.0,121.0,1.8,16.0,159.0,151.15,117.26
2017,11,9,8,45,132.5,138.5,1.85,16.5,183.0,176.94,139.02
2017,11,9,9,0,137.0,156.0,1.9,17.0,207.0,203.09,160.72
2017,11,9,9,15,140.5,171.5,1.95,17.0,228.5,227.16,180.72
2017,11,9,9,30,144.0,187.0,2.0,17.0,250.0,251.38,200.56
2017,11,9,9,45,202.5,196.5,2.1,17.5,291.5,296.51,236.6
2017,11,9,10,0,261.0,206.0,2.2,18.0,333.0,349.1,278.13
2017,11,9,10,15,466.0,165.0,2.25,18.0,405.5,436.84,348.73
