Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,30,671.0,124.0,2.3,18.0,478.0,534.83,426.21
2017,11,9,10,45,347.5,168.5,2.4,18.5,352.5,398.44,318.13
2017,11,9,11,0,24.0,213.0,2.5,19.0,227.0,225.77,177.41
2017,11,9,11,15,57.0,235.0,2.55,19.0,268.0,276.89,218.83
2017,11,9,11,30,90.0,257.0,2.6,19.0,309.0,325.01,256.91
2017,11,9,11,45,89.0,258.5,2.7,19.0,310.0,328.28,259.38
2017,11,9,12,0,88.0,260.0,2.8,19.0,311.0,331.31,261.85
2017,11,9,12,15,477.5,173.0,2.85,19.0,444.5,541.35,432.36
2017,11,9,12,30,867.0,86.0,2.9,19.0,578.0,733.3,578.76
2017,11,9,12,45,717.5,124.5,3.0,19.0,525.0,671.3,532.21
2017,11,9,13,0,568.0,163.0,3.1,19.0,472.0,600.57,478.0
2017,11,9,13,15,572.0,154.5,3.1,19.0,456.0,591.31,472.11
2017,11,9,13,30,576.0,146.0,3.1,19.0,440.0,583.21,466.56
2017,11,9,13,45,563.0,141.0,3.15,19.0,415.5,558.13,448.1
2017,11,9,14,0,550.0,136.0,3.2,19.0,391.0,534.86,430.77
2017,11,9,14,15,340.0,154.0,3.2,18.5,308.0,398.87,323.34
2017,11,9,14,30,130.0,172.0,3.2,18.0,225.0,273.57,221.16
2017,11,9,14,45,123.0,156.5,3.2,18.0,202.5,249.7,202.33
2017,11,9,15,0,116.0,141.0,3.2,18.0,180.0,225.87,182.96
2017,11,9,15,15,109.0,122.5,3.15,17.5,155.5,198.45,160.63
2017,11,9,15,30,102.0,104.0,3.1,17.0,131.0,171.14,137.89
2017,11,9,15,45,89.5,85.0,3.05,17.0,105.5,140.8,111.89
2017,11,9,16,0,77.0,66.0,3.0,17.0,80.0,111.04,86.01
2017,11,9,16,15,53.0,48.0,2.75,16.0,56.5,78.89,58.25
2017,11,9,16,30,29.0,30.0,2.5,15.0,33.0,43.41,26.07
2017,11,9,16,45,14.5,15.0,2.3,14.5,16.5,19.59,0.0
2017,11,9,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,4.5,2.2,13.0,4.5,4.42,0.0
2017,11,10,7,0,0.0,9.0,2.2,13.0,9.0,8.85,0.0
2017,11,10,7,15,0.0,25.0,2.3,13.5,25.0,23.85,12.38
2017,11,10,7,30,0.0,41.0,2.4,14.0,41.0,38.92,26.41
2017,11,10,7,45,7.0,59.0,2.55,14.5,60.5,56.83,41.75
2017,11,10,8,0,14.0,77.0,2.7,15.0,80.0,75.7,57.68
2017,11,10,8,15,20.5,94.0,2.7,15.0,99.5,94.43,73.54
2017,11,10,8,30,27.0,111.0,2.7,15.0,119.0,114.14,90.11
2017,11,10,8,45,31.5,127.0,2.7,15.5,137.5,133.01,105.73
2017,11,10,9,0,36.0,143.0,2.7,16.0,156.0,152.39,121.56
2017,11,10,9,15,416.0,106.0,2.7,16.0,284.0,276.81,220.34
2017,11,10,9,30,796.0,69.0,2.7,16.0,412.0,429.28,341.93
2017,11,10,9,45,440.5,139.0,2.75,16.5,331.0,359.45,288.38
2017,11,10,10,0,85.0,209.0,2.8,17.0,250.0,252.72,201.89
2017,11,10,10,15,195.5,214.0,2.85,17.0,314.5,326.83,262.44
2017,11,10,10,30,306.0,219.0,2.9,17.0,379.0,408.81,328.01
2017,11,10,10,45,156.5,202.0,2.95,17.5,284.0,304.2,243.68
2017,11,10,11,0,7.0,185.0,3.0,18.0,189.0,186.35,146.8
2017,11,10,11,15,3.5,160.0,3.05,18.0,162.0,159.08,124.96
2017,11,10,11,30,0.0,135.0,3.1,18.0,135.0,131.74,102.76
2017,11,10,11,45,41.5,195.0,3.15,18.0,219.0,226.85,180.44
2017,11,10,12,0,83.0,255.0,3.2,18.0,303.0,322.17,256.39
2017,11,10,12,15,64.5,245.0,3.15,18.0,282.0,299.68,238.05
2017,11,10,12,30,46.0,235.0,3.1,18.0,261.0,276.69,219.63
2017,11,10,12,45,82.5,239.5,3.1,18.0,285.0,309.29,246.59
2017,11,10,13,0,119.0,244.0,3.1,18.0,309.0,349.51,279.09
2017,11,10,13,15,262.0,217.0,3.0,18.0,352.0,429.79,345.17
2017,11,10,13,30,405.0,190.0,2.9,18.0,395.0,506.69,407.03
2017,11,10,13,45,202.5,103.5,2.85,18.0,206.0,256.21,208.89
2017,11,10,14,0,0.0,17.0,2.8,18.0,17.0,16.41,8.1
2017,11,10,14,15,7.0,82.0,2.65,18.0,85.0,83.99,64.84
2017,11,10,14,30,14.0,147.0,2.5,18.0,153.0,157.65,125.6
2017,11,10,14,45,11.0,133.5,2.45,18.0,138.0,142.04,112.79
2017,11,10,15,0,8.0,120.0,2.4,18.0,123.0,126.62,100.19
2017,11,10,15,15,321.5,88.5,2.25,17.5,172.0,285.73,233.47
2017,11,10,15,30,635.0,57.0,2.1,17.0,221.0,397.27,320.83
2017,11,10,15,45,579.5,50.5,2.0,16.5,178.5,339.89,271.27
2017,11,10,16,0,524.0,44.0,1.9,16.0,136.0,285.58,223.6
2017,11,10,16,15,423.0,35.5,1.75,15.5,95.0,215.57,162.51
2017,11,10,16,30,322.0,27.0,1.6,15.0,54.0,154.11,99.44
2017,11,10,16,45,161.0,13.5,1.45,14.5,27.0,58.7,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,95.0,7.0,0.7,11.5,10.0,0.0,0.0
2017,11,11,7,0,190.0,14.0,0.7,12.0,20.0,13.76,0.0
2017,11,11,7,15,329.0,23.5,0.7,12.0,56.0,17.93,7.53
2017,11,11,7,30,468.0,33.0,0.7,12.0,92.0,52.34,23.8
2017,11,11,7,45,543.5,40.0,0.7,12.5,135.0,94.84,51.15
2017,11,11,8,0,619.0,47.0,0.7,13.0,178.0,143.55,88.43
2017,11,11,8,15,667.5,51.5,0.7,13.5,221.0,191.33,129.09
2017,11,11,8,30,716.0,56.0,0.7,14.0,264.0,243.14,174.24
2017,11,11,8,45,747.0,59.0,0.7,14.5,305.0,291.66,217.23
2017,11,11,9,0,778.0,62.0,0.7,15.0,346.0,341.73,260.66
2017,11,11,9,15,800.0,64.5,0.65,15.0,382.0,388.91,301.13
2017,11,11,9,30,822.0,67.0,0.6,15.0,418.0,436.17,340.42
2017,11,11,9,45,822.0,74.0,0.6,15.5,446.0,477.33,373.53
2017,11,11,10,0,822.0,81.0,0.6,16.0,474.0,516.38,403.89
2017,11,11,10,15,833.5,82.5,0.6,16.0,498.5,553.78,432.98
2017,11,11,10,30,845.0,84.0,0.6,16.0,523.0,589.47,460.11
2017,11,11,10,45,852.0,85.0,0.65,16.5,540.0,619.95,482.58
2017,11,11,11,0,859.0,86.0,0.7,17.0,557.0,648.06,502.94
2017,11,11,11,15,685.5,138.5,0.75,17.0,518.5,610.84,474.58
2017,11,11,11,30,512.0,191.0,0.8,17.0,480.0,559.79,436.09
2017,11,11,11,45,689.0,139.5,0.9,17.5,530.0,640.46,498.44
2017,11,11,12,0,866.0,88.0,1.0,18.0,580.0,716.73,553.92
2017,11,11,12,15,782.5,107.5,1.1,18.0,549.0,686.28,532.74
2017,11,11,12,30,699.0,127.0,1.2,18.0,518.0,654.44,510.65
2017,11,11,12,45,597.5,155.0,1.35,18.0,483.5,613.27,480.9
2017,11,11,13,0,496.0,183.0,1.5,18.0,449.0,567.42,447.04
2017,11,11,13,15,665.5,132.0,1.65,18.0,474.5,633.04,500.3
2017,11,11,13,30,835.0,81.0,1.8,18.0,500.0,685.87,541.78
2017,11,11,13,45,821.5,79.0,1.95,18.0,472.5,663.44,526.71
2017,11,11,14,0,808.0,77.0,2.1,18.0,445.0,638.5,509.85
2017,11,11,14,15,788.0,74.5,2.25,17.5,411.5,606.47,487.63
2017,11,11,14,30,768.0,72.0,2.4,17.0,378.0,572.63,463.31
2017,11,11,14,45,740.0,69.0,2.55,17.0,340.0,531.93,431.95
2017,11,11,15,0,712.0,66.0,2.7,17.0,302.0,490.45,398.99
2017,11,11,15,15,671.0,61.5,2.8,16.5,260.0,442.53,360.32
2017,11,11,15,30,630.0,57.0,2.9,16.0,218.0,393.16,319.12
2017,11,11,15,45,570.0,51.0,3.0,16.0,175.0,334.71,268.68
2017,11,11,16,0,510.0,45.0,3.1,16.0,132.0,279.67,219.68
2017,11,11,16,15,408.0,36.0,2.95,15.5,92.0,209.6,158.06
2017,11,11,16,30,306.0,27.0,2.8,15.0,52.0,147.34,92.61
2017,11,11,16,45,153.0,13.5,2.65,14.5,26.0,56.12,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,74.0,6.5,1.6,11.0,8.5,0.0,0.0
2017,11,12,7,0,148.0,13.0,1.6,11.0,17.0,12.78,0.0
2017,11,12,7,15,288.0,23.5,1.65,11.5,51.5,18.1,7.04
2017,11,12,7,30,428.0,34.0,1.7,12.0,86.0,50.09,23.44
2017,11,12,7,45,511.5,40.5,1.75,12.5,128.5,89.35,48.03
2017,11,12,8,0,595.0,47.0,1.8,13.0,171.0,137.03,84.17
2017,11,12,8,15,644.5,52.0,1.85,13.5,214.0,185.14,125.25
2017,11,12,8,30,694.0,57.0,1.9,14.0,257.0,236.36,170.34
2017,11,12,8,45,730.0,59.5,1.95,14.5,297.5,284.71,213.74
2017,11,12,9,0,766.0,62.0,2.0,15.0,338.0,335.1,258.29
2017,11,12,9,15,788.5,64.5,2.0,15.0,374.0,381.83,299.67
2017,11,12,9,30,811.0,67.0,2.0,15.0,410.0,428.73,340.18
2017,11,12,9,45,822.0,70.5,2.05,15.5,439.5,471.02,375.56
2017,11,12,10,0,833.0,74.0,2.1,16.0,469.0,512.03,408.92
2017,11,12,10,15,594.0,139.5,2.1,16.0,429.0,478.79,383.24
2017,11,12,10,30,355.0,205.0,2.1,16.0,389.0,420.92,337.08
2017,11,12,10,45,359.5,212.0,2.15,16.5,403.0,442.63,354.07
2017,11,12,11,0,364.0,219.0,2.2,17.0,417.0,463.5,369.73
2017,11,12,11,15,362.0,224.5,2.25,17.0,424.5,477.58,380.69
2017,11,12,11,30,360.0,230.0,2.3,17.0,432.0,490.42,390.65
2017,11,12,11,45,615.5,155.5,2.4,17.0,502.5,604.23,482.01
2017,11,12,12,0,871.0,81.0,2.5,17.0,573.0,706.16,560.75
2017,11,12,12,15,868.5,81.0,2.5,17.0,567.0,711.95,564.3
2017,11,12,12,30,866.0,81.0,2.5,17.0,561.0,714.56,566.43
2017,11,12,12,45,708.5,122.5,2.55,17.5,509.5,655.61,521.77
2017,11,12,13,0,551.0,164.0,2.6,18.0,458.0,584.15,465.65
2017,11,12,13,15,677.0,125.5,2.6,18.0,472.5,631.92,504.64
2017,11,12,13,30,803.0,87.0,2.6,18.0,487.0,667.83,533.27
2017,11,12,13,45,793.0,83.5,2.65,18.0,460.5,646.63,518.19
2017,11,12,14,0,783.0,80.0,2.7,18.0,434.0,622.89,500.87
2017,11,12,14,15,762.5,77.5,2.65,17.5,401.0,591.16,477.56
2017,11,12,14,30,742.0,75.0,2.6,17.0,368.0,557.72,452.45
2017,11,12,14,45,718.5,70.5,2.6,17.0,331.0,518.81,421.82
2017,11,12,15,0,695.0,66.0,2.6,17.0,294.0,478.94,389.63
2017,11,12,15,15,653.0,61.5,2.6,16.5,252.5,431.28,350.88
2017,11,12,15,30,611.0,57.0,2.6,16.0,211.0,382.22,309.76
2017,11,12,15,45,554.5,50.5,2.6,16.0,169.5,325.72,260.84
2017,11,12,16,0,498.0,44.0,2.6,16.0,128.0,272.38,213.25
2017,11,12,16,15,395.0,35.0,2.5,15.5,88.5,202.78,152.14
2017,11,12,16,30,292.0,26.0,2.4,15.0,49.0,140.34,85.15
2017,11,12,16,45,146.0,13.0,2.3,14.5,24.5,53.37,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,13,6,45,48.5,6.0,3.15,12.5,7.5,0.0,0.0
2017,11,13,7,0,97.0,12.0,3.2,13.0,15.0,11.8,0.0
2017,11,13,7,15,230.0,24.0,3.3,13.5,46.5,18.78,6.59
2017,11,13,7,30,363.0,36.0,3.4,14.0,78.0,47.91,23.53
2017,11,13,7,45,443.5,44.0,3.5,14.5,118.5,84.55,46.58
2017,11,13,8,0,524.0,52.0,3.6,15.0,159.0,129.39,80.27
2017,11,13,8,15,576.0,57.0,3.45,15.0,200.0,173.34,117.54
2017,11,13,8,30,628.0,62.0,3.3,15.0,241.0,221.76,160.15
2017,11,13,8,45,407.5,103.5,3.2,15.5,226.5,226.84,174.06
2017,11,13,9,0,187.0,145.0,3.1,16.0,212.0,208.22,164.94
2017,11,13,9,15,468.5,110.0,3.05,16.0,300.5,297.65,236.13
2017,11,13,9,30,750.0,75.0,3.0,16.0,389.0,407.85,324.87
2017,11,13,9,45,408.0,137.0,2.95,16.5,309.5,337.79,271.28
2017,11,13,10,0,66.0,199.0,2.9,17.0,230.0,232.2,185.51
2017,11,13,10,15,99.0,214.0,2.85,17.0,263.5,268.64,215.25
2017,11,13,10,30,132.0,229.0,2.8,17.0,297.0,311.36,249.4
2017,11,13,10,45,299.0,211.0,2.75,17.5,371.0,403.72,323.76
2017,11,13,11,0,466.0,193.0,2.7,18.0,445.0,505.06,403.15
2017,11,13,11,15,450.5,201.0,2.7,18.0,448.0,515.37,410.49
2017,11,13,11,30,435.0,209.0,2.7,18.0,451.0,523.55,416.61
2017,11,13,11,45,636.0,146.5,2.7,18.5,502.0,606.85,482.66
2017,11,13,12,0,837.0,84.0,2.7,19.0,553.0,686.28,543.12
2017,11,13,12,15,835.0,83.5,2.65,19.0,547.5,691.86,546.49
2017,11,13,12,30,833.0,83.0,2.6,19.0,542.0,694.35,548.27
2017,11,13,12,45,462.0,158.5,2.6,19.0,412.5,513.3,409.19
2017,11,13,13,0,91.0,234.0,2.6,19.0,283.0,310.12,245.62
2017,11,13,13,15,68.0,218.5,2.55,19.0,254.0,277.28,220.28
2017,11,13,13,30,45.0,203.0,2.5,19.0,225.0,244.54,194.18
2017,11,13,13,45,22.5,159.5,2.5,19.0,170.5,174.85,138.37
2017,11,13,14,0,0.0,116.0,2.5,19.0,116.0,114.21,88.9
2017,11,13,14,15,0.0,107.5,2.4,18.5,107.5,105.79,82.41
2017,11,13,14,30,0.0,99.0,2.3,18.0,99.0,97.38,75.78
2017,11,13,14,45,0.0,89.0,2.25,18.0,89.0,87.42,67.65
2017,11,13,15,0,0.0,79.0,2.2,18.0,79.0,77.47,59.45
2017,11,13,15,15,0.0,67.5,2.1,17.5,67.5,65.93,49.93
2017,11,13,15,30,0.0,56.0,2.0,17.0,56.0,54.38,40.25
2017,11,13,15,45,0.0,44.5,1.95,17.0,44.5,42.99,30.48
2017,11,13,16,0,0.0,33.0,1.9,17.0,33.0,31.86,20.86
2017,11,13,16,15,0.0,22.5,1.75,16.5,22.5,21.71,11.99
2017,11,13,16,30,0.0,12.0,1.6,16.0,12.0,11.57,2.02
2017,11,13,16,45,0.0,6.0,1.5,15.5,6.0,5.9,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,49.0,6.0,2.4,11.0,7.0,0.0,0.0
2017,11,14,7,0,98.0,12.0,2.4,11.0,14.0,11.8,0.0
2017,11,14,7,15,247.0,23.5,2.45,11.5,47.0,18.49,5.49
2017,11,14,7,30,396.0,35.0,2.5,12.0,80.0,47.39,22.74
2017,11,14,7,45,489.0,42.0,2.55,12.5,123.0,85.78,46.19
2017,11,14,8,0,582.0,49.0,2.6,13.0,166.0,133.64,81.73
2017,11,14,8,15,635.0,54.0,2.5,13.5,209.0,180.55,121.46
2017,11,14,8,30,688.0,59.0,2.4,14.0,252.0,232.71,167.13
2017,11,14,8,45,729.0,61.5,2.3,14.5,293.5,281.99,211.16
2017,11,14,9,0,770.0,64.0,2.2,15.0,335.0,333.79,256.73
2017,11,14,9,15,793.5,66.5,2.0,15.0,371.5,380.91,298.22
2017,11,14,9,30,817.0,69.0,1.8,15.0,408.0,428.26,338.66
2017,11,14,9,45,836.0,70.0,1.65,15.5,439.5,471.85,374.37
2017,11,14,10,0,855.0,71.0,1.5,16.0,471.0,514.69,408.17
2017,11,14,10,15,866.0,72.5,1.4,16.5,495.5,551.34,436.36
2017,11,14,10,30,877.0,74.0,1.3,17.0,520.0,587.2,462.96
2017,11,14,10,45,885.0,75.0,1.25,17.5,537.5,618.69,485.85
2017,11,14,11,0,893.0,76.0,1.2,18.0,555.0,647.79,506.39
2017,11,14,11,15,896.5,76.0,1.3,18.0,564.5,670.3,524.08
2017,11,14,11,30,900.0,76.0,1.4,18.0,574.0,689.92,539.18
2017,11,14,11,45,901.5,76.0,1.5,18.0,576.5,705.15,550.64
2017,11,14,12,0,903.0,76.0,1.6,18.0,579.0,717.24,559.99
2017,11,14,12,15,900.5,75.5,1.65,18.0,573.0,722.75,564.35
2017,11,14,12,30,898.0,75.0,1.7,18.0,567.0,724.97,566.56
2017,11,14,12,45,719.5,119.5,1.8,18.0,508.0,655.62,516.68
2017,11,14,13,0,541.0,164.0,1.9,18.0,449.0,573.72,454.74
2017,11,14,13,15,704.0,118.0,1.9,18.0,474.0,638.35,506.53
2017,11,14,13,30,867.0,72.0,1.9,18.0,499.0,685.8,542.77
2017,11,14,13,45,750.5,89.5,1.95,18.0,444.5,619.93,494.14
2017,11,14,14,0,634.0,107.0,2.0,18.0,390.0,553.42,443.63
2017,11,14,14,15,718.5,86.0,2.0,18.0,383.5,570.94,458.45
2017,11,14,14,30,803.0,65.0,2.0,18.0,377.0,579.61,465.51
2017,11,14,14,45,775.5,62.0,2.0,18.0,338.5,538.68,433.41
2017,11,14,15,0,748.0,59.0,2.0,18.0,300.0,496.87,400.07
2017,11,14,15,15,708.0,55.5,2.0,17.5,258.0,447.37,360.37
2017,11,14,15,30,668.0,52.0,2.0,17.0,216.0,398.53,319.73
2017,11,14,15,45,605.0,46.5,2.0,16.5,172.5,338.2,268.57
2017,11,14,16,0,542.0,41.0,2.0,16.0,129.0,284.68,221.25
2017,11,14,16,15,436.5,32.5,2.0,15.5,89.0,213.48,158.51
2017,11,14,16,30,331.0,24.0,2.0,15.0,49.0,148.18,82.49
2017,11,14,16,45,165.5,12.0,2.0,14.5,24.5,57.19,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.0,2.15,11.0,2.0,0.0,0.0
2017,11,15,7,0,0.0,4.0,2.3,11.0,4.0,3.93,0.0
2017,11,15,7,15,0.0,16.5,2.55,11.0,16.5,15.93,2.86
2017,11,15,7,30,0.0,29.0,2.8,11.0,29.0,27.93,17.13
2017,11,15,7,45,0.0,46.0,3.05,11.5,46.0,44.01,31.48
2017,11,15,8,0,0.0,63.0,3.3,12.0,63.0,60.32,45.75
2017,11,15,8,15,1.5,80.5,3.35,12.0,81.0,77.55,60.7
2017,11,15,8,30,3.0,98.0,3.4,12.0,99.0,95.07,75.74
2017,11,15,8,45,9.0,113.0,3.5,12.5,116.5,111.79,89.65
2017,11,15,9,0,15.0,128.0,3.6,13.0,134.0,129.12,103.96
2017,11,15,9,15,7.5,120.0,3.7,13.5,123.0,119.3,95.57
2017,11,15,9,30,0.0,112.0,3.8,14.0,112.0,108.66,86.4
2017,11,15,9,45,0.0,110.5,3.95,14.5,110.5,107.24,84.91
2017,11,15,10,0,0.0,109.0,4.1,15.0,109.0,105.79,83.4
2017,11,15,10,15,0.0,88.0,4.2,15.5,88.0,85.16,65.95
2017,11,15,10,30,0.0,67.0,4.3,16.0,67.0,64.78,48.76
2017,11,15,10,45,307.0,105.5,4.45,16.5,269.5,300.76,247.39
2017,11,15,11,0,614.0,144.0,4.6,17.0,472.0,546.07,443.38
2017,11,15,11,15,613.5,148.0,4.8,17.0,480.5,565.07,458.14
2017,11,15,11,30,613.0,152.0,5.0,17.0,489.0,581.95,472.08
2017,11,15,11,45,409.0,201.5,5.25,17.5,426.5,503.53,407.54
2017,11,15,12,0,205.0,251.0,5.5,18.0,364.0,408.59,328.89
2017,11,15,12,15,177.0,249.5,5.75,18.0,346.5,390.39,314.61
2017,11,15,12,30,149.0,248.0,6.0,18.0,329.0,371.24,299.26
2017,11,15,12,45,114.5,238.5,6.25,18.5,300.0,337.88,271.86
2017,11,15,13,0,80.0,229.0,6.5,19.0,271.0,296.56,238.02
2017,11,15,13,15,68.5,217.0,6.55,18.5,252.0,275.91,221.97
2017,11,15,13,30,57.0,205.0,6.6,18.0,233.0,255.2,205.71
2017,11,15,13,45,218.0,184.5,6.7,18.0,282.5,356.63,291.86
2017,11,15,14,0,379.0,164.0,6.8,18.0,332.0,436.43,359.19
2017,11,15,14,15,312.0,159.5,6.75,17.5,291.0,382.39,315.17
2017,11,15,14,30,245.0,155.0,6.7,17.0,250.0,330.43,272.52
2017,11,15,14,45,234.5,140.5,6.65,17.0,224.0,302.36,249.4
2017,11,15,15,0,224.0,126.0,6.6,17.0,198.0,274.14,225.74
2017,11,15,15,15,209.0,109.5,6.5,16.5,169.0,241.11,198.0
2017,11,15,15,30,194.0,93.0,6.4,16.0,140.0,208.46,169.98
2017,11,15,15,45,171.0,76.0,6.3,16.0,111.0,172.14,138.02
2017,11,15,16,0,148.0,59.0,6.2,16.0,82.0,137.12,106.79
2017,11,15,16,15,103.0,42.0,6.25,15.5,55.5,95.56,70.03
2017,11,15,16,30,58.0,25.0,6.3,15.0,29.0,54.58,26.54
2017,11,15,16,45,29.0,12.5,6.4,15.0,14.5,20.19,0.0
2017,11,15,17,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.0,1.7,14.0,17.0,16.41,1.57
2017,11,16,7,30,0.0,34.0,1.8,14.0,34.0,32.3,20.26
2017,11,16,7,45,10.5,51.5,1.95,14.0,53.5,49.9,35.57
2017,11,16,8,0,21.0,69.0,2.1,14.0,73.0,68.69,51.45
2017,11,16,8,15,28.5,86.5,2.25,14.0,93.5,88.49,68.29
2017,11,16,8,30,36.0,104.0,2.4,14.0,114.0,109.19,85.86
2017,11,16,8,45,41.0,120.0,2.55,14.0,133.0,128.56,102.3
2017,11,16,9,0,46.0,136.0,2.7,14.0,152.0,148.46,119.05
2017,11,16,9,15,23.0,111.5,2.75,14.0,119.5,118.01,94.09
2017,11,16,9,30,0.0,87.0,2.8,14.0,87.0,84.21,65.86
2017,11,16,9,45,0.0,55.5,2.85,14.0,55.5,53.63,40.0
2017,11,16,10,0,0.0,24.0,2.9,14.0,24.0,23.17,14.11
2017,11,16,10,15,0.0,16.0,2.8,14.0,16.0,15.44,7.51
2017,11,16,10,30,0.0,8.0,2.7,14.0,8.0,7.72,0.92
2017,11,16,10,45,0.0,68.0,2.65,14.0,68.0,65.75,49.98
2017,11,16,11,0,0.0,128.0,2.6,14.0,128.0,124.75,99.0
2017,11,16,11,15,7.5,163.5,2.5,14.0,167.5,165.36,132.37
2017,11,16,11,30,15.0,199.0,2.4,14.0,207.0,206.96,166.19
2017,11,16,11,45,15.5,199.5,2.35,14.5,208.0,208.35,166.86
2017,11,16,12,0,16.0,200.0,2.3,15.0,209.0,209.75,167.67
2017,11,16,12,15,8.0,170.5,2.25,15.0,175.0,174.06,138.65
2017,11,16,12,30,0.0,141.0,2.2,15.0,141.0,138.43,109.52
2017,11,16,12,45,0.0,95.0,2.15,15.0,95.0,92.1,71.51
2017,11,16,13,0,0.0,49.0,2.1,15.0,49.0,47.35,34.3
2017,11,16,13,15,0.0,42.5,2.1,15.0,42.5,41.06,29.08
2017,11,16,13,30,0.0,36.0,2.1,15.0,36.0,34.77,23.83
2017,11,16,13,45,0.0,56.0,2.1,15.0,56.0,54.12,40.2
2017,11,16,14,0,0.0,76.0,2.1,15.0,76.0,73.49,56.54
2017,11,16,14,15,0.0,69.0,2.15,14.5,69.0,66.7,51.02
2017,11,16,14,30,0.0,62.0,2.2,14.0,62.0,59.92,45.48
2017,11,16,14,45,0.0,55.5,2.25,14.0,55.5,53.62,40.21
2017,11,16,15,0,0.0,49.0,2.3,14.0,49.0,47.33,34.88
2017,11,16,15,15,0.0,42.0,2.4,14.0,42.0,40.56,29.09
2017,11,16,15,30,0.0,35.0,2.5,14.0,35.0,33.79,23.23
2017,11,16,15,45,0.0,27.5,2.7,14.0,27.5,26.54,16.9
2017,11,16,16,0,0.0,20.0,2.9,14.0,20.0,19.29,10.54
2017,11,16,16,15,0.0,13.5,2.8,13.5,13.5,13.02,4.94
2017,11,16,16,30,0.0,7.0,2.7,13.0,7.0,6.74,0.0
2017,11,16,16,45,0.0,3.5,2.6,13.0,3.5,3.44,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,230.5,14.5,3.4,10.5,38.0,10.55,0.0
2017,11,17,7,30,461.0,29.0,3.5,11.0,76.0,42.05,18.01
2017,11,17,7,45,551.5,35.0,3.6,11.5,119.5,81.53,40.73
2017,11,17,8,0,642.0,41.0,3.7,12.0,163.0,130.22,76.3
2017,11,17,8,15,694.0,45.5,3.75,12.0,207.0,178.73,117.67
2017,11,17,8,30,746.0,50.0,3.8,12.0,251.0,231.56,164.94
2017,11,17,8,45,782.5,52.5,3.85,12.5,292.5,281.77,211.0
2017,11,17,9,0,819.0,55.0,3.9,13.0,334.0,333.98,258.39
2017,11,17,9,15,841.5,57.0,3.9,13.0,371.0,381.85,302.19
2017,11,17,9,30,864.0,59.0,3.9,13.0,408.0,429.62,344.94
2017,11,17,9,45,873.0,63.0,3.9,13.5,438.5,472.96,382.49
2017,11,17,10,0,882.0,67.0,3.9,14.0,469.0,514.75,417.66
2017,11,17,10,15,893.0,68.0,3.8,14.0,494.0,552.65,449.48
2017,11,17,10,30,904.0,69.0,3.7,14.0,519.0,588.67,479.05
2017,11,17,10,45,911.0,70.0,3.6,14.5,536.5,620.21,503.56
2017,11,17,11,0,918.0,71.0,3.5,15.0,554.0,649.24,525.53
2017,11,17,11,15,922.0,71.5,3.4,15.0,564.0,673.12,544.12
2017,11,17,11,30,926.0,72.0,3.3,15.0,574.0,694.07,560.06
2017,11,17,11,45,927.0,72.0,3.2,15.5,576.5,709.38,569.77
2017,11,17,12,0,928.0,72.0,3.1,16.0,579.0,721.45,577.12
2017,11,17,12,15,926.0,72.0,3.05,16.0,573.5,728.16,581.88
2017,11,17,12,30,924.0,72.0,3.0,16.0,568.0,731.52,584.33
2017,11,17,12,45,911.5,74.0,3.0,16.0,553.5,726.46,580.95
2017,11,17,13,0,899.0,76.0,3.0,16.0,539.0,718.17,575.35
2017,11,17,13,15,890.0,74.5,3.05,16.0,518.5,705.16,566.6
2017,11,17,13,30,881.0,73.0,3.1,16.0,498.0,689.12,555.63
2017,11,17,13,45,869.0,71.5,3.15,16.5,470.5,672.25,543.04
2017,11,17,14,0,857.0,70.0,3.2,17.0,443.0,648.6,524.53
2017,11,17,14,15,837.5,67.5,3.25,16.5,409.5,616.55,501.11
2017,11,17,14,30,818.0,65.0,3.3,16.0,376.0,582.53,475.54
2017,11,17,14,45,792.0,62.0,3.35,16.0,337.5,542.46,443.6
2017,11,17,15,0,766.0,59.0,3.4,16.0,299.0,501.37,409.9
2017,11,17,15,15,725.0,55.0,3.35,15.5,256.5,450.65,368.0
2017,11,17,15,30,684.0,51.0,3.3,15.0,214.0,400.61,325.21
2017,11,17,15,45,620.5,45.5,3.25,14.5,170.0,340.02,272.55
2017,11,17,16,0,557.0,40.0,3.2,14.0,126.0,282.68,221.05
2017,11,17,16,15,444.5,31.5,3.2,13.5,85.5,212.84,157.62
2017,11,17,16,30,332.0,23.0,3.2,13.0,45.0,143.88,66.42
2017,11,17,16,45,166.0,11.5,3.25,12.5,22.5,56.03,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,220.0,14.5,3.35,7.5,36.5,10.65,0.0
2017,11,18,7,30,440.0,29.0,3.5,8.0,73.0,40.17,17.58
2017,11,18,7,45,528.5,36.5,3.7,8.5,116.0,79.55,40.66
2017,11,18,8,0,617.0,44.0,3.9,9.0,159.0,127.93,76.27
2017,11,18,8,15,671.0,49.0,3.85,9.5,203.0,175.85,117.03
2017,11,18,8,30,725.0,54.0,3.8,10.0,247.0,228.34,163.83
2017,11,18,8,45,758.0,57.5,3.8,10.5,288.0,277.44,209.2
2017,11,18,9,0,791.0,61.0,3.8,11.0,329.0,328.28,255.69
2017,11,18,9,15,815.0,64.0,3.7,11.5,365.5,376.59,299.35
2017,11,18,9,30,839.0,67.0,3.6,12.0,402.0,425.16,342.05
2017,11,18,9,45,859.0,68.0,3.5,12.5,434.0,469.74,380.42
2017,11,18,10,0,879.0,69.0,3.4,13.0,466.0,512.6,416.3
2017,11,18,10,15,890.0,70.0,3.3,13.5,491.0,550.37,447.15
2017,11,18,10,30,901.0,71.0,3.2,14.0,516.0,586.27,475.64
2017,11,18,10,45,907.5,72.0,3.15,14.5,533.5,617.42,499.86
2017,11,18,11,0,914.0,73.0,3.1,15.0,551.0,646.06,521.58
2017,11,18,11,15,917.5,73.5,3.0,15.0,561.0,669.56,539.74
2017,11,18,11,30,921.0,74.0,2.9,15.0,571.0,690.12,555.38
2017,11,18,11,45,920.5,74.5,2.8,15.5,573.0,704.94,564.78
2017,11,18,12,0,920.0,75.0,2.7,16.0,575.0,716.52,571.66
2017,11,18,12,15,917.5,75.0,2.65,16.0,569.0,722.89,576.11
2017,11,18,12,30,915.0,75.0,2.6,16.0,563.0,725.93,578.27
2017,11,18,12,45,909.0,74.5,2.55,16.5,549.5,722.65,574.85
2017,11,18,13,0,903.0,74.0,2.5,17.0,536.0,716.1,569.22
2017,11,18,13,15,893.5,73.0,2.45,17.0,515.5,703.37,560.24
2017,11,18,13,30,884.0,72.0,2.4,17.0,495.0,687.6,549.14
2017,11,18,13,45,869.5,70.5,2.4,17.0,467.0,665.03,533.3
2017,11,18,14,0,855.0,69.0,2.4,17.0,439.0,643.93,517.63
2017,11,18,14,15,648.0,96.0,2.35,16.5,364.0,530.73,430.15
2017,11,18,14,30,441.0,123.0,2.3,16.0,289.0,418.24,341.24
2017,11,18,14,45,422.0,113.0,2.25,16.0,259.0,384.91,314.8
2017,11,18,15,0,403.0,103.0,2.2,16.0,229.0,351.3,287.12
2017,11,18,15,15,381.5,90.5,2.1,15.5,196.0,313.45,255.78
2017,11,18,15,30,360.0,78.0,2.0,15.0,163.0,275.96,223.81
2017,11,18,15,45,319.0,65.0,1.95,15.0,129.0,229.93,183.69
2017,11,18,16,0,278.0,52.0,1.9,15.0,95.0,186.45,144.93
2017,11,18,16,15,215.5,37.5,1.95,14.5,64.0,136.39,99.8
2017,11,18,16,30,153.0,23.0,2.0,14.0,33.0,86.09,34.62
2017,11,18,16,45,76.5,11.5,2.1,13.5,16.5,31.81,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,198.0,14.5,1.95,8.0,33.5,10.75,0.0
2017,11,19,7,30,396.0,29.0,2.0,8.0,67.0,36.21,15.63
2017,11,19,7,45,486.0,37.0,2.05,8.5,108.5,73.87,37.74
2017,11,19,8,0,576.0,45.0,2.1,9.0,150.0,120.61,71.73
2017,11,19,8,15,631.5,50.5,1.95,9.5,193.0,168.04,111.52
2017,11,19,8,30,687.0,56.0,1.8,10.0,236.0,219.23,156.48
2017,11,19,8,45,723.0,59.5,1.7,10.5,276.5,267.23,200.03
2017,11,19,9,0,759.0,63.0,1.6,11.0,317.0,317.33,244.86
2017,11,19,9,15,784.0,66.0,1.45,11.5,353.5,364.52,286.43
2017,11,19,9,30,809.0,69.0,1.3,12.0,390.0,412.13,326.95
2017,11,19,9,45,662.5,104.0,1.15,13.0,380.5,414.72,330.75
2017,11,19,10,0,516.0,139.0,1.0,14.0,371.0,402.34,321.29
2017,11,19,10,15,665.5,115.0,1.15,14.5,430.5,478.14,381.87
2017,11,19,10,30,815.0,91.0,1.3,15.0,490.0,558.27,444.29
2017,11,19,10,45,743.0,106.5,1.45,15.5,480.0,557.63,443.94
2017,11,19,11,0,671.0,122.0,1.6,16.0,470.0,550.2,438.63
2017,11,19,11,15,671.5,125.0,1.5,16.0,479.0,569.97,453.59
2017,11,19,11,30,672.0,128.0,1.4,16.0,488.0,587.5,466.33
2017,11,19,11,45,657.0,136.5,1.35,16.0,489.5,598.21,473.86
2017,11,19,12,0,642.0,145.0,1.3,16.0,491.0,606.15,479.26
2017,11,19,12,15,563.5,164.5,1.2,16.0,466.0,576.51,455.75
