Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,30,485.0,184.0,1.1,16.0,441.0,547.26,432.57
2017,11,19,12,45,450.5,187.0,1.05,16.0,421.5,528.43,418.31
2017,11,19,13,0,416.0,190.0,1.0,16.0,402.0,507.96,402.64
2017,11,19,13,15,407.0,185.5,1.2,16.0,386.0,495.55,394.98
2017,11,19,13,30,398.0,181.0,1.4,16.0,370.0,481.71,385.83
2017,11,19,13,45,456.5,156.0,1.6,16.5,361.5,488.59,392.88
2017,11,19,14,0,515.0,131.0,1.8,17.0,353.0,491.49,396.46
2017,11,19,14,15,480.0,126.0,1.95,16.5,320.5,454.47,368.79
2017,11,19,14,30,445.0,121.0,2.1,16.0,288.0,417.36,340.53
2017,11,19,14,45,421.0,112.5,2.3,16.0,257.5,382.86,313.21
2017,11,19,15,0,397.0,104.0,2.5,16.0,227.0,348.39,285.1
2017,11,19,15,15,371.5,91.5,2.3,15.5,193.5,308.79,252.12
2017,11,19,15,30,346.0,79.0,2.1,15.0,160.0,269.86,218.82
2017,11,19,15,45,311.0,65.0,1.95,15.0,126.0,225.93,180.31
2017,11,19,16,0,276.0,51.0,1.8,15.0,92.0,184.04,142.74
2017,11,19,16,15,206.5,36.5,1.6,14.5,61.5,131.69,95.72
2017,11,19,16,30,137.0,22.0,1.4,14.0,31.0,79.19,27.87
2017,11,19,16,45,68.5,11.0,1.25,14.0,15.5,29.08,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,10.5,2.95,13.0,10.5,10.13,0.0
2017,11,20,7,30,0.0,21.0,3.0,13.0,21.0,20.27,10.0
2017,11,20,7,45,0.0,35.5,3.15,13.5,35.5,34.18,22.74
2017,11,20,8,0,0.0,50.0,3.3,14.0,50.0,48.06,34.88
2017,11,20,8,15,0.0,64.5,3.25,14.0,64.5,62.07,47.09
2017,11,20,8,30,0.0,79.0,3.2,14.0,79.0,76.16,59.24
2017,11,20,8,45,0.0,93.0,3.15,14.5,93.0,89.85,70.76
2017,11,20,9,0,0.0,107.0,3.1,15.0,107.0,103.62,82.15
2017,11,20,9,15,30.0,134.0,3.0,15.0,146.0,142.72,114.29
2017,11,20,9,30,60.0,161.0,2.9,15.0,185.0,183.91,148.07
2017,11,20,9,45,30.0,118.5,2.85,15.5,130.5,130.38,103.79
2017,11,20,10,0,0.0,76.0,2.8,16.0,76.0,73.49,56.22
2017,11,20,10,15,0.0,90.0,2.75,16.0,90.0,87.15,67.56
2017,11,20,10,30,0.0,104.0,2.7,16.0,104.0,100.94,78.88
2017,11,20,10,45,0.0,120.5,2.7,16.5,120.5,117.31,92.09
2017,11,20,11,0,0.0,137.0,2.7,17.0,137.0,133.84,105.32
2017,11,20,11,15,5.0,161.5,2.7,17.0,164.5,161.83,128.08
2017,11,20,11,30,10.0,186.0,2.7,17.0,192.0,190.4,151.16
2017,11,20,11,45,25.5,203.0,2.7,17.5,217.0,218.77,173.91
2017,11,20,12,0,41.0,220.0,2.7,18.0,242.0,254.35,202.16
2017,11,20,12,15,69.0,227.5,2.65,18.0,264.0,283.08,225.52
2017,11,20,12,30,97.0,235.0,2.6,18.0,286.0,312.23,249.1
2017,11,20,12,45,111.0,230.5,2.6,18.5,288.0,318.26,253.81
2017,11,20,13,0,125.0,226.0,2.6,19.0,290.0,331.41,264.1
2017,11,20,13,15,122.5,217.0,2.55,19.0,277.5,320.32,255.58
2017,11,20,13,30,120.0,208.0,2.5,19.0,265.0,308.84,246.82
2017,11,20,13,45,63.0,178.5,2.45,19.0,208.5,229.7,183.3
2017,11,20,14,0,6.0,149.0,2.4,19.0,152.0,153.72,121.22
2017,11,20,14,15,3.0,124.5,2.25,19.0,126.0,126.16,99.03
2017,11,20,14,30,0.0,100.0,2.1,19.0,100.0,98.82,76.71
2017,11,20,14,45,0.0,89.5,2.0,19.0,89.5,88.34,68.17
2017,11,20,15,0,0.0,79.0,1.9,19.0,79.0,77.86,59.53
2017,11,20,15,15,0.0,67.0,1.75,18.5,67.0,65.77,49.55
2017,11,20,15,30,0.0,55.0,1.6,18.0,55.0,53.67,39.4
2017,11,20,15,45,0.0,43.5,1.5,18.0,43.5,42.09,29.47
2017,11,20,16,0,0.0,32.0,1.4,18.0,32.0,30.9,19.8
2017,11,20,16,15,0.0,21.0,1.3,17.5,21.0,20.27,10.37
2017,11,20,16,30,0.0,10.0,1.2,17.0,10.0,9.64,0.0
2017,11,20,16,45,0.0,5.0,1.2,16.5,5.0,4.91,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,167.5,13.5,3.6,12.0,28.5,10.07,0.0
2017,11,21,7,30,335.0,27.0,3.7,12.0,57.0,30.62,12.49
2017,11,21,7,45,424.0,35.5,3.85,12.5,95.5,64.92,32.42
2017,11,21,8,0,513.0,44.0,4.0,13.0,134.0,108.2,63.0
2017,11,21,8,15,569.5,49.5,3.9,13.0,174.5,151.36,98.57
2017,11,21,8,30,626.0,55.0,3.8,13.0,215.0,199.45,140.57
2017,11,21,8,45,623.5,64.0,3.75,13.5,245.5,239.21,178.16
2017,11,21,9,0,621.0,73.0,3.7,14.0,276.0,277.71,214.15
2017,11,21,9,15,486.0,108.0,3.5,14.5,278.0,290.62,230.04
2017,11,21,9,30,351.0,143.0,3.3,15.0,280.0,289.73,232.38
2017,11,21,9,45,318.0,161.0,3.15,15.5,292.5,308.37,248.43
2017,11,21,10,0,285.0,179.0,3.0,16.0,305.0,323.9,261.11
2017,11,21,10,15,466.0,148.0,2.8,16.0,367.0,401.71,324.53
2017,11,21,10,30,647.0,117.0,2.6,16.0,429.0,488.39,393.92
2017,11,21,10,45,667.5,116.0,2.4,16.5,448.0,519.21,417.16
2017,11,21,11,0,688.0,115.0,2.2,17.0,467.0,548.97,439.23
2017,11,21,11,15,758.5,98.5,2.05,17.5,493.5,590.8,470.74
2017,11,21,11,30,829.0,82.0,1.9,18.0,520.0,633.82,502.26
2017,11,21,11,45,832.0,81.5,1.75,18.5,523.0,648.86,511.71
2017,11,21,12,0,835.0,81.0,1.6,19.0,526.0,661.04,518.97
2017,11,21,12,15,833.0,81.0,1.5,19.0,521.5,667.44,522.83
2017,11,21,12,30,831.0,81.0,1.4,19.0,517.0,670.82,524.61
2017,11,21,12,45,828.0,79.5,1.3,19.5,505.0,668.77,521.59
2017,11,21,13,0,825.0,78.0,1.2,20.0,493.0,663.7,516.55
2017,11,21,13,15,816.0,77.0,1.15,20.0,474.0,652.15,508.41
2017,11,21,13,30,807.0,76.0,1.1,20.0,455.0,637.8,498.21
2017,11,21,13,45,683.0,98.0,1.05,20.0,406.5,573.83,450.04
2017,11,21,14,0,559.0,120.0,1.0,20.0,358.0,508.04,400.24
2017,11,21,14,15,614.0,98.5,0.95,20.0,341.0,507.86,401.16
2017,11,21,14,30,669.0,77.0,0.9,20.0,324.0,502.28,397.04
2017,11,21,14,45,637.0,74.0,0.85,20.0,289.5,463.4,366.59
2017,11,21,15,0,605.0,71.0,0.8,20.0,255.0,424.28,335.5
2017,11,21,15,15,602.5,61.5,0.7,19.5,222.0,392.72,309.75
2017,11,21,15,30,600.0,52.0,0.6,19.0,189.0,359.56,281.45
2017,11,21,15,45,535.0,45.5,0.55,19.0,148.5,301.4,232.56
2017,11,21,16,0,470.0,39.0,0.5,19.0,108.0,247.1,185.61
2017,11,21,16,15,360.5,29.5,0.45,18.5,71.5,178.25,125.31
2017,11,21,16,30,251.0,20.0,0.4,18.0,35.0,111.92,28.82
2017,11,21,16,45,125.5,10.0,0.4,17.5,17.5,42.98,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,14.0,2.3,12.5,28.0,10.64,0.0
2017,11,22,7,30,317.0,28.0,2.4,13.0,56.0,30.3,12.56
2017,11,22,7,45,413.5,37.0,2.5,13.5,95.0,64.41,32.42
2017,11,22,8,0,510.0,46.0,2.6,14.0,134.0,108.31,62.89
2017,11,22,8,15,569.0,52.0,2.5,14.5,175.0,152.08,98.26
2017,11,22,8,30,628.0,58.0,2.4,15.0,216.0,201.04,140.1
2017,11,22,8,45,669.0,62.0,2.35,15.5,255.5,247.86,181.66
2017,11,22,9,0,710.0,66.0,2.3,16.0,295.0,297.74,225.59
2017,11,22,9,15,699.5,71.5,2.1,16.0,319.0,331.83,257.4
2017,11,22,9,30,689.0,77.0,1.9,16.0,343.0,363.92,286.48
2017,11,22,9,45,588.0,109.0,1.75,16.5,348.5,380.36,301.73
2017,11,22,10,0,487.0,141.0,1.6,17.0,354.0,385.6,306.68
2017,11,22,10,15,571.0,127.5,1.55,17.5,391.0,435.76,346.45
2017,11,22,10,30,655.0,114.0,1.5,18.0,428.0,487.69,386.68
2017,11,22,10,45,651.0,122.0,1.45,18.5,443.5,513.94,406.06
2017,11,22,11,0,647.0,130.0,1.4,19.0,459.0,537.98,423.42
2017,11,22,11,15,746.5,107.0,1.3,19.5,493.5,591.51,463.13
2017,11,22,11,30,846.0,84.0,1.2,20.0,528.0,644.55,501.29
2017,11,22,11,45,731.0,113.5,1.15,20.5,499.0,616.44,478.18
2017,11,22,12,0,616.0,143.0,1.1,21.0,470.0,580.9,450.27
2017,11,22,12,15,606.5,146.0,1.0,21.0,465.0,584.09,452.32
2017,11,22,12,30,597.0,149.0,0.9,21.0,460.0,584.89,452.16
2017,11,22,12,45,298.5,150.0,0.85,21.0,305.5,371.3,291.61
2017,11,22,13,0,0.0,151.0,0.8,21.0,151.0,149.55,115.01
2017,11,22,13,15,0.0,134.5,0.8,21.0,134.5,132.73,102.51
2017,11,22,13,30,0.0,118.0,0.8,21.0,118.0,115.95,89.25
2017,11,22,13,45,0.0,111.5,0.8,21.0,111.5,109.54,84.26
2017,11,22,14,0,0.0,105.0,0.8,21.0,105.0,103.14,79.24
2017,11,22,14,15,0.0,88.5,0.85,20.5,88.5,86.37,65.88
2017,11,22,14,30,0.0,72.0,0.9,20.0,72.0,69.67,52.42
2017,11,22,14,45,0.0,64.0,1.0,20.0,64.0,61.86,46.05
2017,11,22,15,0,0.0,56.0,1.1,20.0,56.0,54.11,39.64
2017,11,22,15,15,0.0,47.5,1.05,19.5,47.5,45.88,32.83
2017,11,22,15,30,0.0,39.0,1.0,19.0,39.0,37.66,25.91
2017,11,22,15,45,0.0,30.5,1.0,18.5,30.5,29.44,18.91
2017,11,22,16,0,0.0,22.0,1.0,18.0,22.0,21.23,11.83
2017,11,22,16,15,0.0,14.5,1.0,17.5,14.5,13.98,5.32
2017,11,22,16,30,0.0,7.0,1.0,17.0,7.0,6.75,0.0
2017,11,22,16,45,0.0,3.5,1.0,17.0,3.5,3.44,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,65.0,14.5,0.9,14.0,20.0,14.25,0.0
2017,11,23,7,30,130.0,29.0,0.9,14.0,40.0,26.4,11.92
2017,11,23,7,45,179.0,44.5,0.95,14.5,69.0,53.04,31.52
2017,11,23,8,0,228.0,60.0,1.0,15.0,98.0,84.79,55.24
2017,11,23,8,15,253.5,75.0,1.0,15.5,129.0,116.57,81.33
2017,11,23,8,30,279.0,90.0,1.0,16.0,160.0,150.61,110.08
2017,11,23,8,45,297.5,104.0,1.0,16.5,189.5,183.98,138.73
2017,11,23,9,0,316.0,118.0,1.0,17.0,219.0,218.69,168.24
2017,11,23,9,15,329.0,130.0,1.1,17.5,245.5,250.59,195.29
2017,11,23,9,30,342.0,142.0,1.2,18.0,272.0,283.01,222.28
2017,11,23,9,45,292.5,161.5,1.35,18.5,279.5,295.7,233.52
2017,11,23,10,0,243.0,181.0,1.5,19.0,287.0,304.1,240.65
2017,11,23,10,15,121.5,142.0,1.55,19.0,195.0,207.17,164.4
2017,11,23,10,30,0.0,103.0,1.6,19.0,103.0,99.98,76.95
2017,11,23,10,45,52.0,163.5,1.7,19.5,190.0,193.85,153.46
2017,11,23,11,0,104.0,224.0,1.8,20.0,277.0,290.64,229.72
2017,11,23,11,15,53.5,197.5,1.85,20.0,225.0,233.87,184.17
2017,11,23,11,30,3.0,171.0,1.9,20.0,173.0,170.58,133.12
2017,11,23,11,45,3.0,172.0,1.95,20.5,174.0,171.86,134.02
2017,11,23,12,0,3.0,173.0,2.0,21.0,175.0,173.17,134.82
2017,11,23,12,15,47.0,201.0,2.05,21.0,226.0,238.83,187.85
2017,11,23,12,30,91.0,229.0,2.1,21.0,277.0,301.08,237.27
2017,11,23,12,45,47.5,198.0,2.15,21.0,223.0,237.95,187.07
2017,11,23,13,0,4.0,167.0,2.2,21.0,169.0,169.13,131.85
2017,11,23,13,15,3.0,161.0,2.2,21.0,162.5,162.64,126.94
2017,11,23,13,30,2.0,155.0,2.2,21.0,156.0,156.21,121.94
2017,11,23,13,45,1.0,97.5,2.25,21.0,98.0,95.78,73.29
2017,11,23,14,0,0.0,40.0,2.3,21.0,40.0,38.63,26.47
2017,11,23,14,15,0.0,65.5,2.3,21.0,65.5,63.31,46.97
2017,11,23,14,30,0.0,91.0,2.3,21.0,91.0,89.43,68.52
2017,11,23,14,45,0.0,81.0,2.3,21.0,81.0,79.43,60.34
2017,11,23,15,0,0.0,71.0,2.3,21.0,71.0,69.44,52.13
2017,11,23,15,15,0.0,60.0,2.2,20.5,60.0,58.39,43.03
2017,11,23,15,30,0.0,49.0,2.1,20.0,49.0,47.34,33.79
2017,11,23,15,45,0.0,38.5,2.05,19.5,38.5,37.18,25.17
2017,11,23,16,0,0.0,28.0,2.0,19.0,28.0,27.03,16.46
2017,11,23,16,15,0.0,18.0,2.0,18.5,18.0,17.37,7.84
2017,11,23,16,30,0.0,8.0,2.0,18.0,8.0,7.71,0.0
2017,11,23,16,45,0.0,4.0,2.05,17.5,4.0,3.93,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,191.0,11.5,3.7,13.5,27.0,11.3,0.0
2017,11,24,7,30,382.0,23.0,3.8,14.0,54.0,25.98,8.75
2017,11,24,7,45,475.5,30.5,3.95,14.5,93.0,61.11,27.79
2017,11,24,8,0,569.0,38.0,4.1,15.0,132.0,105.63,57.9
2017,11,24,8,15,625.5,42.5,4.0,15.0,173.0,149.88,93.66
2017,11,24,8,30,682.0,47.0,3.9,15.0,214.0,198.99,136.22
2017,11,24,8,45,716.0,50.5,3.8,15.5,253.0,245.49,178.34
2017,11,24,9,0,750.0,54.0,3.7,16.0,292.0,293.9,221.99
2017,11,24,9,15,774.5,56.5,3.55,16.0,327.0,339.45,263.32
2017,11,24,9,30,799.0,59.0,3.4,16.0,362.0,385.41,304.13
2017,11,24,9,45,804.5,64.0,3.25,16.5,390.0,425.73,338.94
2017,11,24,10,0,810.0,69.0,3.1,17.0,418.0,464.46,371.32
2017,11,24,10,15,664.0,109.5,2.95,17.0,406.0,461.53,370.3
2017,11,24,10,30,518.0,150.0,2.8,17.0,394.0,444.24,356.97
2017,11,24,10,45,514.5,157.5,2.7,17.5,407.5,466.46,374.22
2017,11,24,11,0,511.0,165.0,2.6,18.0,421.0,486.95,389.49
2017,11,24,11,15,686.0,119.5,2.5,18.5,471.0,563.12,449.24
2017,11,24,11,30,861.0,74.0,2.4,19.0,521.0,635.51,504.77
2017,11,24,11,45,864.0,74.0,2.3,19.5,524.5,651.37,515.2
2017,11,24,12,0,867.0,74.0,2.2,20.0,528.0,664.31,523.52
2017,11,24,12,15,648.0,132.5,2.2,20.0,470.0,594.42,469.0
2017,11,24,12,30,429.0,191.0,2.2,20.0,412.0,510.18,403.09
2017,11,24,12,45,414.0,189.0,2.25,20.5,398.5,499.78,395.33
2017,11,24,13,0,399.0,187.0,2.3,21.0,385.0,487.81,385.88
2017,11,24,13,15,399.5,178.5,2.35,21.0,370.0,477.79,378.95
2017,11,24,13,30,400.0,170.0,2.4,21.0,355.0,466.17,370.72
2017,11,24,13,45,205.5,160.5,2.45,21.0,255.5,316.84,253.12
2017,11,24,14,0,11.0,151.0,2.5,21.0,156.0,159.41,124.9
2017,11,24,14,15,5.5,132.5,2.5,21.0,135.0,136.68,106.91
2017,11,24,14,30,0.0,114.0,2.5,21.0,114.0,114.17,88.66
2017,11,24,14,45,0.0,102.0,2.55,21.0,102.0,102.14,78.96
2017,11,24,15,0,0.0,90.0,2.6,21.0,90.0,90.14,69.14
2017,11,24,15,15,331.0,67.0,2.5,20.0,141.0,255.77,206.41
2017,11,24,15,30,662.0,44.0,2.4,19.0,192.0,373.76,297.41
2017,11,24,15,45,596.0,39.0,2.3,18.5,150.5,314.9,246.1
2017,11,24,16,0,530.0,34.0,2.2,18.0,109.0,259.61,197.0
2017,11,24,16,15,416.5,26.0,2.2,17.5,72.0,188.93,132.17
2017,11,24,16,30,303.0,18.0,2.2,17.0,35.0,121.17,11.01
2017,11,24,16,45,151.5,9.0,2.2,16.5,17.5,48.42,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,27.0,13.5,4.15,12.5,15.5,13.27,0.0
2017,11,25,7,30,54.0,27.0,4.3,13.0,31.0,24.97,10.74
2017,11,25,7,45,82.5,43.5,4.5,13.5,54.5,45.85,29.04
2017,11,25,8,0,111.0,60.0,4.7,14.0,78.0,69.95,48.11
2017,11,25,8,15,125.0,77.5,4.5,14.5,103.5,95.57,69.59
2017,11,25,8,30,139.0,95.0,4.3,15.0,129.0,122.64,92.69
2017,11,25,8,45,148.0,111.5,4.15,15.5,153.5,148.76,115.23
2017,11,25,9,0,157.0,128.0,4.0,16.0,178.0,175.63,138.2
2017,11,25,9,15,164.0,142.5,3.85,16.5,199.5,200.47,159.24
2017,11,25,9,30,171.0,157.0,3.7,17.0,221.0,225.69,180.25
2017,11,25,9,45,225.0,165.5,3.55,17.5,257.0,268.53,214.99
2017,11,25,10,0,279.0,174.0,3.4,18.0,293.0,312.65,250.49
2017,11,25,10,15,345.5,173.0,3.55,18.5,329.0,356.46,285.84
2017,11,25,10,30,412.0,172.0,3.7,19.0,365.0,408.08,327.01
2017,11,25,10,45,280.5,197.5,3.85,20.0,331.5,368.58,294.23
2017,11,25,11,0,149.0,223.0,4.0,21.0,298.0,320.9,254.44
2017,11,25,11,15,349.5,191.5,4.15,21.0,371.0,420.93,336.14
2017,11,25,11,30,550.0,160.0,4.3,21.0,444.0,529.18,422.46
2017,11,25,11,45,710.0,118.5,4.5,21.0,487.0,602.1,480.96
2017,11,25,12,0,870.0,77.0,4.7,21.0,530.0,667.37,533.7
2017,11,25,12,15,457.5,144.5,4.7,21.0,383.0,474.08,380.74
2017,11,25,12,30,45.0,212.0,4.7,21.0,236.0,250.73,197.9
2017,11,25,12,45,157.0,211.0,4.75,21.0,289.0,333.97,266.98
2017,11,25,13,0,269.0,210.0,4.8,21.0,342.0,417.27,334.4
2017,11,25,13,15,148.0,194.5,4.7,21.0,266.5,310.79,248.65
2017,11,25,13,30,27.0,179.0,4.6,21.0,191.0,198.81,157.09
2017,11,25,13,45,16.5,162.5,4.55,21.0,170.0,174.7,137.81
2017,11,25,14,0,6.0,146.0,4.5,21.0,149.0,150.84,118.47
2017,11,25,14,15,171.5,139.0,4.35,20.5,201.5,258.5,209.33
2017,11,25,14,30,337.0,132.0,4.2,20.0,254.0,353.14,287.16
2017,11,25,14,45,322.0,120.0,4.05,19.5,226.5,323.32,262.93
2017,11,25,15,0,307.0,108.0,3.9,19.0,199.0,293.37,238.4
2017,11,25,15,15,288.5,94.0,3.65,18.5,169.5,259.23,209.81
2017,11,25,15,30,270.0,80.0,3.4,18.0,140.0,232.57,186.5
2017,11,25,15,45,239.5,64.5,3.2,18.0,109.5,192.29,151.26
2017,11,25,16,0,209.0,49.0,3.0,18.0,79.0,153.75,116.9
2017,11,25,16,15,148.0,34.5,2.95,17.5,51.5,108.08,74.95
2017,11,25,16,30,87.0,20.0,2.9,17.0,24.0,54.5,0.0
2017,11,25,16,45,43.5,10.0,2.85,17.0,12.0,21.16,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,8.0,6.6,15.0,8.0,7.86,0.0
2017,11,26,7,30,0.0,16.0,6.6,15.0,16.0,15.44,4.14
2017,11,26,7,45,0.0,29.5,6.6,15.5,29.5,28.47,17.39
2017,11,26,8,0,0.0,43.0,6.6,16.0,43.0,41.38,28.75
2017,11,26,8,15,0.0,57.5,6.6,16.0,57.5,55.35,40.88
2017,11,26,8,30,0.0,72.0,6.6,16.0,72.0,69.42,53.02
2017,11,26,8,45,0.0,86.0,6.65,16.0,86.0,83.1,64.7
2017,11,26,9,0,0.0,100.0,6.7,16.0,100.0,96.86,76.31
2017,11,26,9,15,0.0,113.0,6.55,16.0,113.0,109.72,87.04
2017,11,26,9,30,0.0,126.0,6.4,16.0,126.0,122.64,97.72
2017,11,26,9,45,0.0,89.5,6.3,16.5,89.5,86.72,67.42
2017,11,26,10,0,0.0,53.0,6.2,17.0,53.0,51.21,37.49
2017,11,26,10,15,0.0,84.5,6.25,17.0,84.5,81.78,62.99
2017,11,26,10,30,0.0,116.0,6.3,17.0,116.0,112.9,88.73
2017,11,26,10,45,0.0,127.5,6.35,17.0,127.5,124.4,98.11
2017,11,26,11,0,0.0,139.0,6.4,17.0,139.0,136.0,107.56
2017,11,26,11,15,0.0,83.5,6.35,17.0,83.5,80.77,61.84
2017,11,26,11,30,0.0,28.0,6.3,17.0,28.0,27.04,17.03
2017,11,26,11,45,0.0,64.0,6.25,17.5,64.0,61.87,46.03
2017,11,26,12,0,0.0,100.0,6.2,18.0,100.0,97.08,75.03
2017,11,26,12,15,0.0,93.5,6.05,17.5,93.5,90.63,69.84
2017,11,26,12,30,0.0,87.0,5.9,17.0,87.0,84.18,64.66
2017,11,26,12,45,0.0,79.5,5.75,17.0,79.5,76.89,58.65
2017,11,26,13,0,0.0,72.0,5.6,17.0,72.0,69.62,52.66
2017,11,26,13,15,0.0,102.0,5.35,17.0,102.0,99.43,77.5
2017,11,26,13,30,0.0,132.0,5.1,17.0,132.0,130.69,103.42
2017,11,26,13,45,0.0,100.0,4.95,17.0,100.0,97.76,76.27
2017,11,26,14,0,0.0,68.0,4.8,17.0,68.0,65.73,49.69
2017,11,26,14,15,0.0,95.0,4.65,16.5,95.0,93.25,72.93
2017,11,26,14,30,0.0,122.0,4.5,16.0,122.0,123.12,98.08
2017,11,26,14,45,0.0,109.0,4.35,16.0,109.0,110.05,87.23
2017,11,26,15,0,0.0,96.0,4.2,16.0,96.0,97.01,76.33
2017,11,26,15,15,0.0,81.0,4.0,15.5,81.0,81.7,63.52
2017,11,26,15,30,0.0,66.0,3.8,15.0,66.0,66.35,50.48
2017,11,26,15,45,0.0,51.5,3.6,15.0,51.5,51.49,37.59
2017,11,26,16,0,0.0,37.0,3.4,15.0,37.0,36.47,24.5
2017,11,26,16,15,0.0,24.0,3.25,15.0,24.0,23.17,12.31
2017,11,26,16,30,0.0,11.0,3.1,15.0,11.0,10.61,0.0
2017,11,26,16,45,0.0,5.5,3.0,15.0,5.5,5.41,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,15.0,2.45,10.5,19.5,14.74,0.0
2017,11,27,7,30,125.0,30.0,2.4,11.0,39.0,26.3,10.97
2017,11,27,7,45,246.5,42.5,2.4,11.5,75.5,53.12,29.77
2017,11,27,8,0,368.0,55.0,2.4,12.0,112.0,93.12,56.73
2017,11,27,8,15,440.0,63.5,2.45,12.0,152.0,134.27,88.93
2017,11,27,8,30,512.0,72.0,2.5,12.0,192.0,181.18,128.17
2017,11,27,8,45,570.0,75.5,2.6,12.5,232.0,225.82,167.09
2017,11,27,9,0,628.0,79.0,2.7,13.0,272.0,274.92,210.11
2017,11,27,9,15,660.5,83.0,2.85,13.0,307.5,319.59,250.36
2017,11,27,9,30,693.0,87.0,3.0,13.0,343.0,365.64,291.23
2017,11,27,9,45,735.0,85.0,3.2,13.5,376.5,410.62,330.1
2017,11,27,10,0,777.0,83.0,3.4,14.0,410.0,456.56,369.04
2017,11,27,10,15,791.5,84.5,3.55,14.0,434.5,493.32,400.69
2017,11,27,10,30,806.0,86.0,3.7,14.0,459.0,528.78,430.74
2017,11,27,10,45,817.5,86.5,3.9,14.5,477.5,559.94,456.22
2017,11,27,11,0,829.0,87.0,4.1,15.0,496.0,589.17,479.71
2017,11,27,11,15,834.0,87.5,4.15,15.0,506.5,612.27,498.64
2017,11,27,11,30,839.0,88.0,4.2,15.0,517.0,632.81,515.39
2017,11,27,11,45,844.0,87.0,4.3,15.0,520.5,649.0,528.92
2017,11,27,12,0,849.0,86.0,4.4,15.0,524.0,662.37,540.2
2017,11,27,12,15,846.5,85.5,4.4,15.0,519.0,668.37,545.27
2017,11,27,12,30,844.0,85.0,4.4,15.0,514.0,671.3,547.94
2017,11,27,12,45,781.0,92.5,4.4,15.5,482.0,639.3,522.07
2017,11,27,13,0,718.0,100.0,4.4,16.0,450.0,606.84,495.78
2017,11,27,13,15,772.0,88.5,4.3,16.0,451.5,624.41,510.22
2017,11,27,13,30,826.0,77.0,4.2,16.0,453.0,640.55,523.02
2017,11,27,13,45,813.0,75.0,4.15,16.0,427.5,620.09,507.06
2017,11,27,14,0,800.0,73.0,4.1,16.0,402.0,597.15,489.1
2017,11,27,14,15,779.0,70.5,4.05,15.5,370.0,566.47,465.61
2017,11,27,14,30,758.0,68.0,4.0,15.0,338.0,534.05,440.16
2017,11,27,14,45,730.0,64.0,4.0,15.0,301.5,494.54,407.69
2017,11,27,15,0,702.0,60.0,4.0,15.0,265.0,454.24,373.71
2017,11,27,15,15,656.5,55.5,3.85,14.5,225.0,404.18,331.32
2017,11,27,15,30,611.0,51.0,3.7,14.0,185.0,358.33,291.03
2017,11,27,15,45,545.0,44.5,3.55,14.0,144.5,300.27,239.35
2017,11,27,16,0,479.0,38.0,3.4,14.0,104.0,246.03,189.68
2017,11,27,16,15,358.0,28.5,3.25,13.5,67.5,174.04,122.08
2017,11,27,16,30,237.0,19.0,3.1,13.0,31.0,103.3,0.0
2017,11,27,16,45,118.5,9.5,3.0,12.5,15.5,40.05,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,141.0,11.5,2.3,9.5,21.0,11.3,0.0
2017,11,28,7,30,282.0,23.0,2.4,10.0,42.0,19.97,5.94
2017,11,28,7,45,387.0,31.5,2.55,10.5,79.0,50.71,23.56
2017,11,28,8,0,492.0,40.0,2.7,11.0,116.0,91.92,50.69
2017,11,28,8,15,555.5,46.0,2.85,11.5,156.0,134.32,84.09
2017,11,28,8,30,619.0,52.0,3.0,12.0,196.0,182.37,124.96
2017,11,28,8,45,662.0,56.0,3.2,12.5,235.0,228.92,166.75
2017,11,28,9,0,705.0,60.0,3.4,13.0,274.0,277.7,210.71
2017,11,28,9,15,733.0,62.5,3.45,13.0,309.0,322.24,251.59
2017,11,28,9,30,761.0,65.0,3.5,13.0,344.0,367.59,292.51
2017,11,28,9,45,780.0,67.5,3.6,13.5,374.0,409.57,329.47
2017,11,28,10,0,799.0,70.0,3.7,14.0,404.0,451.04,365.11
2017,11,28,10,15,812.0,71.5,3.7,14.0,428.5,487.67,396.63
2017,11,28,10,30,825.0,73.0,3.7,14.0,453.0,522.84,426.33
2017,11,28,10,45,832.5,74.5,3.75,14.5,470.0,553.25,450.98
2017,11,28,11,0,840.0,76.0,3.8,15.0,487.0,581.49,473.4
2017,11,28,11,15,844.5,76.5,3.85,15.0,497.5,604.47,492.26
2017,11,28,11,30,849.0,77.0,3.9,15.0,508.0,624.83,508.86
2017,11,28,11,45,849.0,77.5,3.95,15.5,510.5,639.57,519.96
2017,11,28,12,0,849.0,78.0,4.0,16.0,513.0,651.36,528.66
2017,11,28,12,15,846.5,78.0,4.1,16.0,508.5,657.93,534.41
2017,11,28,12,30,844.0,78.0,4.2,16.0,504.0,661.45,537.77
2017,11,28,12,45,663.0,121.0,4.35,16.0,451.0,592.2,482.69
2017,11,28,13,0,482.0,164.0,4.5,16.0,398.0,514.65,420.34
2017,11,28,13,15,632.0,123.0,4.6,16.0,417.0,570.78,467.75
2017,11,28,13,30,782.0,82.0,4.7,16.0,436.0,615.78,505.59
2017,11,28,13,45,747.5,80.5,4.85,16.0,403.5,582.73,479.92
2017,11,28,14,0,713.0,79.0,5.0,16.0,371.0,548.02,452.8
2017,11,28,14,15,569.5,97.5,5.0,16.0,319.5,471.37,389.98
2017,11,28,14,30,426.0,116.0,5.0,16.0,268.0,393.16,325.2
2017,11,28,14,45,398.5,108.0,5.0,16.0,238.0,358.57,296.47
2017,11,28,15,0,371.0,100.0,5.0,16.0,208.0,324.25,267.3
2017,11,28,15,15,454.5,78.5,4.8,15.5,191.0,329.73,270.79
2017,11,28,15,30,538.0,57.0,4.6,15.0,174.0,330.81,268.8
2017,11,28,15,45,462.5,49.5,4.45,14.5,134.5,270.28,215.65
2017,11,28,16,0,387.0,42.0,4.3,14.0,95.0,214.36,165.51
2017,11,28,16,15,193.5,34.5,4.15,13.5,61.0,123.8,86.21
2017,11,28,16,30,0.0,27.0,4.0,13.0,27.0,30.94,0.0
2017,11,28,16,45,0.0,13.5,3.9,12.5,13.5,13.27,0.0
2017,11,28,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,178.5,10.5,3.55,8.5,22.0,10.32,0.0
2017,11,29,7,30,357.0,21.0,3.7,9.0,44.0,18.94,4.13
2017,11,29,7,45,464.5,28.5,3.9,9.5,83.0,52.09,22.6
2017,11,29,8,0,572.0,36.0,4.1,10.0,122.0,96.1,51.06
2017,11,29,8,15,634.5,41.5,4.2,10.0,164.0,141.52,87.14
2017,11,29,8,30,697.0,47.0,4.3,10.0,206.0,192.42,131.26
2017,11,29,8,45,737.5,50.5,4.45,10.5,247.0,240.73,175.52
2017,11,29,9,0,778.0,54.0,4.6,11.0,288.0,291.56,222.26
2017,11,29,9,15,805.0,56.5,4.5,11.5,324.5,338.84,265.8
2017,11,29,9,30,832.0,59.0,4.4,12.0,361.0,386.69,308.88
2017,11,29,9,45,852.0,60.5,4.35,12.5,392.5,430.1,347.44
2017,11,29,10,0,872.0,62.0,4.3,13.0,424.0,473.26,384.7
2017,11,29,10,15,884.5,63.5,4.2,13.5,449.5,511.76,417.11
2017,11,29,10,30,897.0,65.0,4.1,14.0,475.0,548.58,447.25
2017,11,29,10,45,905.0,66.0,4.05,14.5,493.5,580.44,472.93
2017,11,29,11,0,913.0,67.0,4.0,15.0,512.0,609.94,496.14
2017,11,29,11,15,917.5,67.5,3.95,15.0,522.5,634.24,515.78
2017,11,29,11,30,922.0,68.0,3.9,15.0,533.0,655.69,532.94
2017,11,29,11,45,922.5,68.5,3.85,15.5,536.5,671.63,544.61
2017,11,29,12,0,923.0,69.0,3.8,16.0,540.0,684.42,553.68
2017,11,29,12,15,921.0,68.5,3.8,16.0,535.5,691.2,558.99
2017,11,29,12,30,919.0,68.0,3.8,16.0,531.0,694.71,561.8
2017,11,29,12,45,879.5,69.0,3.85,16.0,503.5,671.55,544.73
2017,11,29,13,0,840.0,70.0,3.9,16.0,476.0,645.3,525.41
2017,11,29,13,15,857.0,66.0,3.9,16.0,466.5,647.97,528.15
2017,11,29,13,30,874.0,62.0,3.9,16.0,457.0,647.31,528.15
2017,11,29,13,45,870.0,62.0,3.9,16.0,436.0,634.51,518.27
2017,11,29,14,0,866.0,62.0,3.9,16.0,415.0,618.87,506.02
2017,11,29,14,15,846.0,60.0,3.85,16.0,382.5,588.41,481.84
2017,11,29,14,30,826.0,58.0,3.8,16.0,350.0,559.77,458.49
2017,11,29,14,45,797.5,55.0,3.75,16.0,312.5,519.65,425.59
2017,11,29,15,0,769.0,52.0,3.7,16.0,275.0,478.61,391.08
