Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,15,726.5,48.5,3.5,15.5,234.0,429.44,349.48
2017,11,29,15,30,684.0,45.0,3.3,15.0,193.0,380.98,307.11
2017,11,29,15,45,615.5,39.5,3.1,14.5,150.5,320.36,253.82
2017,11,29,16,0,547.0,34.0,2.9,14.0,108.0,263.35,201.97
2017,11,29,16,15,428.0,25.5,2.9,13.5,70.0,190.39,131.88
2017,11,29,16,30,309.0,17.0,2.9,13.0,32.0,119.77,0.0
2017,11,29,16,45,154.5,8.5,2.9,12.5,16.0,48.24,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,116.5,11.0,3.0,8.0,18.0,10.81,0.0
2017,11,30,7,30,233.0,22.0,3.0,8.0,36.0,17.53,2.03
2017,11,30,7,45,342.5,32.5,3.05,8.5,72.5,47.28,22.65
2017,11,30,8,0,452.0,43.0,3.1,9.0,109.0,88.02,49.59
2017,11,30,8,15,518.5,50.0,3.05,9.5,149.0,129.47,81.98
2017,11,30,8,30,585.0,57.0,3.0,10.0,189.0,176.97,122.17
2017,11,30,8,45,631.0,61.5,3.0,10.5,228.0,222.43,162.88
2017,11,30,9,0,677.0,66.0,3.0,11.0,267.0,271.13,206.66
2017,11,30,9,15,707.0,69.0,3.05,11.5,302.5,315.66,247.12
2017,11,30,9,30,737.0,72.0,3.1,12.0,338.0,361.33,287.78
2017,11,30,9,45,769.0,72.0,3.15,13.0,370.0,405.27,325.59
2017,11,30,10,0,801.0,72.0,3.2,14.0,402.0,449.68,362.77
2017,11,30,10,15,814.5,73.5,3.2,14.5,427.0,486.61,393.73
2017,11,30,10,30,828.0,75.0,3.2,15.0,452.0,522.13,422.78
2017,11,30,10,45,836.0,76.5,3.25,15.5,469.5,552.95,447.59
2017,11,30,11,0,844.0,78.0,3.3,16.0,487.0,581.63,470.2
2017,11,30,11,15,849.0,78.5,3.3,16.0,497.5,605.08,489.15
2017,11,30,11,30,854.0,79.0,3.3,16.0,508.0,625.94,505.85
2017,11,30,11,45,857.0,78.5,3.3,16.5,511.5,641.68,517.5
2017,11,30,12,0,860.0,78.0,3.3,17.0,515.0,654.53,526.8
2017,11,30,12,15,857.5,78.0,3.3,17.0,510.5,661.34,532.38
2017,11,30,12,30,855.0,78.0,3.3,17.0,506.0,665.07,535.59
2017,11,30,12,45,691.5,115.0,3.3,17.5,456.0,601.79,484.72
2017,11,30,13,0,528.0,152.0,3.3,18.0,406.0,530.05,427.19
2017,11,30,13,15,567.0,135.0,3.25,18.0,398.0,538.23,434.77
2017,11,30,13,30,606.0,118.0,3.2,18.0,390.0,541.11,437.81
2017,11,30,13,45,701.0,94.0,3.2,18.0,391.5,568.26,460.11
2017,11,30,14,0,796.0,70.0,3.2,18.0,393.0,587.16,475.63
2017,11,30,14,15,775.5,67.5,3.15,17.5,361.5,557.22,452.73
2017,11,30,14,30,755.0,65.0,3.1,17.0,330.0,525.52,428.15
2017,11,30,14,45,725.5,61.5,3.05,17.0,294.0,486.18,396.11
2017,11,30,15,0,696.0,58.0,3.0,17.0,258.0,446.14,362.68
2017,11,30,15,15,651.5,53.5,2.85,16.5,219.0,397.18,321.66
2017,11,30,15,30,607.0,49.0,2.7,16.0,180.0,352.22,282.54
2017,11,30,15,45,540.0,42.5,2.55,15.5,140.0,294.29,232.06
2017,11,30,16,0,473.0,36.0,2.4,15.0,100.0,240.29,183.41
2017,11,30,16,15,236.5,32.5,2.4,14.5,64.5,135.75,93.12
2017,11,30,16,30,0.0,29.0,2.4,14.0,29.0,34.42,0.0
2017,11,30,16,45,0.0,14.5,2.45,13.5,14.5,14.25,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,49.0,10.5,2.55,9.0,13.5,10.32,0.0
2017,12,1,7,30,98.0,21.0,2.5,9.0,27.0,16.37,0.0
2017,12,1,7,45,165.0,36.0,2.45,9.5,55.5,40.26,22.07
2017,12,1,8,0,232.0,51.0,2.4,10.0,84.0,71.45,44.78
2017,12,1,8,15,268.0,65.5,2.4,10.5,115.5,104.2,71.2
2017,12,1,8,30,304.0,80.0,2.4,11.0,147.0,140.35,101.81
2017,12,1,8,45,332.5,92.0,2.45,11.5,178.5,175.36,132.46
2017,12,1,9,0,361.0,104.0,2.5,12.0,210.0,212.58,165.09
2017,12,1,9,15,386.0,112.0,2.5,12.5,238.5,246.62,194.96
2017,12,1,9,30,411.0,120.0,2.5,13.0,267.0,282.03,225.59
2017,12,1,9,45,458.5,123.0,2.5,13.5,300.0,322.99,260.07
2017,12,1,10,0,506.0,126.0,2.5,14.0,333.0,366.44,296.08
2017,12,1,10,15,657.0,102.5,2.6,14.5,389.0,437.76,354.07
2017,12,1,10,30,808.0,79.0,2.7,15.0,445.0,513.74,415.06
2017,12,1,10,45,816.5,80.5,2.8,15.5,462.5,544.32,439.49
2017,12,1,11,0,825.0,82.0,2.9,16.0,480.0,572.83,462.07
2017,12,1,11,15,830.5,83.0,3.0,16.0,491.0,596.78,481.64
2017,12,1,11,30,836.0,84.0,3.1,16.0,502.0,618.21,499.06
2017,12,1,11,45,747.5,103.5,3.25,16.0,479.0,598.92,484.34
2017,12,1,12,0,659.0,123.0,3.4,16.0,456.0,573.31,464.61
2017,12,1,12,15,746.0,104.0,3.4,16.0,478.0,616.8,499.75
2017,12,1,12,30,833.0,85.0,3.4,16.0,500.0,656.57,531.41
2017,12,1,12,45,834.5,82.0,3.45,16.5,490.0,656.57,530.85
2017,12,1,13,0,836.0,79.0,3.5,17.0,480.0,653.53,528.17
2017,12,1,13,15,827.0,78.0,3.45,17.0,461.5,642.82,520.13
2017,12,1,13,30,818.0,77.0,3.4,17.0,443.0,629.28,509.85
2017,12,1,13,45,804.0,75.0,3.35,17.0,418.0,608.69,494.05
2017,12,1,14,0,790.0,73.0,3.3,17.0,393.0,585.69,476.16
2017,12,1,14,15,687.5,80.5,3.25,16.5,343.0,520.52,425.26
2017,12,1,14,30,585.0,88.0,3.2,16.0,293.0,454.9,373.2
2017,12,1,14,45,636.5,74.5,3.15,16.0,275.5,453.63,371.75
2017,12,1,15,0,688.0,61.0,3.1,16.0,258.0,444.53,362.92
2017,12,1,15,15,643.0,56.5,2.95,15.5,219.0,398.63,323.95
2017,12,1,15,30,598.0,52.0,2.8,15.0,180.0,351.15,282.72
2017,12,1,15,45,529.0,45.0,2.7,15.0,140.0,292.2,230.87
2017,12,1,16,0,460.0,38.0,2.6,15.0,100.0,237.27,181.12
2017,12,1,16,15,339.5,28.0,2.55,14.5,64.5,166.28,113.78
2017,12,1,16,30,219.0,18.0,2.5,14.0,29.0,95.65,0.0
2017,12,1,16,45,109.5,9.0,2.45,13.5,14.5,37.04,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,73.0,10.5,1.4,9.0,14.5,10.32,0.0
2017,12,2,7,30,146.0,21.0,1.3,9.0,29.0,16.44,0.0
2017,12,2,7,45,229.5,34.0,1.25,9.5,60.5,41.0,20.87
2017,12,2,8,0,313.0,47.0,1.2,10.0,92.0,75.04,44.41
2017,12,2,8,15,360.0,59.5,1.05,10.0,127.0,111.46,73.22
2017,12,2,8,30,407.0,72.0,0.9,10.0,162.0,152.22,107.54
2017,12,2,8,45,441.5,81.5,0.8,10.5,196.0,191.02,141.4
2017,12,2,9,0,476.0,91.0,0.7,11.0,230.0,232.38,177.39
2017,12,2,9,15,516.0,93.0,0.65,11.0,261.0,271.74,211.73
2017,12,2,9,30,556.0,95.0,0.6,11.0,292.0,312.22,246.54
2017,12,2,9,45,546.5,110.5,0.55,11.5,318.5,347.58,276.41
2017,12,2,10,0,537.0,126.0,0.5,12.0,345.0,379.24,302.29
2017,12,2,10,15,571.0,122.0,0.6,12.0,367.5,413.89,331.29
2017,12,2,10,30,605.0,118.0,0.7,12.0,390.0,447.36,359.07
2017,12,2,10,45,375.0,165.5,0.8,12.5,336.5,386.79,311.37
2017,12,2,11,0,145.0,213.0,0.9,13.0,283.0,305.65,245.87
2017,12,2,11,15,333.0,187.5,0.95,13.0,352.0,400.7,323.87
2017,12,2,11,30,521.0,162.0,1.0,13.0,421.0,503.68,404.97
2017,12,2,11,45,583.5,144.0,1.1,13.5,436.0,536.55,430.13
2017,12,2,12,0,646.0,126.0,1.2,14.0,451.0,566.68,453.78
2017,12,2,12,15,679.5,115.5,1.2,14.0,455.0,584.34,467.69
2017,12,2,12,30,713.0,105.0,1.2,14.0,459.0,599.74,479.95
2017,12,2,12,45,617.0,128.5,1.25,14.0,430.0,564.36,452.61
2017,12,2,13,0,521.0,152.0,1.3,14.0,401.0,523.47,421.19
2017,12,2,13,15,502.5,152.5,1.3,14.0,385.0,510.37,411.61
2017,12,2,13,30,484.0,153.0,1.3,14.0,369.0,495.71,400.48
2017,12,2,13,45,442.0,148.0,1.3,14.0,336.5,458.62,371.88
2017,12,2,14,0,400.0,143.0,1.3,14.0,304.0,421.1,342.7
2017,12,2,14,15,450.5,122.5,1.2,14.0,290.5,421.64,343.74
2017,12,2,14,30,501.0,102.0,1.1,14.0,277.0,418.13,340.88
2017,12,2,14,45,465.0,97.5,1.0,14.0,246.5,381.27,310.53
2017,12,2,15,0,429.0,93.0,0.9,14.0,216.0,344.96,280.28
2017,12,2,15,15,396.0,82.5,0.85,13.5,182.5,303.98,246.39
2017,12,2,15,30,363.0,72.0,0.8,13.0,149.0,264.1,212.42
2017,12,2,15,45,318.0,59.0,0.8,13.0,115.5,217.56,171.99
2017,12,2,16,0,273.0,46.0,0.8,13.0,82.0,173.8,132.87
2017,12,2,16,15,136.5,34.5,0.95,12.5,52.5,97.82,66.2
2017,12,2,16,30,0.0,23.0,1.1,12.0,23.0,25.15,0.0
2017,12,2,16,45,0.0,11.5,1.25,12.0,11.5,11.3,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,16.5,4.55,8.5,16.5,16.22,0.0
2017,12,3,7,30,0.0,33.0,4.6,9.0,33.0,28.63,0.0
2017,12,3,7,45,240.5,36.0,4.7,9.5,69.0,42.64,21.8
2017,12,3,8,0,481.0,39.0,4.8,10.0,105.0,83.27,44.41
2017,12,3,8,15,552.5,45.0,4.9,10.5,146.0,125.35,76.47
2017,12,3,8,30,624.0,51.0,5.0,11.0,187.0,173.91,117.18
2017,12,3,8,45,671.0,55.0,5.1,11.5,227.0,221.03,159.52
2017,12,3,9,0,718.0,59.0,5.2,12.0,267.0,270.79,204.71
2017,12,3,9,15,748.0,62.0,5.1,12.0,303.0,316.71,247.35
2017,12,3,9,30,778.0,65.0,5.0,12.0,339.0,363.63,290.24
2017,12,3,9,45,801.0,67.0,4.95,12.5,370.5,407.25,329.18
2017,12,3,10,0,824.0,69.0,4.9,13.0,402.0,450.63,366.94
2017,12,3,10,15,838.0,70.5,4.85,13.0,427.0,488.56,400.16
2017,12,3,10,30,852.0,72.0,4.8,13.0,452.0,525.06,431.49
2017,12,3,10,45,861.5,73.0,4.8,13.5,470.5,556.89,457.73
2017,12,3,11,0,871.0,74.0,4.8,14.0,489.0,586.59,481.69
2017,12,3,11,15,876.0,74.5,4.8,14.0,500.0,608.35,499.96
2017,12,3,11,30,881.0,75.0,4.8,14.0,511.0,629.56,517.47
2017,12,3,11,45,883.0,75.0,4.8,14.0,514.5,645.54,530.67
2017,12,3,12,0,885.0,75.0,4.8,14.0,518.0,658.56,541.41
2017,12,3,12,15,883.0,75.0,4.8,14.0,514.5,665.93,547.65
2017,12,3,12,30,881.0,75.0,4.8,14.0,511.0,670.17,551.39
2017,12,3,12,45,860.5,79.0,4.8,14.5,496.5,667.26,548.1
2017,12,3,13,0,840.0,83.0,4.8,15.0,482.0,657.73,539.77
2017,12,3,13,15,830.5,81.5,4.75,15.0,463.5,646.31,531.03
2017,12,3,13,30,821.0,80.0,4.7,15.0,445.0,632.05,519.94
2017,12,3,13,45,806.5,78.0,4.7,15.0,419.5,611.32,503.82
2017,12,3,14,0,792.0,76.0,4.7,15.0,394.0,588.17,485.52
2017,12,3,14,15,770.0,73.5,4.7,14.5,362.5,557.71,461.93
2017,12,3,14,30,748.0,71.0,4.7,14.0,331.0,525.54,436.37
2017,12,3,14,45,719.5,66.5,4.7,14.0,295.0,486.11,403.49
2017,12,3,15,0,691.0,62.0,4.7,14.0,259.0,448.77,371.36
2017,12,3,15,15,644.0,57.5,4.55,13.5,219.5,399.29,328.85
2017,12,3,15,30,597.0,53.0,4.4,13.0,180.0,351.04,286.19
2017,12,3,15,45,528.5,45.5,4.25,12.5,139.5,291.96,233.72
2017,12,3,16,0,460.0,38.0,4.1,12.0,99.0,236.84,183.22
2017,12,3,16,15,230.0,33.0,4.05,11.5,63.5,134.19,92.3
2017,12,3,16,30,0.0,28.0,4.0,11.0,28.0,33.01,0.0
2017,12,3,16,45,0.0,14.0,4.0,10.5,14.0,13.76,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,17.5,6.3,6.5,17.5,17.2,0.0
2017,12,4,7,30,0.0,35.0,6.4,7.0,35.0,29.71,0.0
2017,12,4,7,45,298.5,34.0,6.5,7.5,74.5,43.38,21.07
2017,12,4,8,0,597.0,33.0,6.6,8.0,114.0,87.88,43.99
2017,12,4,8,15,663.0,38.0,6.75,8.5,156.5,133.63,79.18
2017,12,4,8,30,729.0,43.0,6.9,9.0,199.0,185.2,123.32
2017,12,4,8,45,771.0,46.0,7.05,9.5,240.5,234.29,168.58
2017,12,4,9,0,813.0,49.0,7.2,10.0,282.0,286.12,216.91
2017,12,4,9,15,840.0,51.5,7.1,10.5,319.5,334.33,262.34
2017,12,4,9,30,867.0,54.0,7.0,11.0,357.0,383.06,307.43
2017,12,4,9,45,881.5,57.5,6.95,11.5,389.0,427.87,348.43
2017,12,4,10,0,896.0,61.0,6.9,12.0,421.0,471.62,387.47
2017,12,4,10,15,909.0,62.0,6.9,12.0,447.0,510.65,422.54
2017,12,4,10,30,922.0,63.0,6.9,12.0,473.0,547.99,455.48
2017,12,4,10,45,929.5,64.5,6.95,12.5,491.5,580.95,483.4
2017,12,4,11,0,937.0,66.0,7.0,13.0,510.0,611.48,508.75
2017,12,4,11,15,941.5,66.5,7.1,13.5,521.5,636.54,529.34
2017,12,4,11,30,946.0,67.0,7.2,14.0,533.0,658.71,547.25
2017,12,4,11,45,945.0,67.5,7.35,14.5,536.5,674.4,559.84
2017,12,4,12,0,944.0,68.0,7.5,15.0,540.0,686.85,569.65
2017,12,4,12,15,942.0,68.0,7.7,15.0,535.5,694.79,576.97
2017,12,4,12,30,940.0,68.0,7.9,15.0,531.0,699.4,581.41
2017,12,4,12,45,930.5,69.0,8.1,15.5,518.5,696.88,579.05
2017,12,4,13,0,921.0,70.0,8.3,16.0,506.0,691.09,574.21
2017,12,4,13,15,912.0,68.5,8.4,16.0,486.5,679.55,565.53
2017,12,4,13,30,903.0,67.0,8.5,16.0,467.0,664.92,554.21
2017,12,4,13,45,885.5,66.5,8.6,16.0,440.0,643.15,536.87
2017,12,4,14,0,868.0,66.0,8.7,16.0,413.0,622.66,520.13
2017,12,4,14,15,847.5,64.0,8.6,16.0,381.0,592.39,495.0
2017,12,4,14,30,827.0,62.0,8.5,16.0,349.0,560.13,467.76
2017,12,4,14,45,796.5,59.0,8.45,16.0,311.0,519.47,433.1
2017,12,4,15,0,766.0,56.0,8.4,16.0,273.0,477.93,396.86
2017,12,4,15,15,721.5,52.0,8.15,15.5,232.0,427.82,353.16
2017,12,4,15,30,677.0,48.0,7.9,15.0,191.0,378.45,308.83
2017,12,4,15,45,610.0,41.5,7.7,14.5,149.0,318.1,254.47
2017,12,4,16,0,543.0,35.0,7.5,14.0,107.0,261.18,201.51
2017,12,4,16,15,415.5,26.0,7.45,13.5,69.0,185.5,126.93
2017,12,4,16,30,288.0,17.0,7.4,13.0,31.0,112.36,0.0
2017,12,4,16,45,144.0,8.5,7.4,12.5,15.5,45.39,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,16.5,3.8,5.5,16.5,16.22,0.0
2017,12,5,7,30,0.0,33.0,3.7,6.0,33.0,28.19,0.0
2017,12,5,7,45,296.0,32.5,3.6,7.0,71.5,41.02,19.33
2017,12,5,8,0,592.0,32.0,3.5,8.0,110.0,84.89,41.81
2017,12,5,8,15,658.0,37.0,3.35,8.5,152.5,130.22,76.23
2017,12,5,8,30,724.0,42.0,3.2,9.0,195.0,181.35,119.49
2017,12,5,8,45,764.5,45.5,3.05,9.5,236.0,230.24,163.94
2017,12,5,9,0,805.0,49.0,2.9,10.0,277.0,281.63,210.99
2017,12,5,9,15,832.0,51.5,2.8,10.5,314.5,329.56,255.15
2017,12,5,9,30,859.0,54.0,2.7,11.0,352.0,377.91,298.7
2017,12,5,9,45,866.0,59.0,2.6,12.0,382.5,420.89,336.32
2017,12,5,10,0,873.0,64.0,2.5,13.0,413.0,462.3,371.25
2017,12,5,10,15,886.5,65.5,2.45,13.5,438.5,501.35,403.91
2017,12,5,10,30,900.0,67.0,2.4,14.0,464.0,538.81,434.36
2017,12,5,10,45,908.5,68.0,2.35,14.5,483.0,571.2,460.05
2017,12,5,11,0,917.0,69.0,2.3,15.0,502.0,601.29,483.28
2017,12,5,11,15,921.5,69.5,2.15,15.0,513.5,625.96,502.29
2017,12,5,11,30,926.0,70.0,2.0,15.0,525.0,647.83,518.7
2017,12,5,11,45,927.5,70.0,1.85,15.5,528.5,664.31,529.72
2017,12,5,12,0,929.0,70.0,1.7,16.0,532.0,677.68,538.08
2017,12,5,12,15,927.0,70.0,1.65,16.0,528.0,685.58,543.95
2017,12,5,12,30,925.0,70.0,1.6,16.0,524.0,690.21,547.35
2017,12,5,12,45,891.0,77.5,1.6,16.5,507.0,682.71,540.68
2017,12,5,13,0,857.0,85.0,1.6,17.0,490.0,668.44,529.23
2017,12,5,13,15,847.0,83.5,1.6,17.0,470.5,656.82,521.11
2017,12,5,13,30,837.0,82.0,1.6,17.0,451.0,642.3,510.67
2017,12,5,13,45,821.5,80.0,1.6,17.0,425.5,620.97,495.01
2017,12,5,14,0,806.0,78.0,1.6,17.0,400.0,597.17,477.26
2017,12,5,14,15,783.0,75.0,1.5,16.5,367.5,565.51,453.47
2017,12,5,14,30,760.0,72.0,1.4,16.0,335.0,532.11,427.84
2017,12,5,14,45,728.5,68.5,1.35,16.0,298.5,492.03,395.88
2017,12,5,15,0,697.0,65.0,1.3,16.0,262.0,454.46,364.93
2017,12,5,15,15,648.5,60.0,1.2,15.5,221.5,403.65,323.21
2017,12,5,15,30,600.0,55.0,1.1,15.0,181.0,354.1,281.26
2017,12,5,15,45,525.5,47.5,1.05,14.5,140.0,292.52,228.88
2017,12,5,16,0,451.0,40.0,1.0,14.0,99.0,235.26,178.44
2017,12,5,16,15,321.5,29.0,0.95,13.5,63.0,160.83,108.6
2017,12,5,16,30,192.0,18.0,0.9,13.0,27.0,87.09,0.0
2017,12,5,16,45,96.0,9.0,0.9,13.0,13.5,33.54,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,7,15,92.0,8.5,3.75,5.5,13.0,8.36,0.0
2017,12,6,7,30,184.0,17.0,3.8,6.0,26.0,13.38,0.0
2017,12,6,7,45,308.5,28.5,3.85,7.0,61.0,36.75,15.73
2017,12,6,8,0,433.0,40.0,3.9,8.0,96.0,76.29,41.11
2017,12,6,8,15,507.5,47.5,3.9,8.5,136.0,117.27,71.87
2017,12,6,8,30,582.0,55.0,3.9,9.0,176.0,165.12,111.51
2017,12,6,8,45,631.0,60.0,3.95,9.5,216.0,210.9,152.35
2017,12,6,9,0,680.0,65.0,4.0,10.0,256.0,260.24,196.91
2017,12,6,9,15,712.5,68.5,4.0,10.5,292.5,305.81,238.66
2017,12,6,9,30,745.0,72.0,4.0,11.0,329.0,352.73,280.88
2017,12,6,9,45,791.5,69.5,4.0,11.5,364.5,399.96,322.45
2017,12,6,10,0,838.0,67.0,4.0,12.0,400.0,448.68,364.43
2017,12,6,10,15,852.5,68.5,4.0,12.5,425.5,487.33,397.54
2017,12,6,10,30,867.0,70.0,4.0,13.0,451.0,524.56,428.66
2017,12,6,10,45,877.5,71.0,4.0,13.5,470.5,555.64,454.25
2017,12,6,11,0,888.0,72.0,4.0,14.0,490.0,586.12,478.7
2017,12,6,11,15,893.5,72.5,3.9,14.0,501.5,610.81,498.81
2017,12,6,11,30,899.0,73.0,3.8,14.0,513.0,632.82,516.48
2017,12,6,11,45,902.0,73.0,3.75,14.5,517.0,649.91,529.25
2017,12,6,12,0,905.0,73.0,3.7,15.0,521.0,664.01,539.5
2017,12,6,12,15,903.5,73.0,3.55,15.0,517.5,672.12,545.69
2017,12,6,12,30,902.0,73.0,3.4,15.0,514.0,677.05,549.34
2017,12,6,12,45,899.5,71.5,3.3,15.5,503.0,676.43,547.9
2017,12,6,13,0,897.0,70.0,3.2,16.0,492.0,672.6,543.99
2017,12,6,13,15,888.0,69.0,3.2,16.0,473.5,661.98,536.22
2017,12,6,13,30,879.0,68.0,3.2,16.0,455.0,648.36,526.07
2017,12,6,13,45,865.5,66.5,3.2,16.0,429.5,632.31,513.76
2017,12,6,14,0,852.0,65.0,3.2,16.0,404.0,609.78,496.34
2017,12,6,14,15,832.0,63.0,3.2,16.0,372.5,580.34,473.22
2017,12,6,14,30,812.0,61.0,3.2,16.0,341.0,548.93,448.03
2017,12,6,14,45,781.5,58.0,3.25,16.0,304.0,508.88,415.51
2017,12,6,15,0,751.0,55.0,3.3,16.0,267.0,467.98,381.36
2017,12,6,15,15,707.5,51.0,3.15,15.0,227.0,419.07,340.71
2017,12,6,15,30,664.0,47.0,3.0,14.0,187.0,370.86,299.16
2017,12,6,15,45,591.5,41.0,2.95,13.5,145.0,309.42,245.32
2017,12,6,16,0,519.0,35.0,2.9,13.0,103.0,251.77,192.99
2017,12,6,16,15,397.5,26.0,2.95,12.5,66.0,183.54,125.03
2017,12,6,16,30,276.0,17.0,3.0,12.0,29.0,111.21,0.0
2017,12,6,16,45,138.0,8.5,3.15,11.5,14.5,43.88,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,7,7,15,131.0,8.0,5.2,6.5,13.5,7.86,0.0
2017,12,7,7,30,262.0,16.0,5.2,7.0,27.0,12.54,0.0
2017,12,7,7,45,375.5,26.5,5.2,8.0,63.0,36.33,13.92
2017,12,7,8,0,489.0,37.0,5.2,9.0,99.0,77.07,39.48
2017,12,7,8,15,562.0,44.0,5.1,9.5,141.0,119.98,71.46
2017,12,7,8,30,635.0,51.0,5.0,10.0,183.0,169.54,112.57
2017,12,7,8,45,667.0,58.5,4.95,10.5,221.5,216.23,154.99
2017,12,7,9,0,699.0,66.0,4.9,11.0,260.0,264.87,199.63
2017,12,7,9,15,731.0,69.5,4.75,11.5,297.0,311.07,241.98
2017,12,7,9,30,763.0,73.0,4.6,12.0,334.0,358.52,284.66
2017,12,7,9,45,777.5,78.0,4.5,13.0,365.0,401.13,322.09
2017,12,7,10,0,792.0,83.0,4.4,14.0,396.0,442.97,357.68
2017,12,7,10,15,807.5,85.0,4.2,14.5,421.5,481.18,389.76
2017,12,7,10,30,823.0,87.0,4.0,15.0,447.0,518.18,420.01
2017,12,7,10,45,821.5,91.5,3.8,15.5,464.0,547.16,443.14
2017,12,7,11,0,820.0,96.0,3.6,16.0,481.0,573.58,463.58
2017,12,7,11,15,826.0,97.0,3.35,16.0,492.5,598.07,482.79
2017,12,7,11,30,832.0,98.0,3.1,16.0,504.0,620.11,499.63
2017,12,7,11,45,823.5,101.5,2.9,16.5,506.0,633.15,508.36
2017,12,7,12,0,815.0,105.0,2.7,17.0,508.0,645.21,515.98
2017,12,7,12,15,813.0,105.0,2.6,17.0,504.0,652.79,521.65
2017,12,7,12,30,811.0,105.0,2.5,17.0,500.0,657.44,525.04
2017,12,7,12,45,777.0,111.5,2.45,17.5,483.5,645.45,514.83
2017,12,7,13,0,743.0,118.0,2.4,18.0,467.0,630.53,502.49
2017,12,7,13,15,731.5,115.5,2.35,18.0,448.5,617.8,493.11
2017,12,7,13,30,720.0,113.0,2.3,18.0,430.0,602.54,481.69
2017,12,7,13,45,694.0,112.0,2.25,18.0,403.0,577.4,462.54
2017,12,7,14,0,668.0,111.0,2.2,18.0,376.0,550.41,441.78
2017,12,7,14,15,643.0,106.0,2.0,17.5,345.0,518.16,417.02
2017,12,7,14,30,618.0,101.0,1.8,17.0,314.0,484.63,390.78
2017,12,7,14,45,576.0,95.5,1.65,17.0,277.5,440.22,354.95
2017,12,7,15,0,534.0,90.0,1.5,17.0,241.0,395.99,318.63
2017,12,7,15,15,485.0,81.0,1.5,16.0,202.5,344.84,277.55
2017,12,7,15,30,436.0,72.0,1.5,15.0,164.0,296.75,237.55
2017,12,7,15,45,361.0,60.0,1.55,14.5,124.5,236.49,186.43
2017,12,7,16,0,286.0,48.0,1.6,14.0,85.0,181.19,138.3
2017,12,7,16,15,143.0,34.0,1.65,13.5,52.5,105.95,71.28
2017,12,7,16,30,0.0,20.0,1.7,13.0,20.0,20.97,0.0
2017,12,7,16,45,0.0,10.0,1.75,13.0,10.0,9.83,0.0
2017,12,7,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.0,3.25,7.5,8.0,7.86,0.0
2017,12,8,7,30,0.0,16.0,3.2,8.0,16.0,15.22,0.0
2017,12,8,7,45,95.5,31.0,3.2,8.5,42.5,30.78,15.14
2017,12,8,8,0,191.0,46.0,3.2,9.0,69.0,58.89,36.06
2017,12,8,8,15,228.5,61.5,3.3,9.5,100.5,90.04,60.78
2017,12,8,8,30,266.0,77.0,3.4,10.0,132.0,124.16,89.29
2017,12,8,8,45,299.0,89.5,3.55,11.0,163.0,159.02,119.29
2017,12,8,9,0,332.0,102.0,3.7,12.0,194.0,195.94,151.27
2017,12,8,9,15,369.0,107.5,3.75,12.0,222.5,229.66,181.12
2017,12,8,9,30,406.0,113.0,3.8,12.0,251.0,265.8,212.98
2017,12,8,9,45,527.5,101.0,3.85,12.5,297.5,322.09,260.06
2017,12,8,10,0,649.0,89.0,3.9,13.0,344.0,384.68,312.3
2017,12,8,10,15,724.5,78.5,3.85,13.5,380.0,433.08,352.87
2017,12,8,10,30,800.0,68.0,3.8,14.0,416.0,484.54,395.31
2017,12,8,10,45,731.0,88.5,3.8,14.5,417.0,494.45,403.56
2017,12,8,11,0,662.0,109.0,3.8,15.0,418.0,497.96,406.22
2017,12,8,11,15,720.5,96.5,3.7,15.0,440.5,535.34,436.93
2017,12,8,11,30,779.0,84.0,3.6,15.0,463.0,571.37,466.13
2017,12,8,11,45,579.5,137.0,3.55,15.5,420.0,519.63,422.74
2017,12,8,12,0,380.0,190.0,3.5,16.0,377.0,449.43,364.67
2017,12,8,12,15,441.0,175.5,3.5,16.0,391.0,484.87,393.95
2017,12,8,12,30,502.0,161.0,3.5,16.0,405.0,512.94,417.01
2017,12,8,12,45,561.0,141.0,3.5,16.5,408.5,531.99,432.33
2017,12,8,13,0,620.0,121.0,3.5,17.0,412.0,552.53,448.58
2017,12,8,13,15,618.5,116.5,3.45,17.0,397.0,544.77,442.69
2017,12,8,13,30,617.0,112.0,3.4,17.0,382.0,534.72,435.09
2017,12,8,13,45,692.0,99.0,3.4,17.0,386.0,561.07,456.41
2017,12,8,14,0,767.0,86.0,3.4,17.0,390.0,582.68,473.5
2017,12,8,14,15,744.0,83.0,3.3,16.5,359.0,552.2,449.89
2017,12,8,14,30,721.0,80.0,3.2,16.0,328.0,520.14,424.76
2017,12,8,14,45,696.0,74.5,3.1,16.0,292.5,482.79,394.08
2017,12,8,15,0,671.0,69.0,3.0,16.0,257.0,444.55,361.9
2017,12,8,15,15,623.0,63.0,2.9,15.0,217.5,393.87,320.11
2017,12,8,15,30,575.0,57.0,2.8,14.0,178.0,344.45,277.95
2017,12,8,15,45,510.5,48.5,2.7,13.5,138.5,287.07,227.7
2017,12,8,16,0,446.0,40.0,2.6,13.0,99.0,233.29,178.95
2017,12,8,16,15,223.0,33.5,2.65,12.5,63.0,132.61,90.14
2017,12,8,16,30,0.0,27.0,2.7,12.0,27.0,31.49,0.0
2017,12,8,16,45,0.0,13.5,2.8,11.5,13.5,13.27,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.0,4.7,6.5,8.0,7.86,0.0
2017,12,9,7,30,0.0,16.0,4.8,7.0,16.0,15.73,0.0
2017,12,9,7,45,93.0,30.0,4.95,7.5,41.0,29.47,13.91
2017,12,9,8,0,186.0,44.0,5.1,8.0,66.0,56.1,34.06
2017,12,9,8,15,218.5,59.0,5.1,8.5,95.5,85.75,57.8
2017,12,9,8,30,251.0,74.0,5.1,9.0,125.0,117.89,84.93
2017,12,9,8,45,273.0,87.5,5.2,9.5,153.5,149.3,112.74
2017,12,9,9,0,295.0,101.0,5.3,10.0,182.0,182.46,142.33
2017,12,9,9,15,313.5,111.5,5.3,10.5,208.0,213.05,169.79
2017,12,9,9,30,332.0,122.0,5.3,11.0,234.0,244.68,197.85
2017,12,9,9,45,426.0,118.5,5.35,12.0,276.0,296.23,241.05
2017,12,9,10,0,520.0,115.0,5.4,13.0,318.0,351.37,287.11
2017,12,9,10,15,670.0,89.5,5.3,13.5,369.0,417.71,342.54
2017,12,9,10,30,820.0,64.0,5.2,14.0,420.0,488.65,401.32
2017,12,9,10,45,809.0,69.5,5.1,14.5,433.0,513.6,421.98
2017,12,9,11,0,798.0,75.0,5.0,15.0,446.0,535.53,439.72
2017,12,9,11,15,775.5,83.0,4.8,15.0,450.5,550.42,451.87
2017,12,9,11,30,753.0,91.0,4.6,15.0,455.0,561.82,460.86
2017,12,9,11,45,796.5,81.5,4.45,15.5,470.0,591.89,484.23
2017,12,9,12,0,840.0,72.0,4.3,16.0,485.0,617.12,503.46
2017,12,9,12,15,837.0,72.0,4.15,16.0,481.0,627.16,511.0
2017,12,9,12,30,834.0,72.0,4.0,16.0,477.0,631.16,514.09
2017,12,9,12,45,799.5,77.5,3.9,16.5,459.0,617.91,502.7
2017,12,9,13,0,765.0,83.0,3.8,17.0,441.0,601.69,489.05
2017,12,9,13,15,636.5,110.0,3.7,17.0,400.5,548.58,446.3
2017,12,9,13,30,508.0,137.0,3.6,17.0,360.0,488.89,398.22
2017,12,9,13,45,477.0,134.0,3.5,17.0,334.0,461.32,376.52
2017,12,9,14,0,446.0,131.0,3.4,17.0,308.0,432.9,353.76
2017,12,9,14,15,430.5,124.0,3.2,16.5,284.0,408.62,334.74
2017,12,9,14,30,415.0,117.0,3.0,16.0,260.0,383.5,314.64
2017,12,9,14,45,402.0,105.5,2.9,16.0,232.0,353.9,290.18
2017,12,9,15,0,389.0,94.0,2.8,16.0,204.0,323.67,264.65
2017,12,9,15,15,363.0,82.5,2.65,15.0,173.0,286.62,233.75
2017,12,9,15,30,337.0,71.0,2.5,14.0,142.0,250.23,202.46
2017,12,9,15,45,296.5,58.0,2.45,13.5,110.5,206.87,164.36
2017,12,9,16,0,256.0,45.0,2.4,13.0,79.0,165.91,127.3
2017,12,9,16,15,128.0,33.5,2.55,12.5,50.5,93.59,62.78
2017,12,9,16,30,0.0,22.0,2.7,12.0,22.0,23.79,0.0
2017,12,9,16,45,0.0,11.0,2.9,11.5,11.0,10.81,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
