Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,12,10,7,15,123.0,7.0,5.6,5.5,11.0,6.88,0.0
2017,12,10,7,30,246.0,14.0,5.7,6.0,22.0,13.76,0.0
2017,12,10,7,45,378.5,23.5,5.85,7.0,58.0,31.73,10.51
2017,12,10,8,0,511.0,33.0,6.0,8.0,94.0,72.28,35.19
2017,12,10,8,15,585.0,39.5,6.0,8.5,135.5,115.18,66.53
2017,12,10,8,30,659.0,46.0,6.0,9.0,177.0,164.85,107.52
2017,12,10,8,45,703.0,50.5,6.05,9.5,217.5,212.02,150.14
2017,12,10,9,0,747.0,55.0,6.1,10.0,258.0,262.18,196.31
2017,12,10,9,15,778.0,58.0,6.0,10.5,295.0,309.27,240.28
2017,12,10,9,30,809.0,61.0,5.9,11.0,332.0,357.44,284.52
2017,12,10,9,45,830.0,63.5,5.85,12.0,364.5,401.81,324.33
2017,12,10,10,0,851.0,66.0,5.8,13.0,397.0,445.78,362.66
2017,12,10,10,15,865.5,67.5,5.6,13.5,423.0,484.93,396.52
2017,12,10,10,30,880.0,69.0,5.4,14.0,449.0,522.66,428.23
2017,12,10,10,45,885.5,71.5,5.25,14.5,467.5,555.01,454.84
2017,12,10,11,0,891.0,74.0,5.1,15.0,486.0,585.01,478.82
2017,12,10,11,15,897.0,74.5,4.8,15.5,498.0,608.27,496.56
2017,12,10,11,30,903.0,75.0,4.5,16.0,510.0,630.93,513.14
2017,12,10,11,45,900.5,76.5,4.25,16.5,513.5,646.66,523.97
2017,12,10,12,0,898.0,78.0,4.0,17.0,517.0,662.34,534.68
2017,12,10,12,15,897.0,77.5,3.85,17.0,514.0,670.75,541.13
2017,12,10,12,30,896.0,77.0,3.7,17.0,511.0,675.98,545.07
2017,12,10,12,45,893.0,76.0,3.55,17.5,500.5,676.14,544.08
2017,12,10,13,0,890.0,75.0,3.4,18.0,490.0,673.12,540.6
2017,12,10,13,15,881.0,73.5,3.35,18.0,471.5,662.48,532.7
2017,12,10,13,30,872.0,72.0,3.3,18.0,453.0,648.83,522.43
2017,12,10,13,45,857.5,70.5,3.25,18.0,428.0,628.84,507.15
2017,12,10,14,0,843.0,69.0,3.2,18.0,403.0,606.24,489.65
2017,12,10,14,15,822.5,67.0,3.05,17.5,371.5,577.09,467.34
2017,12,10,14,30,802.0,65.0,2.9,17.0,340.0,545.99,442.98
2017,12,10,14,45,773.5,61.5,2.8,17.0,303.5,507.11,411.24
2017,12,10,15,0,745.0,58.0,2.7,17.0,267.0,467.24,377.91
2017,12,10,15,15,701.0,53.5,2.6,16.0,227.0,418.02,337.5
2017,12,10,15,30,657.0,49.0,2.5,15.0,187.0,369.48,296.16
2017,12,10,15,45,590.0,42.5,2.45,14.0,146.0,310.28,245.03
2017,12,10,16,0,523.0,36.0,2.4,13.0,105.0,254.4,194.72
2017,12,10,16,15,261.5,33.0,2.55,12.5,67.5,144.17,98.27
2017,12,10,16,30,0.0,30.0,2.7,12.0,30.0,36.44,0.0
2017,12,10,16,45,0.0,15.0,2.85,11.5,15.0,14.74,0.0
2017,12,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,5.3,6.5,6.5,6.39,0.0
2017,12,11,7,30,0.0,13.0,5.4,7.0,13.0,12.78,0.0
2017,12,11,7,45,129.5,27.5,5.5,7.5,42.5,26.66,10.53
2017,12,11,8,0,259.0,42.0,5.6,8.0,72.0,58.86,33.6
2017,12,11,8,15,324.5,55.5,5.7,8.5,109.0,94.78,60.68
2017,12,11,8,30,390.0,69.0,5.8,9.0,146.0,136.97,95.08
2017,12,11,8,45,444.0,78.5,5.9,9.5,184.0,178.6,131.12
2017,12,11,9,0,498.0,88.0,6.0,10.0,222.0,224.64,171.78
2017,12,11,9,15,585.5,78.0,5.85,10.5,257.0,267.05,209.0
2017,12,11,9,30,673.0,68.0,5.7,11.0,292.0,314.2,250.6
2017,12,11,9,45,689.5,71.5,5.6,11.5,320.0,352.57,285.59
2017,12,11,10,0,706.0,75.0,5.5,12.0,348.0,390.36,319.27
2017,12,11,10,15,767.0,79.0,5.35,12.5,393.5,449.02,368.76
2017,12,11,10,30,828.0,83.0,5.2,13.0,439.0,509.7,418.8
2017,12,11,10,45,836.5,85.0,5.1,13.5,458.0,541.74,445.23
2017,12,11,11,0,845.0,87.0,5.0,14.0,477.0,571.73,469.41
2017,12,11,11,15,851.0,88.0,4.75,14.5,489.0,596.96,488.83
2017,12,11,11,30,857.0,89.0,4.5,15.0,501.0,619.69,505.7
2017,12,11,11,45,856.5,90.0,4.3,15.5,505.0,635.75,517.1
2017,12,11,12,0,856.0,91.0,4.1,16.0,509.0,648.87,526.09
2017,12,11,12,15,854.5,90.5,3.9,16.0,505.5,656.73,532.04
2017,12,11,12,30,853.0,90.0,3.7,16.0,502.0,661.54,535.54
2017,12,11,12,45,839.5,91.5,3.5,16.5,489.5,657.67,531.22
2017,12,11,13,0,826.0,93.0,3.3,17.0,477.0,650.76,524.53
2017,12,11,13,15,815.5,91.5,3.15,17.0,459.0,639.6,515.83
2017,12,11,13,30,805.0,90.0,3.0,17.0,441.0,625.62,504.89
2017,12,11,13,45,789.0,87.5,2.9,17.0,415.5,604.42,488.49
2017,12,11,14,0,773.0,85.0,2.8,17.0,390.0,583.71,472.16
2017,12,11,14,15,750.5,82.0,2.6,16.5,359.0,553.73,448.97
2017,12,11,14,30,728.0,79.0,2.4,16.0,328.0,522.1,424.01
2017,12,11,14,45,696.0,74.5,2.25,16.0,292.0,482.17,391.37
2017,12,11,15,0,664.0,70.0,2.1,16.0,256.0,441.67,357.55
2017,12,11,15,15,617.5,64.0,2.0,15.0,217.0,392.17,317.07
2017,12,11,15,30,571.0,58.0,1.9,14.0,178.0,343.79,276.12
2017,12,11,15,45,502.5,49.5,1.85,13.5,138.0,285.01,225.28
2017,12,11,16,0,434.0,41.0,1.8,13.0,98.0,230.06,176.12
2017,12,11,16,15,217.0,34.0,1.85,12.5,62.5,131.42,89.63
2017,12,11,16,30,0.0,27.0,1.9,12.0,27.0,31.39,0.0
2017,12,11,16,45,0.0,13.5,1.95,12.0,13.5,13.27,0.0
2017,12,11,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,103.0,6.5,4.15,5.5,9.5,0.0,0.0
2017,12,12,7,30,206.0,13.0,4.1,6.0,19.0,12.78,0.0
2017,12,12,7,45,336.0,24.0,4.05,6.5,54.0,28.21,8.46
2017,12,12,8,0,466.0,35.0,4.0,7.0,89.0,67.56,33.37
2017,12,12,8,15,544.0,42.5,4.05,7.5,130.0,109.54,63.69
2017,12,12,8,30,622.0,50.0,4.1,8.0,171.0,158.73,103.74
2017,12,12,8,45,664.5,56.0,4.15,8.5,211.0,205.3,145.49
2017,12,12,9,0,707.0,62.0,4.2,9.0,251.0,254.82,190.71
2017,12,12,9,15,740.5,66.0,4.2,9.5,288.5,302.25,234.45
2017,12,12,9,30,774.0,70.0,4.2,10.0,326.0,350.75,278.51
2017,12,12,9,45,798.0,72.5,4.2,11.0,359.0,394.99,317.78
2017,12,12,10,0,822.0,75.0,4.2,12.0,392.0,439.15,355.88
2017,12,12,10,15,838.0,77.0,4.2,12.5,418.5,478.66,389.91
2017,12,12,10,30,854.0,79.0,4.2,13.0,445.0,516.94,422.07
2017,12,12,10,45,862.0,81.5,4.25,13.5,464.5,550.04,449.48
2017,12,12,11,0,870.0,84.0,4.3,14.0,484.0,580.98,474.57
2017,12,12,11,15,876.5,84.5,4.2,14.5,496.5,606.6,494.48
2017,12,12,11,30,883.0,85.0,4.1,15.0,509.0,629.64,512.03
2017,12,12,11,45,883.5,86.0,4.0,15.5,513.5,646.81,524.74
2017,12,12,12,0,884.0,87.0,3.9,16.0,518.0,661.0,534.9
2017,12,12,12,15,882.5,87.0,3.8,16.0,515.0,669.75,541.77
2017,12,12,12,30,881.0,87.0,3.7,16.0,512.0,675.36,546.15
2017,12,12,12,45,868.0,88.5,3.65,16.5,499.5,672.02,542.72
2017,12,12,13,0,855.0,90.0,3.6,17.0,487.0,665.54,536.87
2017,12,12,13,15,845.5,88.5,3.55,17.0,469.0,655.0,529.02
2017,12,12,13,30,836.0,87.0,3.5,17.0,451.0,641.54,518.83
2017,12,12,13,45,817.5,85.5,3.45,17.0,425.0,619.63,501.99
2017,12,12,14,0,799.0,84.0,3.4,17.0,399.0,595.3,483.05
2017,12,12,14,15,777.0,81.0,3.2,16.5,368.0,568.05,461.9
2017,12,12,14,30,755.0,78.0,3.0,16.0,337.0,536.25,436.77
2017,12,12,14,45,720.0,74.0,2.85,16.0,300.0,494.68,402.72
2017,12,12,15,0,685.0,70.0,2.7,16.0,263.0,452.62,367.52
2017,12,12,15,15,638.0,64.0,2.55,15.0,223.0,402.3,326.12
2017,12,12,15,30,591.0,58.0,2.4,14.0,183.0,353.07,284.22
2017,12,12,15,45,516.5,50.0,2.25,13.5,141.5,291.62,230.92
2017,12,12,16,0,442.0,42.0,2.1,13.0,100.0,234.32,179.68
2017,12,12,16,15,326.5,30.0,2.05,12.5,64.0,164.13,112.46
2017,12,12,16,30,211.0,18.0,2.0,12.0,28.0,93.59,0.0
2017,12,12,16,45,105.5,9.0,1.95,12.0,14.0,36.27,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,13,7,15,67.5,5.5,3.75,4.5,7.5,0.0,0.0
2017,12,13,7,30,135.0,11.0,3.8,5.0,15.0,10.81,0.0
2017,12,13,7,45,264.5,24.0,3.9,5.5,48.5,25.9,7.6
2017,12,13,8,0,394.0,37.0,4.0,6.0,82.0,63.28,32.7
2017,12,13,8,15,472.5,46.0,4.0,6.5,122.0,103.0,61.5
2017,12,13,8,30,551.0,55.0,4.0,7.0,162.0,150.08,99.65
2017,12,13,8,45,606.5,61.0,4.05,8.0,202.5,196.08,139.88
2017,12,13,9,0,662.0,67.0,4.1,9.0,243.0,246.35,184.68
2017,12,13,9,15,696.5,72.0,3.95,9.5,280.5,292.94,227.29
2017,12,13,9,30,731.0,77.0,3.8,10.0,318.0,341.13,270.67
2017,12,13,9,45,753.5,80.5,3.7,10.5,350.0,384.29,309.31
2017,12,13,10,0,776.0,84.0,3.6,11.0,382.0,427.4,346.9
2017,12,13,10,15,792.0,86.5,3.55,11.5,408.0,465.49,379.63
2017,12,13,10,30,808.0,89.0,3.5,12.0,434.0,502.92,410.92
2017,12,13,10,45,821.5,90.0,3.5,13.0,454.0,536.11,437.42
2017,12,13,11,0,835.0,91.0,3.5,14.0,474.0,567.57,461.83
2017,12,13,11,15,840.0,92.0,3.5,14.0,485.5,592.15,482.06
2017,12,13,11,30,845.0,93.0,3.5,14.0,497.0,614.23,500.04
2017,12,13,11,45,849.5,92.5,3.5,14.5,502.0,631.74,513.35
2017,12,13,12,0,854.0,92.0,3.5,15.0,507.0,646.48,524.31
2017,12,13,12,15,851.0,91.5,3.5,15.0,503.0,653.55,530.23
2017,12,13,12,30,848.0,91.0,3.5,15.0,499.0,657.56,533.75
2017,12,13,12,45,827.5,94.0,3.5,15.5,485.0,650.99,527.95
2017,12,13,13,0,807.0,97.0,3.5,16.0,471.0,641.36,519.8
2017,12,13,13,15,603.5,127.5,3.5,16.0,402.0,544.14,442.96
2017,12,13,13,30,400.0,158.0,3.5,16.0,333.0,442.12,361.02
2017,12,13,13,45,581.0,122.0,3.55,16.0,359.5,514.42,421.07
2017,12,13,14,0,762.0,86.0,3.6,16.0,386.0,577.54,471.96
2017,12,13,14,15,738.5,82.5,3.45,15.5,355.0,546.77,447.65
2017,12,13,14,30,715.0,79.0,3.3,15.0,324.0,514.43,422.05
2017,12,13,14,45,687.5,74.0,3.15,15.0,289.0,476.87,390.95
2017,12,13,15,0,660.0,69.0,3.0,15.0,254.0,438.53,358.48
2017,12,13,15,15,612.5,63.0,2.75,14.5,215.0,388.8,316.48
2017,12,13,15,30,565.0,57.0,2.5,14.0,176.0,340.26,274.36
2017,12,13,15,45,497.5,48.5,2.3,13.5,136.5,282.21,223.72
2017,12,13,16,0,430.0,40.0,2.1,13.0,97.0,227.93,174.91
2017,12,13,16,15,215.0,33.5,2.05,12.5,62.0,130.18,89.34
2017,12,13,16,30,0.0,27.0,2.0,12.0,27.0,31.25,0.0
2017,12,13,16,45,0.0,13.5,2.0,12.0,13.5,13.27,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,8.0,2.55,7.5,8.0,0.0,0.0
2017,12,14,7,30,0.0,16.0,2.6,8.0,16.0,15.73,0.0
2017,12,14,7,45,239.0,23.5,2.65,8.5,50.0,24.29,6.35
2017,12,14,8,0,478.0,31.0,2.7,9.0,84.0,63.34,29.49
2017,12,14,8,15,555.0,37.5,2.9,9.5,124.5,104.27,58.25
2017,12,14,8,30,632.0,44.0,3.1,10.0,165.0,152.34,96.78
2017,12,14,8,45,682.0,48.5,3.3,10.5,205.5,199.19,138.02
2017,12,14,9,0,732.0,53.0,3.5,11.0,246.0,249.65,183.49
2017,12,14,9,15,764.0,56.0,3.6,11.5,283.0,296.23,226.39
2017,12,14,9,30,796.0,59.0,3.7,12.0,320.0,344.02,269.78
2017,12,14,9,45,815.5,61.5,3.8,12.5,351.5,387.27,308.84
2017,12,14,10,0,835.0,64.0,3.9,13.0,383.0,430.07,346.58
2017,12,14,10,15,850.5,66.0,3.85,13.5,409.5,469.76,380.68
2017,12,14,10,30,866.0,68.0,3.8,14.0,436.0,508.17,412.83
2017,12,14,10,45,878.0,68.5,3.75,14.5,456.0,539.89,438.97
2017,12,14,11,0,890.0,69.0,3.7,15.0,476.0,571.05,463.96
2017,12,14,11,15,896.0,69.5,3.55,15.0,488.5,596.57,484.63
2017,12,14,11,30,902.0,70.0,3.4,15.0,501.0,619.47,502.84
2017,12,14,11,45,906.0,70.0,3.3,15.5,506.0,637.83,516.42
2017,12,14,12,0,910.0,70.0,3.2,16.0,511.0,653.25,527.49
2017,12,14,12,15,909.0,70.0,3.2,16.0,508.5,662.46,535.0
2017,12,14,12,30,908.0,70.0,3.2,16.0,506.0,668.5,540.03
2017,12,14,12,45,893.0,72.5,3.2,16.5,494.0,665.15,536.74
2017,12,14,13,0,878.0,75.0,3.2,17.0,482.0,662.32,533.68
2017,12,14,13,15,869.0,74.0,3.2,17.0,464.0,652.74,526.71
2017,12,14,13,30,860.0,73.0,3.2,17.0,446.0,640.18,517.38
2017,12,14,13,45,847.0,71.0,3.2,17.5,422.0,621.11,501.99
2017,12,14,14,0,834.0,69.0,3.2,18.0,398.0,599.42,484.4
2017,12,14,14,15,814.0,66.5,3.1,17.5,367.0,570.57,462.46
2017,12,14,14,30,794.0,64.0,3.0,17.0,336.0,539.76,438.46
2017,12,14,14,45,764.5,61.0,2.9,17.0,300.5,501.46,407.14
2017,12,14,15,0,735.0,58.0,2.8,17.0,265.0,462.23,374.28
2017,12,14,15,15,690.5,53.5,2.65,16.0,225.0,413.36,334.05
2017,12,14,15,30,646.0,49.0,2.5,15.0,185.0,365.2,293.0
2017,12,14,15,45,576.5,43.0,2.45,14.0,144.5,309.58,244.78
2017,12,14,16,0,507.0,37.0,2.4,13.0,104.0,254.56,195.4
2017,12,14,16,15,385.5,27.5,2.45,12.5,67.5,182.3,125.94
2017,12,14,16,30,264.0,18.0,2.5,12.0,31.0,110.25,0.0
2017,12,14,16,45,132.0,9.0,2.55,12.0,15.5,43.35,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,3.05,5.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,2.9,6.0,12.0,11.8,0.0
2017,12,15,7,45,123.5,24.5,2.75,7.0,38.0,22.35,5.82
2017,12,15,8,0,247.0,37.0,2.6,8.0,64.0,50.9,27.59
2017,12,15,8,15,298.0,50.5,2.55,8.5,97.0,83.88,52.49
2017,12,15,8,30,349.0,64.0,2.5,9.0,130.0,121.73,83.3
2017,12,15,8,45,380.0,75.5,2.45,9.5,162.5,157.92,114.94
2017,12,15,9,0,411.0,87.0,2.4,10.0,195.0,196.53,149.18
2017,12,15,9,15,432.0,97.5,2.35,10.5,225.5,233.24,182.1
2017,12,15,9,30,453.0,108.0,2.3,11.0,256.0,271.0,215.45
2017,12,15,9,45,481.5,110.5,2.25,11.5,281.5,304.37,244.6
2017,12,15,10,0,510.0,113.0,2.2,12.0,307.0,338.78,274.08
2017,12,15,10,15,476.0,129.0,2.2,12.0,320.0,359.02,292.22
2017,12,15,10,30,442.0,145.0,2.2,12.0,333.0,375.8,306.89
2017,12,15,10,45,384.0,163.5,2.2,12.5,332.0,379.3,309.67
2017,12,15,11,0,326.0,182.0,2.2,13.0,331.0,373.84,304.91
2017,12,15,11,15,452.5,159.5,2.3,13.0,372.0,437.19,357.2
2017,12,15,11,30,579.0,137.0,2.4,13.0,413.0,501.86,409.79
2017,12,15,11,45,559.5,147.5,2.55,13.5,416.5,509.87,415.58
2017,12,15,12,0,540.0,158.0,2.7,14.0,420.0,518.08,421.62
2017,12,15,12,15,479.0,171.5,2.6,14.0,403.0,500.8,407.36
2017,12,15,12,30,418.0,185.0,2.5,14.0,386.0,480.78,390.94
2017,12,15,12,45,428.0,175.0,2.45,14.0,377.0,479.25,390.39
2017,12,15,13,0,438.0,165.0,2.4,14.0,368.0,476.03,388.37
2017,12,15,13,15,364.0,171.0,2.35,13.5,335.5,427.13,349.9
2017,12,15,13,30,290.0,177.0,2.3,13.0,303.0,385.8,316.9
2017,12,15,13,45,303.0,164.5,2.25,13.0,290.0,377.9,311.24
2017,12,15,14,0,316.0,152.0,2.2,13.0,277.0,368.55,304.11
2017,12,15,14,15,296.0,145.0,2.25,13.0,254.5,344.58,284.7
2017,12,15,14,30,276.0,138.0,2.3,13.0,232.0,320.51,264.96
2017,12,15,14,45,264.0,124.0,2.35,13.0,206.5,292.46,241.82
2017,12,15,15,0,252.0,110.0,2.4,13.0,181.0,264.18,218.0
2017,12,15,15,15,231.0,95.5,2.45,12.5,153.0,230.76,189.71
2017,12,15,15,30,210.0,81.0,2.5,12.0,125.0,198.01,161.3
2017,12,15,15,45,178.0,65.0,2.55,12.0,96.5,159.49,127.28
2017,12,15,16,0,146.0,49.0,2.6,12.0,68.0,122.75,94.3
2017,12,15,16,15,73.0,34.0,2.55,11.5,43.5,69.68,46.83
2017,12,15,16,30,0.0,19.0,2.5,11.0,19.0,19.35,0.0
2017,12,15,16,45,0.0,9.5,2.5,11.0,9.5,9.34,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,99.5,5.5,9.0,9.0,7.5,0.0,0.0
2017,12,16,7,30,199.0,11.0,9.2,9.0,15.0,10.81,0.0
2017,12,16,7,45,343.5,20.0,9.4,9.5,48.0,22.51,3.59
2017,12,16,8,0,488.0,29.0,9.6,10.0,81.0,59.95,26.53
2017,12,16,8,15,566.0,35.0,9.7,10.5,121.0,100.71,54.68
2017,12,16,8,30,644.0,41.0,9.8,11.0,161.0,148.7,92.99
2017,12,16,8,45,692.5,44.5,9.95,11.5,201.0,194.6,133.78
2017,12,16,9,0,741.0,48.0,10.1,12.0,241.0,243.97,178.98
2017,12,16,9,15,772.0,51.0,10.05,12.0,277.5,290.54,223.15
2017,12,16,9,30,803.0,54.0,10.0,12.0,314.0,338.25,268.08
2017,12,16,9,45,819.5,57.0,9.95,12.5,345.5,381.12,308.07
2017,12,16,10,0,836.0,60.0,9.9,13.0,377.0,423.32,346.59
2017,12,16,10,15,850.5,61.5,9.85,13.5,403.0,460.99,380.5
2017,12,16,10,30,865.0,63.0,9.8,14.0,429.0,498.13,413.14
2017,12,16,10,45,810.0,73.0,9.8,14.5,428.0,508.2,422.71
2017,12,16,11,0,755.0,83.0,9.8,15.0,427.0,511.36,425.94
2017,12,16,11,15,759.0,85.0,9.8,15.0,438.5,534.71,446.29
2017,12,16,11,30,763.0,87.0,9.8,15.0,450.0,555.79,464.47
2017,12,16,11,45,594.5,132.5,9.85,15.5,417.0,517.4,430.85
2017,12,16,12,0,426.0,178.0,9.9,16.0,384.0,467.68,387.56
2017,12,16,12,15,397.5,182.5,9.9,16.0,374.0,460.34,381.56
2017,12,16,12,30,369.0,187.0,9.9,16.0,364.0,444.34,368.51
2017,12,16,12,45,621.5,129.0,9.9,16.0,420.0,556.76,464.34
2017,12,16,13,0,874.0,71.0,9.9,16.0,476.0,650.51,544.07
2017,12,16,13,15,865.0,70.0,9.85,16.0,458.5,644.79,539.33
2017,12,16,13,30,856.0,69.0,9.8,16.0,441.0,632.46,529.43
2017,12,16,13,45,844.0,67.0,9.8,16.0,417.0,614.25,514.69
2017,12,16,14,0,832.0,65.0,9.8,16.0,393.0,593.41,497.55
2017,12,16,14,15,811.0,63.0,9.65,15.5,362.5,564.77,474.4
2017,12,16,14,30,790.0,61.0,9.5,15.0,332.0,534.22,449.15
2017,12,16,14,45,762.0,57.5,9.35,15.0,296.5,496.45,416.51
2017,12,16,15,0,734.0,54.0,9.2,15.0,261.0,457.7,382.31
2017,12,16,15,15,690.5,50.0,9.0,14.5,222.5,410.1,340.54
2017,12,16,15,30,647.0,46.0,8.8,14.0,184.0,363.18,298.19
2017,12,16,15,45,581.0,40.5,8.65,14.0,144.0,306.17,246.1
2017,12,16,16,0,515.0,35.0,8.5,14.0,104.0,252.35,195.62
2017,12,16,16,15,398.5,26.5,8.45,13.5,68.0,186.26,130.42
2017,12,16,16,30,282.0,18.0,8.4,13.0,32.0,116.59,0.0
2017,12,16,16,45,141.0,9.0,8.4,13.0,16.0,45.96,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,17,7,15,107.0,5.0,4.35,6.5,7.0,0.0,0.0
2017,12,17,7,30,214.0,10.0,4.4,7.0,14.0,9.83,0.0
2017,12,17,7,45,354.5,18.5,4.5,7.5,46.5,20.4,2.14
2017,12,17,8,0,495.0,27.0,4.6,8.0,79.0,57.39,24.62
2017,12,17,8,15,571.0,32.5,4.7,8.5,118.5,97.64,52.28
2017,12,17,8,30,647.0,38.0,4.8,9.0,158.0,144.9,89.98
2017,12,17,8,45,693.5,41.5,4.95,9.5,197.5,190.43,130.46
2017,12,17,9,0,740.0,45.0,5.1,10.0,237.0,239.24,175.14
2017,12,17,9,15,770.5,48.0,5.05,10.5,273.5,285.56,218.45
2017,12,17,9,30,801.0,51.0,5.0,11.0,310.0,332.71,261.97
2017,12,17,9,45,810.5,56.0,5.0,12.0,340.0,375.19,300.57
2017,12,17,10,0,820.0,61.0,5.0,13.0,370.0,416.23,336.79
2017,12,17,10,15,834.5,62.5,4.95,13.0,396.0,454.48,370.94
2017,12,17,10,30,849.0,64.0,4.9,13.0,422.0,490.07,402.19
2017,12,17,10,45,858.5,65.0,4.85,13.5,441.0,522.07,429.08
2017,12,17,11,0,868.0,66.0,4.8,14.0,460.0,552.04,453.66
2017,12,17,11,15,873.5,66.5,4.55,14.0,472.0,576.96,473.97
2017,12,17,11,30,879.0,67.0,4.3,14.0,484.0,599.33,491.73
2017,12,17,11,45,880.0,67.5,4.1,14.5,489.0,616.26,504.13
2017,12,17,12,0,881.0,68.0,3.9,15.0,494.0,630.28,514.16
2017,12,17,12,15,879.5,68.0,3.65,15.0,491.5,639.15,520.82
2017,12,17,12,30,878.0,68.0,3.4,15.0,489.0,644.95,524.93
2017,12,17,12,45,875.5,66.5,3.15,15.5,479.5,645.3,523.78
2017,12,17,13,0,873.0,65.0,2.9,16.0,470.0,642.56,520.15
2017,12,17,13,15,865.5,64.5,2.7,16.0,453.0,634.71,513.63
2017,12,17,13,30,858.0,64.0,2.5,16.0,436.0,623.93,504.75
2017,12,17,13,45,841.5,63.5,2.4,16.0,412.0,608.53,492.49
2017,12,17,14,0,825.0,63.0,2.3,16.0,388.0,586.83,475.36
2017,12,17,14,15,806.0,61.0,2.2,15.5,358.5,559.59,454.59
2017,12,17,14,30,787.0,59.0,2.1,15.0,329.0,530.39,431.78
2017,12,17,14,45,755.5,56.5,2.05,15.0,294.0,492.02,400.58
2017,12,17,15,0,724.0,54.0,2.0,15.0,259.0,452.85,367.96
2017,12,17,15,15,682.0,50.5,1.8,14.5,221.0,406.91,329.26
2017,12,17,15,30,640.0,47.0,1.6,14.0,183.0,361.53,289.84
2017,12,17,15,45,570.5,41.5,1.45,14.0,143.0,303.25,238.84
2017,12,17,16,0,501.0,36.0,1.3,14.0,103.0,252.29,192.46
2017,12,17,16,15,386.0,27.0,1.25,13.5,67.5,182.87,127.1
2017,12,17,16,30,271.0,18.0,1.2,13.0,32.0,113.75,0.0
2017,12,17,16,45,135.5,9.0,1.2,13.0,16.0,44.65,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,18,7,15,55.0,4.5,2.9,6.5,5.5,0.0,0.0
2017,12,18,7,30,110.0,9.0,2.9,7.0,11.0,8.85,0.0
2017,12,18,7,45,246.0,20.0,2.95,7.5,41.0,18.85,1.45
2017,12,18,8,0,382.0,31.0,3.0,8.0,71.0,52.42,24.46
2017,12,18,8,15,464.5,39.0,3.0,8.5,109.0,90.23,50.62
2017,12,18,8,30,547.0,47.0,3.0,9.0,147.0,135.82,86.39
2017,12,18,8,45,597.5,52.5,3.05,9.5,185.5,179.55,124.46
2017,12,18,9,0,648.0,58.0,3.1,10.0,224.0,227.13,167.02
2017,12,18,9,15,683.5,61.5,3.0,10.0,260.0,271.85,208.22
2017,12,18,9,30,719.0,65.0,2.9,10.0,296.0,317.93,250.27
2017,12,18,9,45,745.0,67.5,2.85,10.5,328.0,360.7,288.64
2017,12,18,10,0,771.0,70.0,2.8,11.0,360.0,403.72,326.29
2017,12,18,10,15,788.0,72.0,2.7,11.5,386.0,442.04,359.17
2017,12,18,10,30,805.0,74.0,2.6,12.0,412.0,479.38,390.31
2017,12,18,10,45,818.5,74.5,2.55,13.0,432.0,512.07,416.32
2017,12,18,11,0,832.0,75.0,2.5,14.0,452.0,543.05,440.23
2017,12,18,11,15,839.0,76.0,2.3,14.0,465.0,568.95,460.64
2017,12,18,11,30,846.0,77.0,2.1,14.0,478.0,592.48,478.66
2017,12,18,11,45,849.5,77.0,1.95,14.5,483.5,610.23,491.19
2017,12,18,12,0,853.0,77.0,1.8,15.0,489.0,625.21,501.27
2017,12,18,12,15,852.0,77.0,1.75,15.0,486.5,634.48,508.36
2017,12,18,12,30,851.0,77.0,1.7,15.0,484.0,640.75,513.13
2017,12,18,12,45,846.5,76.0,1.65,15.5,474.5,640.62,512.12
2017,12,18,13,0,842.0,75.0,1.6,16.0,465.0,637.46,508.83
2017,12,18,13,15,833.5,74.0,1.5,16.0,448.5,628.75,501.94
2017,12,18,13,30,825.0,73.0,1.4,16.0,432.0,617.17,492.83
2017,12,18,13,45,809.5,72.0,1.35,16.0,408.0,598.46,478.61
2017,12,18,14,0,794.0,71.0,1.3,16.0,384.0,577.31,462.38
2017,12,18,14,15,773.5,68.5,1.25,16.0,354.5,549.22,440.65
2017,12,18,14,30,753.0,66.0,1.2,16.0,325.0,519.29,417.1
2017,12,18,14,45,722.0,63.0,1.15,16.0,290.5,481.44,386.9
2017,12,18,15,0,691.0,60.0,1.1,16.0,256.0,442.81,355.34
2017,12,18,15,15,647.0,55.5,1.05,15.5,218.0,398.59,319.07
2017,12,18,15,30,603.0,51.0,1.0,15.0,180.0,352.61,280.26
2017,12,18,15,45,534.0,44.5,1.0,14.5,140.5,294.99,231.31
2017,12,18,16,0,465.0,38.0,1.0,14.0,101.0,241.11,183.89
2017,12,18,16,15,352.0,28.0,1.0,13.5,66.0,172.57,120.44
2017,12,18,16,30,239.0,18.0,1.0,13.0,31.0,104.48,0.0
2017,12,18,16,45,119.5,9.0,1.0,13.0,15.5,40.55,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,45,144.0,16.5,1.05,8.5,31.5,14.1,0.0
2017,12,19,8,0,288.0,33.0,1.1,9.0,63.0,47.98,23.91
2017,12,19,8,15,352.5,44.5,1.15,9.5,97.5,82.35,48.61
2017,12,19,8,30,417.0,56.0,1.2,10.0,132.0,122.85,80.53
2017,12,19,8,45,465.0,63.5,1.3,10.5,167.5,161.79,113.7
2017,12,19,9,0,513.0,71.0,1.4,11.0,203.0,204.61,151.1
2017,12,19,9,15,540.5,78.5,1.45,11.5,235.5,244.81,187.11
2017,12,19,9,30,568.0,86.0,1.5,12.0,268.0,286.39,223.86
2017,12,19,9,45,601.0,87.0,1.55,12.5,297.0,324.57,257.23
2017,12,19,10,0,634.0,88.0,1.6,13.0,326.0,363.87,290.89
2017,12,19,10,15,513.5,120.0,1.65,13.0,321.5,363.84,293.5
2017,12,19,10,30,393.0,152.0,1.7,13.0,317.0,356.35,288.92
2017,12,19,10,45,407.5,157.5,1.75,13.5,335.5,383.09,310.74
2017,12,19,11,0,422.0,163.0,1.8,14.0,354.0,409.47,331.73
2017,12,19,11,15,409.5,170.5,1.85,14.0,360.5,421.99,341.99
2017,12,19,11,30,397.0,178.0,1.9,14.0,367.0,432.67,350.7
2017,12,19,11,45,572.0,135.0,1.95,14.5,410.0,504.63,408.79
2017,12,19,12,0,747.0,92.0,2.0,15.0,453.0,575.04,464.46
2017,12,19,12,15,791.5,87.0,2.05,15.0,467.5,606.74,489.09
2017,12,19,12,30,836.0,82.0,2.1,15.0,482.0,636.36,512.23
2017,12,19,12,45,830.5,81.5,2.15,15.0,472.5,636.22,512.57
2017,12,19,13,0,825.0,81.0,2.2,15.0,463.0,633.1,510.82
2017,12,19,13,15,815.5,80.0,2.25,15.0,446.0,623.93,504.42
2017,12,19,13,30,806.0,79.0,2.3,15.0,429.0,611.94,495.77
2017,12,19,13,45,791.0,77.0,2.35,15.0,405.5,592.7,481.43
2017,12,19,14,0,776.0,75.0,2.4,15.0,382.0,571.05,464.96
2017,12,19,14,15,754.0,72.5,2.35,14.5,352.5,542.45,443.21
2017,12,19,14,30,732.0,70.0,2.3,14.0,323.0,512.1,419.56
2017,12,19,14,45,700.5,67.0,2.3,13.5,288.5,477.21,391.72
2017,12,19,15,0,669.0,64.0,2.3,13.0,254.0,439.21,360.58
2017,12,19,15,15,623.5,59.0,2.25,12.5,216.0,391.67,320.69
2017,12,19,15,30,578.0,54.0,2.2,12.0,178.0,345.13,280.41
2017,12,19,15,45,514.5,46.5,2.2,12.0,139.5,289.51,231.33
2017,12,19,16,0,451.0,39.0,2.2,12.0,101.0,237.28,183.85
2017,12,19,16,15,339.0,29.0,2.25,11.5,66.5,169.53,120.48
2017,12,19,16,30,227.0,19.0,2.3,11.0,32.0,102.41,5.01
2017,12,19,16,45,113.5,9.5,2.35,10.5,16.0,39.59,0.0
2017,12,19,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
