Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,20,7,45,208.0,15.5,5.75,7.5,36.5,13.37,0.0
2017,12,20,8,0,416.0,31.0,5.9,8.0,73.0,52.93,23.96
2017,12,20,8,15,502.0,38.0,6.05,8.5,112.5,91.57,50.22
2017,12,20,8,30,588.0,45.0,6.2,9.0,152.0,138.32,86.73
2017,12,20,8,45,637.5,50.0,6.4,9.5,191.0,183.68,126.57
2017,12,20,9,0,687.0,55.0,6.6,10.0,230.0,232.1,170.55
2017,12,20,9,15,721.5,58.5,6.55,10.0,266.5,277.85,213.55
2017,12,20,9,30,756.0,62.0,6.5,10.0,303.0,325.17,257.74
2017,12,20,9,45,780.0,64.5,6.5,10.5,335.0,368.68,297.9
2017,12,20,10,0,804.0,67.0,6.5,11.0,367.0,412.22,337.23
2017,12,20,10,15,820.0,68.5,6.4,11.0,393.5,450.79,372.24
2017,12,20,10,30,836.0,70.0,6.3,11.0,420.0,488.23,405.56
2017,12,20,10,45,846.0,71.5,6.2,11.5,440.0,521.19,433.73
2017,12,20,11,0,856.0,73.0,6.1,12.0,460.0,552.21,459.61
2017,12,20,11,15,862.5,74.0,6.0,12.0,473.0,578.54,482.03
2017,12,20,11,30,869.0,75.0,5.9,12.0,486.0,602.41,502.06
2017,12,20,11,45,868.0,76.0,5.85,12.0,490.5,619.11,516.15
2017,12,20,12,0,867.0,77.0,5.8,12.0,495.0,632.85,527.67
2017,12,20,12,15,866.0,77.0,5.8,12.0,493.5,642.47,535.93
2017,12,20,12,30,865.0,77.0,5.8,12.0,492.0,649.04,541.67
2017,12,20,12,45,858.0,77.5,5.8,12.5,482.0,649.25,541.2
2017,12,20,13,0,851.0,78.0,5.8,13.0,472.0,646.4,538.23
2017,12,20,13,15,842.0,76.5,5.85,13.0,455.0,636.98,531.19
2017,12,20,13,30,833.0,75.0,5.9,13.0,438.0,624.66,521.7
2017,12,20,13,45,814.5,75.0,5.95,13.0,414.0,605.32,506.32
2017,12,20,14,0,796.0,75.0,6.0,13.0,390.0,583.56,488.73
2017,12,20,14,15,775.0,72.5,6.0,12.5,360.0,555.29,466.39
2017,12,20,14,30,754.0,70.0,6.0,12.0,330.0,525.17,441.97
2017,12,20,14,45,723.0,67.0,6.05,12.0,295.5,487.38,409.86
2017,12,20,15,0,692.0,64.0,6.1,12.0,261.0,451.8,378.7
2017,12,20,15,15,646.5,59.0,5.9,11.5,222.5,403.6,336.71
2017,12,20,15,30,601.0,54.0,5.7,11.0,184.0,356.34,294.42
2017,12,20,15,45,535.0,47.0,5.55,10.5,144.5,299.41,243.21
2017,12,20,16,0,469.0,40.0,5.4,10.0,105.0,245.94,193.77
2017,12,20,16,15,351.0,30.5,5.25,9.5,69.5,175.76,127.28
2017,12,20,16,30,233.0,21.0,5.1,9.0,34.0,106.86,12.18
2017,12,20,16,45,116.5,10.5,5.0,8.5,17.0,41.53,0.0
2017,12,20,17,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.0,4.95,5.5,38.0,12.56,0.0
2017,12,21,8,0,481.0,28.0,5.0,6.0,76.0,53.9,23.06
2017,12,21,8,15,563.5,34.5,4.95,6.5,117.0,94.6,50.56
2017,12,21,8,30,646.0,41.0,4.9,7.0,158.0,143.05,88.71
2017,12,21,8,45,697.5,45.5,4.9,7.5,199.0,190.39,130.48
2017,12,21,9,0,749.0,50.0,4.9,8.0,240.0,241.54,177.11
2017,12,21,9,15,782.0,53.0,4.85,8.5,278.0,289.05,221.65
2017,12,21,9,30,815.0,56.0,4.8,9.0,316.0,337.89,266.88
2017,12,21,9,45,836.0,59.0,4.8,9.5,349.0,383.14,308.56
2017,12,21,10,0,857.0,62.0,4.8,10.0,382.0,428.08,348.96
2017,12,21,10,15,872.5,63.5,4.7,10.5,409.0,467.27,383.56
2017,12,21,10,30,888.0,65.0,4.6,11.0,436.0,505.93,416.7
2017,12,21,10,45,898.0,66.5,4.55,11.5,457.0,540.2,445.53
2017,12,21,11,0,908.0,68.0,4.5,12.0,478.0,572.38,471.93
2017,12,21,11,15,914.0,68.5,4.45,12.0,491.0,598.9,494.17
2017,12,21,11,30,920.0,69.0,4.4,12.0,504.0,622.79,513.91
2017,12,21,11,45,922.0,69.5,4.4,12.5,509.5,641.45,528.45
2017,12,21,12,0,924.0,70.0,4.4,13.0,515.0,657.1,540.35
2017,12,21,12,15,923.0,70.0,4.35,13.0,513.5,667.18,548.56
2017,12,21,12,30,922.0,70.0,4.3,13.0,512.0,674.05,554.17
2017,12,21,12,45,899.5,74.5,4.25,13.0,499.0,668.98,550.2
2017,12,21,13,0,877.0,79.0,4.2,13.0,486.0,664.29,546.34
2017,12,21,13,15,868.0,78.0,4.1,13.0,469.0,655.46,539.41
2017,12,21,13,30,859.0,77.0,4.0,13.0,452.0,643.64,530.15
2017,12,21,13,45,847.0,75.0,3.9,13.0,428.0,625.92,516.17
2017,12,21,14,0,835.0,73.0,3.8,13.0,404.0,605.53,499.87
2017,12,21,14,15,814.5,70.5,3.6,13.0,374.0,576.99,476.6
2017,12,21,14,30,794.0,68.0,3.4,13.0,344.0,546.45,451.34
2017,12,21,14,45,765.5,65.0,3.25,13.0,308.5,509.19,420.29
2017,12,21,15,0,737.0,62.0,3.1,13.0,273.0,470.85,387.63
2017,12,21,15,15,692.5,57.5,2.8,12.0,233.5,422.17,346.83
2017,12,21,15,30,648.0,53.0,2.5,11.0,194.0,377.61,307.98
2017,12,21,15,45,578.5,46.5,2.25,10.5,153.0,318.11,255.55
2017,12,21,16,0,509.0,40.0,2.0,10.0,112.0,262.19,204.8
2017,12,21,16,15,389.5,30.5,2.0,10.0,74.5,189.77,137.11
2017,12,21,16,30,270.0,21.0,2.0,10.0,37.0,119.04,20.84
2017,12,21,16,45,135.0,10.5,2.0,10.0,18.5,46.66,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,22,7,45,194.0,15.0,2.75,5.5,34.0,12.07,0.0
2017,12,22,8,0,388.0,30.0,2.9,6.0,68.0,48.91,22.02
2017,12,22,8,15,475.0,38.0,3.1,6.5,107.0,86.97,47.91
2017,12,22,8,30,562.0,46.0,3.3,7.0,146.0,133.27,83.9
2017,12,22,8,45,615.5,51.5,3.5,7.5,185.5,178.1,122.91
2017,12,22,9,0,669.0,57.0,3.7,8.0,225.0,227.08,166.96
2017,12,22,9,15,704.5,60.5,3.55,8.5,262.0,272.69,209.06
2017,12,22,9,30,740.0,64.0,3.4,9.0,299.0,319.64,251.89
2017,12,22,9,45,692.5,74.0,3.25,9.5,312.0,343.29,275.91
2017,12,22,10,0,645.0,84.0,3.1,10.0,325.0,361.76,294.33
2017,12,22,10,15,596.0,102.5,2.85,10.5,337.5,383.26,313.68
2017,12,22,10,30,547.0,121.0,2.6,11.0,350.0,397.66,326.14
2017,12,22,10,45,619.5,109.0,2.4,11.5,379.5,443.03,363.15
2017,12,22,11,0,692.0,97.0,2.2,12.0,409.0,488.14,399.11
2017,12,22,11,15,716.5,94.0,1.85,12.0,425.5,516.9,421.38
2017,12,22,11,30,741.0,91.0,1.5,12.0,442.0,543.15,440.94
2017,12,22,11,45,599.0,130.5,1.15,12.0,416.0,515.21,416.21
2017,12,22,12,0,457.0,170.0,0.8,12.0,390.0,476.59,383.16
2017,12,22,12,15,657.0,125.0,0.8,12.0,440.0,564.12,452.78
2017,12,22,12,30,857.0,80.0,0.8,12.0,490.0,646.94,516.1
2017,12,22,12,45,613.5,129.5,0.85,12.5,420.0,550.96,441.03
2017,12,22,13,0,370.0,179.0,0.9,13.0,350.0,439.37,353.86
2017,12,22,13,15,517.5,139.5,0.9,13.0,370.0,497.93,402.29
2017,12,22,13,30,665.0,100.0,0.9,13.0,390.0,548.92,442.67
2017,12,22,13,45,666.0,93.5,0.95,13.0,371.0,536.44,433.33
2017,12,22,14,0,667.0,87.0,1.0,13.0,352.0,521.51,422.55
2017,12,22,14,15,636.5,88.0,1.15,12.5,326.0,494.06,402.79
2017,12,22,14,30,606.0,89.0,1.3,12.0,300.0,465.44,381.47
2017,12,22,14,45,575.5,84.0,1.5,12.0,268.0,429.32,353.06
2017,12,22,15,0,545.0,79.0,1.7,12.0,236.0,392.78,323.31
2017,12,22,15,15,506.0,72.0,1.7,11.5,201.5,349.76,287.37
2017,12,22,15,30,467.0,65.0,1.7,11.0,167.0,307.54,251.0
2017,12,22,15,45,412.0,55.0,1.75,10.5,131.5,256.52,206.54
2017,12,22,16,0,357.0,45.0,1.8,10.0,96.0,208.4,163.36
2017,12,22,16,15,269.5,33.0,1.85,9.5,63.5,150.46,109.45
2017,12,22,16,30,182.0,21.0,1.9,9.0,31.0,92.35,20.46
2017,12,22,16,45,91.0,10.5,1.95,9.0,15.5,34.94,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,45,56.0,17.0,2.15,5.5,22.5,14.67,0.0
2017,12,23,8,0,112.0,34.0,2.2,6.0,45.0,37.31,21.0
2017,12,23,8,15,142.5,50.0,2.3,6.5,71.0,62.48,41.39
2017,12,23,8,30,173.0,66.0,2.4,7.0,97.0,90.81,64.82
2017,12,23,8,45,192.0,81.5,2.55,7.5,123.5,119.28,89.63
2017,12,23,9,0,211.0,97.0,2.7,8.0,150.0,149.43,116.23
2017,12,23,9,15,221.5,111.5,2.7,8.5,175.0,177.62,141.39
2017,12,23,9,30,232.0,126.0,2.7,9.0,200.0,206.46,166.81
2017,12,23,9,45,243.5,137.5,2.7,9.5,222.0,233.16,190.06
2017,12,23,10,0,255.0,149.0,2.7,10.0,244.0,260.31,213.32
2017,12,23,10,15,395.0,136.5,2.65,10.0,295.5,324.72,267.03
2017,12,23,10,30,535.0,124.0,2.6,10.0,347.0,394.43,324.92
2017,12,23,10,45,618.5,109.5,2.6,10.5,379.0,442.49,364.44
2017,12,23,11,0,702.0,95.0,2.6,11.0,411.0,490.9,403.91
2017,12,23,11,15,390.0,150.0,2.5,11.0,326.0,387.91,319.89
2017,12,23,11,30,78.0,205.0,2.4,11.0,241.0,256.32,209.73
2017,12,23,11,45,244.5,192.5,2.35,11.5,309.5,357.36,294.32
2017,12,23,12,0,411.0,180.0,2.3,12.0,378.0,458.49,375.96
2017,12,23,12,15,271.0,197.0,2.15,12.0,327.5,388.1,317.73
2017,12,23,12,30,131.0,214.0,2.0,12.0,277.0,314.15,256.43
2017,12,23,12,45,212.5,203.0,1.9,12.5,303.0,356.18,291.56
2017,12,23,13,0,294.0,192.0,1.8,13.0,329.0,405.04,330.81
2017,12,23,13,15,319.0,181.0,1.7,13.0,324.5,409.25,334.34
2017,12,23,13,30,344.0,170.0,1.6,13.0,320.0,412.0,336.91
2017,12,23,13,45,317.5,164.0,1.55,13.0,297.0,386.59,316.59
2017,12,23,14,0,291.0,158.0,1.5,13.0,274.0,360.72,295.9
2017,12,23,14,15,279.5,148.5,1.45,13.0,253.5,339.54,278.97
2017,12,23,14,30,268.0,139.0,1.4,13.0,233.0,317.88,261.38
2017,12,23,14,45,260.5,125.5,1.35,13.0,209.0,293.26,241.21
2017,12,23,15,0,253.0,112.0,1.3,13.0,185.0,268.18,220.25
2017,12,23,15,15,235.5,97.5,1.25,12.5,158.0,236.51,193.73
2017,12,23,15,30,218.0,83.0,1.2,12.0,131.0,205.21,166.88
2017,12,23,15,45,195.0,67.0,1.2,11.5,103.5,170.12,136.29
2017,12,23,16,0,172.0,51.0,1.2,11.0,76.0,136.03,105.86
2017,12,23,16,15,118.5,36.0,1.35,10.5,50.5,93.71,67.32
2017,12,23,16,30,65.0,21.0,1.5,10.0,25.0,50.29,11.55
2017,12,23,16,45,32.5,10.5,1.7,10.0,12.5,19.16,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,17.5,16.5,3.25,7.0,18.0,15.77,0.0
2017,12,24,8,0,35.0,33.0,3.4,7.0,36.0,32.68,19.37
2017,12,24,8,15,54.5,49.5,3.15,7.5,57.5,52.81,36.77
2017,12,24,8,30,74.0,66.0,2.9,8.0,79.0,75.12,55.56
2017,12,24,8,45,84.5,82.5,2.65,8.5,101.0,97.65,75.15
2017,12,24,9,0,95.0,99.0,2.4,9.0,123.0,121.23,95.67
2017,12,24,9,15,101.0,114.5,2.1,9.5,143.5,143.48,115.05
2017,12,24,9,30,107.0,130.0,1.8,10.0,164.0,166.23,134.53
2017,12,24,9,45,111.5,143.5,1.55,10.5,182.0,186.83,151.9
2017,12,24,10,0,116.0,157.0,1.3,11.0,200.0,207.66,169.08
2017,12,24,10,15,98.0,167.0,1.25,11.0,205.0,211.77,172.73
2017,12,24,10,30,80.0,177.0,1.2,11.0,210.0,217.17,177.21
2017,12,24,10,45,99.5,187.5,1.15,11.5,231.0,241.19,196.58
2017,12,24,11,0,119.0,198.0,1.1,12.0,252.0,270.65,220.02
2017,12,24,11,15,259.0,188.0,1.1,12.0,309.0,348.31,283.59
2017,12,24,11,30,399.0,178.0,1.1,12.0,366.0,432.41,350.75
2017,12,24,11,45,234.5,193.0,1.15,12.0,304.0,351.72,285.6
2017,12,24,12,0,70.0,208.0,1.2,12.0,242.0,258.57,209.42
2017,12,24,12,15,38.0,187.5,1.2,12.0,206.0,217.3,176.06
2017,12,24,12,30,6.0,167.0,1.2,12.0,170.0,170.08,137.06
2017,12,24,12,45,3.0,137.5,1.3,12.0,139.0,137.66,110.55
2017,12,24,13,0,0.0,108.0,1.4,12.0,108.0,105.56,83.93
2017,12,24,13,15,0.0,103.0,1.55,12.0,103.0,100.6,79.93
2017,12,24,13,30,0.0,98.0,1.7,12.0,98.0,95.65,75.87
2017,12,24,13,45,3.0,120.0,1.9,12.0,121.0,120.7,97.12
2017,12,24,14,0,6.0,142.0,2.1,12.0,144.0,146.89,119.18
2017,12,24,14,15,3.0,132.0,2.25,11.5,133.0,135.09,109.57
2017,12,24,14,30,0.0,122.0,2.4,11.0,122.0,123.45,100.06
2017,12,24,14,45,0.0,109.0,2.6,11.0,109.0,110.3,89.04
2017,12,24,15,0,0.0,96.0,2.8,11.0,96.0,97.17,77.9
2017,12,24,15,15,0.0,82.0,2.8,10.5,82.0,82.9,65.77
2017,12,24,15,30,0.0,68.0,2.8,10.0,68.0,68.61,53.43
2017,12,24,15,45,0.0,53.5,2.85,10.0,53.5,53.67,40.28
2017,12,24,16,0,0.0,39.0,2.9,10.0,39.0,38.58,26.92
2017,12,24,16,15,0.0,26.0,2.9,10.0,26.0,25.11,14.61
2017,12,24,16,30,0.0,13.0,2.9,10.0,13.0,12.54,0.0
2017,12,24,16,45,0.0,6.5,2.95,10.0,6.5,6.39,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,45.0,16.5,1.95,8.5,20.5,14.05,0.0
2017,12,25,8,0,90.0,33.0,1.9,9.0,41.0,34.85,19.3
2017,12,25,8,15,115.0,49.0,1.95,9.0,65.5,58.25,38.58
2017,12,25,8,30,140.0,65.0,2.0,9.0,90.0,84.29,60.19
2017,12,25,8,45,153.5,81.5,2.05,9.5,114.5,110.99,83.36
2017,12,25,9,0,167.0,98.0,2.1,10.0,139.0,138.95,107.81
2017,12,25,9,15,175.0,113.0,2.05,10.0,162.5,163.41,129.63
2017,12,25,9,30,183.0,128.0,2.0,10.0,186.0,189.5,152.62
2017,12,25,9,45,187.0,141.5,2.0,10.5,206.5,213.0,172.92
2017,12,25,10,0,191.0,155.0,2.0,11.0,227.0,236.54,192.86
2017,12,25,10,15,195.0,166.0,2.15,11.0,243.5,257.45,210.82
2017,12,25,10,30,199.0,177.0,2.3,11.0,260.0,278.25,228.46
2017,12,25,10,45,271.0,177.0,2.45,11.5,296.0,326.46,268.18
2017,12,25,11,0,343.0,177.0,2.6,12.0,332.0,374.3,307.28
2017,12,25,11,15,251.5,193.5,2.65,12.0,309.0,349.8,286.98
2017,12,25,11,30,160.0,210.0,2.7,12.0,286.0,315.12,258.18
2017,12,25,11,45,151.5,213.0,2.8,12.5,285.5,317.25,259.65
2017,12,25,12,0,143.0,216.0,2.9,13.0,285.0,318.68,260.37
2017,12,25,12,15,163.0,215.0,2.8,13.0,293.5,333.09,272.37
2017,12,25,12,30,183.0,214.0,2.7,13.0,302.0,347.38,284.2
2017,12,25,12,45,184.0,210.0,2.6,13.0,297.0,345.69,282.92
2017,12,25,13,0,185.0,206.0,2.5,13.0,292.0,343.41,281.24
2017,12,25,13,15,313.5,180.0,2.4,13.0,320.0,404.75,332.68
2017,12,25,13,30,442.0,154.0,2.3,13.0,348.0,464.51,381.57
2017,12,25,13,45,442.0,144.5,2.25,13.5,330.0,450.81,369.93
2017,12,25,14,0,442.0,135.0,2.2,14.0,312.0,435.45,357.3
2017,12,25,14,15,432.5,126.5,2.15,13.5,289.5,413.91,340.78
2017,12,25,14,30,423.0,118.0,2.1,13.0,267.0,391.21,322.98
2017,12,25,14,45,411.0,107.0,2.1,13.0,239.5,363.2,300.04
2017,12,25,15,0,399.0,96.0,2.1,13.0,212.0,334.41,275.91
2017,12,25,15,15,376.0,85.0,2.0,12.5,182.5,299.51,246.46
2017,12,25,15,30,353.0,74.0,1.9,12.0,153.0,264.93,216.45
2017,12,25,15,45,320.5,61.0,1.85,12.0,121.5,224.37,180.44
2017,12,25,16,0,288.0,48.0,1.8,12.0,90.0,185.34,144.94
2017,12,25,16,15,224.0,35.0,1.8,12.0,61.0,137.01,100.2
2017,12,25,16,30,160.0,22.0,1.8,12.0,32.0,87.61,31.9
2017,12,25,16,45,80.0,11.0,1.8,12.0,16.0,32.83,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,205.5,13.5,1.5,9.5,32.5,9.88,0.0
2017,12,26,8,0,411.0,27.0,1.5,10.0,65.0,45.6,18.81
2017,12,26,8,15,497.5,34.0,1.6,10.0,104.0,83.13,43.27
2017,12,26,8,30,584.0,41.0,1.7,10.0,143.0,128.93,78.0
2017,12,26,8,45,635.5,45.5,1.85,10.5,182.0,173.09,115.77
2017,12,26,9,0,687.0,50.0,2.0,11.0,221.0,221.21,158.47
2017,12,26,9,15,722.0,53.5,2.05,11.5,258.0,267.07,200.24
2017,12,26,9,30,757.0,57.0,2.1,12.0,295.0,314.61,243.04
2017,12,26,9,45,770.5,61.5,2.2,12.5,326.0,356.47,280.9
2017,12,26,10,0,784.0,66.0,2.3,13.0,357.0,397.63,317.23
2017,12,26,10,15,801.5,68.0,2.25,13.5,384.0,437.02,350.87
2017,12,26,10,30,819.0,70.0,2.2,14.0,411.0,475.49,382.8
2017,12,26,10,45,830.0,71.5,2.2,14.5,431.5,508.91,410.08
2017,12,26,11,0,841.0,73.0,2.2,15.0,452.0,540.51,435.28
2017,12,26,11,15,848.0,74.0,2.2,15.0,465.5,567.3,457.04
2017,12,26,11,30,855.0,75.0,2.2,15.0,479.0,591.71,476.61
2017,12,26,11,45,746.5,100.0,2.2,15.5,456.5,571.2,459.75
2017,12,26,12,0,638.0,125.0,2.2,16.0,434.0,543.27,437.15
2017,12,26,12,15,644.0,121.5,2.25,16.0,433.0,551.99,444.85
2017,12,26,12,30,650.0,118.0,2.3,16.0,432.0,558.47,450.51
2017,12,26,12,45,646.0,118.0,2.35,16.5,425.0,560.01,451.32
2017,12,26,13,0,642.0,118.0,2.4,17.0,418.0,559.18,450.29
2017,12,26,13,15,744.0,94.0,2.45,16.5,430.0,597.5,482.16
2017,12,26,13,30,846.0,70.0,2.5,16.0,442.0,629.53,508.85
2017,12,26,13,45,831.0,69.0,2.6,16.0,419.0,611.64,495.47
2017,12,26,14,0,816.0,68.0,2.7,16.0,396.0,591.19,480.18
2017,12,26,14,15,797.5,66.0,2.8,15.5,367.0,565.12,461.05
2017,12,26,14,30,779.0,64.0,2.9,15.0,338.0,537.02,439.74
2017,12,26,14,45,744.0,62.0,3.05,15.0,303.0,497.92,408.36
2017,12,26,15,0,709.0,60.0,3.2,15.0,268.0,458.1,375.51
2017,12,26,15,15,667.5,56.0,3.25,14.5,230.5,412.44,337.46
2017,12,26,15,30,626.0,52.0,3.3,14.0,193.0,370.37,300.97
2017,12,26,15,45,563.0,46.0,3.4,13.5,153.5,314.84,252.55
2017,12,26,16,0,500.0,40.0,3.5,13.0,114.0,262.41,205.35
2017,12,26,16,15,393.5,31.0,3.45,12.5,77.5,194.74,143.6
2017,12,26,16,30,287.0,22.0,3.4,12.0,41.0,129.77,54.68
2017,12,26,16,45,143.5,11.0,3.35,11.5,20.5,50.55,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,7,45,52.5,16.0,2.0,7.5,21.0,13.63,0.0
2017,12,27,8,0,105.0,32.0,2.0,8.0,42.0,34.33,18.48
2017,12,27,8,15,133.5,48.5,2.0,8.0,67.5,59.21,38.76
2017,12,27,8,30,162.0,65.0,2.0,8.0,93.0,87.11,61.81
2017,12,27,8,45,174.0,81.0,2.0,8.5,118.0,114.09,85.41
2017,12,27,9,0,186.0,97.0,2.0,9.0,143.0,142.13,110.17
2017,12,27,9,15,195.5,112.0,1.95,9.5,167.5,169.41,134.28
2017,12,27,9,30,205.0,127.0,1.9,10.0,192.0,197.32,158.61
2017,12,27,9,45,210.5,139.5,1.9,10.5,212.0,221.73,179.73
2017,12,27,10,0,216.0,152.0,1.9,11.0,232.0,246.21,200.52
2017,12,27,10,15,229.0,162.5,1.9,11.5,253.0,272.01,221.97
2017,12,27,10,30,242.0,173.0,1.9,12.0,274.0,298.22,243.43
2017,12,27,10,45,340.0,166.0,1.9,12.5,315.0,349.93,285.6
2017,12,27,11,0,438.0,159.0,1.9,13.0,356.0,411.29,334.81
2017,12,27,11,15,507.0,148.0,1.9,13.0,383.0,451.3,367.29
2017,12,27,11,30,576.0,137.0,1.9,13.0,410.0,495.12,402.52
2017,12,27,11,45,555.0,145.0,1.95,13.5,411.0,500.42,406.15
2017,12,27,12,0,534.0,153.0,2.0,14.0,412.0,505.77,409.83
2017,12,27,12,15,513.5,157.5,1.95,14.5,405.5,505.28,408.63
2017,12,27,12,30,493.0,162.0,1.9,15.0,399.0,502.62,405.69
2017,12,27,12,45,457.5,166.5,1.9,15.5,383.5,488.25,393.76
2017,12,27,13,0,422.0,171.0,1.9,16.0,368.0,472.04,380.42
2017,12,27,13,15,482.0,151.5,1.95,16.0,370.0,489.56,395.56
2017,12,27,13,30,542.0,132.0,2.0,16.0,372.0,504.38,408.29
2017,12,27,13,45,604.5,110.5,2.05,16.0,365.0,519.09,420.77
2017,12,27,14,0,667.0,89.0,2.1,16.0,358.0,526.56,427.56
2017,12,27,14,15,644.0,88.0,2.1,16.0,332.5,501.54,407.77
2017,12,27,14,30,621.0,87.0,2.1,16.0,307.0,475.1,386.7
2017,12,27,14,45,665.5,72.0,2.1,16.0,287.0,469.19,381.78
2017,12,27,15,0,710.0,57.0,2.1,16.0,267.0,456.26,370.51
2017,12,27,15,15,670.5,53.5,1.95,15.0,229.5,412.2,334.36
2017,12,27,15,30,631.0,50.0,1.8,14.0,192.0,368.46,297.37
2017,12,27,15,45,571.5,44.0,1.7,13.5,153.5,317.07,252.65
2017,12,27,16,0,512.0,38.0,1.6,13.0,115.0,265.74,206.78
2017,12,27,16,15,408.5,30.0,1.6,12.5,78.5,199.69,147.18
2017,12,27,16,30,305.0,22.0,1.6,12.0,42.0,136.57,62.81
2017,12,27,16,45,152.5,11.0,1.65,12.0,21.0,53.31,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,182.0,15.0,2.1,8.0,31.5,11.28,0.0
2017,12,28,8,0,364.0,30.0,2.1,8.0,63.0,44.21,19.33
2017,12,28,8,15,455.5,37.5,2.2,8.5,101.5,80.36,43.06
2017,12,28,8,30,547.0,45.0,2.3,9.0,140.0,125.32,76.87
2017,12,28,8,45,616.0,49.0,2.4,9.5,181.0,170.75,114.98
2017,12,28,9,0,685.0,53.0,2.5,10.0,222.0,222.27,160.0
2017,12,28,9,15,721.0,56.5,2.5,10.5,259.5,268.4,202.18
2017,12,28,9,30,757.0,60.0,2.5,11.0,297.0,316.32,245.51
2017,12,28,9,45,779.5,63.0,2.5,11.5,330.0,360.12,284.96
2017,12,28,10,0,802.0,66.0,2.5,12.0,363.0,403.9,323.42
2017,12,28,10,15,819.5,67.5,2.45,12.5,390.5,443.56,357.53
2017,12,28,10,30,837.0,69.0,2.4,13.0,418.0,482.25,389.88
2017,12,28,10,45,846.5,71.0,2.4,13.5,438.5,516.15,417.73
2017,12,28,11,0,856.0,73.0,2.4,14.0,459.0,548.12,443.36
2017,12,28,11,15,863.0,74.0,2.4,14.5,473.0,575.47,464.84
2017,12,28,11,30,870.0,75.0,2.4,15.0,487.0,600.4,484.0
2017,12,28,11,45,872.0,75.5,2.45,15.5,493.5,619.18,498.34
2017,12,28,12,0,874.0,76.0,2.5,16.0,500.0,635.09,510.29
2017,12,28,12,15,874.0,76.0,2.55,16.0,499.0,646.23,519.45
2017,12,28,12,30,874.0,76.0,2.6,16.0,498.0,654.33,526.24
2017,12,28,12,45,849.5,81.5,2.65,16.0,486.0,649.7,523.09
2017,12,28,13,0,825.0,87.0,2.7,16.0,474.0,641.87,517.49
2017,12,28,13,15,816.5,86.0,2.7,16.0,458.5,634.2,512.03
2017,12,28,13,30,808.0,85.0,2.7,16.0,443.0,623.67,504.29
2017,12,28,13,45,695.5,97.0,2.7,16.0,394.0,562.06,456.32
2017,12,28,14,0,583.0,109.0,2.7,16.0,345.0,497.75,405.79
2017,12,28,14,15,550.5,110.0,2.6,16.0,320.0,470.33,383.97
2017,12,28,14,30,518.0,111.0,2.5,16.0,295.0,439.95,359.35
2017,12,28,14,45,497.0,102.5,2.45,16.0,265.0,407.65,333.15
2017,12,28,15,0,476.0,94.0,2.4,16.0,235.0,374.77,305.91
2017,12,28,15,15,441.0,85.5,2.25,15.0,202.0,334.52,272.93
2017,12,28,15,30,406.0,77.0,2.1,14.0,169.0,295.17,239.71
2017,12,28,15,45,358.0,65.0,1.95,13.5,134.5,247.15,198.19
2017,12,28,16,0,310.0,53.0,1.8,13.0,100.0,201.76,158.02
2017,12,28,16,15,230.5,39.5,1.8,12.5,68.0,146.18,108.48
2017,12,28,16,30,151.0,26.0,1.8,12.0,36.0,92.16,44.8
2017,12,28,16,45,75.5,13.0,1.85,12.0,18.0,33.96,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,123.0,16.0,3.95,7.5,27.5,12.41,0.0
2017,12,29,8,0,246.0,32.0,4.0,8.0,55.0,39.76,18.97
2017,12,29,8,15,313.5,44.5,3.9,8.5,89.0,72.3,42.2
2017,12,29,8,30,381.0,57.0,3.8,9.0,123.0,111.4,72.46
2017,12,29,8,45,430.0,65.5,3.75,9.5,158.0,150.2,105.31
2017,12,29,9,0,479.0,74.0,3.7,10.0,193.0,192.29,142.19
2017,12,29,9,15,508.0,82.0,3.6,10.5,226.0,231.91,178.06
2017,12,29,9,30,537.0,90.0,3.5,11.0,259.0,273.19,215.08
2017,12,29,9,45,570.0,93.5,3.45,11.5,289.5,312.82,250.21
2017,12,29,10,0,603.0,97.0,3.4,12.0,320.0,353.78,285.82
2017,12,29,10,15,629.0,96.5,3.3,12.5,344.5,388.47,315.73
2017,12,29,10,30,655.0,96.0,3.2,13.0,369.0,423.23,345.04
2017,12,29,10,45,628.0,109.0,3.1,13.5,381.0,444.77,362.88
2017,12,29,11,0,601.0,122.0,3.0,14.0,393.0,462.87,377.33
2017,12,29,11,15,578.0,132.5,2.85,14.0,400.0,477.35,389.08
2017,12,29,11,30,555.0,143.0,2.7,14.0,407.0,486.6,396.41
2017,12,29,11,45,643.5,120.5,2.55,14.5,430.0,531.01,431.46
2017,12,29,12,0,732.0,98.0,2.4,15.0,453.0,572.72,463.7
2017,12,29,12,15,739.0,96.0,2.35,15.0,454.0,584.76,473.08
2017,12,29,12,30,746.0,94.0,2.3,15.0,455.0,592.49,479.31
2017,12,29,12,45,573.0,135.0,2.3,15.5,410.0,532.02,430.08
2017,12,29,13,0,400.0,176.0,2.3,16.0,365.0,463.74,374.57
2017,12,29,13,15,471.5,155.0,2.3,16.0,370.0,487.39,394.84
2017,12,29,13,30,543.0,134.0,2.3,16.0,375.0,508.25,412.26
2017,12,29,13,45,579.0,118.0,2.3,16.0,363.5,512.4,416.07
2017,12,29,14,0,615.0,102.0,2.3,16.0,352.0,510.59,415.31
2017,12,29,14,15,648.0,87.5,2.25,16.0,334.5,505.01,411.18
2017,12,29,14,30,681.0,73.0,2.2,16.0,317.0,495.6,403.74
2017,12,29,14,45,640.5,74.0,2.2,16.0,285.5,459.42,374.36
2017,12,29,15,0,600.0,75.0,2.2,16.0,254.0,422.97,344.25
2017,12,29,15,15,623.5,64.5,2.1,15.0,228.5,406.09,330.11
2017,12,29,15,30,647.0,54.0,2.0,14.0,203.0,385.85,311.87
2017,12,29,15,45,584.5,48.0,1.95,13.5,163.0,329.59,263.34
2017,12,29,16,0,522.0,42.0,1.9,13.0,123.0,276.29,216.01
2017,12,29,16,15,416.5,33.5,1.9,12.5,85.0,208.07,155.04
2017,12,29,16,30,311.0,25.0,1.9,12.0,47.0,143.85,76.09
2017,12,29,16,45,155.5,12.5,1.95,12.0,23.5,56.21,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,121.5,15.5,2.5,8.5,26.5,12.01,0.0
2017,12,30,8,0,243.0,31.0,2.6,9.0,53.0,38.39,17.95
2017,12,30,8,15,301.5,44.0,2.65,9.0,86.0,70.3,40.97
2017,12,30,8,30,360.0,57.0,2.7,9.0,119.0,107.92,70.39
2017,12,30,8,45,403.5,66.5,2.8,9.5,153.0,144.66,101.57
2017,12,30,9,0,447.0,76.0,2.9,10.0,187.0,185.02,136.97
2017,12,30,9,15,471.5,85.5,2.85,10.0,218.5,223.27,171.85
2017,12,30,9,30,496.0,95.0,2.8,10.0,250.0,262.87,207.71
2017,12,30,9,45,526.0,98.0,2.75,10.5,279.0,300.61,241.13
2017,12,30,10,0,556.0,101.0,2.7,11.0,308.0,338.19,273.86
2017,12,30,10,15,663.0,85.5,2.65,11.5,349.5,391.97,318.87
2017,12,30,10,30,770.0,70.0,2.6,12.0,391.0,450.48,367.16
2017,12,30,10,45,628.5,110.0,2.55,12.5,380.5,445.93,363.87
2017,12,30,11,0,487.0,150.0,2.5,13.0,370.0,428.07,349.22
2017,12,30,11,15,552.5,138.0,2.4,13.5,395.0,466.26,380.02
2017,12,30,11,30,618.0,126.0,2.3,14.0,420.0,508.45,413.08
2017,12,30,11,45,686.5,109.0,2.2,14.5,440.0,544.92,441.39
2017,12,30,12,0,755.0,92.0,2.1,15.0,460.0,579.18,467.62
2017,12,30,12,15,772.5,87.5,2.05,15.0,463.0,595.4,480.26
2017,12,30,12,30,790.0,83.0,2.0,15.0,466.0,609.18,491.03
2017,12,30,12,45,578.0,133.5,1.95,15.5,411.0,534.1,430.25
2017,12,30,13,0,366.0,184.0,1.9,16.0,356.0,443.55,357.31
2017,12,30,13,15,358.5,180.5,1.85,16.0,344.5,435.38,351.61
2017,12,30,13,30,351.0,177.0,1.8,16.0,333.0,426.03,344.41
2017,12,30,13,45,510.0,133.5,1.75,16.0,348.0,483.56,391.57
2017,12,30,14,0,669.0,90.0,1.7,16.0,363.0,531.35,429.88
2017,12,30,14,15,690.5,79.0,1.65,15.5,343.5,521.74,422.87
2017,12,30,14,30,712.0,68.0,1.6,15.0,324.0,506.65,411.77
2017,12,30,14,45,666.0,70.5,1.55,15.0,292.0,470.68,382.51
2017,12,30,15,0,620.0,73.0,1.5,15.0,260.0,432.45,351.07
2017,12,30,15,15,584.0,67.0,1.45,14.5,224.5,389.95,316.32
2017,12,30,15,30,548.0,61.0,1.4,14.0,189.0,347.84,280.79
2017,12,30,15,45,488.5,54.0,1.35,13.5,151.5,294.97,235.6
2017,12,30,16,0,429.0,47.0,1.3,13.0,114.0,244.95,191.62
2017,12,30,16,15,343.0,36.0,1.3,12.5,79.0,184.54,137.9
2017,12,30,16,30,257.0,25.0,1.3,12.0,44.0,127.5,70.74
2017,12,30,16,45,128.5,12.5,1.35,12.0,22.0,48.84,0.0
2017,12,30,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,7,45,59.5,16.0,1.9,9.5,21.5,13.63,0.0
2017,12,31,8,0,119.0,32.0,2.0,10.0,43.0,34.27,17.81
2017,12,31,8,15,159.0,47.5,2.2,10.0,70.5,59.94,38.01
2017,12,31,8,30,199.0,63.0,2.4,10.0,98.0,89.72,61.85
2017,12,31,8,45,224.5,78.5,2.65,10.5,126.5,120.58,88.14
2017,12,31,9,0,250.0,94.0,2.9,11.0,155.0,153.74,116.94
2017,12,31,9,15,264.5,108.0,3.05,11.0,182.0,184.37,144.36
2017,12,31,9,30,279.0,122.0,3.2,11.0,209.0,215.92,172.44
2017,12,31,9,45,293.0,132.0,3.35,11.5,232.5,244.02,197.07
2017,12,31,10,0,307.0,142.0,3.5,12.0,256.0,272.66,221.79
2017,12,31,10,15,164.0,150.5,3.4,12.0,212.0,226.66,185.38
2017,12,31,10,30,21.0,159.0,3.3,12.0,168.0,166.51,135.4
2017,12,31,10,45,51.5,177.0,3.2,12.5,200.5,204.96,167.24
2017,12,31,11,0,82.0,195.0,3.1,13.0,233.0,242.45,197.85
2017,12,31,11,15,245.0,186.5,2.75,13.0,303.0,338.13,277.2
2017,12,31,11,30,408.0,178.0,2.4,13.0,373.0,437.28,357.27
2017,12,31,11,45,490.5,161.0,2.1,13.5,398.0,478.77,389.33
2017,12,31,12,0,573.0,144.0,1.8,14.0,423.0,520.93,421.38
2017,12,31,12,15,481.5,165.5,1.6,14.0,400.0,494.42,398.96
2017,12,31,12,30,390.0,187.0,1.4,14.0,377.0,457.49,368.9
2017,12,31,12,45,358.0,189.5,1.2,14.0,361.5,442.85,356.87
2017,12,31,13,0,326.0,192.0,1.0,14.0,346.0,426.82,343.46
2017,12,31,13,15,334.0,184.0,0.95,14.0,337.5,423.78,341.51
2017,12,31,13,30,342.0,176.0,0.9,14.0,329.0,419.43,338.4
2017,12,31,13,45,257.5,176.0,0.85,14.5,288.0,364.29,293.88
2017,12,31,14,0,173.0,176.0,0.8,15.0,247.0,302.79,244.32
2017,12,31,14,15,168.0,164.5,0.8,15.0,229.5,285.41,231.1
2017,12,31,14,30,163.0,153.0,0.8,15.0,212.0,267.69,217.12
2017,12,31,14,45,159.0,138.5,0.8,15.0,191.5,246.6,200.26
2017,12,31,15,0,155.0,124.0,0.8,15.0,171.0,225.22,182.83
2017,12,31,15,15,145.0,108.0,0.8,15.0,147.5,198.62,160.75
2017,12,31,15,30,135.0,92.0,0.8,15.0,124.0,172.18,138.35
2017,12,31,15,45,314.5,68.0,1.6,12.5,123.5,233.24,188.48
2017,12,31,16,0,494.0,44.0,2.4,10.0,123.0,269.19,214.48
2017,12,31,16,15,394.5,35.0,2.6,9.5,86.0,203.28,154.88
2017,12,31,16,30,295.0,26.0,2.8,9.0,49.0,142.2,84.1
2017,12,31,16,45,147.5,13.0,3.0,8.5,24.5,55.05,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
